Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,167.0,15.5,2.6,2.5,30.0,11.88,0.0
2016,1,1,8,0,334.0,31.0,2.7,3.0,60.0,24.71,14.6
2016,1,1,8,15,431.5,39.5,2.7,3.5,99.0,30.16,21.43
2016,1,1,8,30,529.0,48.0,2.7,4.0,138.0,35.44,26.76
2016,1,1,8,45,588.0,54.0,2.75,4.5,178.5,48.74,29.96
2016,1,1,9,0,647.0,60.0,2.8,5.0,219.0,85.78,46.99
2016,1,1,9,15,686.0,64.0,2.8,5.5,257.0,123.44,72.16
2016,1,1,9,30,725.0,68.0,2.8,6.0,295.0,163.54,103.92
2016,1,1,9,45,754.5,70.5,2.85,6.5,329.0,204.93,139.78
2016,1,1,10,0,784.0,73.0,2.9,7.0,363.0,244.78,175.57
2016,1,1,10,15,802.5,75.0,2.85,7.0,391.0,282.01,210.25
2016,1,1,10,30,821.0,77.0,2.8,7.0,419.0,318.91,244.56
2016,1,1,10,45,833.0,79.0,2.8,7.5,440.5,353.06,275.93
2016,1,1,11,0,845.0,81.0,2.8,8.0,462.0,385.99,305.66
2016,1,1,11,15,852.0,81.5,2.75,8.0,476.5,414.08,331.41
2016,1,1,11,30,859.0,82.0,2.7,8.0,491.0,440.28,355.08
2016,1,1,11,45,862.0,83.0,2.65,8.5,498.0,463.18,374.93
2016,1,1,12,0,865.0,84.0,2.6,9.0,505.0,483.75,392.38
2016,1,1,12,15,865.0,83.5,2.55,9.0,504.5,498.94,405.91
2016,1,1,12,30,865.0,83.0,2.5,9.0,504.0,511.51,417.05
2016,1,1,12,45,864.0,81.5,2.45,9.5,496.5,519.86,423.85
2016,1,1,13,0,863.0,80.0,2.4,10.0,489.0,525.45,428.24
2016,1,1,13,15,855.0,79.0,2.35,10.0,473.0,525.22,428.63
2016,1,1,13,30,847.0,78.0,2.3,10.0,457.0,522.2,426.65
2016,1,1,13,45,834.5,76.5,2.25,10.0,434.5,513.63,420.12
2016,1,1,14,0,822.0,75.0,2.2,10.0,412.0,502.47,411.32
2016,1,1,14,15,803.0,73.0,2.15,9.5,383.0,485.07,398.05
2016,1,1,14,30,784.0,71.0,2.1,9.0,354.0,465.48,382.64
2016,1,1,14,45,757.0,67.5,2.05,9.0,320.0,438.54,360.21
2016,1,1,15,0,730.0,64.0,2.0,9.0,286.0,410.09,336.0
2016,1,1,15,15,689.0,60.0,1.9,8.5,247.5,373.83,305.28
2016,1,1,15,30,648.0,56.0,1.8,8.0,209.0,339.54,275.22
2016,1,1,15,45,585.0,50.0,1.75,7.5,168.5,292.89,234.44
2016,1,1,16,0,522.0,44.0,1.7,7.0,128.0,248.1,194.21
2016,1,1,16,15,419.0,35.5,1.8,6.5,89.5,190.08,142.48
2016,1,1,16,30,316.0,27.0,1.9,6.0,51.0,135.92,80.87
2016,1,1,16,45,158.0,13.5,2.0,6.0,25.5,53.99,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,19.5,15.5,3.0,3.5,17.0,14.08,0.0
2016,1,2,8,0,39.0,31.0,3.1,4.0,34.0,27.18,16.5
2016,1,2,8,15,63.0,48.0,3.1,4.5,57.0,41.05,31.03
2016,1,2,8,30,87.0,65.0,3.1,5.0,80.0,54.54,43.94
2016,1,2,8,45,100.0,82.0,3.1,5.5,103.5,70.14,54.4
2016,1,2,9,0,113.0,99.0,3.1,6.0,127.0,91.55,70.43
2016,1,2,9,15,121.5,114.5,3.05,6.0,149.0,112.54,87.34
2016,1,2,9,30,130.0,130.0,3.0,6.0,171.0,134.2,105.49
2016,1,2,9,45,141.5,143.0,3.0,6.5,191.5,154.98,122.9
2016,1,2,10,0,153.0,156.0,3.0,7.0,212.0,176.49,141.08
2016,1,2,10,15,229.0,161.0,2.95,7.5,252.5,207.34,165.16
2016,1,2,10,30,305.0,166.0,2.9,8.0,293.0,244.87,195.35
2016,1,2,10,45,425.5,151.5,2.85,8.5,338.5,283.2,225.76
2016,1,2,11,0,546.0,137.0,2.8,9.0,384.0,328.59,262.53
2016,1,2,11,15,377.5,173.5,2.7,9.5,346.5,313.92,253.59
2016,1,2,11,30,209.0,210.0,2.6,10.0,309.0,288.95,234.91
2016,1,2,11,45,160.0,214.0,2.55,10.5,290.5,277.69,226.06
2016,1,2,12,0,111.0,218.0,2.5,11.0,272.0,262.57,213.7
2016,1,2,12,15,128.0,218.5,2.4,11.0,281.0,276.15,225.0
2016,1,2,12,30,145.0,219.0,2.3,11.0,290.0,288.51,235.21
2016,1,2,12,45,97.0,208.0,2.2,11.5,255.5,254.12,206.86
2016,1,2,13,0,49.0,197.0,2.1,12.0,221.0,220.58,179.09
2016,1,2,13,15,57.0,193.5,2.0,12.0,220.5,222.57,181.02
2016,1,2,13,30,65.0,190.0,1.9,12.0,220.0,224.47,182.79
2016,1,2,13,45,32.5,143.5,1.85,12.0,158.5,160.4,130.06
2016,1,2,14,0,0.0,97.0,1.8,12.0,97.0,94.35,74.82
2016,1,2,14,15,0.0,81.0,1.7,12.0,81.0,78.52,61.62
2016,1,2,14,30,0.0,65.0,1.6,12.0,65.0,62.82,48.36
2016,1,2,14,45,0.0,58.5,1.5,12.0,58.5,56.53,43.05
2016,1,2,15,0,0.0,52.0,1.4,12.0,52.0,50.24,37.68
2016,1,2,15,15,0.0,45.0,1.4,11.5,45.0,43.46,31.91
2016,1,2,15,30,0.0,38.0,1.4,11.0,38.0,36.69,26.06
2016,1,2,15,45,0.0,30.5,1.45,10.5,30.5,29.44,19.71
2016,1,2,16,0,0.0,23.0,1.5,10.0,23.0,22.19,13.29
2016,1,2,16,15,0.0,16.0,1.65,9.5,16.0,15.43,7.22
2016,1,2,16,30,0.0,9.0,1.8,9.0,9.0,8.67,0.49
2016,1,2,16,45,0.0,4.5,1.95,8.5,4.5,4.42,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,2.4,6.5,13.0,12.55,0.0
2016,1,3,8,0,0.0,26.0,2.4,7.0,26.0,24.83,14.36
2016,1,3,8,15,3.0,43.0,2.3,7.0,43.5,40.08,29.87
2016,1,3,8,30,6.0,60.0,2.2,7.0,61.0,55.09,44.09
2016,1,3,8,45,13.0,75.5,2.1,7.5,79.0,69.25,54.25
2016,1,3,9,0,20.0,91.0,2.0,8.0,97.0,84.9,67.37
2016,1,3,9,15,25.0,106.0,2.0,8.0,113.5,98.23,78.58
2016,1,3,9,30,30.0,121.0,2.0,8.0,130.0,114.43,92.22
2016,1,3,9,45,33.0,133.5,2.0,8.5,145.0,128.63,104.04
2016,1,3,10,0,36.0,146.0,2.0,9.0,160.0,143.05,115.96
2016,1,3,10,15,18.0,111.5,2.05,9.0,118.5,111.32,89.71
2016,1,3,10,30,0.0,77.0,2.1,9.0,77.0,74.46,58.75
2016,1,3,10,45,101.5,137.5,2.2,9.5,183.5,163.97,132.49
2016,1,3,11,0,203.0,198.0,2.3,10.0,290.0,260.84,210.99
2016,1,3,11,15,119.0,195.0,2.45,10.0,250.0,232.64,189.17
2016,1,3,11,30,35.0,192.0,2.6,10.0,210.0,198.9,162.22
2016,1,3,11,45,45.5,199.5,2.8,10.0,222.5,212.57,173.7
2016,1,3,12,0,56.0,207.0,3.0,10.0,235.0,226.68,185.46
2016,1,3,12,15,159.0,209.0,3.1,10.0,287.0,281.74,231.16
2016,1,3,12,30,262.0,211.0,3.2,10.0,339.0,340.5,279.59
2016,1,3,12,45,273.0,206.0,3.3,10.5,337.5,345.93,283.91
2016,1,3,13,0,284.0,201.0,3.4,11.0,336.0,350.6,287.77
2016,1,3,13,15,309.0,190.0,3.25,11.0,333.0,355.45,292.17
2016,1,3,13,30,334.0,179.0,3.1,11.0,330.0,359.26,295.66
2016,1,3,13,45,378.0,162.0,3.0,11.0,325.0,365.21,301.02
2016,1,3,14,0,422.0,145.0,2.9,11.0,320.0,374.22,308.62
2016,1,3,14,15,314.0,148.0,2.7,11.0,273.5,316.81,261.42
2016,1,3,14,30,206.0,151.0,2.5,11.0,227.0,260.93,215.19
2016,1,3,14,45,191.5,138.5,2.4,11.0,204.0,239.32,197.33
2016,1,3,15,0,177.0,126.0,2.3,11.0,181.0,217.56,178.98
2016,1,3,15,15,165.5,110.5,2.2,10.5,156.5,193.61,158.83
2016,1,3,15,30,154.0,95.0,2.1,10.0,132.0,169.59,138.17
2016,1,3,15,45,130.0,78.5,2.05,10.0,106.0,139.5,111.87
2016,1,3,16,0,106.0,62.0,2.0,10.0,80.0,110.17,85.97
2016,1,3,16,15,73.5,45.5,2.05,9.5,56.0,78.89,58.44
2016,1,3,16,30,41.0,29.0,2.1,9.0,32.0,48.51,28.63
2016,1,3,16,45,20.5,14.5,2.15,9.0,16.0,19.63,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,2.5,15.0,2.6,10.5,15.0,14.48,0.0
2016,1,4,8,0,5.0,30.0,2.6,11.0,30.0,28.15,16.7
2016,1,4,8,15,23.0,46.5,2.6,11.0,50.0,41.72,30.79
2016,1,4,8,30,41.0,63.0,2.6,11.0,70.0,55.56,43.8
2016,1,4,8,45,51.0,79.5,2.6,11.5,90.5,70.42,53.98
2016,1,4,9,0,61.0,96.0,2.6,12.0,111.0,88.79,68.27
2016,1,4,9,15,66.5,111.5,2.65,12.0,130.5,106.89,82.96
2016,1,4,9,30,72.0,127.0,2.7,12.0,150.0,125.48,98.34
2016,1,4,9,45,73.5,140.5,2.8,12.5,166.0,142.1,112.19
2016,1,4,10,0,75.0,154.0,2.9,13.0,182.0,158.76,126.04
2016,1,4,10,15,159.5,164.5,2.95,13.0,229.5,193.45,152.49
2016,1,4,10,30,244.0,175.0,3.0,13.0,277.0,234.64,184.97
2016,1,4,10,45,317.0,173.0,3.1,13.5,313.0,267.47,211.06
2016,1,4,11,0,390.0,171.0,3.2,14.0,349.0,303.82,240.34
2016,1,4,11,15,451.0,164.0,3.3,14.0,375.5,334.47,265.84
2016,1,4,11,30,512.0,157.0,3.4,14.0,402.0,367.02,292.97
2016,1,4,11,45,360.5,187.5,3.5,14.5,361.5,342.0,274.32
2016,1,4,12,0,209.0,218.0,3.6,15.0,321.0,309.25,248.55
2016,1,4,12,15,147.5,217.0,3.6,15.0,290.0,284.17,228.84
2016,1,4,12,30,86.0,216.0,3.6,15.0,259.0,254.48,204.98
2016,1,4,12,45,43.5,187.0,3.65,15.0,209.0,206.29,165.97
2016,1,4,13,0,1.0,158.0,3.7,15.0,159.0,154.53,123.45
2016,1,4,13,15,20.5,171.0,3.6,14.5,180.5,178.01,143.39
2016,1,4,13,30,40.0,184.0,3.5,14.0,202.0,205.36,166.38
2016,1,4,13,45,33.5,173.0,3.4,14.0,188.0,191.74,155.26
2016,1,4,14,0,27.0,162.0,3.3,14.0,174.0,177.97,144.05
2016,1,4,14,15,13.5,87.0,3.15,13.5,93.0,91.27,72.09
2016,1,4,14,30,0.0,12.0,3.0,13.0,12.0,11.58,4.31
2016,1,4,14,45,0.0,11.0,2.9,13.0,11.0,10.61,3.49
2016,1,4,15,0,0.0,10.0,2.8,13.0,10.0,9.64,2.66
2016,1,4,15,15,0.0,8.5,2.65,12.5,8.5,8.19,1.42
2016,1,4,15,30,0.0,7.0,2.5,12.0,7.0,6.75,0.17
2016,1,4,15,45,0.0,5.5,2.45,12.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,12.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,2.4,12.0,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,2.45,12.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,2.15,10.5,10.0,9.64,0.0
2016,1,5,8,0,0.0,20.0,2.3,11.0,20.0,19.3,9.69
2016,1,5,8,15,0.0,33.5,2.4,11.0,33.5,32.16,22.48
2016,1,5,8,30,0.0,47.0,2.5,11.0,47.0,44.57,34.08
2016,1,5,8,45,0.0,60.5,2.65,11.5,60.5,56.94,43.11
2016,1,5,9,0,0.0,74.0,2.8,12.0,74.0,69.59,54.05
2016,1,5,9,15,0.0,87.0,2.85,12.0,87.0,81.89,64.65
2016,1,5,9,30,0.0,100.0,2.9,12.0,100.0,94.25,75.18
2016,1,5,9,45,0.0,111.5,3.0,12.0,111.5,105.33,84.52
2016,1,5,10,0,0.0,123.0,3.1,12.0,123.0,116.44,93.79
2016,1,5,10,15,0.0,114.0,3.2,12.0,114.0,108.85,87.27
2016,1,5,10,30,0.0,105.0,3.3,12.0,105.0,100.83,80.41
2016,1,5,10,45,0.0,108.5,3.4,12.5,108.5,104.34,83.11
2016,1,5,11,0,0.0,112.0,3.5,13.0,112.0,107.82,85.77
2016,1,5,11,15,0.0,60.5,3.55,12.5,60.5,58.48,44.23
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.69,1.8
2016,1,5,11,45,0.0,31.0,3.7,12.0,31.0,29.94,20.0
2016,1,5,12,0,0.0,53.0,3.8,12.0,53.0,51.22,38.12
2016,1,5,12,15,0.0,75.5,3.8,12.0,75.5,73.01,56.59
2016,1,5,12,30,0.0,98.0,3.8,12.0,98.0,94.85,75.0
2016,1,5,12,45,0.0,120.5,3.85,12.0,120.5,116.86,93.5
2016,1,5,13,0,0.0,143.0,3.9,12.0,143.0,139.16,112.19
2016,1,5,13,15,0.0,129.0,3.8,12.0,129.0,125.57,100.87
2016,1,5,13,30,0.0,115.0,3.7,12.0,115.0,111.89,89.51
2016,1,5,13,45,0.0,69.0,3.65,12.0,69.0,66.7,51.42
2016,1,5,14,0,0.0,23.0,3.6,12.0,23.0,22.2,13.46
2016,1,5,14,15,221.0,72.5,3.55,12.0,154.5,194.27,161.3
2016,1,5,14,30,442.0,122.0,3.5,12.0,286.0,356.38,294.61
2016,1,5,14,45,416.5,116.0,3.45,12.0,259.0,333.04,274.52
2016,1,5,15,0,391.0,110.0,3.4,12.0,232.0,309.18,254.31
2016,1,5,15,15,483.5,86.5,3.15,11.5,218.5,317.69,260.27
2016,1,5,15,30,576.0,63.0,2.9,11.0,205.0,322.7,261.9
2016,1,5,15,45,511.5,57.0,2.7,11.0,166.0,276.85,221.51
2016,1,5,16,0,447.0,51.0,2.5,11.0,127.0,232.96,182.3
2016,1,5,16,15,348.0,41.5,2.35,10.5,90.5,176.47,133.05
2016,1,5,16,30,249.0,32.0,2.2,10.0,54.0,126.14,83.18
2016,1,5,16,45,124.5,16.0,2.1,10.0,27.0,57.83,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.5,3.65,11.0,7.5,7.23,0.0
2016,1,6,8,0,0.0,15.0,3.6,11.0,15.0,14.47,5.85
2016,1,6,8,15,0.0,26.5,3.55,11.0,26.5,25.58,16.73
2016,1,6,8,30,0.0,38.0,3.5,11.0,38.0,36.7,27.09
2016,1,6,8,45,0.0,49.0,3.45,11.5,49.0,47.12,34.74
2016,1,6,9,0,0.0,60.0,3.4,12.0,60.0,57.45,43.71
2016,1,6,9,15,0.0,71.5,3.35,12.0,71.5,68.28,53.07
2016,1,6,9,30,0.0,83.0,3.3,12.0,83.0,79.16,62.38
2016,1,6,9,45,0.0,92.5,3.25,12.0,92.5,88.27,70.08
2016,1,6,10,0,0.0,102.0,3.2,12.0,102.0,97.4,77.73
2016,1,6,10,15,0.0,56.0,3.2,12.0,56.0,54.11,40.83
2016,1,6,10,30,0.0,10.0,3.2,12.0,10.0,9.65,2.66
2016,1,6,10,45,11.0,92.5,3.25,12.0,97.5,92.92,73.53
2016,1,6,11,0,22.0,175.0,3.3,12.0,185.0,174.95,141.85
2016,1,6,11,15,134.0,192.0,3.35,12.0,256.5,235.96,191.02
2016,1,6,11,30,246.0,209.0,3.4,12.0,328.0,304.62,246.53
2016,1,6,11,45,149.0,208.5,3.45,12.0,281.0,267.99,217.54
2016,1,6,12,0,52.0,208.0,3.5,12.0,234.0,225.87,183.44
2016,1,6,12,15,102.5,215.5,3.4,12.0,266.5,259.56,211.34
2016,1,6,12,30,153.0,223.0,3.3,12.0,299.0,296.9,241.97
2016,1,6,12,45,173.5,219.0,3.25,12.0,303.5,306.78,250.28
2016,1,6,13,0,194.0,215.0,3.2,12.0,308.0,316.45,258.51
2016,1,6,13,15,125.5,204.0,3.1,12.0,263.5,272.38,222.52
2016,1,6,13,30,57.0,193.0,3.0,12.0,219.0,223.56,182.35
2016,1,6,13,45,35.5,174.0,2.95,12.0,190.0,193.8,157.96
2016,1,6,14,0,14.0,155.0,2.9,12.0,161.0,160.31,130.21
2016,1,6,14,15,154.5,150.5,2.85,11.5,208.5,235.71,194.54
2016,1,6,14,30,295.0,146.0,2.8,11.0,256.0,305.25,252.56
2016,1,6,14,45,276.0,136.5,2.8,11.0,232.0,283.51,234.24
2016,1,6,15,0,257.0,127.0,2.8,11.0,208.0,261.53,215.74
2016,1,6,15,15,239.0,112.5,2.75,10.5,180.5,234.21,192.85
2016,1,6,15,30,221.0,98.0,2.7,10.0,153.0,206.87,169.41
2016,1,6,15,45,191.0,82.5,2.65,10.0,124.0,173.76,140.44
2016,1,6,16,0,161.0,67.0,2.6,10.0,95.0,141.66,111.96
2016,1,6,16,15,117.5,50.0,2.55,9.5,67.5,104.27,79.16
2016,1,6,16,30,74.0,33.0,2.5,9.0,40.0,68.92,45.59
2016,1,6,16,45,37.0,16.5,2.5,9.0,20.0,29.24,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,88.0,18.0,0.6,8.5,26.0,14.12,0.0
2016,1,7,8,0,176.0,36.0,0.6,9.0,52.0,28.23,17.05
2016,1,7,8,15,269.5,48.5,0.65,9.0,88.0,37.26,27.23
2016,1,7,8,30,363.0,61.0,0.7,9.0,124.0,45.97,35.68
2016,1,7,8,45,452.5,66.0,0.8,9.5,164.5,56.91,38.47
2016,1,7,9,0,542.0,71.0,0.9,10.0,205.0,88.66,52.28
2016,1,7,9,15,584.0,76.0,0.9,10.0,242.0,123.08,74.86
2016,1,7,9,30,626.0,81.0,0.9,10.0,279.0,160.48,103.71
2016,1,7,9,45,691.0,76.5,0.95,10.5,316.5,196.21,132.26
2016,1,7,10,0,756.0,72.0,1.0,11.0,354.0,238.07,167.29
2016,1,7,10,15,774.5,74.0,1.0,11.0,382.5,274.69,200.39
2016,1,7,10,30,793.0,76.0,1.0,11.0,411.0,311.08,233.15
2016,1,7,10,45,805.5,77.5,1.05,11.5,432.5,344.49,262.92
2016,1,7,11,0,818.0,79.0,1.1,12.0,454.0,376.79,291.2
2016,1,7,11,15,826.0,80.0,1.15,12.0,469.0,405.52,316.7
2016,1,7,11,30,834.0,81.0,1.2,12.0,484.0,432.51,340.34
2016,1,7,11,45,838.0,81.5,1.25,12.0,491.5,455.32,360.33
2016,1,7,12,0,842.0,82.0,1.3,12.0,499.0,475.91,378.22
2016,1,7,12,15,842.0,82.0,1.35,12.0,499.5,491.74,392.14
2016,1,7,12,30,842.0,82.0,1.4,12.0,500.0,505.02,403.85
2016,1,7,12,45,842.5,80.0,1.45,12.0,493.0,513.88,411.99
2016,1,7,13,0,843.0,78.0,1.5,12.0,486.0,520.06,417.9
2016,1,7,13,15,835.5,77.0,1.5,12.0,471.5,520.43,418.91
2016,1,7,13,30,828.0,76.0,1.5,12.0,457.0,518.06,417.66
2016,1,7,13,45,817.5,74.5,1.55,12.0,435.5,510.92,412.82
2016,1,7,14,0,807.0,73.0,1.6,12.0,414.0,501.19,405.76
2016,1,7,14,15,790.0,71.0,1.55,12.0,386.5,485.16,393.1
2016,1,7,14,30,773.0,69.0,1.5,12.0,359.0,466.92,378.42
2016,1,7,14,45,752.5,65.0,1.45,12.0,326.5,442.79,358.77
2016,1,7,15,0,732.0,61.0,1.4,12.0,294.0,416.95,337.24
2016,1,7,15,15,695.5,57.5,1.3,11.5,256.5,383.04,309.14
2016,1,7,15,30,659.0,54.0,1.2,11.0,219.0,348.6,279.76
2016,1,7,15,45,608.5,48.5,1.1,10.5,179.5,308.4,244.9
2016,1,7,16,0,558.0,43.0,1.0,10.0,140.0,267.5,208.5
2016,1,7,16,15,468.0,35.5,1.0,10.0,101.5,212.56,160.18
2016,1,7,16,30,378.0,28.0,1.0,10.0,63.0,162.54,110.44
2016,1,7,16,45,189.0,14.0,1.05,10.0,31.5,75.55,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,15.0,1.65,6.5,15.0,14.48,0.0
2016,1,8,8,0,0.0,30.0,1.7,7.0,30.0,28.18,17.17
2016,1,8,8,15,17.5,46.5,1.7,7.0,49.5,41.77,31.4
2016,1,8,8,30,35.0,63.0,1.7,7.0,69.0,55.63,44.61
2016,1,8,8,45,44.0,80.0,1.75,7.5,89.5,70.75,55.22
2016,1,8,9,0,53.0,97.0,1.8,8.0,110.0,89.15,69.9
2016,1,8,9,15,58.5,112.5,1.75,8.0,129.5,106.94,84.57
2016,1,8,9,30,64.0,128.0,1.7,8.0,149.0,125.22,99.86
2016,1,8,9,45,66.0,141.5,1.65,8.5,164.5,141.65,113.61
2016,1,8,10,0,68.0,155.0,1.6,9.0,180.0,158.16,127.38
2016,1,8,10,15,64.5,165.5,1.55,9.0,191.0,170.7,138.14
2016,1,8,10,30,61.0,176.0,1.5,9.0,202.0,182.84,148.47
2016,1,8,10,45,157.0,186.0,1.45,9.5,257.0,226.91,182.9
2016,1,8,11,0,253.0,196.0,1.4,10.0,312.0,277.7,222.93
2016,1,8,11,15,126.5,174.0,1.45,10.5,232.0,216.49,174.82
2016,1,8,11,30,0.0,152.0,1.5,11.0,152.0,146.26,117.87
2016,1,8,11,45,58.0,187.5,1.55,11.5,216.5,206.83,167.57
2016,1,8,12,0,116.0,223.0,1.6,12.0,281.0,271.56,219.55
2016,1,8,12,15,104.0,222.0,1.6,12.0,274.0,266.85,215.69
2016,1,8,12,30,92.0,221.0,1.6,12.0,267.0,262.72,212.54
2016,1,8,12,45,122.0,219.5,1.65,12.0,279.5,281.51,228.14
2016,1,8,13,0,152.0,218.0,1.7,12.0,292.0,298.31,242.09
2016,1,8,13,15,229.0,203.5,1.65,12.0,311.5,326.25,265.26
2016,1,8,13,30,306.0,189.0,1.6,12.0,331.0,357.6,290.87
2016,1,8,13,45,223.5,187.0,1.6,12.0,288.0,309.75,252.37
2016,1,8,14,0,141.0,185.0,1.6,12.0,245.0,265.72,216.72
2016,1,8,14,15,70.5,153.0,1.5,12.0,183.0,191.62,156.11
2016,1,8,14,30,0.0,121.0,1.4,12.0,121.0,119.39,95.88
2016,1,8,14,45,0.0,109.5,1.35,12.0,109.5,108.17,86.72
2016,1,8,15,0,0.0,98.0,1.3,12.0,98.0,96.92,77.31
2016,1,8,15,15,0.0,85.0,1.3,11.5,85.0,84.05,66.56
2016,1,8,15,30,0.0,72.0,1.3,11.0,72.0,71.14,55.59
2016,1,8,15,45,0.0,59.0,1.3,11.0,59.0,58.16,44.29
2016,1,8,16,0,0.0,46.0,1.3,11.0,46.0,45.09,32.8
2016,1,8,16,15,0.0,33.0,1.35,10.5,33.0,31.89,21.15
2016,1,8,16,30,0.0,20.0,1.4,10.0,20.0,19.3,9.56
2016,1,8,16,45,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,40.5,16.0,3.05,9.0,19.5,13.62,0.0
2016,1,9,8,0,81.0,32.0,3.1,9.0,39.0,26.52,15.71
2016,1,9,8,15,114.5,48.5,3.1,9.0,64.5,39.4,29.05
2016,1,9,8,30,148.0,65.0,3.1,9.0,90.0,51.87,40.9
2016,1,9,8,45,166.0,81.5,3.1,9.5,117.0,67.58,50.69
2016,1,9,9,0,184.0,98.0,3.1,10.0,144.0,92.2,67.51
2016,1,9,9,15,196.0,113.5,3.05,10.0,169.5,116.98,86.6
2016,1,9,9,30,208.0,129.0,3.0,10.0,195.0,142.7,107.66
2016,1,9,9,45,205.0,142.5,2.95,10.0,213.5,164.71,126.89
2016,1,9,10,0,202.0,156.0,2.9,10.0,232.0,188.1,147.47
2016,1,9,10,15,101.0,143.5,2.75,10.0,181.5,159.81,127.76
2016,1,9,10,30,0.0,131.0,2.6,10.0,131.0,125.01,101.34
2016,1,9,10,45,43.5,166.0,2.5,10.5,186.0,171.47,139.18
2016,1,9,11,0,87.0,201.0,2.4,11.0,241.0,222.03,179.99
2016,1,9,11,15,48.0,187.0,2.25,11.0,209.0,197.47,160.16
2016,1,9,11,30,9.0,173.0,2.1,11.0,177.0,170.01,137.73
2016,1,9,11,45,9.0,175.0,2.0,11.0,179.0,172.6,139.85
2016,1,9,12,0,9.0,177.0,1.9,11.0,181.0,175.15,141.89
2016,1,9,12,15,8.0,176.0,1.8,11.0,179.5,174.29,141.13
2016,1,9,12,30,7.0,175.0,1.7,11.0,178.0,173.35,140.34
2016,1,9,12,45,4.0,168.0,1.6,11.0,170.0,165.45,133.81
2016,1,9,13,0,1.0,161.0,1.5,11.0,162.0,157.41,127.2
2016,1,9,13,15,0.5,114.0,1.35,11.0,114.5,110.96,88.65
2016,1,9,13,30,0.0,67.0,1.2,11.0,67.0,64.77,49.85
2016,1,9,13,45,0.0,83.0,1.1,11.0,83.0,80.31,63.17
2016,1,9,14,0,0.0,99.0,1.0,11.0,99.0,96.26,76.71
2016,1,9,14,15,58.5,130.5,0.95,11.0,152.5,161.59,132.08
2016,1,9,14,30,117.0,162.0,0.9,11.0,206.0,230.39,188.79
2016,1,9,14,45,110.5,149.0,0.85,11.0,188.0,213.39,174.49
2016,1,9,15,0,104.0,136.0,0.8,11.0,170.0,196.19,160.3
2016,1,9,15,15,95.5,120.0,0.8,11.0,148.0,174.51,142.23
2016,1,9,15,30,87.0,104.0,0.8,11.0,126.0,152.8,123.81
2016,1,9,15,45,74.5,86.5,0.85,11.0,103.0,127.67,102.25
2016,1,9,16,0,62.0,69.0,0.9,11.0,80.0,102.76,80.55
2016,1,9,16,15,41.0,51.5,0.9,10.5,58.0,70.79,52.96
2016,1,9,16,30,20.0,34.0,0.9,10.0,36.0,43.9,28.81
2016,1,9,16,45,10.0,17.0,0.95,10.0,18.0,20.1,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,16.0,2.75,8.5,29.5,12.33,0.0
2016,1,10,8,0,301.0,32.0,2.9,9.0,59.0,25.63,15.06
2016,1,10,8,15,395.0,41.0,2.85,9.0,97.0,31.45,22.09
2016,1,10,8,30,489.0,50.0,2.8,9.0,135.0,37.09,27.7
2016,1,10,8,45,554.0,55.5,2.8,9.5,175.5,48.93,30.18
2016,1,10,9,0,619.0,61.0,2.8,10.0,216.0,84.71,46.12
2016,1,10,9,15,658.0,65.5,2.75,10.0,254.0,122.05,70.91
2016,1,10,9,30,697.0,70.0,2.7,10.0,292.0,161.95,102.3
2016,1,10,9,45,730.5,71.5,2.7,10.5,326.5,202.73,136.99
2016,1,10,10,0,764.0,73.0,2.7,11.0,361.0,242.3,171.88
2016,1,10,10,15,664.0,97.5,2.6,11.0,361.5,266.53,198.83
2016,1,10,10,30,564.0,122.0,2.5,11.0,362.0,284.65,219.48
2016,1,10,10,45,565.5,130.5,2.45,11.5,382.0,313.23,244.93
2016,1,10,11,0,567.0,139.0,2.4,12.0,402.0,341.35,269.39
2016,1,10,11,15,522.5,153.5,2.3,12.0,402.0,355.56,283.06
2016,1,10,11,30,478.0,168.0,2.2,12.0,402.0,366.17,293.22
2016,1,10,11,45,245.5,175.5,2.1,12.5,296.0,281.26,226.73
2016,1,10,12,0,13.0,183.0,2.0,13.0,190.0,182.81,146.83
2016,1,10,12,15,28.0,195.5,1.95,13.0,210.0,204.26,164.65
2016,1,10,12,30,43.0,208.0,1.9,13.0,230.0,225.54,181.98
2016,1,10,12,45,47.0,207.0,1.85,13.5,231.0,228.26,183.9
2016,1,10,13,0,51.0,206.0,1.8,14.0,232.0,230.95,185.87
2016,1,10,13,15,49.0,199.5,1.75,14.0,223.5,224.8,181.04
2016,1,10,13,30,47.0,193.0,1.7,14.0,215.0,218.44,176.08
2016,1,10,13,45,239.5,172.0,1.7,14.0,276.0,307.45,249.82
2016,1,10,14,0,432.0,151.0,1.7,14.0,337.0,391.48,317.4
2016,1,10,14,15,362.5,151.0,1.65,13.5,300.0,349.18,283.78
2016,1,10,14,30,293.0,151.0,1.6,13.0,263.0,312.14,254.48
2016,1,10,14,45,281.5,139.0,1.55,13.0,239.0,291.26,237.68
2016,1,10,15,0,270.0,127.0,1.5,13.0,215.0,269.78,220.0
2016,1,10,15,15,258.5,112.5,1.4,12.5,188.5,244.97,199.57
2016,1,10,15,30,247.0,98.0,1.3,12.0,162.0,219.77,178.31
2016,1,10,15,45,227.0,82.5,1.25,12.0,133.5,189.66,152.24
2016,1,10,16,0,207.0,67.0,1.2,12.0,105.0,159.85,125.91
2016,1,10,16,15,174.0,51.0,1.3,11.5,77.0,125.35,95.64
2016,1,10,16,30,141.0,35.0,1.4,11.0,49.0,92.19,64.65
2016,1,10,16,45,70.5,17.5,1.5,10.5,24.5,43.36,6.46
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,2.15,9.5,12.0,11.58,0.0
2016,1,11,8,0,0.0,24.0,2.2,10.0,24.0,23.16,13.08
2016,1,11,8,15,0.0,40.0,2.2,10.0,40.0,37.73,27.52
2016,1,11,8,30,0.0,56.0,2.2,10.0,56.0,52.06,40.94
2016,1,11,8,45,0.0,72.0,2.25,10.0,72.0,66.46,51.55
2016,1,11,9,0,0.0,88.0,2.3,10.0,88.0,81.42,64.62
2016,1,11,9,15,4.5,102.5,2.25,10.0,104.0,95.71,76.76
2016,1,11,9,30,9.0,117.0,2.2,10.0,120.0,110.45,89.11
2016,1,11,9,45,12.5,129.0,2.2,10.5,134.0,123.25,99.58
2016,1,11,10,0,16.0,141.0,2.2,11.0,148.0,136.3,110.17
2016,1,11,10,15,79.5,163.5,2.2,11.0,197.5,173.24,139.08
2016,1,11,10,30,143.0,186.0,2.2,11.0,247.0,215.77,172.94
2016,1,11,10,45,74.5,174.5,2.25,11.5,206.5,189.83,152.99
2016,1,11,11,0,6.0,163.0,2.3,12.0,166.0,157.99,127.53
2016,1,11,11,15,3.0,151.5,2.25,12.0,153.0,146.64,118.11
2016,1,11,11,30,0.0,140.0,2.2,12.0,140.0,134.84,108.26
2016,1,11,11,45,3.0,156.5,2.15,12.5,158.0,152.23,122.39
2016,1,11,12,0,6.0,173.0,2.1,13.0,176.0,169.9,136.6
2016,1,11,12,15,10.5,179.5,2.05,13.0,185.0,178.91,143.93
2016,1,11,12,30,15.0,186.0,2.0,13.0,194.0,188.12,151.49
2016,1,11,12,45,71.0,203.5,2.0,13.5,239.0,237.17,191.56
2016,1,11,13,0,127.0,221.0,2.0,14.0,284.0,288.99,233.19
2016,1,11,13,15,216.0,207.0,1.95,14.0,310.5,324.21,262.1
2016,1,11,13,30,305.0,193.0,1.9,14.0,337.0,363.02,293.64
2016,1,11,13,45,235.5,191.0,1.9,14.0,299.0,325.81,263.8
2016,1,11,14,0,166.0,189.0,1.9,14.0,261.0,283.82,230.15
2016,1,11,14,15,162.0,177.5,1.8,14.0,244.0,270.14,219.43
2016,1,11,14,30,158.0,166.0,1.7,14.0,227.0,255.93,208.06
2016,1,11,14,45,440.5,114.0,1.6,14.0,264.0,348.49,283.68
2016,1,11,15,0,723.0,62.0,1.5,14.0,301.0,421.26,340.04
2016,1,11,15,15,688.5,58.5,1.4,13.5,264.0,388.25,312.34
2016,1,11,15,30,654.0,55.0,1.3,13.0,227.0,354.63,284.01
2016,1,11,15,45,602.5,50.0,1.2,13.0,187.5,314.19,248.97
2016,1,11,16,0,551.0,45.0,1.1,13.0,148.0,273.18,212.66
2016,1,11,16,15,468.0,37.5,1.1,12.5,109.0,219.93,166.66
