Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,14.0,5.0,4.82,0.0
2016,1,22,8,0,0.0,10.0,2.9,14.0,10.0,9.64,2.43
2016,1,22,8,15,0.0,16.0,2.85,14.0,16.0,15.43,7.87
2016,1,22,8,30,0.0,22.0,2.8,14.0,22.0,21.22,13.22
2016,1,22,8,45,0.0,28.5,2.75,14.0,28.5,27.5,17.85
2016,1,22,9,0,0.0,35.0,2.7,14.0,35.0,33.79,23.3
2016,1,22,9,15,0.0,41.0,2.75,14.0,41.0,39.59,28.29
2016,1,22,9,30,0.0,47.0,2.8,14.0,47.0,45.39,33.22
2016,1,22,9,45,29.0,106.5,2.9,14.0,118.0,105.81,83.12
2016,1,22,10,0,58.0,166.0,3.0,14.0,189.0,167.07,133.1
2016,1,22,10,15,29.0,125.5,3.05,14.0,137.0,126.82,100.59
2016,1,22,10,30,0.0,85.0,3.1,14.0,85.0,82.13,63.91
2016,1,22,10,45,2.0,126.0,3.2,14.5,127.5,121.64,96.63
2016,1,22,11,0,4.0,167.0,3.3,15.0,170.0,161.24,128.86
2016,1,22,11,15,8.5,177.5,3.35,15.0,182.5,173.64,138.8
2016,1,22,11,30,13.0,188.0,3.4,15.0,195.0,186.34,149.04
2016,1,22,11,45,6.5,139.5,3.5,15.0,143.0,137.71,109.22
2016,1,22,12,0,0.0,91.0,3.6,15.0,91.0,88.03,68.17
2016,1,22,12,15,0.5,130.5,3.55,15.0,131.0,126.53,100.05
2016,1,22,12,30,1.0,170.0,3.5,15.0,171.0,165.36,131.85
2016,1,22,12,45,0.5,124.5,3.5,15.0,125.0,120.95,95.39
2016,1,22,13,0,0.0,79.0,3.5,15.0,79.0,76.41,58.55
2016,1,22,13,15,0.5,121.0,3.35,14.5,121.5,117.76,93.15
2016,1,22,13,30,1.0,163.0,3.2,14.0,164.0,159.92,128.19
2016,1,22,13,45,0.5,146.5,3.1,14.0,147.0,143.52,114.73
2016,1,22,14,0,0.0,130.0,3.0,14.0,130.0,127.03,101.25
2016,1,22,14,15,0.0,97.0,3.0,14.0,97.0,94.22,74.07
2016,1,22,14,30,0.0,64.0,3.0,14.0,64.0,61.86,46.98
2016,1,22,14,45,0.0,59.0,3.0,14.0,59.0,57.01,42.98
2016,1,22,15,0,0.0,54.0,3.0,14.0,54.0,52.17,38.94
2016,1,22,15,15,0.0,48.0,3.0,14.0,48.0,46.36,34.04
2016,1,22,15,30,0.0,42.0,3.0,14.0,42.0,40.56,29.1
2016,1,22,15,45,0.0,35.5,3.0,14.0,35.5,34.27,23.69
2016,1,22,16,0,0.0,29.0,3.0,14.0,29.0,27.99,18.23
2016,1,22,16,15,0.0,22.0,3.0,13.5,22.0,21.22,12.35
2016,1,22,16,30,0.0,15.0,3.0,13.0,15.0,14.46,6.43
2016,1,22,16,45,0.0,9.5,3.0,13.0,9.5,9.16,1.53
2016,1,22,17,0,0.0,4.0,3.0,13.0,4.0,3.85,0.0
2016,1,22,17,15,0.0,2.0,3.0,13.0,2.0,1.97,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,47.0,24.5,3.9,11.5,29.5,21.55,4.47
2016,1,23,8,0,94.0,49.0,4.0,12.0,59.0,40.88,28.93
2016,1,23,8,15,171.0,66.5,4.05,12.0,95.5,52.87,40.87
2016,1,23,8,30,248.0,84.0,4.1,12.0,132.0,65.77,52.99
2016,1,23,8,45,293.5,99.5,4.15,12.5,169.5,88.24,63.62
2016,1,23,9,0,339.0,115.0,4.2,13.0,207.0,121.09,84.53
2016,1,23,9,15,384.5,124.5,4.25,13.0,244.5,150.6,105.46
2016,1,23,9,30,430.0,134.0,4.3,13.0,282.0,185.92,133.31
2016,1,23,9,45,528.5,123.5,4.35,13.0,324.0,218.14,157.99
2016,1,23,10,0,627.0,113.0,4.4,13.0,366.0,257.71,190.3
2016,1,23,10,15,649.5,116.5,4.4,13.0,396.0,293.86,222.88
2016,1,23,10,30,672.0,120.0,4.4,13.0,426.0,330.48,255.71
2016,1,23,10,45,703.0,117.5,4.4,13.0,452.0,364.71,286.23
2016,1,23,11,0,734.0,115.0,4.4,13.0,478.0,399.35,316.77
2016,1,23,11,15,744.0,116.5,4.45,13.0,495.0,428.94,343.12
2016,1,23,11,30,754.0,118.0,4.5,13.0,512.0,457.16,367.93
2016,1,23,11,45,524.5,175.0,4.55,13.0,452.0,421.97,341.62
2016,1,23,12,0,295.0,232.0,4.6,13.0,392.0,374.48,303.88
2016,1,23,12,15,356.5,220.0,4.6,13.0,413.5,402.48,327.48
2016,1,23,12,30,418.0,208.0,4.6,13.0,435.0,433.62,353.36
2016,1,23,12,45,606.5,157.5,4.7,13.0,482.0,495.84,405.33
2016,1,23,13,0,795.0,107.0,4.8,13.0,529.0,556.93,456.12
2016,1,23,13,15,788.5,106.0,4.8,13.0,515.5,558.61,457.98
2016,1,23,13,30,782.0,105.0,4.8,13.0,502.0,558.33,458.37
2016,1,23,13,45,773.5,102.0,4.8,13.0,482.0,551.72,453.7
2016,1,23,14,0,765.0,99.0,4.8,13.0,462.0,542.54,446.86
2016,1,23,14,15,545.5,133.0,4.7,13.0,384.5,450.52,371.89
2016,1,23,14,30,326.0,167.0,4.6,13.0,307.0,358.2,295.63
2016,1,23,14,45,303.0,156.0,4.55,13.0,278.0,331.71,274.23
2016,1,23,15,0,280.0,145.0,4.5,13.0,249.0,304.87,252.08
2016,1,23,15,15,447.0,112.0,4.35,12.5,257.0,353.42,292.73
2016,1,23,15,30,614.0,79.0,4.2,12.0,265.0,389.95,321.8
2016,1,23,15,45,568.0,72.5,4.05,12.0,225.0,347.72,284.94
2016,1,23,16,0,522.0,66.0,3.9,12.0,185.0,306.18,248.14
2016,1,23,16,15,444.5,57.5,3.7,11.5,143.5,251.34,200.33
2016,1,23,16,30,367.0,49.0,3.5,11.0,102.0,199.99,154.73
2016,1,23,16,45,256.0,36.0,3.3,11.0,66.5,138.51,98.85
2016,1,23,17,0,145.0,23.0,3.1,11.0,31.0,77.26,9.48
2016,1,23,17,15,72.5,11.5,3.05,10.5,15.5,29.41,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,9.0,8.0,7.86,0.0
2016,1,24,7,45,59.0,24.0,1.95,9.5,30.5,20.1,4.92
2016,1,24,8,0,118.0,40.0,1.9,10.0,53.0,32.82,22.47
2016,1,24,8,15,154.5,57.5,1.85,10.0,82.5,46.26,35.45
2016,1,24,8,30,191.0,75.0,1.8,10.0,112.0,59.26,47.65
2016,1,24,8,45,215.0,91.0,1.8,10.0,142.5,80.11,58.71
2016,1,24,9,0,239.0,107.0,1.8,10.0,173.0,107.75,77.8
2016,1,24,9,15,262.5,119.5,1.75,10.0,202.0,134.59,98.23
2016,1,24,9,30,286.0,132.0,1.7,10.0,231.0,163.2,121.48
2016,1,24,9,45,325.5,141.5,1.7,10.5,265.5,194.33,146.73
2016,1,24,10,0,365.0,151.0,1.7,11.0,300.0,228.22,174.72
2016,1,24,10,15,293.0,174.5,1.7,11.0,299.5,244.31,191.59
2016,1,24,10,30,221.0,198.0,1.7,11.0,299.0,255.99,203.87
2016,1,24,10,45,267.5,202.5,1.7,11.5,331.0,285.87,227.87
2016,1,24,11,0,314.0,207.0,1.7,12.0,363.0,319.56,254.85
2016,1,24,11,15,405.5,194.0,1.65,12.0,403.0,358.44,286.11
2016,1,24,11,30,497.0,181.0,1.6,12.0,443.0,401.44,320.68
2016,1,24,11,45,534.5,173.0,1.6,12.5,458.5,426.38,340.64
2016,1,24,12,0,572.0,165.0,1.6,13.0,474.0,451.32,360.49
2016,1,24,12,15,717.0,125.0,1.7,13.0,514.0,501.82,401.52
2016,1,24,12,30,862.0,85.0,1.8,13.0,554.0,552.68,442.56
2016,1,24,12,45,868.5,81.5,1.9,13.5,550.0,564.19,451.81
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,573.4,459.39
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,575.89,462.71
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,575.51,463.71
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,569.46,460.11
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,559.2,453.14
2016,1,24,14,15,818.0,75.5,2.6,13.5,447.5,544.75,443.06
2016,1,24,14,30,803.0,74.0,2.6,13.0,420.0,527.87,430.81
2016,1,24,14,45,779.5,72.0,2.65,13.0,386.0,503.65,411.82
2016,1,24,15,0,756.0,70.0,2.7,13.0,352.0,477.63,390.96
2016,1,24,15,15,725.5,66.5,2.55,12.5,314.0,444.92,364.49
2016,1,24,15,30,695.0,63.0,2.4,12.0,276.0,411.24,336.49
2016,1,24,15,45,655.0,57.5,2.25,12.0,235.0,372.36,302.9
2016,1,24,16,0,615.0,52.0,2.1,12.0,194.0,332.06,267.28
2016,1,24,16,15,546.0,46.0,2.0,11.5,152.0,280.47,222.32
2016,1,24,16,30,477.0,40.0,1.9,11.0,110.0,231.91,178.79
2016,1,24,16,45,364.0,30.0,1.85,10.5,72.5,168.27,121.14
2016,1,24,17,0,251.0,20.0,1.8,10.0,35.0,106.09,28.12
2016,1,24,17,15,125.5,10.0,1.75,9.5,17.5,41.57,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,40.5,5.5,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,81.0,11.0,0.8,10.0,12.0,10.81,0.0
2016,1,25,7,45,219.5,23.0,0.8,10.5,43.5,18.1,4.69
2016,1,25,8,0,358.0,35.0,0.8,11.0,75.0,27.06,17.59
2016,1,25,8,15,443.0,43.5,0.75,11.0,116.0,32.24,23.01
2016,1,25,8,30,528.0,52.0,0.7,11.0,157.0,37.24,27.89
2016,1,25,8,45,585.0,57.5,0.7,11.5,199.0,61.62,34.04
2016,1,25,9,0,642.0,63.0,0.7,12.0,241.0,100.2,54.87
2016,1,25,9,15,362.5,103.0,0.65,12.0,206.5,131.03,89.84
2016,1,25,9,30,83.0,143.0,0.6,12.0,172.0,143.46,112.36
2016,1,25,9,45,396.0,117.0,0.55,12.5,277.0,186.41,135.85
2016,1,25,10,0,709.0,91.0,0.5,13.0,382.0,261.28,188.02
2016,1,25,10,15,727.5,94.0,0.45,13.0,411.5,299.15,220.97
2016,1,25,10,30,746.0,97.0,0.4,13.0,441.0,336.98,253.61
2016,1,25,10,45,539.5,151.0,0.4,13.5,406.5,338.85,260.53
2016,1,25,11,0,333.0,205.0,0.4,14.0,372.0,326.22,254.12
2016,1,25,11,15,309.0,217.0,0.35,14.0,376.0,339.31,265.22
2016,1,25,11,30,285.0,229.0,0.3,14.0,380.0,350.37,274.13
2016,1,25,11,45,262.5,236.5,0.3,14.0,377.5,356.04,278.95
2016,1,25,12,0,240.0,244.0,0.3,14.0,375.0,358.66,281.3
2016,1,25,12,15,232.0,246.0,0.3,14.0,373.0,362.89,284.88
2016,1,25,12,30,224.0,248.0,0.3,14.0,371.0,366.15,287.63
2016,1,25,12,45,294.5,233.0,0.3,14.5,393.0,397.8,312.09
2016,1,25,13,0,365.0,218.0,0.3,15.0,415.0,427.41,334.54
2016,1,25,13,15,583.0,156.0,0.3,15.0,461.0,496.63,388.47
2016,1,25,13,30,801.0,94.0,0.3,15.0,507.0,562.48,438.48
2016,1,25,13,45,630.0,131.0,0.35,15.0,448.0,505.45,395.47
2016,1,25,14,0,459.0,168.0,0.4,15.0,389.0,443.99,349.6
2016,1,25,14,15,499.5,149.0,0.45,15.0,376.5,445.58,352.69
2016,1,25,14,30,540.0,130.0,0.5,15.0,364.0,444.42,352.85
2016,1,25,14,45,631.0,103.0,0.55,15.0,356.5,461.66,366.91
2016,1,25,15,0,722.0,76.0,0.6,15.0,349.0,470.68,374.12
2016,1,25,15,15,691.0,72.5,0.6,14.5,311.0,438.53,349.36
2016,1,25,15,30,660.0,69.0,0.6,14.0,273.0,405.56,323.55
2016,1,25,15,45,617.5,63.5,0.6,14.0,233.0,364.59,290.1
2016,1,25,16,0,575.0,58.0,0.6,14.0,193.0,324.1,256.01
2016,1,25,16,15,506.5,51.0,0.65,13.5,151.5,272.47,212.84
2016,1,25,16,30,438.0,44.0,0.7,13.0,110.0,223.83,170.81
2016,1,25,16,45,329.0,33.0,0.8,12.5,73.0,161.29,116.08
2016,1,25,17,0,220.0,22.0,0.9,12.0,36.0,100.76,36.09
2016,1,25,17,15,110.0,11.0,0.9,12.0,18.0,38.99,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,12.78,0.0
2016,1,26,7,45,193.5,24.0,1.4,9.5,46.0,18.67,5.82
2016,1,26,8,0,387.0,35.0,1.5,10.0,79.0,26.91,17.6
2016,1,26,8,15,471.0,43.0,1.5,10.0,121.0,31.63,22.57
2016,1,26,8,30,555.0,51.0,1.5,10.0,163.0,36.2,27.06
2016,1,26,8,45,611.0,56.5,1.55,10.5,205.5,62.89,34.03
2016,1,26,9,0,667.0,62.0,1.6,11.0,248.0,102.79,56.07
2016,1,26,9,15,333.5,77.0,1.6,11.5,170.0,106.16,70.51
2016,1,26,9,30,0.0,92.0,1.6,12.0,92.0,87.74,69.53
2016,1,26,9,45,10.0,124.0,1.6,12.5,128.0,119.32,95.5
2016,1,26,10,0,20.0,156.0,1.6,13.0,164.0,151.8,121.81
2016,1,26,10,15,21.0,167.5,1.55,13.0,177.0,164.28,131.88
2016,1,26,10,30,22.0,179.0,1.5,13.0,190.0,176.8,141.97
2016,1,26,10,45,23.5,188.0,1.5,13.5,200.0,187.27,150.07
2016,1,26,11,0,25.0,197.0,1.5,14.0,210.0,197.78,158.17
2016,1,26,11,15,152.5,216.0,1.45,14.0,297.0,271.54,216.81
2016,1,26,11,30,280.0,235.0,1.4,14.0,384.0,354.57,281.93
2016,1,26,11,45,285.0,236.5,1.4,14.0,391.0,367.8,292.43
2016,1,26,12,0,290.0,238.0,1.4,14.0,398.0,380.43,302.76
2016,1,26,12,15,368.5,222.0,1.4,14.0,425.5,414.11,329.88
2016,1,26,12,30,447.0,206.0,1.4,14.0,453.0,451.5,359.6
2016,1,26,12,45,425.0,209.0,1.4,14.5,441.5,450.36,358.25
2016,1,26,13,0,403.0,212.0,1.4,15.0,430.0,444.09,353.22
2016,1,26,13,15,422.0,201.5,1.4,15.0,425.0,452.67,360.56
2016,1,26,13,30,441.0,191.0,1.4,15.0,420.0,456.53,364.23
2016,1,26,13,45,465.0,177.0,1.4,15.0,410.0,458.03,366.2
2016,1,26,14,0,489.0,163.0,1.4,15.0,400.0,457.62,366.65
2016,1,26,14,15,514.0,147.0,1.4,15.0,384.0,453.5,364.21
2016,1,26,14,30,539.0,131.0,1.4,15.0,368.0,446.93,359.75
2016,1,26,14,45,533.5,120.5,1.4,15.0,340.0,427.17,344.61
2016,1,26,15,0,528.0,110.0,1.4,15.0,312.0,405.72,327.88
2016,1,26,15,15,495.5,105.0,1.3,14.5,279.0,375.14,303.65
2016,1,26,15,30,463.0,100.0,1.2,14.0,246.0,344.43,278.79
2016,1,26,15,45,430.0,89.5,1.1,13.5,210.0,307.49,248.38
2016,1,26,16,0,397.0,79.0,1.0,13.0,174.0,271.06,217.57
2016,1,26,16,15,353.0,65.5,1.05,12.5,137.0,227.57,180.51
2016,1,26,16,30,309.0,52.0,1.1,12.0,100.0,185.95,144.01
2016,1,26,16,45,229.0,38.0,1.2,11.5,67.0,134.1,98.18
2016,1,26,17,0,149.0,24.0,1.3,11.0,34.0,82.91,35.82
2016,1,26,17,15,74.5,12.0,1.3,11.0,17.0,31.13,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,2.3,9.0,14.0,13.76,0.0
2016,1,27,7,45,171.5,26.5,2.35,9.5,46.5,20.7,7.81
2016,1,27,8,0,343.0,39.0,2.4,10.0,79.0,30.67,20.91
2016,1,27,8,15,427.5,48.0,2.3,10.0,120.0,36.13,26.58
2016,1,27,8,30,512.0,57.0,2.2,10.0,161.0,41.41,31.74
2016,1,27,8,45,568.0,63.5,2.15,10.5,203.5,68.76,39.47
2016,1,27,9,0,624.0,70.0,2.1,11.0,246.0,107.68,61.69
2016,1,27,9,15,661.0,74.5,2.1,11.0,286.0,146.92,90.61
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,188.69,125.15
2016,1,27,9,45,742.5,77.5,2.15,11.5,365.0,231.41,161.8
2016,1,27,10,0,787.0,76.0,2.2,12.0,404.0,273.74,198.95
2016,1,27,10,15,804.5,78.5,2.05,12.5,434.5,313.83,234.91
2016,1,27,10,30,822.0,81.0,1.9,13.0,465.0,353.63,269.97
2016,1,27,10,45,836.0,82.0,1.8,13.5,490.0,390.16,301.74
2016,1,27,11,0,850.0,83.0,1.7,14.0,515.0,425.66,331.83
2016,1,27,11,15,858.0,84.0,1.55,14.0,532.0,457.28,358.57
2016,1,27,11,30,866.0,85.0,1.4,14.0,549.0,487.09,383.11
2016,1,27,11,45,871.5,85.0,1.3,14.5,559.0,512.71,403.26
2016,1,27,12,0,877.0,85.0,1.2,15.0,569.0,536.06,421.07
2016,1,27,12,15,587.0,163.0,1.15,15.0,487.5,477.23,376.14
2016,1,27,12,30,297.0,241.0,1.1,15.0,406.0,403.0,318.25
2016,1,27,12,45,590.0,161.0,1.05,15.5,484.5,498.22,393.58
2016,1,27,13,0,883.0,81.0,1.0,16.0,563.0,590.06,463.14
2016,1,27,13,15,878.0,80.0,1.0,16.0,549.5,592.78,464.98
2016,1,27,13,30,873.0,79.0,1.0,16.0,536.0,592.57,465.48
2016,1,27,13,45,866.0,77.0,1.0,16.0,515.5,589.02,463.4
2016,1,27,14,0,859.0,75.0,1.0,16.0,495.0,581.09,458.03
2016,1,27,14,15,845.5,73.5,0.95,16.0,467.5,567.24,447.71
2016,1,27,14,30,832.0,72.0,0.9,16.0,440.0,550.83,435.34
2016,1,27,14,45,814.0,69.5,0.9,16.0,406.5,528.48,418.68
2016,1,27,15,0,796.0,67.0,0.9,16.0,373.0,504.06,400.07
2016,1,27,15,15,768.0,63.5,0.8,15.5,334.5,471.55,374.87
2016,1,27,15,30,740.0,60.0,0.7,15.0,296.0,437.86,348.07
2016,1,27,15,45,701.0,56.0,0.65,15.0,254.0,397.61,315.08
2016,1,27,16,0,662.0,52.0,0.6,15.0,212.0,357.37,281.09
2016,1,27,16,15,598.5,46.0,0.65,14.5,168.5,305.42,237.88
2016,1,27,16,30,535.0,40.0,0.7,14.0,125.0,258.8,197.37
2016,1,27,16,45,429.5,31.0,0.75,14.0,85.0,195.38,141.81
2016,1,27,17,0,324.0,22.0,0.8,14.0,45.0,135.34,67.34
2016,1,27,17,15,162.0,11.0,0.8,13.5,22.5,53.41,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,11.0,1.05,10.5,11.0,10.61,1.59
2016,1,28,8,0,0.0,19.0,1.1,11.0,19.0,18.33,10.26
2016,1,28,8,15,0.0,29.0,1.1,11.0,29.0,27.99,19.32
2016,1,28,8,30,0.0,39.0,1.1,11.0,39.0,37.66,28.31
2016,1,28,8,45,0.0,49.0,1.15,11.5,49.0,47.34,35.18
2016,1,28,9,0,0.0,59.0,1.2,12.0,59.0,57.02,43.48
2016,1,28,9,15,0.0,69.0,1.15,12.0,69.0,66.48,51.57
2016,1,28,9,30,0.0,79.0,1.1,12.0,79.0,75.97,59.57
2016,1,28,9,45,108.0,128.0,1.1,12.5,173.5,140.6,109.56
2016,1,28,10,0,216.0,177.0,1.1,13.0,268.0,217.46,169.3
2016,1,28,10,15,501.5,129.5,1.2,13.0,360.5,268.86,204.99
2016,1,28,10,30,787.0,82.0,1.3,13.0,453.0,344.99,263.19
2016,1,28,10,45,531.5,151.0,1.45,13.5,407.0,340.48,265.86
2016,1,28,11,0,276.0,220.0,1.6,14.0,361.0,319.63,253.08
2016,1,28,11,15,153.0,217.5,1.55,14.0,296.0,274.15,218.47
2016,1,28,11,30,30.0,215.0,1.5,14.0,231.0,219.97,175.5
2016,1,28,11,45,30.5,219.0,1.5,14.5,235.5,225.96,180.14
2016,1,28,12,0,31.0,223.0,1.5,15.0,240.0,231.9,184.51
2016,1,28,12,15,15.5,151.0,1.5,15.0,159.5,154.39,122.22
2016,1,28,12,30,0.0,79.0,1.5,15.0,79.0,76.42,58.3
2016,1,28,12,45,3.0,132.0,1.55,15.5,133.5,129.66,102.16
2016,1,28,13,0,6.0,185.0,1.6,16.0,188.0,183.65,145.62
2016,1,28,13,15,113.0,210.5,1.55,16.0,270.0,278.26,222.63
2016,1,28,13,30,220.0,236.0,1.5,16.0,352.0,368.92,294.43
2016,1,28,13,45,133.0,220.0,1.5,16.0,289.5,303.53,242.27
2016,1,28,14,0,46.0,204.0,1.5,16.0,227.0,233.12,185.91
2016,1,28,14,15,23.0,172.5,1.45,16.0,184.0,183.68,146.43
2016,1,28,14,30,0.0,141.0,1.4,16.0,141.0,138.86,109.98
2016,1,28,14,45,16.0,146.5,1.35,16.0,153.0,154.14,123.04
2016,1,28,15,0,32.0,152.0,1.3,16.0,165.0,174.21,139.73
2016,1,28,15,15,28.5,137.0,1.2,15.5,147.5,157.09,126.0
2016,1,28,15,30,25.0,122.0,1.1,15.0,130.0,139.98,112.18
2016,1,28,15,45,19.5,106.0,1.05,15.0,111.5,116.58,92.73
2016,1,28,16,0,14.0,90.0,1.0,15.0,93.0,97.86,76.92
2016,1,28,16,15,7.0,72.5,1.0,14.5,74.0,76.98,59.23
2016,1,28,16,30,0.0,55.0,1.0,14.0,55.0,56.32,41.52
2016,1,28,16,45,0.0,37.5,1.0,14.0,37.5,38.14,25.48
2016,1,28,17,0,0.0,20.0,1.0,14.0,20.0,19.31,6.68
2016,1,28,17,15,0.0,10.0,1.0,13.5,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.5,2.4,14.0,3.5,0.0,0.0
2016,1,29,7,30,0.0,7.0,2.5,14.0,7.0,6.88,0.0
2016,1,29,7,45,0.0,21.0,2.65,14.0,21.0,20.28,8.55
2016,1,29,8,0,0.0,35.0,2.8,14.0,35.0,33.25,22.88
2016,1,29,8,15,0.0,53.0,2.8,14.0,53.0,49.36,37.77
2016,1,29,8,30,0.0,71.0,2.8,14.0,71.0,65.23,52.29
2016,1,29,8,45,5.0,88.0,2.85,14.5,89.5,81.19,63.16
2016,1,29,9,0,10.0,105.0,2.9,15.0,108.0,97.87,76.91
2016,1,29,9,15,14.5,120.0,2.9,15.0,125.0,113.36,89.64
2016,1,29,9,30,19.0,135.0,2.9,15.0,142.0,129.27,102.63
2016,1,29,9,45,9.5,125.0,2.95,15.0,128.5,120.36,95.5
2016,1,29,10,0,0.0,115.0,3.0,15.0,115.0,109.8,86.91
2016,1,29,10,15,0.0,132.5,3.0,15.0,132.5,126.36,100.49
2016,1,29,10,30,0.0,150.0,3.0,15.0,150.0,143.01,114.02
2016,1,29,10,45,0.0,105.5,3.0,15.0,105.5,101.7,79.71
2016,1,29,11,0,0.0,61.0,3.0,15.0,61.0,58.97,44.04
2016,1,29,11,15,0.0,104.0,3.0,15.0,104.0,100.45,78.56
2016,1,29,11,30,0.0,147.0,3.0,15.0,147.0,141.63,112.35
2016,1,29,11,45,0.0,150.0,3.0,15.0,150.0,144.73,114.73
2016,1,29,12,0,0.0,153.0,3.0,15.0,153.0,147.83,117.21
2016,1,29,12,15,0.0,124.0,3.0,15.0,124.0,119.98,94.35
2016,1,29,12,30,0.0,95.0,3.0,15.0,95.0,91.93,71.25
2016,1,29,12,45,0.0,58.5,3.0,15.0,58.5,56.56,41.87
2016,1,29,13,0,0.0,22.0,3.0,15.0,22.0,21.25,12.28
2016,1,29,13,15,0.0,69.0,3.0,15.0,69.0,66.72,50.47
2016,1,29,13,30,0.0,116.0,3.0,15.0,116.0,112.61,88.61
2016,1,29,13,45,0.0,94.0,3.0,15.0,94.0,91.03,70.78
2016,1,29,14,0,0.0,72.0,3.0,15.0,72.0,69.62,53.03
2016,1,29,14,15,6.0,118.0,3.0,15.0,120.5,118.55,94.03
2016,1,29,14,30,12.0,164.0,3.0,15.0,169.0,169.33,136.11
2016,1,29,14,45,6.0,88.5,3.0,15.0,91.0,89.24,69.8
2016,1,29,15,0,0.0,13.0,3.0,15.0,13.0,12.54,5.05
2016,1,29,15,15,0.0,11.5,3.0,14.5,11.5,11.09,3.85
2016,1,29,15,30,0.0,10.0,3.0,14.0,10.0,9.64,2.63
2016,1,29,15,45,0.0,8.5,3.0,14.0,8.5,8.19,1.39
2016,1,29,16,0,0.0,7.0,3.0,14.0,7.0,6.75,0.13
2016,1,29,16,15,0.0,5.5,2.95,14.0,5.5,5.3,0.0
2016,1,29,16,30,0.0,4.0,2.9,14.0,4.0,3.85,0.0
2016,1,29,16,45,0.0,2.5,2.9,14.0,2.5,2.41,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,1,29,17,15,0.0,0.5,2.8,14.0,0.5,0.49,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,81.5,6.5,2.4,9.0,9.0,0.0,0.0
2016,1,30,7,30,163.0,13.0,2.5,9.0,18.0,12.78,0.0
2016,1,30,7,45,306.5,23.0,2.65,9.5,53.5,17.46,7.23
2016,1,30,8,0,450.0,33.0,2.8,10.0,89.0,24.42,15.69
2016,1,30,8,15,528.5,40.0,2.85,10.0,132.0,28.37,19.75
2016,1,30,8,30,607.0,47.0,2.9,10.0,175.0,35.24,26.23
2016,1,30,8,45,461.0,76.0,2.95,10.5,186.0,79.41,49.8
2016,1,30,9,0,315.0,105.0,3.0,11.0,197.0,113.82,78.99
2016,1,30,9,15,329.0,119.0,3.0,11.0,227.5,147.74,106.09
2016,1,30,9,30,343.0,133.0,3.0,11.0,258.0,179.24,132.63
2016,1,30,9,45,588.0,98.5,3.05,11.5,338.5,218.81,158.08
2016,1,30,10,0,833.0,64.0,3.1,12.0,419.0,281.6,205.61
2016,1,30,10,15,849.5,65.5,3.1,12.0,450.0,325.08,245.4
2016,1,30,10,30,866.0,67.0,3.1,12.0,481.0,365.29,282.13
2016,1,30,10,45,876.5,68.5,3.1,12.5,505.5,402.45,315.29
2016,1,30,11,0,887.0,70.0,3.1,13.0,530.0,438.21,346.51
2016,1,30,11,15,894.0,71.0,3.1,13.0,547.5,470.35,374.8
2016,1,30,11,30,901.0,72.0,3.1,13.0,565.0,500.5,400.92
2016,1,30,11,45,681.0,140.5,3.15,13.5,517.0,479.76,385.31
2016,1,30,12,0,461.0,209.0,3.2,14.0,469.0,447.22,359.24
2016,1,30,12,15,683.5,142.0,3.2,14.0,529.0,515.01,415.04
2016,1,30,12,30,906.0,75.0,3.2,14.0,589.0,584.4,471.37
2016,1,30,12,45,687.5,139.5,3.2,14.0,527.0,538.85,434.77
2016,1,30,13,0,469.0,204.0,3.2,14.0,465.0,483.64,390.33
2016,1,30,13,15,339.5,223.0,3.2,14.0,409.5,428.49,346.6
2016,1,30,13,30,210.0,242.0,3.2,14.0,354.0,370.77,299.96
2016,1,30,13,45,131.5,226.5,3.2,14.0,296.0,310.32,251.42
2016,1,30,14,0,53.0,211.0,3.2,14.0,238.0,244.78,197.93
2016,1,30,14,15,51.5,200.0,3.2,13.5,225.0,233.54,189.63
2016,1,30,14,30,50.0,189.0,3.2,13.0,212.0,222.13,180.96
2016,1,30,14,45,40.5,172.0,3.25,13.0,190.0,199.53,162.59
2016,1,30,15,0,31.0,155.0,3.3,13.0,168.0,176.93,144.08
2016,1,30,15,15,27.5,140.5,3.15,12.5,151.0,160.39,130.71
2016,1,30,15,30,24.0,126.0,3.0,12.0,134.0,139.26,113.3
2016,1,30,15,45,19.0,109.5,2.95,12.0,115.5,120.03,97.03
2016,1,30,16,0,14.0,93.0,2.9,12.0,97.0,100.96,80.68
2016,1,30,16,15,7.0,75.5,2.75,11.5,77.5,80.07,62.71
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,59.41,44.76
2016,1,30,16,45,0.0,40.0,2.5,10.5,40.0,40.7,28.22
2016,1,30,17,0,0.0,22.0,2.4,10.0,22.0,21.28,9.61
2016,1,30,17,15,0.0,11.0,2.4,9.5,11.0,10.81,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,8.0,10.0,9.83,0.0
2016,1,31,7,30,0.0,20.0,2.3,8.0,20.0,19.66,0.0
2016,1,31,7,45,211.0,28.5,2.4,8.5,55.5,22.12,11.21
2016,1,31,8,0,422.0,37.0,2.5,9.0,91.0,27.97,18.94
2016,1,31,8,15,495.5,44.5,2.6,9.0,132.5,32.16,23.27
2016,1,31,8,30,569.0,52.0,2.7,9.0,174.0,36.22,27.26
2016,1,31,8,45,621.0,57.0,2.8,9.0,217.0,71.13,37.75
2016,1,31,9,0,673.0,62.0,2.9,9.0,260.0,111.63,62.51
2016,1,31,9,15,717.5,61.0,3.0,9.0,300.0,152.39,93.54
2016,1,31,9,30,762.0,60.0,3.1,9.0,340.0,193.46,128.35
2016,1,31,9,45,806.5,64.0,3.25,9.5,386.5,241.86,170.92
2016,1,31,10,0,851.0,68.0,3.4,10.0,433.0,292.7,216.15
2016,1,31,10,15,867.5,70.0,3.5,10.0,465.5,337.47,257.49
2016,1,31,10,30,884.0,72.0,3.6,10.0,498.0,379.01,295.73
2016,1,31,10,45,899.5,72.0,3.7,10.5,524.0,417.48,330.33
2016,1,31,11,0,915.0,72.0,3.8,11.0,550.0,454.81,363.24
2016,1,31,11,15,922.5,73.0,3.95,11.0,568.0,488.14,393.07
2016,1,31,11,30,930.0,74.0,4.1,11.0,586.0,519.44,420.77
2016,1,31,11,45,935.5,73.5,4.3,11.5,596.5,546.05,443.75
2016,1,31,12,0,941.0,73.0,4.5,12.0,607.0,570.19,464.34
2016,1,31,12,15,941.5,73.5,4.65,12.0,609.5,590.0,481.89
2016,1,31,12,30,942.0,74.0,4.8,12.0,612.0,606.94,496.94
2016,1,31,12,45,933.5,76.0,4.95,12.0,605.0,617.31,506.6
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,624.53,513.63
2016,1,31,13,15,919.5,77.5,5.1,12.0,584.0,627.81,517.04
2016,1,31,13,30,914.0,77.0,5.1,12.0,570.0,628.02,517.91
2016,1,31,13,45,899.5,77.5,5.2,12.0,547.5,620.92,513.18
2016,1,31,14,0,885.0,78.0,5.3,12.0,525.0,610.94,506.02
2016,1,31,14,15,871.5,76.5,5.3,11.5,496.5,598.88,497.67
2016,1,31,14,30,858.0,75.0,5.3,11.0,468.0,582.11,485.37
2016,1,31,14,45,832.5,74.0,5.3,11.0,432.5,556.66,464.86
2016,1,31,15,0,807.0,73.0,5.3,11.0,397.0,529.28,442.39
2016,1,31,15,15,778.5,70.0,5.2,10.5,357.0,496.45,415.63
2016,1,31,15,30,750.0,67.0,5.1,10.0,317.0,462.37,387.12
2016,1,31,15,45,705.5,63.0,5.05,10.0,273.5,418.58,349.2
2016,1,31,16,0,661.0,59.0,5.0,10.0,230.0,377.44,312.48
2016,1,31,16,15,597.0,53.0,4.95,9.5,185.0,324.59,265.72
2016,1,31,16,30,533.0,47.0,4.9,9.0,140.0,274.24,219.9
2016,1,31,16,45,428.5,38.0,4.85,9.0,98.0,209.37,161.2
2016,1,31,17,0,324.0,29.0,4.8,9.0,56.0,151.42,99.79
2016,1,31,17,15,162.0,14.5,4.95,9.0,28.0,59.16,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,143.0,7.0,3.35,6.5,12.5,6.88,0.0
2016,2,1,7,30,286.0,14.0,3.4,7.0,25.0,13.76,0.0
2016,2,1,7,45,424.5,23.0,3.5,7.5,65.0,18.73,9.03
2016,2,1,8,0,563.0,32.0,3.6,8.0,105.0,25.36,16.77
2016,2,1,8,15,636.0,37.5,3.7,8.5,151.0,28.34,19.9
2016,2,1,8,30,709.0,43.0,3.8,9.0,197.0,31.91,23.35
2016,2,1,8,45,754.5,46.5,3.95,9.5,242.5,73.07,34.61
2016,2,1,9,0,800.0,50.0,4.1,10.0,288.0,117.94,62.07
2016,2,1,9,15,772.5,56.5,4.1,10.0,313.5,158.31,95.9
2016,2,1,9,30,745.0,63.0,4.1,10.0,339.0,195.19,130.42
2016,2,1,9,45,810.0,65.0,4.15,10.5,392.5,246.01,174.25
2016,2,1,10,0,875.0,67.0,4.2,11.0,446.0,303.73,224.53
2016,2,1,10,15,889.5,69.0,4.1,11.0,478.0,346.26,264.01
2016,2,1,10,30,904.0,71.0,4.0,11.0,510.0,388.02,302.3
2016,2,1,10,45,909.5,73.5,3.95,11.5,534.0,425.78,336.21
2016,2,1,11,0,915.0,76.0,3.9,12.0,558.0,461.73,367.77
2016,2,1,11,15,921.0,77.0,3.85,12.0,575.5,494.51,396.69
2016,2,1,11,30,927.0,78.0,3.8,12.0,593.0,525.18,423.28
2016,2,1,11,45,928.0,79.5,3.75,12.0,602.0,551.53,445.93
2016,2,1,12,0,929.0,81.0,3.7,12.0,611.0,575.25,466.04
