Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,929.0,81.0,3.6,12.0,613.0,594.19,481.97
2016,2,1,12,30,929.0,81.0,3.5,12.0,615.0,610.26,495.36
2016,2,1,12,45,926.0,81.0,3.45,12.0,608.5,621.67,505.06
2016,2,1,13,0,923.0,81.0,3.4,12.0,602.0,630.03,512.24
2016,2,1,13,15,917.0,80.0,3.35,12.0,588.0,632.52,514.81
2016,2,1,13,30,911.0,79.0,3.3,12.0,574.0,631.93,514.9
2016,2,1,13,45,903.5,77.0,3.3,12.0,552.5,626.35,511.25
2016,2,1,14,0,896.0,75.0,3.3,12.0,531.0,617.78,505.19
2016,2,1,14,15,882.5,73.5,3.25,12.0,502.5,603.34,494.23
2016,2,1,14,30,869.0,72.0,3.2,12.0,474.0,588.64,482.82
2016,2,1,14,45,743.5,86.0,3.15,12.0,412.5,522.71,430.37
2016,2,1,15,0,618.0,100.0,3.1,12.0,351.0,459.82,379.67
2016,2,1,15,15,698.0,81.0,2.9,11.5,338.0,470.77,388.97
2016,2,1,15,30,778.0,62.0,2.7,11.0,325.0,474.13,391.03
2016,2,1,15,45,741.0,57.5,2.55,11.0,281.0,432.56,355.5
2016,2,1,16,0,704.0,53.0,2.4,11.0,237.0,390.8,319.05
2016,2,1,16,15,645.0,48.0,2.4,10.5,192.0,339.3,274.48
2016,2,1,16,30,586.0,43.0,2.4,10.0,147.0,289.73,230.09
2016,2,1,16,45,490.0,35.0,2.4,9.5,104.0,229.61,176.16
2016,2,1,17,0,394.0,27.0,2.4,9.0,61.0,173.02,117.04
2016,2,1,17,15,197.0,13.5,2.45,8.5,30.5,78.62,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,8.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,2.0,8.0,11.0,10.61,0.0
2016,2,2,7,45,9.5,29.0,1.95,8.5,30.0,26.78,15.72
2016,2,2,8,0,19.0,47.0,1.9,9.0,49.0,42.22,31.59
2016,2,2,8,15,33.5,66.0,1.85,9.0,72.5,58.04,46.49
2016,2,2,8,30,48.0,85.0,1.8,9.0,96.0,73.81,61.16
2016,2,2,8,45,59.5,104.0,1.75,9.5,120.0,94.32,73.92
2016,2,2,9,0,71.0,123.0,1.7,10.0,144.0,116.1,91.22
2016,2,2,9,15,80.0,139.5,1.6,10.0,166.5,136.74,108.05
2016,2,2,9,30,89.0,156.0,1.5,10.0,189.0,158.17,125.7
2016,2,2,9,45,106.5,173.0,1.4,10.0,216.5,180.32,143.71
2016,2,2,10,0,124.0,190.0,1.3,10.0,244.0,206.63,165.21
2016,2,2,10,15,68.5,183.5,1.3,10.0,214.0,192.47,155.2
2016,2,2,10,30,13.0,177.0,1.3,10.0,184.0,172.63,139.88
2016,2,2,10,45,14.0,186.0,1.3,10.5,193.5,182.54,147.67
2016,2,2,11,0,15.0,195.0,1.3,11.0,203.0,192.5,155.35
2016,2,2,11,15,157.0,218.5,1.35,11.0,306.5,279.68,225.75
2016,2,2,11,30,299.0,242.0,1.4,11.0,410.0,377.09,302.99
2016,2,2,11,45,591.0,165.5,1.45,11.0,503.5,465.35,373.62
2016,2,2,12,0,883.0,89.0,1.5,11.0,597.0,561.88,450.13
2016,2,2,12,15,884.0,89.0,1.55,11.0,599.5,580.83,465.41
2016,2,2,12,30,885.0,89.0,1.6,11.0,602.0,596.87,478.92
2016,2,2,12,45,892.0,85.5,1.65,11.5,598.0,610.06,489.33
2016,2,2,13,0,899.0,82.0,1.7,12.0,594.0,620.47,497.5
2016,2,2,13,15,893.5,81.0,1.7,12.0,580.5,623.12,500.22
2016,2,2,13,30,888.0,80.0,1.7,12.0,567.0,622.77,500.64
2016,2,2,13,45,879.0,79.0,1.75,12.0,545.5,617.35,497.48
2016,2,2,14,0,870.0,78.0,1.8,12.0,524.0,609.05,492.03
2016,2,2,14,15,856.5,76.5,1.8,12.0,496.0,597.04,483.26
2016,2,2,14,30,843.0,75.0,1.8,12.0,468.0,580.34,470.81
2016,2,2,14,45,822.5,73.0,1.8,12.0,433.5,556.64,452.75
2016,2,2,15,0,802.0,71.0,1.8,12.0,399.0,530.89,432.74
2016,2,2,15,15,775.0,68.0,1.75,11.5,360.0,498.73,407.79
2016,2,2,15,30,748.0,65.0,1.7,11.0,321.0,465.28,381.12
2016,2,2,15,45,701.0,62.0,1.7,11.0,277.0,421.08,344.58
2016,2,2,16,0,654.0,59.0,1.7,11.0,233.0,379.52,309.09
2016,2,2,16,15,594.0,53.0,1.7,10.5,188.5,328.06,265.11
2016,2,2,16,30,534.0,47.0,1.7,10.0,144.0,278.88,221.66
2016,2,2,16,45,431.0,38.5,1.75,9.5,102.0,214.22,164.98
2016,2,2,17,0,328.0,30.0,1.8,9.0,60.0,156.33,108.25
2016,2,2,17,15,164.0,15.0,1.85,8.5,30.0,72.33,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,88.5,8.5,1.85,5.5,12.5,8.36,0.0
2016,2,3,7,30,177.0,17.0,1.9,6.0,25.0,13.43,0.0
2016,2,3,7,45,296.5,29.0,1.95,6.5,61.5,22.58,12.82
2016,2,3,8,0,416.0,41.0,2.0,7.0,98.0,31.18,22.14
2016,2,3,8,15,492.0,49.0,2.0,7.0,141.0,35.64,26.72
2016,2,3,8,30,568.0,57.0,2.0,7.0,184.0,44.03,34.68
2016,2,3,8,45,423.5,87.0,2.05,7.5,193.0,91.17,59.83
2016,2,3,9,0,279.0,117.0,2.1,8.0,202.0,127.05,92.28
2016,2,3,9,15,299.5,130.0,2.1,8.5,232.5,156.54,115.75
2016,2,3,9,30,320.0,143.0,2.1,9.0,263.0,187.55,141.62
2016,2,3,9,45,293.5,162.5,2.1,9.5,281.5,214.25,166.02
2016,2,3,10,0,267.0,182.0,2.1,10.0,300.0,238.45,187.92
2016,2,3,10,15,299.0,191.0,2.05,10.0,331.5,269.87,214.23
2016,2,3,10,30,331.0,200.0,2.0,10.0,363.0,303.21,242.05
2016,2,3,10,45,576.0,148.5,2.0,10.5,449.0,366.99,291.92
2016,2,3,11,0,821.0,97.0,2.0,11.0,535.0,446.27,354.76
2016,2,3,11,15,670.0,143.5,2.0,11.0,509.0,446.77,357.53
2016,2,3,11,30,519.0,190.0,2.0,11.0,483.0,437.29,351.52
2016,2,3,11,45,407.5,222.0,2.0,11.5,454.5,426.03,342.66
2016,2,3,12,0,296.0,254.0,2.0,12.0,426.0,407.31,327.26
2016,2,3,12,15,165.5,245.5,1.95,12.0,342.0,332.85,268.2
2016,2,3,12,30,35.0,237.0,1.9,12.0,258.0,251.99,202.54
2016,2,3,12,45,17.5,201.0,1.9,12.5,211.5,205.66,165.06
2016,2,3,13,0,0.0,165.0,1.9,13.0,165.0,160.43,127.93
2016,2,3,13,15,0.0,161.0,1.85,13.0,161.0,156.76,125.12
2016,2,3,13,30,0.0,157.0,1.8,13.0,157.0,153.09,122.23
2016,2,3,13,45,110.5,193.5,1.75,13.0,250.5,265.11,215.45
2016,2,3,14,0,221.0,230.0,1.7,13.0,344.0,371.45,300.99
2016,2,3,14,15,186.0,219.0,1.6,12.5,312.0,339.57,275.51
2016,2,3,14,30,151.0,208.0,1.5,12.0,280.0,307.56,250.42
2016,2,3,14,45,272.0,178.5,1.45,12.0,295.5,350.71,286.97
2016,2,3,15,0,393.0,149.0,1.4,12.0,311.0,389.62,318.91
2016,2,3,15,15,367.0,139.5,1.35,11.5,279.5,359.48,294.89
2016,2,3,15,30,341.0,130.0,1.3,11.0,248.0,323.13,265.92
2016,2,3,15,45,318.5,115.0,1.3,11.0,214.0,288.6,237.42
2016,2,3,16,0,296.0,100.0,1.3,11.0,180.0,254.25,208.37
2016,2,3,16,15,265.0,84.0,1.35,10.5,145.5,215.45,175.31
2016,2,3,16,30,234.0,68.0,1.4,10.0,111.0,177.85,142.38
2016,2,3,16,45,182.5,51.0,1.45,10.0,79.0,132.91,102.69
2016,2,3,17,0,131.0,34.0,1.5,10.0,47.0,91.0,63.25
2016,2,3,17,15,65.5,17.0,1.45,10.0,23.5,42.06,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,7.0,13.5,8.85,0.0
2016,2,4,7,30,196.0,18.0,2.5,7.0,27.0,14.27,0.0
2016,2,4,7,45,321.0,29.0,2.55,7.5,64.5,22.39,12.86
2016,2,4,8,0,446.0,40.0,2.6,8.0,102.0,30.02,21.06
2016,2,4,8,15,521.0,47.5,2.55,8.0,146.0,34.09,25.23
2016,2,4,8,30,596.0,55.0,2.5,8.0,190.0,44.21,28.53
2016,2,4,8,45,641.0,60.5,2.5,8.5,233.5,82.39,44.27
2016,2,4,9,0,686.0,66.0,2.5,9.0,277.0,124.35,71.9
2016,2,4,9,15,719.0,69.5,2.5,9.0,318.5,168.97,107.66
2016,2,4,9,30,752.0,73.0,2.5,9.0,360.0,212.7,145.62
2016,2,4,9,45,771.0,77.0,2.55,9.5,396.0,255.33,184.26
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,298.31,223.37
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.5,339.17,260.82
2016,2,4,10,30,823.0,86.0,2.5,10.0,495.0,379.68,297.37
2016,2,4,10,45,835.0,87.5,2.5,10.5,519.5,416.84,330.09
2016,2,4,11,0,847.0,89.0,2.5,11.0,544.0,452.84,361.06
2016,2,4,11,15,854.5,90.0,2.4,11.5,562.0,484.89,387.92
2016,2,4,11,30,862.0,91.0,2.3,12.0,580.0,515.12,412.57
2016,2,4,11,45,867.0,91.0,2.25,12.5,590.0,541.05,433.45
2016,2,4,12,0,872.0,91.0,2.2,13.0,600.0,564.7,452.04
2016,2,4,12,15,873.0,91.0,2.05,13.0,602.5,583.68,467.06
2016,2,4,12,30,874.0,91.0,1.9,13.0,605.0,599.99,479.68
2016,2,4,12,45,872.5,90.5,1.8,13.5,599.5,611.55,487.82
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,620.26,493.59
2016,2,4,13,15,704.0,135.5,1.6,14.0,537.0,573.73,456.96
2016,2,4,13,30,537.0,181.0,1.5,14.0,480.0,520.48,415.13
2016,2,4,13,45,687.5,134.5,1.45,14.0,502.0,568.91,454.35
2016,2,4,14,0,838.0,88.0,1.4,14.0,524.0,609.66,486.51
2016,2,4,14,15,676.0,120.0,1.3,14.0,460.0,543.57,434.7
2016,2,4,14,30,514.0,152.0,1.2,14.0,396.0,473.97,380.43
2016,2,4,14,45,500.0,142.5,1.2,14.0,366.0,450.77,363.45
2016,2,4,15,0,486.0,133.0,1.2,14.0,336.0,426.23,344.72
2016,2,4,15,15,461.5,125.5,1.1,13.5,303.5,397.04,322.07
2016,2,4,15,30,437.0,118.0,1.0,13.0,271.0,367.38,298.59
2016,2,4,15,45,419.0,104.0,0.95,13.0,235.5,333.5,270.94
2016,2,4,16,0,401.0,90.0,0.9,13.0,200.0,299.21,242.22
2016,2,4,16,15,364.0,77.0,0.95,12.5,163.0,257.61,207.4
2016,2,4,16,30,327.0,64.0,1.0,12.0,126.0,217.41,172.62
2016,2,4,16,45,272.0,49.0,1.05,11.5,90.5,169.94,131.12
2016,2,4,17,0,217.0,34.0,1.1,11.0,55.0,125.98,89.52
2016,2,4,17,15,108.5,17.0,1.15,10.5,27.5,59.36,0.0
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.0,9.34,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,28.0,15.1,0.0
2016,2,5,7,45,305.5,31.5,2.45,7.5,66.5,24.63,14.97
2016,2,5,8,0,428.0,44.0,2.5,8.0,105.0,33.62,24.31
2016,2,5,8,15,504.5,52.0,2.5,8.5,149.5,37.94,28.67
2016,2,5,8,30,581.0,60.0,2.5,9.0,194.0,50.18,32.38
2016,2,5,8,45,630.0,66.0,2.5,9.5,238.5,88.46,49.06
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,130.98,77.37
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,173.32,111.05
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,217.87,149.27
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,263.68,189.88
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,307.87,229.34
2016,2,5,10,15,821.0,86.0,2.4,12.5,476.0,349.12,266.22
2016,2,5,10,30,838.0,88.0,2.3,13.0,508.0,390.02,302.03
2016,2,5,10,45,848.0,90.5,2.25,13.5,533.0,427.98,334.78
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,464.63,365.59
2016,2,5,11,15,711.5,135.5,2.05,14.0,529.0,463.56,366.97
2016,2,5,11,30,565.0,178.0,1.9,14.0,500.0,452.74,359.63
2016,2,5,11,45,517.0,198.0,1.75,14.5,497.0,463.52,367.69
2016,2,5,12,0,469.0,218.0,1.6,15.0,494.0,470.77,372.36
2016,2,5,12,15,474.0,218.0,1.45,15.0,497.5,485.39,383.56
2016,2,5,12,30,479.0,218.0,1.3,15.0,501.0,498.69,393.46
2016,2,5,12,45,672.5,158.5,1.15,15.0,552.5,565.21,445.11
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,630.13,493.92
2016,2,5,13,15,747.0,125.5,1.0,15.0,554.0,592.65,465.41
2016,2,5,13,30,628.0,152.0,1.0,15.0,504.0,551.22,434.56
2016,2,5,13,45,740.5,120.0,1.0,15.5,520.0,589.24,464.14
2016,2,5,14,0,853.0,88.0,1.0,16.0,536.0,622.36,488.92
2016,2,5,14,15,688.5,119.5,1.05,15.5,469.5,553.48,437.97
2016,2,5,14,30,524.0,151.0,1.1,15.0,403.0,481.03,383.91
2016,2,5,14,45,662.0,113.5,1.15,15.0,408.5,519.01,415.31
2016,2,5,15,0,800.0,76.0,1.2,15.0,414.0,545.33,436.43
2016,2,5,15,15,774.5,73.0,1.2,14.5,375.0,513.68,412.47
2016,2,5,15,30,749.0,70.0,1.2,14.0,336.0,480.66,387.22
2016,2,5,15,45,707.0,66.5,1.2,14.0,292.0,437.74,352.75
2016,2,5,16,0,665.0,63.0,1.2,14.0,248.0,397.32,319.18
2016,2,5,16,15,607.0,57.0,1.2,13.0,202.5,345.6,276.69
2016,2,5,16,30,549.0,51.0,1.2,12.0,157.0,295.96,234.31
2016,2,5,16,45,446.5,42.5,1.2,11.5,113.5,229.56,177.19
2016,2,5,17,0,344.0,34.0,1.2,11.0,70.0,169.7,122.3
2016,2,5,17,15,172.0,17.0,1.2,11.0,35.0,80.87,12.79
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,2.25,7.5,15.5,9.34,0.0
2016,2,6,7,30,223.0,19.0,2.3,8.0,31.0,14.93,0.0
2016,2,6,7,45,341.5,30.0,2.35,8.5,69.5,22.96,13.72
2016,2,6,8,0,460.0,41.0,2.4,9.0,108.0,30.53,21.52
2016,2,6,8,15,532.0,48.0,2.3,9.5,152.5,34.12,25.15
2016,2,6,8,30,604.0,55.0,2.2,10.0,197.0,47.99,28.76
2016,2,6,8,45,656.0,59.0,2.1,10.5,241.5,86.11,45.32
2016,2,6,9,0,708.0,63.0,2.0,11.0,286.0,131.43,75.99
2016,2,6,9,15,739.0,66.5,1.9,11.5,327.5,174.08,110.12
2016,2,6,9,30,770.0,70.0,1.8,12.0,369.0,218.64,148.44
2016,2,6,9,45,791.5,72.5,1.75,12.5,406.0,261.54,186.76
2016,2,6,10,0,813.0,75.0,1.7,13.0,443.0,304.95,225.51
2016,2,6,10,15,828.0,77.0,1.6,13.5,474.0,345.96,261.85
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,386.45,296.87
2016,2,6,10,45,855.5,80.0,1.4,14.5,530.0,424.19,328.77
2016,2,6,11,0,868.0,81.0,1.3,15.0,555.0,462.4,359.96
2016,2,6,11,15,874.5,81.5,1.35,15.0,572.5,493.92,386.61
2016,2,6,11,30,881.0,82.0,1.4,15.0,590.0,523.46,411.24
2016,2,6,11,45,523.5,179.0,1.45,15.5,482.5,450.81,355.56
2016,2,6,12,0,166.0,276.0,1.5,16.0,375.0,359.26,282.9
2016,2,6,12,15,304.5,252.5,1.5,16.0,434.0,422.53,333.83
2016,2,6,12,30,443.0,229.0,1.5,16.0,493.0,490.38,386.77
2016,2,6,12,45,660.5,157.0,1.55,16.0,546.5,559.34,441.71
2016,2,6,13,0,878.0,85.0,1.6,16.0,600.0,625.41,494.03
2016,2,6,13,15,645.0,152.5,1.6,16.0,526.5,560.66,443.19
2016,2,6,13,30,412.0,220.0,1.6,16.0,453.0,487.34,385.8
2016,2,6,13,45,632.5,150.0,1.6,16.5,492.5,556.67,441.56
2016,2,6,14,0,853.0,80.0,1.6,17.0,532.0,617.34,488.76
2016,2,6,14,15,570.5,141.0,1.55,16.5,436.5,507.03,403.61
2016,2,6,14,30,288.0,202.0,1.5,16.0,341.0,390.39,312.23
2016,2,6,14,45,365.0,173.5,1.45,16.0,337.5,403.04,324.16
2016,2,6,15,0,442.0,145.0,1.4,16.0,334.0,418.25,336.79
2016,2,6,15,15,377.5,139.5,1.25,15.5,290.5,369.89,298.63
2016,2,6,15,30,313.0,134.0,1.1,15.0,247.0,316.8,256.62
2016,2,6,15,45,298.0,119.0,1.0,15.0,215.5,286.46,232.01
2016,2,6,16,0,283.0,104.0,0.9,15.0,184.0,255.97,206.57
2016,2,6,16,15,424.0,75.5,0.95,14.5,171.0,285.37,228.73
2016,2,6,16,30,565.0,47.0,1.0,14.0,158.0,300.19,236.31
2016,2,6,16,45,477.0,39.0,1.05,13.5,115.0,238.89,183.32
2016,2,6,17,0,389.0,31.0,1.1,13.0,72.0,183.21,132.27
2016,2,6,17,15,194.5,15.5,1.1,12.5,36.0,86.97,24.65
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.0,2.35,9.5,18.0,8.85,0.0
2016,2,7,7,30,311.0,18.0,2.4,10.0,36.0,15.02,0.0
2016,2,7,7,45,432.0,26.5,2.5,10.5,77.0,21.27,12.33
2016,2,7,8,0,553.0,35.0,2.6,11.0,118.0,27.23,18.46
2016,2,7,8,15,620.0,40.5,2.65,11.5,163.5,30.11,21.37
2016,2,7,8,30,687.0,46.0,2.7,12.0,209.0,46.65,24.83
2016,2,7,8,45,731.0,49.5,2.8,12.5,254.5,87.8,43.09
2016,2,7,9,0,775.0,53.0,2.9,13.0,300.0,132.56,73.35
2016,2,7,9,15,804.0,55.5,2.8,13.5,342.5,177.29,109.5
2016,2,7,9,30,833.0,58.0,2.7,14.0,385.0,226.81,152.31
2016,2,7,9,45,846.0,62.5,2.65,14.5,421.5,272.04,193.13
2016,2,7,10,0,859.0,67.0,2.6,15.0,458.0,316.92,233.57
2016,2,7,10,15,873.5,68.5,2.5,15.0,490.0,358.99,271.55
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,400.33,308.21
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,439.07,341.48
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,476.37,372.68
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,509.16,399.73
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,539.84,424.46
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,566.96,445.88
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,591.55,464.91
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,611.0,480.4
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,627.57,493.49
2016,2,7,12,45,930.5,74.0,2.2,18.0,628.5,639.56,503.28
2016,2,7,13,0,930.0,73.0,2.2,18.0,623.0,648.51,510.71
2016,2,7,13,15,925.0,72.5,2.2,18.0,609.0,652.13,514.09
2016,2,7,13,30,920.0,72.0,2.2,18.0,595.0,652.63,515.12
2016,2,7,13,45,912.0,71.0,2.2,18.5,574.0,647.64,511.09
2016,2,7,14,0,904.0,70.0,2.2,19.0,553.0,639.63,504.79
2016,2,7,14,15,892.0,68.5,2.1,19.0,524.5,625.71,494.46
2016,2,7,14,30,880.0,67.0,2.0,19.0,496.0,609.04,481.97
2016,2,7,14,45,863.5,65.0,1.95,19.0,461.5,586.57,465.22
2016,2,7,15,0,847.0,63.0,1.9,19.0,427.0,561.83,446.47
2016,2,7,15,15,823.5,60.5,1.75,18.5,387.5,533.41,424.8
2016,2,7,15,30,800.0,58.0,1.6,18.0,348.0,500.69,399.34
2016,2,7,15,45,766.0,55.0,1.45,17.5,304.5,460.79,367.63
2016,2,7,16,0,732.0,52.0,1.3,17.0,261.0,420.49,334.62
2016,2,7,16,15,680.5,47.5,1.3,16.5,215.0,370.57,293.51
2016,2,7,16,30,629.0,43.0,1.3,16.0,169.0,322.11,252.03
2016,2,7,16,45,544.0,36.0,1.3,15.5,124.5,260.1,198.75
2016,2,7,17,0,459.0,29.0,1.3,15.0,80.0,203.08,146.71
2016,2,7,17,15,229.5,14.5,1.3,14.5,40.0,97.48,36.97
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,10.5,2.95,10.5,18.0,10.32,0.0
2016,2,8,7,30,249.0,21.0,3.0,11.0,36.0,16.54,0.63
2016,2,8,7,45,368.0,31.5,3.15,12.0,76.0,23.99,14.66
2016,2,8,8,0,487.0,42.0,3.3,13.0,116.0,31.03,21.65
2016,2,8,8,15,559.5,48.5,3.2,13.5,162.0,34.15,24.78
2016,2,8,8,30,632.0,55.0,3.1,14.0,208.0,52.54,29.08
2016,2,8,8,45,676.0,60.5,3.05,14.5,253.0,93.17,48.66
2016,2,8,9,0,720.0,66.0,3.0,15.0,298.0,140.36,81.54
2016,2,8,9,15,751.5,69.5,2.9,15.5,340.5,183.98,116.56
2016,2,8,9,30,783.0,73.0,2.8,16.0,383.0,229.55,155.6
2016,2,8,9,45,813.0,73.5,2.75,16.5,422.5,273.65,194.44
2016,2,8,10,0,843.0,74.0,2.7,17.0,462.0,318.93,234.31
2016,2,8,10,15,858.0,75.5,2.65,17.0,494.0,360.92,271.9
2016,2,8,10,30,873.0,77.0,2.6,17.0,526.0,404.56,310.06
2016,2,8,10,45,884.0,78.5,2.55,17.5,551.0,443.15,342.87
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,480.34,373.7
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,513.32,401.24
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,544.24,426.59
2016,2,8,11,45,911.5,82.0,2.35,18.5,622.0,570.38,446.96
2016,2,8,12,0,915.0,82.0,2.3,19.0,632.0,594.0,464.94
2016,2,8,12,15,915.5,82.0,2.25,19.0,634.5,613.26,480.19
2016,2,8,12,30,916.0,82.0,2.2,19.0,637.0,629.69,493.07
2016,2,8,12,45,919.5,80.0,2.15,19.5,632.5,642.99,502.57
2016,2,8,13,0,923.0,78.0,2.1,20.0,628.0,653.34,509.74
2016,2,8,13,15,918.5,77.0,2.0,20.0,614.0,656.75,512.35
2016,2,8,13,30,914.0,76.0,1.9,20.0,600.0,657.05,512.64
2016,2,8,13,45,905.0,75.5,1.85,20.0,579.0,651.99,509.24
2016,2,8,14,0,896.0,75.0,1.8,20.0,558.0,643.94,503.62
2016,2,8,14,15,884.0,73.5,1.75,20.0,529.5,630.07,493.68
2016,2,8,14,30,872.0,72.0,1.7,20.0,501.0,613.48,481.63
2016,2,8,14,45,854.5,70.0,1.65,20.0,466.5,590.5,464.68
2016,2,8,15,0,837.0,68.0,1.6,20.0,432.0,568.08,447.78
2016,2,8,15,15,813.0,65.5,1.5,19.5,392.0,536.74,424.45
2016,2,8,15,30,789.0,63.0,1.4,19.0,352.0,503.88,399.39
2016,2,8,15,45,753.5,59.5,1.3,19.0,308.0,462.75,366.59
2016,2,8,16,0,718.0,56.0,1.2,19.0,264.0,421.31,332.67
2016,2,8,16,15,665.5,51.0,1.2,18.0,218.0,370.52,291.99
2016,2,8,16,30,613.0,46.0,1.2,17.0,172.0,321.26,250.85
2016,2,8,16,45,526.5,39.0,1.3,16.5,127.0,261.67,200.04
2016,2,8,17,0,440.0,32.0,1.4,16.0,82.0,205.02,149.15
2016,2,8,17,15,282.5,21.0,1.4,15.5,47.0,123.79,57.09
2016,2,8,17,30,125.0,10.0,1.4,15.0,12.0,43.28,0.0
2016,2,8,17,45,62.5,5.0,1.45,15.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,2.6,10.5,19.5,10.81,0.0
2016,2,9,7,30,279.0,22.0,2.7,11.0,39.0,17.34,2.74
2016,2,9,7,45,397.0,31.5,2.8,11.5,80.5,23.79,14.66
2016,2,9,8,0,515.0,41.0,2.9,12.0,122.0,29.9,20.81
2016,2,9,8,15,585.5,47.5,2.9,12.5,168.5,33.1,23.98
2016,2,9,8,30,656.0,54.0,2.9,13.0,215.0,57.7,31.91
2016,2,9,8,45,701.5,58.5,2.95,13.5,261.0,98.63,51.95
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,143.45,83.14
2016,2,9,9,15,566.5,103.0,2.9,14.5,302.5,182.46,123.7
2016,2,9,9,30,386.0,143.0,2.8,15.0,298.0,206.06,151.96
2016,2,9,9,45,513.0,128.5,2.7,15.5,354.5,245.82,182.21
2016,2,9,10,0,640.0,114.0,2.6,16.0,411.0,294.97,221.27
2016,2,9,10,15,763.0,95.5,2.4,16.5,473.5,350.26,265.85
2016,2,9,10,30,886.0,77.0,2.2,17.0,536.0,412.95,316.11
2016,2,9,10,45,774.5,108.5,2.05,17.5,523.5,425.49,329.19
2016,2,9,11,0,663.0,140.0,1.9,18.0,511.0,432.84,336.82
2016,2,9,11,15,662.0,146.0,1.8,18.0,526.5,460.88,359.77
2016,2,9,11,30,661.0,152.0,1.7,18.0,542.0,487.18,380.68
2016,2,9,11,45,791.0,118.0,1.6,18.5,592.0,544.11,424.03
2016,2,9,12,0,921.0,84.0,1.5,19.0,642.0,603.18,467.91
2016,2,9,12,15,921.0,84.5,1.35,19.0,644.0,622.83,481.93
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,639.61,493.75
2016,2,9,12,45,920.5,84.0,1.1,19.5,640.5,651.62,501.34
2016,2,9,13,0,920.0,83.0,1.0,20.0,635.0,660.62,506.54
2016,2,9,13,15,914.5,82.0,0.85,20.0,621.0,663.43,507.59
2016,2,9,13,30,909.0,81.0,0.7,20.0,607.0,663.13,506.27
2016,2,9,13,45,688.0,138.5,0.55,20.5,528.0,588.2,448.65
2016,2,9,14,0,467.0,196.0,0.4,21.0,449.0,506.15,386.11
2016,2,9,14,15,347.0,206.5,0.3,20.5,389.5,436.15,335.21
2016,2,9,14,30,227.0,217.0,0.2,20.0,330.0,367.11,283.67
2016,2,9,14,45,227.0,201.5,0.15,20.0,307.5,349.55,271.46
2016,2,9,15,0,227.0,186.0,0.1,20.0,285.0,331.11,257.95
2016,2,9,15,15,122.0,162.0,0.15,19.5,214.5,242.99,190.51
2016,2,9,15,30,17.0,138.0,0.2,19.0,144.0,147.96,115.59
2016,2,9,15,45,12.5,122.0,0.25,18.5,126.0,129.52,101.58
2016,2,9,16,0,8.0,106.0,0.3,18.0,108.0,111.26,86.99
2016,2,9,16,15,4.0,88.5,0.35,17.5,89.5,91.72,71.02
2016,2,9,16,30,0.0,71.0,0.4,17.0,71.0,72.32,54.82
2016,2,9,16,45,0.0,52.5,0.5,17.0,52.5,53.33,38.59
2016,2,9,17,0,0.0,34.0,0.6,17.0,34.0,33.9,21.74
2016,2,9,17,15,0.0,19.5,0.65,16.5,19.5,18.83,5.74
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,40.0,12.0,1.15,11.5,14.5,11.8,0.0
2016,2,10,7,30,80.0,24.0,1.1,12.0,29.0,20.12,5.72
2016,2,10,7,45,133.5,41.0,1.1,12.5,59.0,33.61,23.13
2016,2,10,8,0,187.0,58.0,1.1,13.0,89.0,46.67,35.52
2016,2,10,8,15,215.0,76.5,1.15,13.0,122.0,60.37,48.19
2016,2,10,8,30,243.0,95.0,1.2,13.0,155.0,82.84,60.18
2016,2,10,8,45,258.5,112.5,1.25,13.5,188.0,112.88,80.32
2016,2,10,9,0,274.0,130.0,1.3,14.0,221.0,144.36,104.2
2016,2,10,9,15,292.0,143.5,1.2,14.0,252.0,174.33,128.32
2016,2,10,9,30,310.0,157.0,1.1,14.0,283.0,205.63,154.26
2016,2,10,9,45,512.5,126.0,1.0,14.5,356.5,245.47,181.53
2016,2,10,10,0,715.0,95.0,0.9,15.0,430.0,303.12,224.99
2016,2,10,10,15,778.0,91.5,0.85,15.0,478.5,354.69,267.73
2016,2,10,10,30,841.0,88.0,0.8,15.0,527.0,407.15,310.64
2016,2,10,10,45,715.0,127.0,0.8,15.5,512.5,420.8,324.31
2016,2,10,11,0,589.0,166.0,0.8,16.0,498.0,426.38,330.46
2016,2,10,11,15,508.5,198.5,0.85,16.0,491.5,437.47,340.42
2016,2,10,11,30,428.0,231.0,0.9,16.0,485.0,443.58,345.78
2016,2,10,11,45,354.5,252.5,0.95,16.5,465.5,436.98,340.61
2016,2,10,12,0,281.0,274.0,1.0,17.0,446.0,426.65,332.26
2016,2,10,12,15,583.5,184.0,1.0,17.0,542.0,526.34,410.78
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,631.56,490.74
2016,2,10,12,45,886.0,92.5,1.05,17.5,632.5,643.03,498.35
2016,2,10,13,0,886.0,91.0,1.1,18.0,627.0,651.58,504.76
2016,2,10,13,15,881.0,90.5,1.1,18.0,613.5,655.06,507.9
2016,2,10,13,30,876.0,90.0,1.1,18.0,600.0,657.38,510.12
2016,2,10,13,45,644.5,150.5,1.15,18.5,518.5,575.96,448.38
2016,2,10,14,0,413.0,211.0,1.2,19.0,437.0,489.51,382.13
2016,2,10,14,15,459.5,188.5,1.15,19.0,428.0,494.8,387.86
2016,2,10,14,30,506.0,166.0,1.1,19.0,419.0,497.26,390.62
2016,2,10,14,45,426.0,168.5,1.1,19.0,371.5,446.85,352.39
2016,2,10,15,0,346.0,171.0,1.1,19.0,324.0,391.34,310.14
2016,2,10,15,15,405.0,144.5,1.05,18.5,308.0,397.45,316.45
2016,2,10,15,30,464.0,118.0,1.0,18.0,292.0,393.11,313.97
2016,2,10,15,45,430.0,109.5,1.0,17.5,255.5,355.79,284.89
2016,2,10,16,0,396.0,101.0,1.0,17.0,219.0,319.02,255.64
2016,2,10,16,15,363.0,87.0,1.05,16.5,181.5,277.34,221.74
2016,2,10,16,30,330.0,73.0,1.1,16.0,144.0,236.75,187.58
2016,2,10,16,45,281.0,57.5,1.15,15.5,107.5,189.53,147.16
2016,2,10,17,0,232.0,42.0,1.2,15.0,71.0,145.3,107.92
2016,2,10,17,15,116.0,27.0,1.2,15.0,41.5,81.47,45.25
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,54.5,12.5,1.8,11.5,16.5,12.29,0.0
2016,2,11,7,30,109.0,25.0,1.8,12.0,33.0,19.45,6.6
2016,2,11,7,45,159.0,42.0,1.8,12.5,63.5,34.41,23.93
2016,2,11,8,0,209.0,59.0,1.8,13.0,94.0,47.44,36.24
2016,2,11,8,15,238.5,76.5,1.7,13.0,128.0,60.38,48.23
2016,2,11,8,30,268.0,94.0,1.6,13.0,162.0,83.99,60.18
2016,2,11,8,45,291.0,108.5,1.5,13.5,195.0,113.55,79.44
2016,2,11,9,0,314.0,123.0,1.4,14.0,228.0,145.11,103.08
2016,2,11,9,15,399.5,126.0,1.25,14.0,277.5,176.71,125.92
2016,2,11,9,30,485.0,129.0,1.1,14.0,327.0,219.06,159.0
2016,2,11,9,45,531.5,131.5,1.0,14.5,367.0,257.43,190.7
2016,2,11,10,0,578.0,134.0,0.9,15.0,407.0,299.13,225.07
2016,2,11,10,15,577.0,144.5,0.85,15.5,432.5,333.98,254.63
2016,2,11,10,30,576.0,155.0,0.8,16.0,458.0,367.11,282.02
2016,2,11,10,45,446.5,199.0,0.8,16.5,440.5,375.36,290.43
2016,2,11,11,0,317.0,243.0,0.8,17.0,423.0,374.38,290.46
2016,2,11,11,15,236.0,261.5,0.8,17.0,398.0,364.33,283.39
2016,2,11,11,30,155.0,280.0,0.8,17.0,373.0,348.34,271.19
2016,2,11,11,45,153.0,286.0,0.8,17.5,379.0,359.25,279.22
2016,2,11,12,0,151.0,292.0,0.8,18.0,385.0,369.67,286.59
2016,2,11,12,15,257.5,276.5,0.8,18.0,436.0,424.7,329.3
2016,2,11,12,30,364.0,261.0,0.8,18.0,487.0,481.0,372.17
2016,2,11,12,45,339.0,264.0,0.8,18.0,473.0,475.88,368.02
2016,2,11,13,0,314.0,267.0,0.8,18.0,459.0,469.12,363.16
2016,2,11,13,15,370.0,247.5,0.7,18.0,469.0,489.68,379.08
2016,2,11,13,30,426.0,228.0,0.6,18.0,479.0,513.57,396.87
2016,2,11,13,45,579.5,179.0,0.55,18.5,507.0,564.17,434.94
2016,2,11,14,0,733.0,130.0,0.5,19.0,535.0,613.79,471.05
2016,2,11,14,15,651.0,139.5,0.4,19.0,486.0,568.96,437.09
2016,2,11,14,30,569.0,149.0,0.3,19.0,437.0,520.51,401.4
2016,2,11,14,45,540.5,144.5,0.2,19.0,403.0,492.65,380.99
2016,2,11,15,0,512.0,140.0,0.1,19.0,369.0,463.83,359.5
2016,2,11,15,15,565.5,115.5,0.25,18.5,347.0,462.17,361.12
2016,2,11,15,30,619.0,91.0,0.4,18.0,325.0,453.6,356.95
2016,2,11,15,45,552.5,94.0,0.55,18.0,284.5,407.21,321.95
2016,2,11,16,0,486.0,97.0,0.7,18.0,244.0,360.81,286.06
2016,2,11,16,15,434.5,86.0,0.85,17.5,201.0,310.94,246.77
2016,2,11,16,30,383.0,75.0,1.0,17.0,158.0,263.29,207.67
2016,2,11,16,45,311.0,61.0,1.15,16.5,117.5,206.68,160.27
2016,2,11,17,0,239.0,47.0,1.3,16.0,77.0,154.9,115.52
2016,2,11,17,15,119.5,30.0,1.35,15.5,45.0,82.03,48.29
2016,2,11,17,30,0.0,13.0,1.4,15.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.45,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
