Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,122.5,13.5,1.15,11.5,22.5,13.27,0.0
2016,2,12,7,30,245.0,27.0,1.1,12.0,45.0,21.67,9.12
2016,2,12,7,45,354.0,38.0,1.1,12.5,86.0,29.29,19.67
2016,2,12,8,0,463.0,49.0,1.1,13.0,127.0,36.52,26.71
2016,2,12,8,15,357.5,73.5,1.05,13.0,145.0,54.2,42.81
2016,2,12,8,30,252.0,98.0,1.0,13.0,163.0,87.61,63.12
2016,2,12,8,45,279.5,112.0,0.95,13.5,196.5,116.56,82.13
2016,2,12,9,0,307.0,126.0,0.9,14.0,230.0,147.93,105.52
2016,2,12,9,15,350.0,137.0,0.85,14.0,270.0,181.97,132.1
2016,2,12,9,30,393.0,148.0,0.8,14.0,310.0,216.58,160.09
2016,2,12,9,45,450.5,151.0,0.8,14.5,353.0,254.68,190.72
2016,2,12,10,0,508.0,154.0,0.8,15.0,396.0,296.98,224.9
2016,2,12,10,15,515.0,164.0,0.85,15.0,423.5,331.43,254.28
2016,2,12,10,30,522.0,174.0,0.9,15.0,451.0,365.5,282.89
2016,2,12,10,45,676.0,137.0,0.95,15.5,513.0,419.28,324.96
2016,2,12,11,0,830.0,100.0,1.0,16.0,575.0,482.32,373.94
2016,2,12,11,15,836.5,101.5,1.05,16.0,592.5,514.53,400.13
2016,2,12,11,30,843.0,103.0,1.1,16.0,610.0,544.89,424.67
2016,2,12,11,45,708.5,148.5,1.15,16.5,579.5,537.66,419.11
2016,2,12,12,0,574.0,194.0,1.2,17.0,549.0,521.85,406.73
2016,2,12,12,15,523.0,214.0,1.2,17.0,539.0,524.85,409.16
2016,2,12,12,30,472.0,234.0,1.2,17.0,529.0,524.6,408.77
2016,2,12,12,45,524.5,212.0,1.3,17.0,537.0,544.69,425.69
2016,2,12,13,0,577.0,190.0,1.4,17.0,545.0,563.73,441.69
2016,2,12,13,15,570.0,188.0,1.45,17.0,532.0,563.45,442.15
2016,2,12,13,30,563.0,186.0,1.5,17.0,519.0,561.11,441.23
2016,2,12,13,45,349.5,220.5,1.55,17.0,425.0,456.13,360.52
2016,2,12,14,0,136.0,255.0,1.6,17.0,331.0,351.2,277.7
2016,2,12,14,15,167.0,241.0,1.6,16.5,329.5,357.45,284.73
2016,2,12,14,30,198.0,227.0,1.6,16.0,328.0,362.48,290.2
2016,2,12,14,45,339.0,188.0,1.6,16.0,347.0,412.09,331.49
2016,2,12,15,0,480.0,149.0,1.6,16.0,366.0,456.76,367.85
2016,2,12,15,15,484.5,133.0,1.55,15.5,335.5,434.28,350.98
2016,2,12,15,30,489.0,117.0,1.5,15.0,305.0,409.82,332.55
2016,2,12,15,45,449.0,110.5,1.45,15.0,267.0,370.59,300.91
2016,2,12,16,0,409.0,104.0,1.4,15.0,229.0,332.21,269.36
2016,2,12,16,15,371.5,90.5,1.45,14.5,190.0,288.28,233.34
2016,2,12,16,30,334.0,77.0,1.5,14.0,151.0,245.74,197.32
2016,2,12,16,45,276.0,62.0,1.55,14.0,113.0,195.0,153.45
2016,2,12,17,0,218.0,47.0,1.6,14.0,75.0,148.01,111.88
2016,2,12,17,15,109.0,31.0,1.6,14.0,45.0,80.89,50.23
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.5,12.5,2.0,10.5,25.5,12.29,0.0
2016,2,13,7,30,337.0,25.0,2.0,11.0,51.0,19.44,8.44
2016,2,13,7,45,449.5,33.5,2.0,11.5,95.0,24.82,15.95
2016,2,13,8,0,562.0,42.0,2.0,12.0,139.0,29.95,21.02
2016,2,13,8,15,626.5,48.0,1.85,12.0,186.5,35.83,26.59
2016,2,13,8,30,691.0,54.0,1.7,12.0,234.0,68.37,35.38
2016,2,13,8,45,383.5,97.0,1.6,12.5,200.0,110.99,73.48
2016,2,13,9,0,76.0,140.0,1.5,13.0,166.0,135.27,105.74
2016,2,13,9,15,82.0,158.5,1.5,13.5,189.5,157.7,123.84
2016,2,13,9,30,88.0,177.0,1.5,14.0,213.0,180.71,142.41
2016,2,13,9,45,489.0,121.5,1.5,15.0,354.0,241.22,179.92
2016,2,13,10,0,890.0,66.0,1.5,16.0,495.0,345.99,256.42
2016,2,13,10,15,904.0,68.0,1.45,16.0,527.5,390.22,294.97
2016,2,13,10,30,918.0,70.0,1.4,16.0,560.0,433.62,332.24
2016,2,13,10,45,930.0,70.0,1.4,16.5,586.5,473.22,365.2
2016,2,13,11,0,942.0,70.0,1.4,17.0,613.0,511.36,396.1
2016,2,13,11,15,948.0,70.5,1.45,17.0,631.5,545.3,424.07
2016,2,13,11,30,954.0,71.0,1.5,17.0,650.0,577.02,449.82
2016,2,13,11,45,959.0,70.5,1.6,17.5,661.0,604.81,471.63
2016,2,13,12,0,964.0,70.0,1.7,18.0,672.0,629.99,491.12
2016,2,13,12,15,964.5,70.5,1.7,18.0,674.0,650.75,507.31
2016,2,13,12,30,965.0,71.0,1.7,18.0,676.0,668.51,521.1
2016,2,13,12,45,955.5,74.5,1.75,18.0,669.0,680.02,530.44
2016,2,13,13,0,946.0,78.0,1.8,18.0,662.0,688.24,537.33
2016,2,13,13,15,940.5,77.0,2.0,18.0,647.5,691.11,541.49
2016,2,13,13,30,935.0,76.0,2.2,18.0,633.0,690.76,543.18
2016,2,13,13,45,924.0,76.0,2.45,18.0,611.0,684.75,540.78
2016,2,13,14,0,913.0,76.0,2.7,18.0,589.0,675.68,535.92
2016,2,13,14,15,901.0,75.0,2.75,17.5,559.5,661.95,527.5
2016,2,13,14,30,889.0,74.0,2.8,17.0,530.0,645.43,516.81
2016,2,13,14,45,870.0,72.5,2.85,17.0,494.5,621.41,499.24
2016,2,13,15,0,851.0,71.0,2.9,17.0,459.0,598.06,481.77
2016,2,13,15,15,827.5,68.0,2.75,16.5,418.0,565.56,457.21
2016,2,13,15,30,804.0,65.0,2.6,16.0,377.0,531.46,430.83
2016,2,13,15,45,765.5,63.0,2.5,16.0,331.5,489.17,396.68
2016,2,13,16,0,727.0,61.0,2.4,16.0,286.0,446.66,361.49
2016,2,13,16,15,676.5,56.0,2.4,15.0,239.0,395.27,319.72
2016,2,13,16,30,626.0,51.0,2.4,14.0,192.0,347.82,279.4
2016,2,13,16,45,539.0,44.5,2.45,13.5,145.0,283.71,224.01
2016,2,13,17,0,452.0,38.0,2.5,13.0,98.0,224.84,171.44
2016,2,13,17,15,311.0,27.0,2.5,12.5,60.0,149.6,98.92
2016,2,13,17,30,170.0,16.0,2.5,12.0,22.0,64.31,0.0
2016,2,13,17,45,85.0,8.0,2.5,12.0,11.0,7.86,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,177.0,12.5,2.35,11.5,27.0,12.29,0.0
2016,2,14,7,30,354.0,25.0,2.4,12.0,54.0,19.23,8.84
2016,2,14,7,45,454.5,33.0,2.45,12.5,96.5,24.16,15.37
2016,2,14,8,0,555.0,41.0,2.5,13.0,139.0,31.54,22.36
2016,2,14,8,15,549.0,54.0,2.35,13.5,175.0,37.49,27.91
2016,2,14,8,30,543.0,67.0,2.2,14.0,211.0,72.71,41.6
2016,2,14,8,45,577.0,74.0,2.05,14.5,252.5,110.52,64.36
2016,2,14,9,0,611.0,81.0,1.9,15.0,294.0,151.2,94.87
2016,2,14,9,15,405.5,129.5,1.9,15.5,278.5,185.72,132.93
2016,2,14,9,30,200.0,178.0,1.9,16.0,263.0,205.62,157.81
2016,2,14,9,45,293.0,181.5,1.95,16.5,317.5,243.42,186.35
2016,2,14,10,0,386.0,185.0,2.0,17.0,372.0,291.55,223.81
2016,2,14,10,15,418.0,191.0,2.1,17.5,406.0,324.78,250.95
2016,2,14,10,30,450.0,197.0,2.2,18.0,440.0,361.86,280.93
2016,2,14,10,45,662.0,139.0,2.3,18.5,514.5,420.75,327.07
2016,2,14,11,0,874.0,81.0,2.4,19.0,589.0,493.72,384.35
2016,2,14,11,15,629.5,166.0,2.4,19.0,538.0,477.6,373.03
2016,2,14,11,30,385.0,251.0,2.4,19.0,487.0,446.5,348.89
2016,2,14,11,45,456.0,233.0,2.4,19.5,516.5,482.57,377.06
2016,2,14,12,0,527.0,215.0,2.4,20.0,546.0,519.89,405.63
2016,2,14,12,15,713.0,149.5,2.4,20.0,599.0,582.32,455.11
2016,2,14,12,30,899.0,84.0,2.4,20.0,652.0,645.15,504.4
2016,2,14,12,45,898.5,84.0,2.45,20.0,647.5,657.95,514.43
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,667.81,522.57
2016,2,14,13,15,894.5,83.0,2.5,20.0,630.0,671.69,526.08
2016,2,14,13,30,891.0,82.0,2.5,20.0,617.0,672.52,527.35
2016,2,14,13,45,879.5,82.5,2.5,20.0,595.5,666.71,523.63
2016,2,14,14,0,868.0,83.0,2.5,20.0,574.0,657.99,517.77
2016,2,14,14,15,856.5,81.5,2.5,20.0,546.5,646.88,510.05
2016,2,14,14,30,845.0,80.0,2.5,20.0,519.0,630.74,498.58
2016,2,14,14,45,662.0,116.5,2.5,20.0,446.0,548.45,435.41
2016,2,14,15,0,479.0,153.0,2.5,20.0,373.0,464.72,370.28
2016,2,14,15,15,440.0,144.5,2.45,19.5,333.0,425.03,340.61
2016,2,14,15,30,401.0,136.0,2.4,19.0,293.0,385.5,310.22
2016,2,14,15,45,377.5,124.0,2.35,18.5,258.0,351.02,283.3
2016,2,14,16,0,354.0,112.0,2.3,18.0,223.0,316.6,255.7
2016,2,14,16,15,328.0,96.5,2.25,17.5,186.5,277.35,223.47
2016,2,14,16,30,302.0,81.0,2.2,17.0,150.0,238.78,190.84
2016,2,14,16,45,262.5,64.5,2.2,16.5,114.0,194.47,152.73
2016,2,14,17,0,223.0,48.0,2.2,16.0,78.0,152.43,115.59
2016,2,14,17,15,111.5,33.0,2.25,15.5,48.0,84.94,56.06
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,18.49,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,207.5,12.5,1.7,14.5,30.0,12.29,0.0
2016,2,15,7,30,415.0,25.0,1.7,15.0,60.0,20.75,10.35
2016,2,15,7,45,515.5,32.0,1.75,15.5,105.5,25.15,16.07
2016,2,15,8,0,616.0,39.0,1.8,16.0,151.0,29.44,20.26
2016,2,15,8,15,674.0,44.0,1.85,16.0,199.0,31.77,22.57
2016,2,15,8,30,732.0,49.0,1.9,16.0,247.0,71.09,33.62
2016,2,15,8,45,770.5,52.5,2.0,16.5,293.5,115.61,59.8
2016,2,15,9,0,809.0,56.0,2.1,17.0,340.0,163.2,95.52
2016,2,15,9,15,834.0,58.5,2.15,17.0,383.0,213.49,138.03
2016,2,15,9,30,859.0,61.0,2.2,17.0,426.0,261.44,180.38
2016,2,15,9,45,877.5,62.5,2.25,17.5,464.5,307.5,221.51
2016,2,15,10,0,896.0,64.0,2.3,18.0,503.0,353.57,262.22
2016,2,15,10,15,908.0,65.5,2.3,18.0,535.0,397.01,300.69
2016,2,15,10,30,920.0,67.0,2.3,18.0,567.0,439.46,337.52
2016,2,15,10,45,928.5,67.5,2.3,18.5,592.5,478.19,369.97
2016,2,15,11,0,937.0,68.0,2.3,19.0,618.0,515.23,400.2
2016,2,15,11,15,942.5,69.0,2.3,19.0,636.0,549.34,428.2
2016,2,15,11,30,948.0,70.0,2.3,19.0,654.0,581.22,453.89
2016,2,15,11,45,950.5,70.5,2.3,19.5,664.0,608.51,474.79
2016,2,15,12,0,953.0,71.0,2.3,20.0,674.0,633.12,493.23
2016,2,15,12,15,953.5,71.0,2.3,20.0,676.0,653.2,508.97
2016,2,15,12,30,954.0,71.0,2.3,20.0,678.0,670.3,522.34
2016,2,15,12,45,945.0,74.0,2.3,20.5,671.0,681.4,530.05
2016,2,15,13,0,936.0,77.0,2.3,21.0,664.0,689.24,535.29
2016,2,15,13,15,931.0,76.5,2.25,21.0,650.0,692.83,538.27
2016,2,15,13,30,926.0,76.0,2.2,21.0,636.0,693.25,538.93
2016,2,15,13,45,917.0,76.0,2.2,21.0,614.5,688.43,536.04
2016,2,15,14,0,908.0,76.0,2.2,21.0,593.0,680.57,530.93
2016,2,15,14,15,896.5,74.5,2.1,20.5,564.5,666.51,521.72
2016,2,15,14,30,885.0,73.0,2.0,20.0,536.0,649.65,510.35
2016,2,15,14,45,868.0,71.5,1.95,20.0,500.5,626.7,493.63
2016,2,15,15,0,851.0,70.0,1.9,20.0,465.0,604.41,477.06
2016,2,15,15,15,828.5,67.5,1.75,19.5,424.5,572.8,453.67
2016,2,15,15,30,806.0,65.0,1.6,19.0,384.0,539.54,428.53
2016,2,15,15,45,774.0,62.0,1.45,19.0,339.5,499.19,396.58
2016,2,15,16,0,742.0,59.0,1.3,19.0,295.0,458.29,363.42
2016,2,15,16,15,695.0,54.5,1.3,18.5,248.0,408.23,323.49
2016,2,15,16,30,648.0,50.0,1.3,18.0,201.0,359.29,282.89
2016,2,15,16,45,575.5,43.5,1.3,17.5,154.5,299.16,232.14
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,246.38,185.51
2016,2,15,17,15,370.5,27.0,1.3,17.0,67.5,171.79,116.81
2016,2,15,17,30,238.0,17.0,1.3,17.0,27.0,98.05,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,13.5,38.49,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,1.9,12.5,31.0,10.2,0.0
2016,2,16,7,30,394.0,27.0,1.9,13.0,62.0,20.71,10.85
2016,2,16,7,45,492.5,35.0,1.9,13.5,107.0,25.55,16.63
2016,2,16,8,0,591.0,43.0,1.9,14.0,152.0,33.01,23.63
2016,2,16,8,15,649.5,48.5,1.75,14.5,200.0,35.59,26.15
2016,2,16,8,30,708.0,54.0,1.6,15.0,248.0,77.21,38.53
2016,2,16,8,45,746.5,57.5,1.5,15.5,294.5,120.71,64.87
2016,2,16,9,0,785.0,61.0,1.4,16.0,341.0,167.34,100.24
2016,2,16,9,15,811.0,64.0,1.4,16.5,384.0,213.87,139.46
2016,2,16,9,30,837.0,67.0,1.4,17.0,427.0,261.75,181.15
2016,2,16,9,45,856.5,68.5,1.45,17.5,465.5,310.56,223.96
2016,2,16,10,0,876.0,70.0,1.5,18.0,504.0,356.25,263.82
2016,2,16,10,15,889.0,71.5,1.55,18.5,536.0,399.4,301.03
2016,2,16,10,30,902.0,73.0,1.6,19.0,568.0,441.68,336.61
2016,2,16,10,45,910.5,74.5,1.65,19.5,593.5,480.83,368.9
2016,2,16,11,0,919.0,76.0,1.7,20.0,619.0,518.36,399.08
2016,2,16,11,15,924.5,77.0,1.7,20.0,637.0,552.03,426.21
2016,2,16,11,30,930.0,78.0,1.7,20.0,655.0,583.52,451.12
2016,2,16,11,45,932.0,79.0,1.75,20.0,665.0,610.67,472.65
2016,2,16,12,0,934.0,80.0,1.8,20.0,675.0,635.16,491.9
2016,2,16,12,15,935.0,80.0,1.8,20.0,677.5,655.28,507.44
2016,2,16,12,30,936.0,80.0,1.8,20.0,680.0,672.5,520.69
2016,2,16,12,45,696.0,162.5,1.85,20.5,607.0,616.91,477.07
2016,2,16,13,0,456.0,245.0,1.9,21.0,534.0,550.4,425.0
2016,2,16,13,15,691.0,160.5,1.95,21.0,587.5,627.97,486.94
2016,2,16,13,30,926.0,76.0,2.0,21.0,641.0,697.44,541.17
2016,2,16,13,45,918.5,75.0,2.05,21.0,619.5,692.5,537.96
2016,2,16,14,0,911.0,74.0,2.1,21.0,598.0,684.47,533.27
2016,2,16,14,15,900.0,73.0,2.1,21.0,569.0,671.17,524.22
2016,2,16,14,30,889.0,72.0,2.1,21.0,540.0,655.05,513.02
2016,2,16,14,45,873.5,70.0,2.1,21.0,505.0,632.32,496.82
2016,2,16,15,0,858.0,68.0,2.1,21.0,470.0,607.23,478.62
2016,2,16,15,15,770.0,75.5,1.95,20.5,413.0,550.64,436.14
2016,2,16,15,30,682.0,83.0,1.8,20.0,356.0,494.11,393.11
2016,2,16,15,45,644.5,80.5,1.7,20.0,314.5,454.59,362.11
2016,2,16,16,0,607.0,78.0,1.6,20.0,273.0,415.13,330.3
2016,2,16,16,15,569.5,69.5,1.5,19.5,230.0,369.38,293.42
2016,2,16,16,30,532.0,61.0,1.4,19.0,187.0,324.47,255.98
2016,2,16,16,45,464.5,52.0,1.35,18.5,143.5,267.73,208.2
2016,2,16,17,0,397.0,43.0,1.3,18.0,100.0,214.92,162.33
2016,2,16,17,15,198.5,35.0,1.25,17.5,63.5,123.7,85.43
2016,2,16,17,30,0.0,27.0,1.2,17.0,27.0,30.96,0.0
2016,2,16,17,45,0.0,13.5,1.2,17.0,13.5,13.27,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,3.75,15.0,8.0,7.71,0.0
2016,2,17,7,30,0.0,16.0,3.6,15.0,16.0,15.43,6.79
2016,2,17,7,45,0.0,27.5,3.5,15.5,27.5,26.55,17.37
2016,2,17,8,0,0.0,39.0,3.4,16.0,39.0,37.67,27.52
2016,2,17,8,15,0.0,51.5,3.5,16.0,51.5,49.69,38.42
2016,2,17,8,30,0.0,64.0,3.6,16.0,64.0,61.4,46.43
2016,2,17,8,45,0.0,76.5,3.7,16.5,76.5,73.17,56.26
2016,2,17,9,0,0.0,89.0,3.8,17.0,89.0,84.99,65.95
2016,2,17,9,15,83.0,138.5,4.0,17.0,175.0,143.63,111.17
2016,2,17,9,30,166.0,188.0,4.2,17.0,261.0,208.52,161.71
2016,2,17,9,45,278.0,190.0,4.45,17.0,324.0,250.39,193.55
2016,2,17,10,0,390.0,192.0,4.7,17.0,387.0,304.24,236.27
2016,2,17,10,15,227.0,216.5,4.75,17.0,331.5,282.81,223.02
2016,2,17,10,30,64.0,241.0,4.8,17.0,276.0,251.54,199.79
2016,2,17,10,45,129.5,259.0,4.9,17.5,335.0,300.36,238.36
2016,2,17,11,0,195.0,277.0,5.0,18.0,394.0,355.42,281.66
2016,2,17,11,15,159.0,286.0,4.95,17.5,383.0,353.65,280.73
2016,2,17,11,30,123.0,295.0,4.9,17.0,372.0,349.35,277.64
2016,2,17,11,45,299.5,268.5,4.9,17.0,460.0,431.91,344.81
2016,2,17,12,0,476.0,242.0,4.9,17.0,548.0,522.74,417.64
2016,2,17,12,15,349.5,273.5,4.9,17.0,499.0,485.64,387.43
2016,2,17,12,30,223.0,305.0,4.9,17.0,450.0,442.42,352.22
2016,2,17,12,45,173.0,303.0,4.9,17.0,415.0,413.49,329.32
2016,2,17,13,0,123.0,301.0,4.9,17.0,380.0,382.77,304.71
2016,2,17,13,15,120.0,296.0,4.9,17.0,371.5,378.94,302.05
2016,2,17,13,30,117.0,291.0,4.9,17.0,363.0,370.2,295.52
2016,2,17,13,45,61.5,240.5,4.95,17.0,278.5,282.61,225.73
2016,2,17,14,0,6.0,190.0,5.0,17.0,194.0,190.54,151.01
2016,2,17,14,15,14.5,197.0,4.9,16.5,205.0,203.85,162.66
2016,2,17,14,30,23.0,204.0,4.8,16.0,216.0,217.31,174.34
2016,2,17,14,45,11.5,149.5,4.75,16.0,155.5,154.39,123.09
2016,2,17,15,0,0.0,95.0,4.7,16.0,95.0,92.24,71.75
2016,2,17,15,15,0.0,92.5,4.65,15.5,92.5,89.92,70.17
2016,2,17,15,30,0.0,90.0,4.6,15.0,90.0,87.66,68.58
2016,2,17,15,45,0.0,79.5,4.55,15.0,79.5,77.29,59.99
2016,2,17,16,0,0.0,69.0,4.5,15.0,69.0,66.91,51.29
2016,2,17,16,15,0.0,57.5,4.45,15.0,57.5,55.57,41.68
2016,2,17,16,30,0.0,46.0,4.4,15.0,46.0,44.43,32.13
2016,2,17,16,45,0.0,35.0,4.4,15.0,35.0,33.79,22.89
2016,2,17,17,0,0.0,24.0,4.4,15.0,24.0,23.16,13.62
2016,2,17,17,15,0.0,15.0,4.4,14.5,15.0,14.47,5.77
2016,2,17,17,30,0.0,6.0,4.4,14.0,6.0,5.78,0.0
2016,2,17,17,45,0.0,3.0,4.4,14.0,3.0,2.95,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,75.0,21.0,3.95,11.0,28.0,17.63,0.0
2016,2,18,7,30,150.0,42.0,4.0,11.0,56.0,34.25,22.76
2016,2,18,7,45,255.0,56.5,4.1,11.5,98.5,43.29,32.46
2016,2,18,8,0,360.0,71.0,4.2,12.0,141.0,53.15,41.79
2016,2,18,8,15,430.0,81.0,4.25,12.0,186.5,62.95,50.94
2016,2,18,8,30,500.0,91.0,4.3,12.0,232.0,99.55,62.98
2016,2,18,8,45,550.0,98.0,4.35,12.5,278.0,138.59,88.76
2016,2,18,9,0,600.0,105.0,4.4,13.0,324.0,181.1,121.63
2016,2,18,9,15,300.0,109.5,4.4,13.0,219.0,153.89,112.97
2016,2,18,9,30,0.0,114.0,4.4,13.0,114.0,108.79,86.68
2016,2,18,9,45,87.0,169.5,4.45,13.5,213.5,182.81,145.71
2016,2,18,10,0,174.0,225.0,4.5,14.0,313.0,263.56,209.96
2016,2,18,10,15,460.0,178.5,4.45,14.0,430.5,337.0,266.67
2016,2,18,10,30,746.0,132.0,4.4,14.0,548.0,434.99,344.81
2016,2,18,10,45,758.0,134.5,4.4,14.0,573.5,472.17,376.74
2016,2,18,11,0,770.0,137.0,4.4,14.0,599.0,508.39,407.49
2016,2,18,11,15,778.0,138.5,4.35,14.0,616.5,540.41,434.27
2016,2,18,11,30,786.0,140.0,4.3,14.0,634.0,570.82,459.29
2016,2,18,11,45,790.5,140.5,4.3,14.0,644.5,596.45,480.38
2016,2,18,12,0,795.0,141.0,4.3,14.0,655.0,619.96,499.53
2016,2,18,12,15,647.0,188.5,4.25,14.0,608.0,592.75,477.29
2016,2,18,12,30,499.0,236.0,4.2,14.0,561.0,556.94,448.06
2016,2,18,12,45,344.5,270.0,4.2,14.0,493.5,496.33,399.39
2016,2,18,13,0,190.0,304.0,4.2,14.0,426.0,430.7,345.83
2016,2,18,13,15,267.0,285.0,4.1,14.0,452.0,470.75,379.09
2016,2,18,13,30,344.0,266.0,4.0,14.0,478.0,506.65,408.69
2016,2,18,13,45,345.0,255.5,3.95,14.0,462.5,499.0,403.18
2016,2,18,14,0,346.0,245.0,3.9,14.0,447.0,489.99,396.8
2016,2,18,14,15,354.5,230.5,3.8,14.0,428.5,480.35,390.02
2016,2,18,14,30,363.0,216.0,3.7,14.0,410.0,469.14,381.96
2016,2,18,14,45,393.5,194.5,3.6,14.0,392.5,462.76,378.07
2016,2,18,15,0,424.0,173.0,3.5,14.0,375.0,460.54,377.15
2016,2,18,15,15,522.0,136.0,3.35,13.5,364.0,472.91,389.27
2016,2,18,15,30,620.0,99.0,3.2,13.0,353.0,481.96,398.07
2016,2,18,15,45,574.0,98.5,3.05,13.0,312.5,440.98,364.18
2016,2,18,16,0,528.0,98.0,2.9,13.0,272.0,400.44,330.27
2016,2,18,16,15,537.5,82.5,2.7,12.5,236.5,372.6,306.64
2016,2,18,16,30,547.0,67.0,2.5,12.0,201.0,342.47,279.81
2016,2,18,16,45,473.0,57.5,2.3,12.0,155.0,281.19,226.14
2016,2,18,17,0,399.0,48.0,2.1,12.0,109.0,224.2,175.19
2016,2,18,17,15,276.0,35.0,2.05,11.5,70.0,151.83,110.68
2016,2,18,17,30,153.0,22.0,2.0,11.0,31.0,82.18,12.52
2016,2,18,17,45,76.5,11.0,1.95,11.0,15.5,30.96,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,165.0,16.5,3.7,11.0,33.5,12.5,0.0
2016,2,19,7,30,330.0,33.0,3.9,11.0,67.0,25.73,15.97
2016,2,19,7,45,417.0,43.5,4.1,11.5,110.0,32.57,23.11
2016,2,19,8,0,504.0,54.0,4.3,12.0,153.0,39.06,29.3
2016,2,19,8,15,564.0,60.5,4.45,12.5,199.5,49.23,31.49
2016,2,19,8,30,624.0,67.0,4.6,13.0,246.0,88.82,48.69
2016,2,19,8,45,444.5,106.0,4.75,13.5,244.5,135.24,90.03
2016,2,19,9,0,265.0,145.0,4.9,14.0,243.0,166.39,123.5
2016,2,19,9,15,228.5,168.0,4.9,14.0,259.5,193.2,148.08
2016,2,19,9,30,192.0,191.0,4.9,14.0,276.0,219.53,172.05
2016,2,19,9,45,179.0,209.5,4.9,14.0,294.0,242.56,192.15
2016,2,19,10,0,166.0,228.0,4.9,14.0,312.0,264.31,210.84
2016,2,19,10,15,219.0,237.5,4.75,14.0,356.5,302.5,241.67
2016,2,19,10,30,272.0,247.0,4.6,14.0,401.0,342.8,274.3
2016,2,19,10,45,157.5,250.5,4.5,14.0,340.5,307.06,246.48
2016,2,19,11,0,43.0,254.0,4.4,14.0,280.0,261.79,209.86
2016,2,19,11,15,26.0,232.5,4.25,14.0,248.5,236.4,189.25
2016,2,19,11,30,9.0,211.0,4.1,14.0,217.0,207.95,165.97
2016,2,19,11,45,22.0,239.5,4.0,14.0,254.0,243.47,194.69
2016,2,19,12,0,35.0,268.0,3.9,14.0,291.0,280.8,224.55
2016,2,19,12,15,88.0,290.5,3.8,13.5,348.0,337.96,271.23
2016,2,19,12,30,141.0,313.0,3.7,13.0,405.0,399.69,321.1
2016,2,19,12,45,86.5,287.5,3.65,13.0,344.0,339.93,273.08
2016,2,19,13,0,32.0,262.0,3.6,13.0,283.0,280.51,224.98
2016,2,19,13,15,30.0,254.0,3.45,13.0,273.5,272.68,218.96
2016,2,19,13,30,28.0,246.0,3.3,13.0,264.0,260.46,209.31
2016,2,19,13,45,43.0,250.5,3.2,13.0,276.5,280.89,226.29
2016,2,19,14,0,58.0,255.0,3.1,13.0,289.0,297.24,239.9
2016,2,19,14,15,31.5,216.5,2.95,13.0,235.0,240.24,193.8
2016,2,19,14,30,5.0,178.0,2.8,13.0,181.0,178.79,143.61
2016,2,19,14,45,31.0,190.0,2.65,13.0,205.0,213.97,173.41
2016,2,19,15,0,57.0,202.0,2.5,13.0,229.0,244.75,199.18
2016,2,19,15,15,74.0,188.0,2.4,12.5,220.5,240.76,196.92
2016,2,19,15,30,91.0,174.0,2.3,12.0,212.0,235.85,193.87
2016,2,19,15,45,82.0,156.5,2.2,12.0,187.5,211.31,173.71
2016,2,19,16,0,73.0,139.0,2.1,12.0,163.0,187.0,153.52
2016,2,19,16,15,64.5,118.5,2.0,11.5,137.5,159.59,130.69
2016,2,19,16,30,56.0,98.0,1.9,11.0,112.0,132.38,107.54
2016,2,19,16,45,41.5,77.5,1.8,11.0,86.5,102.78,81.76
2016,2,19,17,0,27.0,57.0,1.7,11.0,61.0,73.72,56.25
2016,2,19,17,15,13.5,37.0,1.65,10.5,39.0,45.97,31.53
2016,2,19,17,30,0.0,17.0,1.6,10.0,17.0,16.41,0.4
2016,2,19,17,45,0.0,8.5,1.6,10.0,8.5,8.36,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,108.0,19.0,2.15,7.0,30.5,14.73,0.0
2016,2,20,7,30,216.0,38.0,2.1,7.0,61.0,29.33,19.62
2016,2,20,7,45,274.0,54.0,2.1,7.5,99.0,40.87,31.04
2016,2,20,8,0,332.0,70.0,2.1,8.0,137.0,51.9,41.48
2016,2,20,8,15,371.5,84.0,2.05,8.5,177.5,68.24,49.06
2016,2,20,8,30,411.0,98.0,2.0,9.0,218.0,103.72,69.17
2016,2,20,8,45,451.0,105.0,2.0,9.5,257.0,137.18,92.39
2016,2,20,9,0,491.0,112.0,2.0,10.0,296.0,174.11,121.65
2016,2,20,9,15,466.5,133.0,1.9,10.5,324.5,212.52,156.3
2016,2,20,9,30,442.0,154.0,1.8,11.0,353.0,248.33,188.71
2016,2,20,9,45,517.5,148.5,1.75,11.5,400.5,288.74,221.89
2016,2,20,10,0,593.0,143.0,1.7,12.0,448.0,334.79,259.87
2016,2,20,10,15,719.5,122.0,1.6,12.0,514.5,391.13,305.75
2016,2,20,10,30,846.0,101.0,1.5,12.0,581.0,457.83,359.5
2016,2,20,10,45,495.0,193.0,1.4,12.5,477.0,410.48,324.9
2016,2,20,11,0,144.0,285.0,1.3,13.0,373.0,340.16,269.51
2016,2,20,11,15,342.0,249.5,1.15,13.0,466.0,419.42,332.53
2016,2,20,11,30,540.0,214.0,1.0,13.0,559.0,509.9,401.96
2016,2,20,11,45,471.0,242.5,0.9,13.5,547.0,513.23,402.07
2016,2,20,12,0,402.0,271.0,0.8,14.0,535.0,510.7,398.22
2016,2,20,12,15,441.5,259.0,0.75,14.0,550.0,536.58,417.98
2016,2,20,12,30,481.0,247.0,0.7,14.0,565.0,560.82,436.11
2016,2,20,12,45,522.0,228.5,0.7,14.0,571.0,578.96,450.37
2016,2,20,13,0,563.0,210.0,0.7,14.0,577.0,595.89,463.81
2016,2,20,13,15,729.5,152.0,0.7,14.0,616.5,658.32,511.93
2016,2,20,13,30,896.0,94.0,0.7,14.0,656.0,712.91,553.09
2016,2,20,13,45,888.5,92.5,0.75,14.5,634.5,707.42,548.78
2016,2,20,14,0,881.0,91.0,0.8,15.0,613.0,698.92,543.25
2016,2,20,14,15,870.0,89.5,0.85,15.0,584.5,687.91,536.79
2016,2,20,14,30,859.0,88.0,0.9,15.0,556.0,671.57,526.29
2016,2,20,14,45,847.0,84.5,0.95,15.0,521.5,649.74,511.72
2016,2,20,15,0,835.0,81.0,1.0,15.0,487.0,625.43,495.04
2016,2,20,15,15,813.5,78.0,1.0,14.5,446.0,593.58,472.74
2016,2,20,15,30,792.0,75.0,1.0,14.0,405.0,560.04,448.6
2016,2,20,15,45,766.0,70.5,1.05,14.0,360.5,520.88,419.03
2016,2,20,16,0,740.0,66.0,1.1,14.0,316.0,480.83,387.77
2016,2,20,16,15,695.0,61.0,1.15,13.5,268.0,430.07,347.6
2016,2,20,16,30,650.0,56.0,1.2,13.0,220.0,382.84,308.53
2016,2,20,16,45,583.0,49.0,1.3,12.5,172.0,323.13,258.08
2016,2,20,17,0,516.0,42.0,1.4,12.0,124.0,267.16,208.79
2016,2,20,17,15,396.0,31.5,1.45,11.5,81.5,192.85,142.83
2016,2,20,17,30,276.0,21.0,1.5,11.0,39.0,122.65,47.84
2016,2,20,17,45,138.0,10.5,1.6,11.0,19.5,47.59,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,16.5,1.85,8.5,40.0,12.19,0.0
2016,2,21,7,30,424.0,33.0,1.9,9.0,80.0,25.18,16.09
2016,2,21,7,45,517.5,41.0,1.95,10.0,127.5,29.75,20.91
2016,2,21,8,0,611.0,49.0,2.0,11.0,175.0,34.14,25.12
2016,2,21,8,15,667.0,54.5,2.0,11.0,224.5,54.44,31.23
2016,2,21,8,30,723.0,60.0,2.0,11.0,274.0,98.42,52.06
2016,2,21,8,45,763.5,63.5,2.0,11.5,322.5,143.91,83.52
2016,2,21,9,0,804.0,67.0,2.0,12.0,371.0,192.74,123.05
2016,2,21,9,15,829.5,70.0,1.95,12.5,415.5,240.85,165.19
2016,2,21,9,30,855.0,73.0,1.9,13.0,460.0,290.25,209.19
2016,2,21,9,45,874.5,74.5,1.9,13.5,499.5,340.5,253.85
2016,2,21,10,0,894.0,76.0,1.9,14.0,539.0,387.62,295.25
2016,2,21,10,15,907.0,77.5,1.85,14.0,572.5,432.01,334.11
2016,2,21,10,30,920.0,79.0,1.8,14.0,606.0,475.48,371.23
2016,2,21,10,45,929.0,80.0,1.75,14.5,632.0,515.43,403.95
2016,2,21,11,0,938.0,81.0,1.7,15.0,658.0,553.72,434.36
2016,2,21,11,15,943.5,82.0,1.65,15.0,676.5,588.27,461.92
2016,2,21,11,30,949.0,83.0,1.6,15.0,695.0,620.55,487.12
2016,2,21,11,45,951.5,83.5,1.6,15.5,705.0,648.15,507.74
2016,2,21,12,0,954.0,84.0,1.6,16.0,715.0,673.04,525.93
2016,2,21,12,15,954.5,84.0,1.65,16.0,717.0,693.32,541.86
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,710.6,555.48
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.5,722.99,565.74
2016,2,21,13,0,949.0,85.0,1.9,16.0,706.0,732.17,573.24
2016,2,21,13,15,944.0,84.5,1.95,16.0,691.5,735.73,576.48
2016,2,21,13,30,939.0,84.0,2.0,16.0,677.0,736.06,577.57
2016,2,21,13,45,927.5,84.0,2.15,16.0,654.0,729.25,574.37
2016,2,21,14,0,916.0,84.0,2.3,16.0,631.0,719.34,569.0
2016,2,21,14,15,904.5,82.5,2.4,16.0,601.5,704.85,559.98
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,687.5,548.84
2016,2,21,14,45,734.5,110.5,2.6,16.0,497.0,610.12,489.95
2016,2,21,15,0,576.0,140.0,2.7,16.0,422.0,530.13,428.15
2016,2,21,15,15,624.5,115.0,2.7,15.5,397.5,523.32,425.32
2016,2,21,15,30,673.0,90.0,2.7,15.0,373.0,511.5,417.75
2016,2,21,15,45,710.0,78.0,2.7,14.5,347.5,502.71,411.51
2016,2,21,16,0,747.0,66.0,2.7,14.0,322.0,487.74,399.61
2016,2,21,16,15,701.0,61.5,2.7,13.5,273.5,436.58,357.72
2016,2,21,16,30,655.0,57.0,2.7,13.0,225.0,389.01,317.33
2016,2,21,16,45,584.5,50.0,2.7,12.5,176.0,327.28,264.12
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,269.53,212.63
2016,2,21,17,15,394.0,33.0,2.65,11.5,84.0,195.32,146.42
2016,2,21,17,30,274.0,23.0,2.6,11.0,41.0,126.05,58.79
2016,2,21,17,45,137.0,11.5,2.6,11.0,20.5,48.77,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
