Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,231.5,16.0,1.85,9.5,42.5,11.61,0.93
2016,2,22,7,30,463.0,32.0,1.9,10.0,85.0,23.99,15.12
2016,2,22,7,45,548.5,39.5,1.95,10.5,133.0,30.81,21.85
2016,2,22,8,0,634.0,47.0,2.0,11.0,181.0,35.28,26.17
2016,2,22,8,15,687.5,52.0,2.0,11.5,230.5,55.52,29.97
2016,2,22,8,30,741.0,57.0,2.0,12.0,280.0,100.23,51.93
2016,2,22,8,45,775.0,61.0,2.05,12.5,327.5,146.49,84.74
2016,2,22,9,0,809.0,65.0,2.1,13.0,375.0,195.41,124.87
2016,2,22,9,15,621.5,112.5,2.1,13.5,367.0,233.44,166.53
2016,2,22,9,30,434.0,160.0,2.1,14.0,359.0,255.53,193.3
2016,2,22,9,45,663.5,117.5,2.15,14.5,450.5,311.56,235.53
2016,2,22,10,0,893.0,75.0,2.2,15.0,542.0,390.47,297.65
2016,2,22,10,15,744.0,121.0,2.2,15.0,526.5,406.65,315.93
2016,2,22,10,30,595.0,167.0,2.2,15.0,511.0,415.1,326.17
2016,2,22,10,45,642.5,160.0,2.2,15.5,545.5,455.18,358.61
2016,2,22,11,0,690.0,153.0,2.2,16.0,580.0,497.04,391.73
2016,2,22,11,15,818.0,118.5,2.15,16.0,639.0,558.72,440.45
2016,2,22,11,30,946.0,84.0,2.1,16.0,698.0,624.28,491.33
2016,2,22,11,45,948.5,84.5,2.1,16.5,708.5,651.83,511.74
2016,2,22,12,0,951.0,85.0,2.1,17.0,719.0,676.66,530.0
2016,2,22,12,15,952.0,85.5,2.1,17.0,721.5,697.72,546.18
2016,2,22,12,30,953.0,86.0,2.1,17.0,724.0,715.8,560.02
2016,2,22,12,45,947.5,87.5,2.15,17.5,717.0,727.49,568.11
2016,2,22,13,0,942.0,89.0,2.2,18.0,710.0,735.96,573.59
2016,2,22,13,15,938.5,88.0,2.2,18.0,696.5,739.98,576.78
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,740.79,577.84
2016,2,22,13,45,790.5,123.5,2.2,18.0,616.0,682.88,535.69
2016,2,22,14,0,646.0,160.0,2.2,18.0,549.0,622.29,490.04
2016,2,22,14,15,608.0,163.0,2.1,17.5,515.5,597.02,472.3
2016,2,22,14,30,570.0,166.0,2.0,17.0,482.0,567.62,451.06
2016,2,22,14,45,590.0,148.5,1.95,17.0,457.5,559.09,445.66
2016,2,22,15,0,610.0,131.0,1.9,17.0,433.0,545.05,435.88
2016,2,22,15,15,670.0,104.5,1.75,16.5,410.5,542.85,435.73
2016,2,22,15,30,730.0,78.0,1.6,16.0,388.0,533.16,429.41
2016,2,22,15,45,686.5,79.5,1.45,16.0,345.5,494.01,397.98
2016,2,22,16,0,643.0,81.0,1.3,16.0,303.0,453.54,365.16
2016,2,22,16,15,605.0,73.5,1.3,15.5,258.5,406.38,327.78
2016,2,22,16,30,567.0,66.0,1.3,15.0,214.0,360.01,289.65
2016,2,22,16,45,498.0,58.5,1.3,14.5,168.5,301.14,240.18
2016,2,22,17,0,429.0,51.0,1.3,14.0,123.0,246.08,192.38
2016,2,22,17,15,333.0,38.0,1.35,13.5,82.0,180.11,134.52
2016,2,22,17,30,237.0,25.0,1.4,13.0,41.0,118.2,61.25
2016,2,22,17,45,118.5,12.5,1.45,13.0,20.5,45.09,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,1.5,10.0,10.0,9.83,0.0
2016,2,23,7,15,107.5,26.0,1.55,10.0,39.0,21.73,8.36
2016,2,23,7,30,215.0,42.0,1.6,10.0,68.0,32.22,22.38
2016,2,23,7,45,261.0,58.5,1.65,10.5,105.0,44.0,33.63
2016,2,23,8,0,307.0,75.0,1.7,11.0,142.0,55.25,44.1
2016,2,23,8,15,335.5,91.0,1.8,11.5,180.0,78.06,54.63
2016,2,23,8,30,364.0,107.0,1.9,12.0,218.0,113.09,76.82
2016,2,23,8,45,389.5,119.5,2.0,12.5,255.5,147.55,102.47
2016,2,23,9,0,415.0,132.0,2.1,13.0,293.0,184.24,132.24
2016,2,23,9,15,440.5,144.0,2.1,13.0,332.5,222.6,164.79
2016,2,23,9,30,466.0,156.0,2.1,13.0,372.0,262.89,199.36
2016,2,23,9,45,685.0,118.0,2.1,13.5,464.5,321.96,244.56
2016,2,23,10,0,904.0,80.0,2.1,14.0,557.0,403.18,308.75
2016,2,23,10,15,916.5,81.5,1.95,14.5,590.0,447.99,346.77
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,491.81,382.86
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,532.48,415.5
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,571.43,445.7
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,606.07,472.92
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,638.4,497.76
2016,2,23,11,45,956.5,89.0,1.45,16.5,722.5,665.55,517.3
2016,2,23,12,0,957.0,90.0,1.4,17.0,732.0,689.87,534.31
2016,2,23,12,15,957.0,90.5,1.3,17.0,734.0,710.44,548.83
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,727.99,560.86
2016,2,23,12,45,952.0,92.0,1.2,17.5,728.5,739.57,568.17
2016,2,23,13,0,947.0,93.0,1.2,18.0,721.0,747.9,573.02
2016,2,23,13,15,942.0,92.0,1.1,18.0,706.5,750.93,574.25
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,750.7,573.33
2016,2,23,13,45,927.0,90.5,0.95,18.5,669.0,744.31,567.85
2016,2,23,14,0,917.0,90.0,0.9,19.0,646.0,734.81,560.43
2016,2,23,14,15,906.0,88.5,0.85,19.0,616.0,720.54,550.9
2016,2,23,14,30,895.0,87.0,0.8,19.0,586.0,703.4,539.51
2016,2,23,14,45,707.0,123.5,0.75,19.0,502.5,612.68,473.28
2016,2,23,15,0,519.0,160.0,0.7,19.0,419.0,517.32,402.77
2016,2,23,15,15,583.0,129.5,0.65,18.5,397.5,518.44,406.36
2016,2,23,15,30,647.0,99.0,0.6,18.0,376.0,511.75,402.88
2016,2,23,15,45,600.5,99.0,0.55,18.0,334.5,469.29,370.29
2016,2,23,16,0,554.0,99.0,0.5,18.0,293.0,427.29,337.72
2016,2,23,16,15,520.0,88.5,0.55,17.5,250.0,381.5,302.83
2016,2,23,16,30,486.0,78.0,0.6,17.0,207.0,336.38,267.02
2016,2,23,16,45,420.5,67.5,0.7,16.5,162.5,276.87,218.62
2016,2,23,17,0,355.0,57.0,0.8,16.0,118.0,223.63,173.61
2016,2,23,17,15,269.0,42.0,0.9,15.5,79.0,162.06,120.67
2016,2,23,17,30,183.0,27.0,1.0,15.0,40.0,104.56,58.18
2016,2,23,17,45,91.5,13.5,1.1,15.0,20.0,38.91,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,41.5,5.5,1.1,10.5,6.5,0.0,0.0
2016,2,24,7,0,83.0,11.0,1.1,11.0,13.0,10.81,0.0
2016,2,24,7,15,219.5,25.0,1.2,11.0,48.0,19.55,8.06
2016,2,24,7,30,356.0,39.0,1.3,11.0,83.0,30.05,20.54
2016,2,24,7,45,447.0,48.0,1.4,11.5,129.5,35.22,25.78
2016,2,24,8,0,538.0,57.0,1.5,12.0,176.0,40.18,30.51
2016,2,24,8,15,594.0,64.0,1.45,12.0,224.0,65.57,37.27
2016,2,24,8,30,650.0,71.0,1.4,12.0,272.0,108.23,60.93
2016,2,24,8,45,693.0,74.5,1.4,12.5,320.0,151.36,92.15
2016,2,24,9,0,736.0,78.0,1.4,13.0,368.0,201.07,132.8
2016,2,24,9,15,547.0,129.0,1.3,13.5,358.0,236.54,171.7
2016,2,24,9,30,358.0,180.0,1.2,14.0,348.0,258.76,197.51
2016,2,24,9,45,595.5,134.0,1.2,14.5,440.0,310.75,235.65
2016,2,24,10,0,833.0,88.0,1.2,15.0,532.0,385.86,293.67
2016,2,24,10,15,846.0,90.0,1.15,15.5,564.5,428.8,329.48
2016,2,24,10,30,859.0,92.0,1.1,16.0,597.0,471.0,363.75
2016,2,24,10,45,868.5,93.5,1.1,16.5,622.0,510.04,394.87
2016,2,24,11,0,878.0,95.0,1.1,17.0,647.0,549.13,425.06
2016,2,24,11,15,883.5,96.0,1.05,17.0,665.0,582.0,450.39
2016,2,24,11,30,889.0,97.0,1.0,17.0,683.0,612.77,473.58
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.5,639.17,492.64
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,663.0,509.48
2016,2,24,12,15,893.5,99.0,0.95,18.0,704.0,682.2,523.21
2016,2,24,12,30,894.0,99.0,0.9,18.0,706.0,698.58,534.75
2016,2,24,12,45,891.5,99.0,0.85,18.5,699.5,710.03,541.58
2016,2,24,13,0,889.0,99.0,0.8,19.0,693.0,718.47,545.85
2016,2,24,13,15,884.0,98.0,0.75,19.0,679.0,721.12,547.26
2016,2,24,13,30,879.0,97.0,0.7,19.0,665.0,720.71,546.75
2016,2,24,13,45,871.0,96.0,0.7,19.0,643.0,715.17,543.56
2016,2,24,14,0,863.0,95.0,0.7,19.0,621.0,709.41,540.39
2016,2,24,14,15,851.5,93.0,0.7,19.0,592.0,694.78,531.18
2016,2,24,14,30,840.0,91.0,0.7,19.0,563.0,677.43,520.14
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.0,654.16,504.39
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,628.64,486.84
2016,2,24,15,15,698.0,101.0,0.7,18.5,431.5,562.47,439.42
2016,2,24,15,30,589.0,115.0,0.7,18.0,370.0,496.87,391.57
2016,2,24,15,45,644.5,94.0,0.7,18.0,345.5,491.89,388.93
2016,2,24,16,0,700.0,73.0,0.7,18.0,321.0,481.18,380.67
2016,2,24,16,15,655.5,67.5,0.8,17.5,273.5,430.72,342.24
2016,2,24,16,30,611.0,62.0,0.9,17.0,226.0,381.41,303.28
2016,2,24,16,45,544.0,54.5,1.0,16.5,178.5,321.28,254.09
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,264.92,206.07
2016,2,24,17,15,369.5,36.0,1.2,15.5,88.5,194.11,145.29
2016,2,24,17,30,262.0,25.0,1.3,15.0,46.0,130.2,77.62
2016,2,24,17,45,131.0,12.5,1.4,14.5,23.0,49.45,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,12.0,14.0,11.8,0.0
2016,2,25,7,15,197.0,27.5,0.85,12.0,49.0,21.33,10.18
2016,2,25,7,30,322.0,43.0,0.9,12.0,84.0,33.64,23.69
2016,2,25,7,45,400.5,54.5,0.95,12.5,129.0,40.98,30.82
2016,2,25,8,0,479.0,66.0,1.0,13.0,174.0,47.94,37.34
2016,2,25,8,15,535.0,74.0,0.95,13.5,221.0,74.82,45.02
2016,2,25,8,30,591.0,82.0,0.9,14.0,268.0,115.58,68.42
2016,2,25,8,45,629.0,88.0,0.9,14.5,314.0,157.4,99.04
2016,2,25,9,0,667.0,94.0,0.9,15.0,360.0,202.5,135.65
2016,2,25,9,15,695.0,98.5,0.9,15.5,402.0,246.88,173.56
2016,2,25,9,30,723.0,103.0,0.9,16.0,444.0,293.01,213.17
2016,2,25,9,45,748.5,104.5,0.9,16.5,483.0,337.1,250.89
2016,2,25,10,0,774.0,106.0,0.9,17.0,522.0,384.58,290.44
2016,2,25,10,15,788.5,108.0,0.9,17.5,553.5,425.87,324.48
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,466.68,357.2
2016,2,25,10,45,601.5,184.5,0.95,18.5,548.5,467.3,358.92
2016,2,25,11,0,400.0,259.0,1.0,19.0,512.0,453.7,348.51
2016,2,25,11,15,476.0,239.5,0.95,19.0,549.0,493.0,378.8
2016,2,25,11,30,552.0,220.0,0.9,19.0,586.0,535.67,410.82
2016,2,25,11,45,555.5,222.0,0.85,19.5,595.0,556.77,425.22
2016,2,25,12,0,559.0,224.0,0.8,20.0,604.0,576.4,438.43
2016,2,25,12,15,708.5,168.0,0.75,20.0,651.0,634.49,481.84
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,692.72,524.27
2016,2,25,12,45,865.5,107.5,0.65,20.5,694.5,706.4,532.15
2016,2,25,13,0,873.0,103.0,0.6,21.0,691.0,715.61,536.93
2016,2,25,13,15,868.5,102.5,0.55,21.0,677.5,719.01,538.74
2016,2,25,13,30,864.0,102.0,0.5,21.0,664.0,721.71,540.27
2016,2,25,13,45,854.0,102.0,0.45,21.0,642.0,716.08,536.27
2016,2,25,14,0,844.0,102.0,0.4,21.0,620.0,707.55,530.54
2016,2,25,14,15,832.5,100.0,0.4,21.0,591.5,693.02,521.61
2016,2,25,14,30,821.0,98.0,0.4,21.0,563.0,675.82,510.74
2016,2,25,14,45,800.5,97.0,0.4,21.0,527.5,651.14,494.28
2016,2,25,15,0,780.0,96.0,0.4,21.0,492.0,624.38,476.19
2016,2,25,15,15,758.0,93.0,0.5,20.5,451.5,592.67,456.36
2016,2,25,15,30,736.0,90.0,0.6,20.0,411.0,561.57,436.17
2016,2,25,15,45,703.0,85.5,0.75,19.5,366.5,519.25,407.31
2016,2,25,16,0,670.0,81.0,0.9,19.0,322.0,476.63,376.87
2016,2,25,16,15,626.0,75.0,0.95,18.5,274.5,426.58,338.72
2016,2,25,16,30,582.0,69.0,1.0,18.0,227.0,377.67,299.93
2016,2,25,16,45,524.5,59.5,1.1,17.5,180.5,320.28,253.07
2016,2,25,17,0,467.0,50.0,1.2,17.0,134.0,265.98,206.85
2016,2,25,17,15,362.0,38.5,1.2,16.5,91.0,195.46,146.54
2016,2,25,17,30,257.0,27.0,1.2,16.0,48.0,132.63,82.6
2016,2,25,17,45,128.5,13.5,1.25,15.5,24.0,50.16,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,90.0,14.0,0.9,12.0,17.0,13.76,0.0
2016,2,26,7,15,217.0,29.0,1.0,12.5,53.5,22.47,11.72
2016,2,26,7,30,344.0,44.0,1.1,13.0,90.0,34.27,24.22
2016,2,26,7,45,424.5,54.5,1.2,13.5,135.5,40.6,30.4
2016,2,26,8,0,505.0,65.0,1.3,14.0,181.0,46.64,36.04
2016,2,26,8,15,324.5,99.0,1.35,14.0,180.0,89.05,61.47
2016,2,26,8,30,144.0,133.0,1.4,14.0,179.0,126.24,95.32
2016,2,26,8,45,157.5,151.5,1.5,14.5,209.0,153.36,116.42
2016,2,26,9,0,171.0,170.0,1.6,15.0,239.0,181.76,139.17
2016,2,26,9,15,223.0,184.5,1.6,15.0,284.5,217.44,167.0
2016,2,26,9,30,275.0,199.0,1.6,15.0,330.0,254.6,196.52
2016,2,26,9,45,291.0,214.0,1.65,15.5,363.0,287.98,223.7
2016,2,26,10,0,307.0,229.0,1.7,16.0,396.0,322.41,251.4
2016,2,26,10,15,387.5,224.5,1.7,16.0,447.5,367.45,287.05
2016,2,26,10,30,468.0,220.0,1.7,16.0,499.0,416.37,325.74
2016,2,26,10,45,511.0,213.5,1.7,16.5,530.0,451.62,353.27
2016,2,26,11,0,554.0,207.0,1.7,17.0,561.0,488.51,381.78
2016,2,26,11,15,464.0,246.0,1.7,17.0,548.0,494.71,386.24
2016,2,26,11,30,374.0,285.0,1.7,17.0,535.0,494.23,385.26
2016,2,26,11,45,423.5,273.0,1.75,17.5,560.0,526.78,410.14
2016,2,26,12,0,473.0,261.0,1.8,18.0,585.0,559.82,434.97
2016,2,26,12,15,669.0,187.0,1.85,18.0,646.5,630.56,490.78
2016,2,26,12,30,865.0,113.0,1.9,18.0,708.0,702.56,546.66
2016,2,26,12,45,719.5,165.5,2.0,18.0,658.0,669.09,520.65
2016,2,26,13,0,574.0,218.0,2.1,18.0,608.0,627.82,489.3
2016,2,26,13,15,712.5,163.0,2.15,17.5,636.5,678.28,531.0
2016,2,26,13,30,851.0,108.0,2.2,17.0,665.0,722.83,566.9
2016,2,26,13,45,566.0,192.5,2.3,17.0,558.0,608.84,479.96
2016,2,26,14,0,281.0,277.0,2.4,17.0,451.0,490.39,386.92
2016,2,26,14,15,546.0,188.0,2.45,17.0,506.5,588.5,468.02
2016,2,26,14,30,811.0,99.0,2.5,17.0,562.0,673.71,536.57
2016,2,26,14,45,799.0,94.5,2.6,17.0,527.5,650.97,520.06
2016,2,26,15,0,787.0,90.0,2.7,17.0,493.0,625.88,502.3
2016,2,26,15,15,764.5,87.0,2.7,16.5,452.0,593.57,479.1
2016,2,26,15,30,742.0,84.0,2.7,16.0,411.0,559.75,454.22
2016,2,26,15,45,714.0,79.0,2.7,15.5,367.0,521.21,424.97
2016,2,26,16,0,686.0,74.0,2.7,15.0,323.0,480.29,393.02
2016,2,26,16,15,642.0,69.0,2.55,14.5,276.0,430.68,352.73
2016,2,26,16,30,598.0,64.0,2.4,14.0,229.0,382.22,312.15
2016,2,26,16,45,533.0,57.0,2.3,14.0,182.0,323.43,261.57
2016,2,26,17,0,468.0,50.0,2.2,14.0,135.0,268.25,212.72
2016,2,26,17,15,362.0,39.0,2.05,13.5,92.5,197.41,150.95
2016,2,26,17,30,256.0,28.0,1.9,13.0,50.0,135.26,88.62
2016,2,26,17,45,128.0,14.0,1.8,13.0,25.0,50.96,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,10.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,11.0,22.0,20.0,0.0
2016,2,27,7,15,220.0,30.5,1.5,11.0,61.0,23.59,13.25
2016,2,27,7,30,440.0,39.0,1.5,11.0,100.0,29.12,20.0
2016,2,27,7,45,521.5,46.5,1.55,11.5,148.0,33.01,23.93
2016,2,27,8,0,603.0,54.0,1.6,12.0,196.0,36.76,27.51
2016,2,27,8,15,653.5,59.5,1.55,12.5,245.0,72.82,37.92
2016,2,27,8,30,704.0,65.0,1.5,13.0,294.0,120.61,67.45
2016,2,27,8,45,739.0,68.5,1.5,13.5,341.0,165.62,101.73
2016,2,27,9,0,774.0,72.0,1.5,14.0,388.0,213.46,141.9
2016,2,27,9,15,798.0,75.0,1.4,14.5,431.5,260.65,183.35
2016,2,27,9,30,822.0,78.0,1.3,15.0,475.0,309.03,225.8
2016,2,27,9,45,838.5,81.0,1.2,15.5,513.5,355.78,266.42
2016,2,27,10,0,855.0,84.0,1.1,16.0,552.0,402.5,305.87
2016,2,27,10,15,867.5,85.5,1.05,16.0,584.5,448.44,344.26
2016,2,27,10,30,880.0,87.0,1.0,16.0,617.0,490.65,378.77
2016,2,27,10,45,888.5,88.5,0.95,16.5,642.0,529.74,409.21
2016,2,27,11,0,897.0,90.0,0.9,17.0,667.0,567.22,437.45
2016,2,27,11,15,750.5,147.5,0.9,17.0,639.5,566.72,437.14
2016,2,27,11,30,604.0,205.0,0.9,17.0,612.0,558.61,430.6
2016,2,27,11,45,589.5,214.0,0.95,17.0,616.0,575.67,444.02
2016,2,27,12,0,575.0,223.0,1.0,17.0,620.0,591.22,455.85
2016,2,27,12,15,600.5,215.0,1.0,17.0,630.5,615.62,474.19
2016,2,27,12,30,626.0,207.0,1.0,17.0,641.0,637.91,490.83
2016,2,27,12,45,523.5,243.5,1.0,17.0,604.0,612.56,471.1
2016,2,27,13,0,421.0,280.0,1.0,17.0,567.0,584.73,449.7
2016,2,27,13,15,431.0,270.5,1.0,17.0,559.5,588.17,453.25
2016,2,27,13,30,441.0,261.0,1.0,17.0,552.0,590.01,455.35
2016,2,27,13,45,440.5,252.5,1.05,17.0,535.0,583.64,451.82
2016,2,27,14,0,440.0,244.0,1.1,17.0,518.0,575.55,447.11
2016,2,27,14,15,643.0,169.0,1.1,17.0,549.5,642.02,500.07
2016,2,27,14,30,846.0,94.0,1.1,17.0,581.0,696.18,542.25
2016,2,27,14,45,836.0,90.0,1.1,17.0,546.5,674.73,527.31
2016,2,27,15,0,826.0,86.0,1.1,17.0,512.0,650.75,510.75
2016,2,27,15,15,651.0,115.5,1.1,16.5,435.0,557.41,441.71
2016,2,27,15,30,476.0,145.0,1.1,16.0,358.0,464.39,371.42
2016,2,27,15,45,606.0,107.5,1.1,16.0,349.0,492.12,394.86
2016,2,27,16,0,736.0,70.0,1.1,16.0,340.0,504.75,404.92
2016,2,27,16,15,694.0,65.5,1.15,15.5,291.5,454.67,365.87
2016,2,27,16,30,652.0,61.0,1.2,15.0,243.0,407.95,328.31
2016,2,27,16,45,594.0,53.5,1.25,14.5,194.5,349.53,279.94
2016,2,27,17,0,536.0,46.0,1.3,14.0,146.0,294.16,232.16
2016,2,27,17,15,429.5,37.0,1.35,13.5,101.0,222.22,169.93
2016,2,27,17,30,323.0,28.0,1.4,13.0,56.0,158.84,107.04
2016,2,27,17,45,161.5,14.0,1.5,13.0,28.0,61.25,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,10.5,6.5,6.39,0.0
2016,2,28,7,0,0.0,13.0,2.0,11.0,13.0,12.55,0.0
2016,2,28,7,15,14.5,32.0,2.0,11.0,34.0,29.35,18.38
2016,2,28,7,30,29.0,51.0,2.0,11.0,55.0,45.63,34.55
2016,2,28,7,45,42.5,72.0,2.05,11.5,81.0,63.0,50.63
2016,2,28,8,0,56.0,93.0,2.1,12.0,107.0,79.97,66.09
2016,2,28,8,15,65.0,114.5,2.1,12.5,133.5,102.87,80.25
2016,2,28,8,30,74.0,136.0,2.1,13.0,160.0,127.04,99.22
2016,2,28,8,45,81.5,155.0,2.1,13.5,185.5,150.12,117.63
2016,2,28,9,0,89.0,174.0,2.1,14.0,211.0,173.96,136.78
2016,2,28,9,15,58.5,181.5,2.05,14.0,207.0,179.52,142.5
2016,2,28,9,30,28.0,189.0,2.0,14.0,203.0,181.76,145.11
2016,2,28,9,45,73.0,219.5,1.95,14.5,259.5,226.67,180.15
2016,2,28,10,0,118.0,250.0,1.9,15.0,316.0,273.29,216.31
2016,2,28,10,15,136.0,266.0,1.85,15.0,346.0,302.56,239.27
2016,2,28,10,30,154.0,282.0,1.8,15.0,376.0,333.15,263.18
2016,2,28,10,45,224.0,287.0,1.8,15.5,429.5,381.29,300.3
2016,2,28,11,0,294.0,292.0,1.8,16.0,483.0,433.0,339.81
2016,2,28,11,15,357.5,284.0,1.8,16.0,522.5,474.04,371.7
2016,2,28,11,30,421.0,276.0,1.8,16.0,562.0,518.16,405.76
2016,2,28,11,45,423.5,281.0,1.85,16.5,572.0,538.61,420.6
2016,2,28,12,0,426.0,286.0,1.9,17.0,582.0,557.97,434.61
2016,2,28,12,15,272.5,310.0,1.95,17.0,499.5,488.42,381.0
2016,2,28,12,30,119.0,334.0,2.0,17.0,417.0,411.61,320.91
2016,2,28,12,45,183.5,329.0,2.05,17.0,455.5,455.89,356.51
2016,2,28,13,0,248.0,324.0,2.1,17.0,494.0,500.97,391.81
2016,2,28,13,15,424.0,263.0,2.1,17.0,547.5,577.77,453.03
2016,2,28,13,30,600.0,202.0,2.1,17.0,601.0,648.31,508.56
2016,2,28,13,45,400.0,247.5,2.1,17.0,510.0,551.56,433.47
2016,2,28,14,0,200.0,293.0,2.1,17.0,419.0,446.11,351.06
2016,2,28,14,15,335.5,251.5,2.05,16.5,451.0,505.17,400.63
2016,2,28,14,30,471.0,210.0,2.0,16.0,483.0,560.82,446.02
2016,2,28,14,45,247.0,203.5,2.0,16.0,346.0,389.49,312.34
2016,2,28,15,0,23.0,197.0,2.0,16.0,209.0,211.78,168.5
2016,2,28,15,15,124.0,193.5,1.95,16.0,250.0,287.25,232.1
2016,2,28,15,30,225.0,190.0,1.9,16.0,291.0,345.93,280.32
2016,2,28,15,45,162.0,171.5,1.9,16.0,240.5,284.07,230.31
2016,2,28,16,0,99.0,153.0,1.9,16.0,190.0,225.1,182.34
2016,2,28,16,15,86.5,134.0,1.85,15.5,163.0,189.9,154.0
2016,2,28,16,30,74.0,115.0,1.8,15.0,136.0,161.62,130.65
2016,2,28,16,45,63.0,93.5,1.75,14.5,109.0,131.49,105.24
2016,2,28,17,0,52.0,72.0,1.7,14.0,82.0,101.7,79.61
2016,2,28,17,15,30.0,51.5,1.8,13.5,57.0,69.24,51.5
2016,2,28,17,30,8.0,31.0,1.9,13.0,32.0,35.03,21.11
2016,2,28,17,45,4.0,15.5,2.0,13.0,16.0,16.44,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.5,8.85,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,27.0,13.91,0.0
2016,2,29,7,15,313.5,30.0,1.45,10.5,67.5,22.73,13.6
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,30.99,21.85
2016,2,29,7,45,532.5,48.5,1.55,11.5,157.5,33.91,24.84
2016,2,29,8,0,620.0,55.0,1.6,12.0,207.0,42.57,32.79
2016,2,29,8,15,669.0,60.5,1.55,12.5,256.5,87.22,46.29
2016,2,29,8,30,718.0,66.0,1.5,13.0,306.0,133.1,76.3
2016,2,29,8,45,374.0,114.0,1.5,13.5,240.0,153.94,108.08
2016,2,29,9,0,30.0,162.0,1.5,14.0,174.0,153.12,121.71
2016,2,29,9,15,49.0,185.5,1.5,14.5,208.5,181.39,143.85
2016,2,29,9,30,68.0,209.0,1.5,15.0,243.0,211.66,167.45
2016,2,29,9,45,111.0,231.5,1.5,16.0,291.5,248.6,195.49
2016,2,29,10,0,154.0,254.0,1.5,17.0,340.0,292.54,228.88
2016,2,29,10,15,257.0,255.0,1.45,17.0,408.0,345.37,269.56
2016,2,29,10,30,360.0,256.0,1.4,17.0,476.0,408.26,317.94
2016,2,29,10,45,627.0,175.0,1.35,17.0,577.5,486.18,378.68
2016,2,29,11,0,894.0,94.0,1.3,17.0,679.0,582.49,452.58
2016,2,29,11,15,899.5,95.0,1.3,17.0,696.5,615.98,477.9
2016,2,29,11,30,905.0,96.0,1.3,17.0,714.0,647.32,501.68
2016,2,29,11,45,914.5,93.5,1.3,17.5,725.5,675.45,521.88
2016,2,29,12,0,924.0,91.0,1.3,18.0,737.0,701.23,540.03
2016,2,29,12,15,925.0,91.0,1.25,18.0,739.0,721.21,553.77
2016,2,29,12,30,926.0,91.0,1.2,18.0,741.0,738.27,564.92
2016,2,29,12,45,926.5,89.5,1.2,18.5,735.5,750.45,572.24
2016,2,29,13,0,927.0,88.0,1.2,19.0,730.0,759.52,577.53
2016,2,29,13,15,922.5,87.5,1.15,19.0,715.5,762.86,579.52
2016,2,29,13,30,918.0,87.0,1.1,19.0,701.0,763.0,579.5
2016,2,29,13,45,684.5,165.0,1.05,19.5,614.5,679.93,519.05
2016,2,29,14,0,451.0,243.0,1.0,20.0,528.0,588.73,449.87
2016,2,29,14,15,663.5,164.0,0.9,20.0,562.0,660.43,505.71
2016,2,29,14,30,876.0,85.0,0.8,20.0,596.0,715.62,545.53
2016,2,29,14,45,853.5,85.5,0.75,20.0,559.0,692.89,529.53
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,664.88,510.61
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,632.64,487.24
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,598.71,462.36
2016,2,29,15,45,757.0,78.0,0.4,20.0,392.5,556.14,430.79
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,513.04,398.25
2016,2,29,16,15,683.0,70.0,0.25,19.5,297.5,464.44,361.96
2016,2,29,16,30,641.0,65.0,0.2,19.0,249.0,414.72,323.59
2016,2,29,16,45,569.5,59.0,0.2,18.5,199.5,351.26,273.67
2016,2,29,17,0,498.0,53.0,0.2,18.0,150.0,291.82,225.1
2016,2,29,17,15,397.0,42.5,0.2,18.0,105.0,220.45,165.68
2016,2,29,17,30,296.0,32.0,0.2,18.0,60.0,157.1,108.8
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.0,73.33,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,83.5,10.0,1.6,11.5,14.5,9.83,0.0
2016,3,1,7,0,167.0,20.0,1.6,12.0,29.0,15.61,0.0
2016,3,1,7,15,275.5,33.5,1.65,12.5,67.5,25.77,16.22
2016,3,1,7,30,384.0,47.0,1.7,13.0,106.0,35.32,25.51
2016,3,1,7,45,454.0,57.0,1.8,13.5,151.5,41.08,31.01
2016,3,1,8,0,524.0,67.0,1.9,14.0,197.0,54.5,35.62
2016,3,1,8,15,579.0,70.5,1.9,14.5,243.0,89.79,50.28
2016,3,1,8,30,634.0,74.0,1.9,15.0,289.0,130.55,77.03
2016,3,1,8,45,593.0,96.5,1.95,15.5,320.5,176.93,117.11
2016,3,1,9,0,552.0,119.0,2.0,16.0,352.0,219.15,155.4
2016,3,1,9,15,481.0,151.5,2.1,16.0,370.0,257.3,191.52
2016,3,1,9,30,410.0,184.0,2.2,16.0,388.0,288.36,220.79
2016,3,1,9,45,648.5,131.5,2.3,16.5,483.0,347.61,266.03
2016,3,1,10,0,887.0,79.0,2.4,17.0,578.0,430.38,331.12
2016,3,1,10,15,898.5,80.5,2.45,17.0,610.5,474.56,368.79
2016,3,1,10,30,910.0,82.0,2.5,17.0,643.0,517.68,404.93
2016,3,1,10,45,920.0,82.5,2.55,17.5,669.0,557.81,437.17
2016,3,1,11,0,930.0,83.0,2.6,18.0,695.0,596.33,467.36
2016,3,1,11,15,935.5,83.5,2.6,18.0,713.0,630.4,494.26
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,662.19,518.95
2016,3,1,11,45,946.0,83.5,2.6,18.0,742.0,690.24,540.52
2016,3,1,12,0,951.0,83.0,2.6,18.0,753.0,715.65,559.82
2016,3,1,12,15,951.5,83.0,2.55,18.0,754.5,735.73,573.71
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,752.77,585.47
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,764.93,594.14
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,773.87,600.68
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,776.87,603.14
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,776.6,603.46
2016,3,1,13,45,931.5,80.5,2.5,18.0,690.5,770.94,600.1
2016,3,1,14,0,925.0,79.0,2.5,18.0,668.0,762.08,594.63
2016,3,1,14,15,914.0,78.0,2.45,17.5,637.5,747.43,585.91
2016,3,1,14,30,903.0,77.0,2.4,17.0,607.0,729.88,575.18
2016,3,1,14,45,888.5,75.0,2.4,17.0,570.5,706.03,559.11
2016,3,1,15,0,874.0,73.0,2.4,17.0,534.0,679.71,541.2
2016,3,1,15,15,853.5,70.5,2.35,16.5,491.5,646.61,518.68
2016,3,1,15,30,833.0,68.0,2.3,16.0,449.0,611.74,493.47
2016,3,1,15,45,805.0,65.5,2.3,16.0,402.5,574.3,464.83
2016,3,1,16,0,777.0,63.0,2.3,16.0,356.0,532.56,432.24
2016,3,1,16,15,737.0,59.0,2.1,15.5,307.0,482.03,391.94
2016,3,1,16,30,697.0,55.0,1.9,15.0,258.0,432.16,350.93
2016,3,1,16,45,634.0,50.0,1.75,14.5,208.0,371.24,299.91
2016,3,1,17,0,571.0,45.0,1.6,14.0,158.0,316.24,251.98
2016,3,1,17,15,473.0,37.0,1.5,13.5,112.0,245.61,190.56
2016,3,1,17,30,375.0,29.0,1.4,13.0,66.0,182.76,131.77
2016,3,1,17,45,187.5,14.5,1.35,13.0,33.0,84.74,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.93,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.71,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.5,18.0,17.36,9.18
2016,3,2,7,30,0.0,28.0,1.1,14.0,28.0,27.02,18.2
2016,3,2,7,45,0.0,40.0,1.15,14.5,40.0,38.63,28.77
2016,3,2,8,0,0.0,52.0,1.2,15.0,52.0,50.24,37.17
2016,3,2,8,15,0.0,64.0,1.2,15.0,64.0,61.74,46.95
2016,3,2,8,30,0.0,76.0,1.2,15.0,76.0,73.05,56.44
2016,3,2,8,45,40.0,128.0,1.2,15.5,145.0,123.87,96.77
2016,3,2,9,0,80.0,180.0,1.2,16.0,214.0,179.66,140.45
2016,3,2,9,15,58.5,190.5,1.2,16.5,217.0,189.05,148.36
2016,3,2,9,30,37.0,201.0,1.2,17.0,220.0,196.13,154.19
2016,3,2,9,45,156.0,224.5,1.3,17.5,312.0,260.44,202.97
2016,3,2,10,0,275.0,248.0,1.4,18.0,404.0,335.83,260.39
2016,3,2,10,15,468.0,205.0,1.45,18.0,488.5,395.95,306.81
2016,3,2,10,30,661.0,162.0,1.5,18.0,573.0,471.47,365.61
2016,3,2,10,45,775.5,127.5,1.6,18.0,628.5,527.41,409.84
2016,3,2,11,0,890.0,93.0,1.7,18.0,684.0,588.09,457.48
2016,3,2,11,15,725.0,161.0,1.8,18.0,650.5,583.0,453.41
2016,3,2,11,30,560.0,229.0,1.9,18.0,617.0,568.34,441.69
2016,3,2,11,45,579.5,226.5,2.0,18.5,633.0,595.81,462.49
2016,3,2,12,0,599.0,224.0,2.1,19.0,649.0,622.41,482.12
2016,3,2,12,15,514.0,258.5,2.15,18.5,624.0,612.13,474.4
2016,3,2,12,30,429.0,293.0,2.2,18.0,599.0,597.45,463.41
2016,3,2,12,45,351.5,310.0,2.3,18.0,559.5,564.54,438.7
2016,3,2,13,0,274.0,327.0,2.4,18.0,520.0,531.63,413.59
2016,3,2,13,15,262.5,328.0,2.4,18.0,509.5,529.05,411.99
2016,3,2,13,30,251.0,329.0,2.4,18.0,499.0,520.48,405.85
2016,3,2,13,45,293.5,303.5,2.45,18.0,496.0,533.34,417.3
2016,3,2,14,0,336.0,278.0,2.5,18.0,493.0,539.46,423.75
2016,3,2,14,15,343.0,262.5,2.5,17.5,474.0,528.3,417.12
2016,3,2,14,30,350.0,247.0,2.5,17.0,455.0,515.57,409.36
2016,3,2,14,45,286.0,241.0,2.5,17.0,404.5,461.78,368.03
2016,3,2,15,0,222.0,235.0,2.5,17.0,354.0,402.12,321.85
2016,3,2,15,15,208.0,217.0,2.45,16.5,321.0,370.9,298.74
2016,3,2,15,30,194.0,199.0,2.4,16.0,288.0,339.49,274.95
2016,3,2,15,45,185.0,178.5,2.35,16.0,257.0,308.26,250.53
2016,3,2,16,0,176.0,158.0,2.3,16.0,226.0,276.8,225.51
2016,3,2,16,15,156.0,140.0,2.15,15.5,194.0,242.13,197.55
2016,3,2,16,30,136.0,122.0,2.0,15.0,162.0,208.35,169.74
2016,3,2,16,45,125.0,100.0,1.9,14.5,131.5,174.92,141.68
2016,3,2,17,0,114.0,78.0,1.8,14.0,101.0,141.66,113.05
2016,3,2,17,15,84.0,57.5,1.8,13.5,71.5,102.99,79.45
2016,3,2,17,30,54.0,37.0,1.8,13.0,42.0,65.9,46.35
2016,3,2,17,45,27.0,18.5,1.8,13.0,21.0,30.86,0.93
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,13.0,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,16.41,4.07
2016,3,3,7,15,5.5,36.5,1.55,13.0,37.5,34.41,23.91
2016,3,3,7,30,11.0,56.0,1.5,13.0,58.0,51.86,40.18
2016,3,3,7,45,22.5,76.5,1.5,13.5,82.0,67.34,54.35
2016,3,3,8,0,34.0,97.0,1.5,14.0,106.0,85.63,66.64
2016,3,3,8,15,41.5,117.5,1.4,14.0,130.5,106.8,83.46
2016,3,3,8,30,49.0,138.0,1.3,14.0,155.0,128.93,101.19
2016,3,3,8,45,24.5,137.5,1.2,14.5,146.0,129.35,102.17
