Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,0,0.0,137.0,1.1,15.0,137.0,129.13,102.52
2016,3,3,9,15,0.0,143.0,1.1,15.0,143.0,135.43,107.4
2016,3,3,9,30,0.0,149.0,1.1,15.0,149.0,141.61,112.13
2016,3,3,9,45,5.5,174.5,1.1,15.0,178.0,167.56,132.78
2016,3,3,10,0,11.0,200.0,1.1,15.0,207.0,194.13,153.68
2016,3,3,10,15,17.0,219.5,1.1,15.0,230.5,216.03,170.71
2016,3,3,10,30,23.0,239.0,1.1,15.0,254.0,238.5,188.12
2016,3,3,10,45,12.0,208.0,1.15,15.5,216.0,205.43,161.44
2016,3,3,11,0,1.0,177.0,1.2,16.0,178.0,170.82,133.56
2016,3,3,11,15,25.0,239.5,1.3,16.0,257.5,244.21,191.89
2016,3,3,11,30,49.0,302.0,1.4,16.0,337.0,320.18,250.68
2016,3,3,11,45,50.0,305.5,1.5,16.0,341.0,327.12,255.74
2016,3,3,12,0,51.0,309.0,1.6,16.0,345.0,333.97,261.13
2016,3,3,12,15,42.5,302.0,1.5,16.0,332.0,323.92,253.06
2016,3,3,12,30,34.0,295.0,1.4,16.0,319.0,313.28,244.62
2016,3,3,12,45,41.0,300.5,1.35,16.0,330.0,325.76,254.4
2016,3,3,13,0,48.0,306.0,1.3,16.0,341.0,338.42,264.2
2016,3,3,13,15,48.5,299.5,1.2,16.0,334.0,334.2,260.93
2016,3,3,13,30,49.0,293.0,1.1,16.0,327.0,329.76,257.61
2016,3,3,13,45,26.0,240.5,1.05,16.0,258.5,260.19,203.85
2016,3,3,14,0,3.0,188.0,1.0,16.0,190.0,186.31,145.82
2016,3,3,14,15,20.5,216.0,1.0,16.0,228.0,227.86,179.72
2016,3,3,14,30,38.0,244.0,1.0,16.0,266.0,276.3,218.14
2016,3,3,14,45,56.5,238.5,1.0,16.0,270.0,284.82,225.48
2016,3,3,15,0,75.0,233.0,1.0,16.0,274.0,292.78,232.6
2016,3,3,15,15,37.5,180.0,0.9,15.5,200.5,210.07,167.34
2016,3,3,15,30,0.0,127.0,0.8,15.0,127.0,124.97,98.53
2016,3,3,15,45,7.5,134.0,0.7,15.0,137.0,137.74,109.68
2016,3,3,16,0,15.0,141.0,0.6,15.0,147.0,150.89,120.74
2016,3,3,16,15,9.5,123.0,0.6,15.0,126.5,129.54,103.26
2016,3,3,16,30,4.0,105.0,0.6,15.0,106.0,108.47,85.88
2016,3,3,16,45,2.0,85.0,0.6,15.0,85.5,87.12,68.0
2016,3,3,17,0,0.0,65.0,0.6,15.0,65.0,65.68,49.76
2016,3,3,17,15,0.0,46.5,0.6,14.5,46.5,46.66,33.38
2016,3,3,17,30,0.0,28.0,0.6,14.0,28.0,27.15,16.27
2016,3,3,17,45,0.0,14.0,0.65,14.0,14.0,13.51,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,12.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,1.3,13.0,16.0,15.44,4.67
2016,3,4,7,15,0.0,34.0,1.3,13.0,34.0,32.45,22.39
2016,3,4,7,30,0.0,52.0,1.3,13.0,52.0,48.79,37.57
2016,3,4,7,45,0.5,72.0,1.3,13.5,72.5,66.53,53.68
2016,3,4,8,0,1.0,92.0,1.3,14.0,93.0,84.57,66.31
2016,3,4,8,15,7.5,110.5,1.35,14.5,113.5,102.52,81.0
2016,3,4,8,30,14.0,129.0,1.4,15.0,134.0,121.23,95.96
2016,3,4,8,45,7.0,94.0,1.5,15.5,96.5,91.23,70.99
2016,3,4,9,0,0.0,59.0,1.6,16.0,59.0,57.02,42.48
2016,3,4,9,15,13.0,128.0,1.75,16.0,135.0,125.58,98.85
2016,3,4,9,30,26.0,197.0,1.9,16.0,211.0,193.3,153.28
2016,3,4,9,45,13.0,155.5,2.05,16.5,162.5,153.07,120.45
2016,3,4,10,0,0.0,114.0,2.2,17.0,114.0,109.86,85.15
2016,3,4,10,15,0.0,88.5,2.2,17.0,88.5,85.64,65.26
2016,3,4,10,30,0.0,63.0,2.2,17.0,63.0,60.94,44.88
2016,3,4,10,45,0.0,89.0,2.25,17.0,89.0,86.15,65.49
2016,3,4,11,0,0.0,115.0,2.3,17.0,115.0,111.16,85.71
2016,3,4,11,15,0.0,124.0,2.25,17.0,124.0,119.85,92.6
2016,3,4,11,30,0.0,133.0,2.2,17.0,133.0,128.58,99.53
2016,3,4,11,45,0.0,117.5,2.2,17.0,117.5,113.71,87.47
2016,3,4,12,0,0.0,102.0,2.2,17.0,102.0,98.76,75.37
2016,3,4,12,15,0.0,61.0,2.3,16.5,61.0,59.03,43.1
2016,3,4,12,30,0.0,20.0,2.4,16.0,20.0,19.34,10.43
2016,3,4,12,45,0.0,77.5,2.5,16.0,77.5,75.02,56.4
2016,3,4,13,0,0.0,135.0,2.6,16.0,135.0,130.98,101.93
2016,3,4,13,15,0.0,132.5,2.6,16.0,132.5,128.61,99.99
2016,3,4,13,30,0.0,130.0,2.6,16.0,130.0,126.23,98.17
2016,3,4,13,45,0.0,99.5,2.65,16.0,99.5,96.38,73.99
2016,3,4,14,0,0.0,69.0,2.7,16.0,69.0,66.76,49.8
2016,3,4,14,15,23.5,161.0,2.6,15.5,175.0,178.25,141.91
2016,3,4,14,30,47.0,253.0,2.5,15.0,281.0,292.52,233.91
2016,3,4,14,45,63.5,245.0,2.4,15.0,280.5,296.97,237.89
2016,3,4,15,0,80.0,237.0,2.3,15.0,280.0,300.83,241.79
2016,3,4,15,15,40.0,140.5,2.25,15.0,162.0,169.3,135.94
2016,3,4,15,30,0.0,44.0,2.2,15.0,44.0,42.51,30.3
2016,3,4,15,45,12.0,95.5,2.15,15.0,100.0,100.54,79.51
2016,3,4,16,0,24.0,147.0,2.1,15.0,156.0,162.71,131.32
2016,3,4,16,15,18.0,128.0,2.15,15.0,134.5,139.73,112.29
2016,3,4,16,30,12.0,109.0,2.2,15.0,113.0,117.03,93.4
2016,3,4,16,45,6.0,89.0,2.3,15.0,91.0,93.47,73.51
2016,3,4,17,0,0.0,69.0,2.4,15.0,69.0,70.16,53.57
2016,3,4,17,15,0.0,49.0,2.45,15.0,49.0,49.44,35.64
2016,3,4,17,30,0.0,29.0,2.5,15.0,29.0,28.18,17.1
2016,3,4,17,45,0.0,14.5,2.6,15.0,14.5,13.99,0.54
2016,3,4,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,14.5,1.5,1.47,0.0
2016,3,5,7,0,0.0,3.0,3.3,15.0,3.0,2.89,0.0
2016,3,5,7,15,0.0,6.5,3.35,15.0,6.5,6.26,0.0
2016,3,5,7,30,0.0,10.0,3.4,15.0,10.0,9.64,2.86
2016,3,5,7,45,0.0,14.0,3.5,15.0,14.0,13.5,6.39
2016,3,5,8,0,0.0,18.0,3.6,15.0,18.0,17.36,9.19
2016,3,5,8,15,0.0,22.0,3.75,15.0,22.0,21.23,12.5
2016,3,5,8,30,0.0,26.0,3.9,15.0,26.0,25.09,15.78
2016,3,5,8,45,1.5,88.0,4.05,15.5,89.0,84.82,66.03
2016,3,5,9,0,3.0,150.0,4.2,16.0,152.0,141.54,112.67
2016,3,5,9,15,1.5,126.5,4.25,16.0,127.5,121.06,95.49
2016,3,5,9,30,0.0,103.0,4.3,16.0,103.0,99.22,77.27
2016,3,5,9,45,0.0,91.5,4.35,16.0,91.5,88.5,68.23
2016,3,5,10,0,0.0,80.0,4.4,16.0,80.0,77.39,58.89
2016,3,5,10,15,3.0,138.0,4.45,16.0,140.0,134.06,105.33
2016,3,5,10,30,6.0,196.0,4.5,16.0,200.0,190.42,150.77
2016,3,5,10,45,3.0,153.5,4.6,16.5,155.5,149.37,117.09
2016,3,5,11,0,0.0,111.0,4.7,17.0,111.0,107.33,82.64
2016,3,5,11,15,0.0,110.0,4.75,17.0,110.0,106.41,81.84
2016,3,5,11,30,0.0,109.0,4.8,17.0,109.0,105.48,81.01
2016,3,5,11,45,0.5,137.5,4.85,17.5,138.0,133.33,103.35
2016,3,5,12,0,1.0,166.0,4.9,18.0,167.0,161.32,125.57
2016,3,5,12,15,1.0,166.0,4.9,18.0,167.0,161.5,125.66
2016,3,5,12,30,1.0,166.0,4.9,18.0,167.0,161.68,125.81
2016,3,5,12,45,10.0,214.0,4.9,18.0,221.5,215.35,168.89
2016,3,5,13,0,19.0,262.0,4.9,18.0,276.0,269.8,212.11
2016,3,5,13,15,19.5,256.5,5.05,17.5,270.5,265.49,209.27
2016,3,5,13,30,20.0,251.0,5.2,17.0,265.0,261.09,206.5
2016,3,5,13,45,12.0,221.5,5.35,17.0,230.0,226.16,178.78
2016,3,5,14,0,4.0,192.0,5.5,17.0,195.0,191.05,150.72
2016,3,5,14,15,2.0,114.0,6.0,16.5,115.5,112.15,87.16
2016,3,5,14,30,0.0,36.0,6.5,16.0,36.0,34.8,23.42
2016,3,5,14,45,0.0,25.5,7.05,16.0,25.5,24.64,15.0
2016,3,5,15,0,0.0,15.0,7.6,16.0,15.0,14.49,6.52
2016,3,5,15,15,0.0,23.0,7.85,16.0,23.0,22.21,13.05
2016,3,5,15,30,0.0,31.0,8.1,16.0,31.0,29.94,19.61
2016,3,5,15,45,0.0,18.5,8.4,16.0,18.5,17.86,9.46
2016,3,5,16,0,0.0,6.0,8.7,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,2.5,11.5,21.5,16.22,0.0
2016,3,6,7,0,122.0,33.0,2.5,12.0,43.0,27.26,15.15
2016,3,6,7,15,235.0,49.0,2.65,12.0,85.0,37.55,27.13
2016,3,6,7,30,348.0,65.0,2.8,12.0,127.0,48.71,37.76
2016,3,6,7,45,426.0,75.5,3.0,12.5,175.5,54.98,43.69
2016,3,6,8,0,504.0,86.0,3.2,13.0,224.0,83.8,53.57
2016,3,6,8,15,556.0,93.5,3.3,13.0,273.5,122.44,75.98
2016,3,6,8,30,608.0,101.0,3.4,13.0,323.0,166.38,108.49
2016,3,6,8,45,642.5,107.5,3.5,13.5,370.0,211.04,145.59
2016,3,6,9,0,677.0,114.0,3.6,14.0,417.0,258.64,186.77
2016,3,6,9,15,420.0,174.0,3.65,14.0,368.0,271.54,208.33
2016,3,6,9,30,163.0,234.0,3.7,14.0,319.0,264.94,210.17
2016,3,6,9,45,147.0,252.0,3.75,14.0,333.0,284.39,226.62
2016,3,6,10,0,131.0,270.0,3.8,14.0,347.0,302.32,241.37
2016,3,6,10,15,463.0,202.5,3.8,14.0,496.0,400.97,320.3
2016,3,6,10,30,795.0,135.0,3.8,14.0,645.0,529.61,422.99
2016,3,6,10,45,587.5,212.5,3.8,14.5,597.5,518.06,413.05
2016,3,6,11,0,380.0,290.0,3.8,15.0,550.0,493.23,391.77
2016,3,6,11,15,285.0,317.5,3.85,15.0,515.0,475.77,377.68
2016,3,6,11,30,190.0,345.0,3.9,15.0,480.0,451.92,357.98
2016,3,6,11,45,138.5,344.0,3.95,15.0,443.0,424.43,336.14
2016,3,6,12,0,87.0,343.0,4.0,15.0,406.0,392.4,310.46
2016,3,6,12,15,156.5,348.0,4.1,15.0,462.0,452.24,358.57
2016,3,6,12,30,226.0,353.0,4.2,15.0,518.0,512.66,406.52
2016,3,6,12,45,179.0,351.0,4.3,15.0,481.0,481.73,382.06
2016,3,6,13,0,132.0,349.0,4.4,15.0,444.0,449.09,356.37
2016,3,6,13,15,130.0,342.5,4.45,15.0,434.5,444.51,353.35
2016,3,6,13,30,128.0,336.0,4.5,15.0,425.0,439.37,349.82
2016,3,6,13,45,143.5,324.5,4.6,15.0,421.5,441.72,352.78
2016,3,6,14,0,159.0,313.0,4.7,15.0,418.0,443.34,355.19
2016,3,6,14,15,156.0,298.5,4.75,14.5,397.5,427.15,343.86
2016,3,6,14,30,153.0,284.0,4.8,14.0,377.0,410.32,331.97
2016,3,6,14,45,86.0,244.0,4.85,14.0,295.5,312.39,253.27
2016,3,6,15,0,19.0,204.0,4.9,14.0,214.0,216.4,174.5
2016,3,6,15,15,9.5,170.0,4.9,13.5,175.0,175.1,141.24
2016,3,6,15,30,0.0,136.0,4.9,13.0,136.0,134.12,107.61
2016,3,6,15,45,0.0,130.0,4.9,13.0,130.0,128.67,103.39
2016,3,6,16,0,0.0,124.0,4.9,13.0,124.0,123.38,99.22
2016,3,6,16,15,0.0,107.0,4.9,12.5,107.0,106.43,85.31
2016,3,6,16,30,0.0,90.0,4.9,12.0,90.0,89.41,71.11
2016,3,6,16,45,0.0,72.0,4.9,12.0,72.0,71.21,55.52
2016,3,6,17,0,0.0,54.0,4.9,12.0,54.0,52.87,39.61
2016,3,6,17,15,0.0,38.5,4.95,12.0,38.5,37.19,25.85
2016,3,6,17,30,0.0,23.0,5.0,12.0,23.0,22.2,12.62
2016,3,6,17,45,0.0,11.5,5.1,12.0,11.5,11.09,0.85
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.5,2.9,9.5,9.5,9.34,0.0
2016,3,7,7,0,0.0,19.0,3.0,10.0,19.0,18.34,8.98
2016,3,7,7,15,0.0,36.0,3.1,10.0,36.0,34.49,24.79
2016,3,7,7,30,0.0,53.0,3.2,10.0,53.0,50.04,39.32
2016,3,7,7,45,0.0,71.5,3.3,10.0,71.5,66.63,54.65
2016,3,7,8,0,0.0,90.0,3.4,10.0,90.0,83.63,66.67
2016,3,7,8,15,0.5,108.0,3.45,10.0,108.5,100.53,81.11
2016,3,7,8,30,1.0,126.0,3.5,10.0,127.0,117.59,95.46
2016,3,7,8,45,23.0,154.5,3.55,10.5,165.5,148.03,119.8
2016,3,7,9,0,45.0,183.0,3.6,11.0,204.0,176.79,142.62
2016,3,7,9,15,141.0,207.0,3.6,11.0,280.0,226.38,181.06
2016,3,7,9,30,237.0,231.0,3.6,11.0,356.0,288.81,230.77
2016,3,7,9,45,118.5,122.5,3.65,11.0,185.0,160.29,128.14
2016,3,7,10,0,0.0,14.0,3.7,11.0,14.0,13.52,5.88
2016,3,7,10,15,19.5,141.0,3.75,11.0,154.0,143.58,115.29
2016,3,7,10,30,39.0,268.0,3.8,11.0,294.0,271.68,219.58
2016,3,7,10,45,76.5,297.5,3.85,11.5,349.5,322.33,259.6
2016,3,7,11,0,114.0,327.0,3.9,12.0,405.0,375.87,301.71
2016,3,7,11,15,115.0,336.0,3.95,12.0,416.5,390.58,313.12
2016,3,7,11,30,116.0,345.0,4.0,12.0,428.0,405.11,324.49
2016,3,7,11,45,123.5,351.0,4.1,12.0,440.5,421.8,337.78
2016,3,7,12,0,131.0,357.0,4.2,12.0,453.0,438.31,350.97
2016,3,7,12,15,237.0,344.0,4.25,12.0,518.5,506.46,406.62
2016,3,7,12,30,343.0,331.0,4.3,12.0,584.0,580.15,465.72
2016,3,7,12,45,299.5,337.5,4.35,12.0,557.0,561.96,450.94
2016,3,7,13,0,256.0,344.0,4.4,12.0,530.0,541.88,435.01
2016,3,7,13,15,319.5,321.5,4.4,12.0,549.0,571.88,460.36
2016,3,7,13,30,383.0,299.0,4.4,12.0,568.0,600.85,484.66
2016,3,7,13,45,392.0,286.0,4.4,12.5,553.5,596.66,481.38
2016,3,7,14,0,401.0,273.0,4.4,13.0,539.0,590.83,477.03
2016,3,7,14,15,201.5,226.0,4.35,13.0,360.0,391.24,318.5
2016,3,7,14,30,2.0,179.0,4.3,13.0,181.0,177.28,141.62
2016,3,7,14,45,19.0,201.0,4.25,13.0,212.0,212.64,171.67
2016,3,7,15,0,36.0,223.0,4.2,13.0,243.0,255.09,206.95
2016,3,7,15,15,376.5,166.5,4.05,13.0,349.0,449.36,371.61
2016,3,7,15,30,717.0,110.0,3.9,13.0,455.0,608.36,501.23
2016,3,7,15,45,695.5,102.5,3.8,13.0,410.0,568.35,468.94
2016,3,7,16,0,674.0,95.0,3.7,13.0,365.0,527.4,436.35
2016,3,7,16,15,631.5,89.0,3.55,12.5,316.0,475.45,394.68
2016,3,7,16,30,589.0,83.0,3.4,12.0,267.0,424.56,352.71
2016,3,7,16,45,534.5,74.0,3.3,12.0,218.5,365.81,302.55
2016,3,7,17,0,480.0,65.0,3.2,12.0,170.0,309.84,253.36
2016,3,7,17,15,384.0,53.5,3.25,11.5,123.5,237.19,190.05
2016,3,7,17,30,288.0,42.0,3.3,11.0,77.0,172.0,131.73
2016,3,7,17,45,158.0,26.0,3.35,10.5,43.5,96.2,53.1
2016,3,7,18,0,28.0,10.0,3.4,10.0,10.0,17.77,0.0
2016,3,7,18,15,14.0,5.0,3.45,10.0,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,146.5,15.0,2.05,8.5,28.0,11.54,0.0
2016,3,8,7,0,293.0,30.0,2.0,9.0,56.0,23.37,13.57
2016,3,8,7,15,402.0,41.0,1.95,9.5,102.0,30.65,21.56
2016,3,8,7,30,511.0,52.0,1.9,10.0,148.0,37.52,28.18
2016,3,8,7,45,562.5,61.5,1.85,10.5,197.0,42.64,33.01
2016,3,8,8,0,614.0,71.0,1.8,11.0,246.0,80.59,45.78
2016,3,8,8,15,657.5,77.0,1.75,11.0,296.0,123.6,72.33
2016,3,8,8,30,701.0,83.0,1.7,11.0,346.0,170.8,108.73
2016,3,8,8,45,718.5,91.0,1.7,11.5,391.0,218.4,149.77
2016,3,8,9,0,736.0,99.0,1.7,12.0,436.0,267.1,192.93
2016,3,8,9,15,681.0,118.5,1.75,12.0,453.5,305.18,229.84
2016,3,8,9,30,626.0,138.0,1.8,12.0,471.0,337.37,260.79
2016,3,8,9,45,603.0,158.0,1.85,12.5,498.0,376.79,295.09
2016,3,8,10,0,580.0,178.0,1.9,13.0,525.0,413.19,325.75
2016,3,8,10,15,518.5,213.5,1.9,13.0,536.0,442.22,349.98
2016,3,8,10,30,457.0,249.0,1.9,13.0,547.0,465.68,368.83
2016,3,8,10,45,381.0,281.5,1.95,13.0,536.5,474.11,375.47
2016,3,8,11,0,305.0,314.0,2.0,13.0,526.0,475.21,375.94
2016,3,8,11,15,312.5,321.0,1.95,13.0,542.5,499.07,394.25
2016,3,8,11,30,320.0,328.0,1.9,13.0,559.0,522.61,411.97
2016,3,8,11,45,169.0,296.5,1.9,13.0,419.0,401.3,318.04
2016,3,8,12,0,18.0,265.0,1.9,13.0,279.0,268.79,212.39
2016,3,8,12,15,70.0,312.0,1.9,13.0,364.0,354.57,281.1
2016,3,8,12,30,122.0,359.0,1.9,13.0,449.0,444.61,350.62
2016,3,8,12,45,61.0,249.5,1.95,13.0,294.5,291.04,231.31
2016,3,8,13,0,0.0,140.0,2.0,13.0,140.0,135.87,106.47
2016,3,8,13,15,10.5,202.0,2.05,12.5,209.5,204.91,163.29
2016,3,8,13,30,21.0,264.0,2.1,12.0,279.0,275.08,219.8
2016,3,8,13,45,16.5,246.0,2.2,12.0,258.0,254.27,203.24
2016,3,8,14,0,12.0,228.0,2.3,12.0,237.0,233.32,186.79
2016,3,8,14,15,13.0,223.0,2.15,12.0,231.5,229.59,184.11
2016,3,8,14,30,14.0,218.0,2.0,12.0,226.0,225.86,181.41
2016,3,8,14,45,7.0,130.5,1.85,12.0,134.5,132.37,105.43
2016,3,8,15,0,0.0,43.0,1.7,12.0,43.0,41.56,29.69
2016,3,8,15,15,0.0,66.0,1.55,11.5,66.0,63.81,48.79
2016,3,8,15,30,0.0,89.0,1.4,11.0,89.0,86.23,67.98
2016,3,8,15,45,0.0,73.5,1.3,11.0,73.5,71.07,55.29
2016,3,8,16,0,0.0,58.0,1.2,11.0,58.0,56.05,42.66
2016,3,8,16,15,0.0,50.5,1.2,10.5,50.5,48.78,36.62
2016,3,8,16,30,0.0,43.0,1.2,10.0,43.0,41.52,30.48
2016,3,8,16,45,0.0,35.0,1.3,10.0,35.0,33.79,23.75
2016,3,8,17,0,0.0,27.0,1.4,10.0,27.0,26.05,16.94
2016,3,8,17,15,0.0,19.5,1.45,9.5,19.5,18.81,10.53
2016,3,8,17,30,0.0,12.0,1.5,9.0,12.0,11.57,4.07
2016,3,8,17,45,0.0,6.5,1.6,9.0,6.5,6.26,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.98,0.0
2016,3,8,18,15,0.0,0.5,1.7,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,3,9,7,0,0.0,8.0,2.4,11.0,8.0,7.71,0.76
2016,3,9,7,15,0.0,15.0,2.4,11.0,15.0,14.46,7.17
2016,3,9,7,30,0.0,22.0,2.4,11.0,22.0,21.22,13.47
2016,3,9,7,45,0.0,29.0,2.4,11.5,29.0,27.98,19.69
2016,3,9,8,0,0.0,36.0,2.4,12.0,36.0,34.75,24.38
2016,3,9,8,15,0.0,43.5,2.35,12.0,43.5,42.01,30.61
2016,3,9,8,30,0.0,51.0,2.3,12.0,51.0,49.27,36.76
2016,3,9,8,45,2.5,104.5,2.3,12.5,105.5,100.29,79.69
2016,3,9,9,0,5.0,158.0,2.3,13.0,160.0,149.68,120.26
2016,3,9,9,15,28.0,191.5,2.25,13.0,206.0,184.1,147.56
2016,3,9,9,30,51.0,225.0,2.2,13.0,252.0,224.21,179.45
2016,3,9,9,45,51.5,240.5,2.15,13.5,270.0,242.3,193.38
2016,3,9,10,0,52.0,256.0,2.1,14.0,288.0,260.41,207.2
2016,3,9,10,15,86.5,282.0,2.1,14.0,338.0,304.3,241.7
2016,3,9,10,30,121.0,308.0,2.1,14.0,388.0,349.22,276.75
2016,3,9,10,45,104.5,316.5,2.15,14.5,387.0,356.27,281.37
2016,3,9,11,0,88.0,325.0,2.2,15.0,386.0,359.99,283.46
2016,3,9,11,15,62.5,314.0,2.25,15.0,358.0,338.62,266.59
2016,3,9,11,30,37.0,303.0,2.3,15.0,330.0,315.16,247.99
2016,3,9,11,45,25.0,276.5,2.35,15.5,295.5,283.65,222.92
2016,3,9,12,0,13.0,250.0,2.4,16.0,261.0,250.91,196.79
2016,3,9,12,15,11.5,242.0,2.4,16.0,251.5,242.84,190.52
2016,3,9,12,30,10.0,234.0,2.4,16.0,242.0,234.58,184.05
2016,3,9,12,45,22.5,268.0,2.45,16.5,285.0,277.88,218.0
2016,3,9,13,0,35.0,302.0,2.5,17.0,328.0,325.86,254.98
2016,3,9,13,15,45.5,307.5,2.5,17.0,340.5,341.3,267.17
2016,3,9,13,30,56.0,313.0,2.5,17.0,353.0,356.87,279.61
2016,3,9,13,45,41.5,287.5,2.55,17.0,316.5,321.12,252.08
2016,3,9,14,0,27.0,262.0,2.6,17.0,280.0,279.23,219.68
2016,3,9,14,15,35.5,261.0,2.6,17.0,284.0,291.71,230.18
2016,3,9,14,30,44.0,260.0,2.6,17.0,288.0,298.37,236.02
2016,3,9,14,45,68.0,255.0,2.6,17.0,295.0,311.92,247.81
2016,3,9,15,0,92.0,250.0,2.6,17.0,302.0,324.71,258.96
2016,3,9,15,15,78.5,228.0,2.5,16.5,270.0,291.6,233.53
2016,3,9,15,30,65.0,206.0,2.4,16.0,238.0,258.67,208.04
2016,3,9,15,45,32.5,170.0,2.3,16.0,186.0,197.99,158.99
2016,3,9,16,0,0.0,134.0,2.2,16.0,134.0,133.79,106.24
2016,3,9,16,15,0.0,116.0,2.05,15.5,116.0,115.83,91.92
2016,3,9,16,30,0.0,98.0,1.9,15.0,98.0,97.8,77.19
2016,3,9,16,45,0.0,81.0,1.75,15.0,81.0,80.76,62.88
2016,3,9,17,0,0.0,64.0,1.6,15.0,64.0,63.62,48.25
2016,3,9,17,15,0.0,47.0,1.6,14.5,47.0,46.29,33.34
2016,3,9,17,30,0.0,30.0,1.6,14.0,30.0,28.97,18.28
2016,3,9,17,45,0.0,17.5,1.6,13.5,17.5,16.89,6.16
2016,3,9,18,0,0.0,5.0,1.6,13.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,1.65,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,3.35,13.5,8.5,8.19,0.0
2016,3,10,7,0,0.0,17.0,3.4,14.0,17.0,16.4,8.04
2016,3,10,7,15,0.0,30.5,3.45,14.0,30.5,29.45,20.18
2016,3,10,7,30,0.0,44.0,3.5,14.0,44.0,42.51,32.17
2016,3,10,7,45,0.0,59.0,3.55,14.5,59.0,56.53,44.82
2016,3,10,8,0,0.0,74.0,3.6,15.0,74.0,70.51,54.35
2016,3,10,8,15,0.0,88.5,3.75,15.0,88.5,84.13,65.8
2016,3,10,8,30,0.0,103.0,3.9,15.0,103.0,97.82,77.13
2016,3,10,8,45,1.0,128.5,4.05,15.5,129.0,121.55,96.48
2016,3,10,9,0,2.0,154.0,4.2,16.0,155.0,145.51,115.73
2016,3,10,9,15,1.0,117.5,4.15,16.0,118.0,112.92,88.6
2016,3,10,9,30,0.0,81.0,4.1,16.0,81.0,78.35,59.85
2016,3,10,9,45,0.0,82.0,4.1,16.0,82.0,79.33,60.52
2016,3,10,10,0,0.0,83.0,4.1,16.0,83.0,80.31,61.19
2016,3,10,10,15,0.0,92.5,4.0,16.0,92.5,89.53,68.64
2016,3,10,10,30,0.0,102.0,3.9,16.0,102.0,98.66,75.98
2016,3,10,10,45,0.0,132.5,3.8,16.5,132.5,127.85,99.45
2016,3,10,11,0,0.0,163.0,3.7,17.0,163.0,157.08,122.63
2016,3,10,11,15,0.0,153.5,3.6,17.0,153.5,148.19,115.3
2016,3,10,11,30,0.0,144.0,3.5,17.0,144.0,139.2,107.99
2016,3,10,11,45,0.0,145.5,3.45,17.0,145.5,140.75,109.17
2016,3,10,12,0,0.0,147.0,3.4,17.0,147.0,142.31,110.37
2016,3,10,12,15,0.0,98.0,3.3,17.0,98.0,94.92,72.12
2016,3,10,12,30,0.0,49.0,3.2,17.0,49.0,47.42,33.43
2016,3,10,12,45,0.0,46.0,3.15,17.0,46.0,44.51,31.07
2016,3,10,13,0,0.0,43.0,3.1,17.0,43.0,41.6,28.7
2016,3,10,13,15,0.0,55.0,3.0,16.5,55.0,53.22,38.36
2016,3,10,13,30,0.0,67.0,2.9,16.0,67.0,64.84,48.04
2016,3,10,13,45,0.0,85.0,2.8,16.0,85.0,82.29,62.41
2016,3,10,14,0,0.0,103.0,2.7,16.0,103.0,99.82,76.83
2016,3,10,14,15,0.0,68.0,2.55,16.0,68.0,65.79,48.99
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,31.9,21.01
2016,3,10,14,45,0.0,55.5,2.3,16.0,55.5,53.66,39.21
2016,3,10,15,0,0.0,78.0,2.2,16.0,78.0,75.45,57.38
2016,3,10,15,15,0.0,70.0,2.1,16.0,70.0,67.69,51.07
2016,3,10,15,30,0.0,62.0,2.0,16.0,62.0,59.93,44.76
2016,3,10,15,45,0.0,71.0,1.9,16.0,71.0,68.64,52.19
2016,3,10,16,0,0.0,80.0,1.8,16.0,80.0,77.48,59.72
2016,3,10,16,15,0.0,69.5,1.75,15.5,69.5,67.19,51.33
2016,3,10,16,30,0.0,59.0,1.7,15.0,59.0,57.01,42.93
2016,3,10,16,45,0.0,48.0,1.7,15.0,48.0,46.36,33.9
2016,3,10,17,0,0.0,37.0,1.7,15.0,37.0,35.72,24.75
2016,3,10,17,15,0.0,27.5,1.8,14.5,27.5,26.54,16.78
2016,3,10,17,30,0.0,18.0,1.9,14.0,18.0,17.36,8.74
2016,3,10,17,45,0.0,10.0,2.05,14.0,10.0,9.64,1.3
2016,3,10,18,0,0.0,2.0,2.2,14.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,2.3,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,5.15,13.0,10.5,10.13,0.0
2016,3,11,7,0,0.0,21.0,5.2,13.0,21.0,20.27,11.49
2016,3,11,7,15,0.0,36.5,5.15,13.0,36.5,35.26,25.42
2016,3,11,7,30,0.0,52.0,5.1,13.0,52.0,49.67,38.7
2016,3,11,7,45,0.0,68.0,5.05,13.0,68.0,64.35,49.44
2016,3,11,8,0,0.0,84.0,5.0,13.0,84.0,79.27,62.24
2016,3,11,8,15,0.0,100.5,4.85,12.5,100.5,94.73,75.44
2016,3,11,8,30,0.0,117.0,4.7,12.0,117.0,110.27,88.57
2016,3,11,8,45,0.0,92.0,4.55,12.0,92.0,88.45,69.89
2016,3,11,9,0,0.0,67.0,4.4,12.0,67.0,64.77,49.65
2016,3,11,9,15,0.0,90.5,4.45,12.0,90.5,87.46,68.67
2016,3,11,9,30,0.0,114.0,4.5,12.0,114.0,109.65,87.06
2016,3,11,9,45,0.0,64.5,4.6,12.5,64.5,62.38,47.1
2016,3,11,10,0,0.0,15.0,4.7,13.0,15.0,14.49,6.61
2016,3,11,10,15,0.0,45.0,4.45,13.0,45.0,43.51,31.03
2016,3,11,10,30,0.0,75.0,4.2,13.0,75.0,72.58,55.24
2016,3,11,10,45,7.0,159.5,4.0,13.0,164.5,157.54,125.25
2016,3,11,11,0,14.0,244.0,3.8,13.0,254.0,242.32,193.52
2016,3,11,11,15,90.0,302.0,3.6,13.0,368.5,345.62,276.48
2016,3,11,11,30,166.0,360.0,3.4,13.0,483.0,455.25,362.24
2016,3,11,11,45,114.0,351.0,3.25,13.5,436.0,418.02,331.26
2016,3,11,12,0,62.0,342.0,3.1,14.0,389.0,376.03,297.01
2016,3,11,12,15,274.5,314.5,3.15,14.0,521.0,512.05,407.18
2016,3,11,12,30,487.0,287.0,3.2,14.0,653.0,653.95,517.82
2016,3,11,12,45,258.0,291.5,3.25,14.0,485.5,490.31,390.04
2016,3,11,13,0,29.0,296.0,3.3,14.0,318.0,315.55,249.55
2016,3,11,13,15,113.0,321.5,3.6,14.0,403.0,413.02,329.04
2016,3,11,13,30,197.0,347.0,3.9,14.0,488.0,507.26,403.92
2016,3,11,13,45,101.0,272.5,4.2,14.0,345.0,357.81,286.74
2016,3,11,14,0,5.0,198.0,4.5,14.0,202.0,197.84,157.26
2016,3,11,14,15,11.0,213.0,4.65,13.5,220.5,217.99,174.64
2016,3,11,14,30,17.0,228.0,4.8,13.0,239.0,238.4,192.05
2016,3,11,14,45,16.5,217.0,4.95,13.0,227.5,227.38,183.52
2016,3,11,15,0,16.0,206.0,5.1,13.0,216.0,216.34,174.98
2016,3,11,15,15,8.0,164.5,5.0,12.5,169.5,168.23,135.88
2016,3,11,15,30,0.0,123.0,4.9,12.0,123.0,120.55,96.51
2016,3,11,15,45,0.0,88.0,4.85,12.0,88.0,85.33,67.14
2016,3,11,16,0,0.0,53.0,4.8,12.0,53.0,51.21,38.3
2016,3,11,16,15,0.0,46.0,4.65,11.5,46.0,44.43,32.67
2016,3,11,16,30,0.0,39.0,4.5,11.0,39.0,37.65,26.96
2016,3,11,16,45,0.0,32.0,4.4,11.0,32.0,30.88,21.11
2016,3,11,17,0,0.0,25.0,4.3,11.0,25.0,24.12,15.18
2016,3,11,17,15,0.0,18.5,4.2,10.5,18.5,17.84,9.65
2016,3,11,17,30,0.0,12.0,4.1,10.0,12.0,11.57,4.09
2016,3,11,17,45,0.0,7.0,4.05,10.0,7.0,6.74,0.0
2016,3,11,18,0,0.0,2.0,4.0,10.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,3.95,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,3.45,10.5,11.0,10.61,0.0
2016,3,12,7,0,0.0,22.0,3.6,11.0,22.0,21.23,12.61
2016,3,12,7,15,0.0,37.5,3.7,11.0,37.5,36.22,26.58
2016,3,12,7,30,0.0,53.0,3.8,11.0,53.0,50.63,39.94
2016,3,12,7,45,0.0,71.0,3.95,11.0,71.0,67.02,52.15
2016,3,12,8,0,0.0,89.0,4.1,11.0,89.0,83.68,66.49
2016,3,12,8,15,0.0,106.5,4.2,11.0,106.5,100.04,80.37
2016,3,12,8,30,0.0,124.0,4.3,11.0,124.0,116.5,94.14
2016,3,12,8,45,53.0,166.0,4.4,11.5,191.5,162.21,130.09
2016,3,12,9,0,106.0,208.0,4.5,12.0,259.0,216.35,173.09
2016,3,12,9,15,60.0,203.0,4.55,12.0,232.5,205.13,165.14
2016,3,12,9,30,14.0,198.0,4.6,12.0,206.0,191.85,154.87
2016,3,12,9,45,7.0,181.0,4.65,12.5,185.0,175.04,140.58
2016,3,12,10,0,0.0,164.0,4.7,13.0,164.0,156.95,125.23
2016,3,12,10,15,1.5,175.5,4.75,13.0,177.0,168.84,134.75
2016,3,12,10,30,3.0,187.0,4.8,13.0,190.0,180.88,144.36
2016,3,12,10,45,1.5,156.5,4.85,13.0,158.0,151.59,120.23
2016,3,12,11,0,0.0,126.0,4.9,13.0,126.0,121.75,95.62
2016,3,12,11,15,1.5,153.0,5.0,13.0,154.5,148.69,117.67
2016,3,12,11,30,3.0,180.0,5.1,13.0,183.0,175.8,139.7
2016,3,12,11,45,1.5,137.0,5.2,13.0,138.5,133.61,105.15
2016,3,12,12,0,0.0,94.0,5.3,13.0,94.0,91.04,70.12
2016,3,12,12,15,0.0,64.0,5.2,13.0,64.0,61.96,46.05
2016,3,12,12,30,0.0,34.0,5.1,13.0,34.0,32.9,21.88
2016,3,12,12,45,0.0,26.5,5.1,13.5,26.5,25.64,15.78
2016,3,12,13,0,0.0,19.0,5.1,14.0,19.0,18.38,9.7
2016,3,12,13,15,0.0,65.0,5.05,14.0,65.0,62.92,46.77
2016,3,12,13,30,0.0,111.0,5.0,14.0,111.0,107.63,83.7
2016,3,12,13,45,0.0,67.0,4.95,14.0,67.0,64.84,48.43
2016,3,12,14,0,0.0,23.0,4.9,14.0,23.0,22.24,12.99
2016,3,12,14,15,0.0,50.0,4.75,14.0,50.0,48.36,34.89
2016,3,12,14,30,0.0,77.0,4.6,14.0,77.0,74.5,56.76
2016,3,12,14,45,0.0,122.0,4.5,14.0,122.0,118.75,93.57
2016,3,12,15,0,0.0,167.0,4.4,14.0,167.0,164.49,131.4
2016,3,12,15,15,0.0,111.5,4.3,13.5,111.5,108.57,85.67
2016,3,12,15,30,0.0,56.0,4.2,13.0,56.0,54.12,40.35
2016,3,12,15,45,6.5,103.5,4.1,13.0,106.5,105.26,83.84
2016,3,12,16,0,13.0,151.0,4.0,13.0,157.0,159.89,129.84
2016,3,12,16,15,7.5,132.5,3.9,13.0,136.0,137.87,111.53
2016,3,12,16,30,2.0,114.0,3.8,13.0,115.0,116.15,93.36
2016,3,12,16,45,1.0,93.5,3.75,13.0,94.0,94.81,75.35
2016,3,12,17,0,0.0,73.0,3.7,13.0,73.0,73.36,56.97
2016,3,12,17,15,0.0,54.0,3.6,13.0,54.0,53.88,40.05
2016,3,12,17,30,0.0,35.0,3.5,13.0,35.0,34.08,22.75
2016,3,12,17,45,0.0,20.0,3.4,13.0,20.0,19.3,8.99
2016,3,12,18,0,0.0,5.0,3.3,13.0,5.0,4.91,0.0
2016,3,12,18,15,0.0,2.5,3.2,13.0,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.6,13.0,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,3.7,13.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,1.5,3.75,13.0,1.5,1.44,0.0
2016,3,13,7,30,0.0,2.0,3.8,13.0,2.0,1.93,0.0
2016,3,13,7,45,0.0,3.0,3.9,13.5,3.0,2.89,0.0
2016,3,13,8,0,0.0,4.0,4.0,14.0,4.0,3.86,0.0
2016,3,13,8,15,0.0,5.0,4.05,14.0,5.0,4.82,0.0
2016,3,13,8,30,0.0,6.0,4.1,14.0,6.0,5.79,0.0
2016,3,13,8,45,0.0,56.0,4.2,14.0,56.0,54.12,40.4
2016,3,13,9,0,0.0,106.0,4.3,14.0,106.0,101.76,80.25
2016,3,13,9,15,0.0,100.0,4.3,14.0,100.0,96.41,75.52
2016,3,13,9,30,0.0,94.0,4.3,14.0,94.0,90.87,70.71
2016,3,13,9,45,0.0,68.5,4.3,14.0,68.5,66.25,50.03
2016,3,13,10,0,0.0,43.0,4.3,14.0,43.0,41.57,29.3
2016,3,13,10,15,0.0,97.0,4.35,14.0,97.0,93.86,72.73
2016,3,13,10,30,0.0,151.0,4.4,14.0,151.0,145.33,114.82
2016,3,13,10,45,0.0,121.0,4.45,14.0,121.0,116.9,91.34
2016,3,13,11,0,0.0,91.0,4.5,14.0,91.0,88.12,67.6
2016,3,13,11,15,0.0,114.0,4.55,14.0,114.0,110.29,85.77
2016,3,13,11,30,0.0,137.0,4.6,14.0,137.0,132.49,103.83
2016,3,13,11,45,3.0,170.5,4.65,14.0,173.0,166.97,131.86
2016,3,13,12,0,6.0,204.0,4.7,14.0,209.0,201.76,159.93
2016,3,13,12,15,3.0,165.5,4.65,14.0,168.0,162.59,128.17
2016,3,13,12,30,0.0,127.0,4.6,14.0,127.0,123.09,96.0
2016,3,13,12,45,2.0,158.0,4.6,14.0,160.0,154.89,122.03
2016,3,13,13,0,4.0,189.0,4.6,14.0,193.0,186.96,148.07
2016,3,13,13,15,3.5,185.0,4.5,14.0,188.5,182.89,144.8
2016,3,13,13,30,3.0,181.0,4.4,14.0,184.0,178.79,141.59
2016,3,13,13,45,1.5,141.0,4.35,14.0,142.5,138.3,108.8
2016,3,13,14,0,0.0,101.0,4.3,14.0,101.0,97.86,75.76
2016,3,13,14,15,0.0,61.5,4.2,14.0,61.5,59.5,44.13
2016,3,13,14,30,0.0,22.0,4.1,14.0,22.0,21.26,12.24
2016,3,13,14,45,0.0,63.5,4.05,14.0,63.5,61.41,45.97
2016,3,13,15,0,0.0,105.0,4.0,14.0,105.0,101.93,79.83
2016,3,13,15,15,0.0,113.0,3.9,14.0,113.0,110.06,86.75
2016,3,13,15,30,0.0,121.0,3.8,14.0,121.0,118.44,93.95
2016,3,13,15,45,0.0,103.0,3.75,14.0,103.0,100.48,79.23
2016,3,13,16,0,0.0,85.0,3.7,14.0,85.0,82.49,64.37
2016,3,13,16,15,0.0,74.0,3.65,14.0,74.0,71.59,55.35
2016,3,13,16,30,0.0,63.0,3.6,14.0,63.0,60.89,46.38
2016,3,13,16,45,0.0,52.0,3.55,14.0,52.0,50.24,37.33
2016,3,13,17,0,0.0,41.0,3.5,14.0,41.0,39.59,28.17
2016,3,13,17,15,0.0,30.5,3.45,13.5,30.5,29.44,19.36
2016,3,13,17,30,0.0,20.0,3.4,13.0,20.0,19.29,10.48
2016,3,13,17,45,0.0,12.0,3.35,13.0,12.0,11.57,3.27
2016,3,13,18,0,0.0,4.0,3.3,13.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,3.15,13.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
