Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.5,23.5,2.5,10.5,32.0,19.76,7.69
2016,3,14,7,0,137.0,47.0,2.5,11.0,64.0,38.23,27.59
2016,3,14,7,15,201.0,66.0,2.5,11.0,104.0,52.65,41.3
2016,3,14,7,30,265.0,85.0,2.5,11.0,144.0,66.54,54.24
2016,3,14,7,45,310.5,102.0,2.55,11.5,187.5,88.21,64.52
2016,3,14,8,0,356.0,119.0,2.6,12.0,231.0,120.16,83.3
2016,3,14,8,15,413.5,123.0,2.6,12.0,274.5,151.94,105.28
2016,3,14,8,30,471.0,127.0,2.6,12.0,318.0,189.32,134.66
2016,3,14,8,45,491.0,140.5,2.65,12.0,361.0,231.45,171.11
2016,3,14,9,0,511.0,154.0,2.7,12.0,404.0,275.22,209.38
2016,3,14,9,15,454.5,186.0,2.65,12.0,423.0,311.27,242.69
2016,3,14,9,30,398.0,218.0,2.6,12.0,442.0,344.76,272.48
2016,3,14,9,45,314.5,252.5,2.6,12.5,437.0,360.05,286.22
2016,3,14,10,0,231.0,287.0,2.6,13.0,432.0,370.53,294.83
2016,3,14,10,15,118.5,247.0,2.6,13.0,322.0,290.02,231.73
2016,3,14,10,30,6.0,207.0,2.6,13.0,212.0,201.39,160.07
2016,3,14,10,45,130.5,273.5,2.6,13.5,368.0,334.1,266.93
2016,3,14,11,0,255.0,340.0,2.6,14.0,524.0,477.94,378.13
2016,3,14,11,15,268.0,346.5,2.6,14.0,543.5,503.72,397.23
2016,3,14,11,30,281.0,353.0,2.6,14.0,563.0,529.61,416.94
2016,3,14,11,45,216.0,364.5,2.6,14.5,527.5,504.45,395.96
2016,3,14,12,0,151.0,376.0,2.6,15.0,492.0,476.04,372.55
2016,3,14,12,15,222.5,368.0,2.65,15.0,539.0,527.3,413.23
2016,3,14,12,30,294.0,360.0,2.7,15.0,586.0,583.12,456.48
2016,3,14,12,45,318.0,350.0,2.75,15.0,592.5,598.79,468.89
2016,3,14,13,0,342.0,340.0,2.8,15.0,599.0,613.67,481.01
2016,3,14,13,15,184.5,313.0,2.85,15.0,452.5,462.3,364.99
2016,3,14,13,30,27.0,286.0,2.9,15.0,306.0,307.39,242.2
2016,3,14,13,45,424.5,210.0,3.0,15.0,504.0,561.72,450.59
2016,3,14,14,0,822.0,134.0,3.1,15.0,702.0,795.27,628.38
2016,3,14,14,15,588.0,202.5,3.15,14.5,600.0,682.6,543.2
2016,3,14,14,30,354.0,271.0,3.2,14.0,498.0,562.04,449.59
2016,3,14,14,45,558.0,198.0,3.3,14.0,532.0,641.47,516.58
2016,3,14,15,0,762.0,125.0,3.4,14.0,566.0,707.37,571.12
2016,3,14,15,15,649.0,140.0,3.4,14.0,496.5,628.62,510.26
2016,3,14,15,30,536.0,155.0,3.4,14.0,427.0,549.41,448.64
2016,3,14,15,45,477.5,150.5,3.45,14.0,375.5,492.79,404.64
2016,3,14,16,0,419.0,146.0,3.5,14.0,324.0,438.08,361.16
2016,3,14,16,15,494.5,120.5,3.45,13.5,306.0,442.17,366.22
2016,3,14,16,30,570.0,95.0,3.4,13.0,288.0,442.24,366.76
2016,3,14,16,45,510.0,86.5,3.35,12.5,237.5,380.16,315.13
2016,3,14,17,0,450.0,78.0,3.3,12.0,187.0,320.09,263.92
2016,3,14,17,15,363.0,65.5,3.2,11.5,140.0,249.83,203.0
2016,3,14,17,30,276.0,53.0,3.1,11.0,93.0,186.68,147.09
2016,3,14,17,45,138.0,36.0,3.05,10.5,56.0,101.19,71.58
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.67,0.0
2016,3,14,18,15,0.0,9.5,2.95,10.0,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,8.0,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,11.0,9.83,0.0
2016,3,15,6,45,189.5,25.5,1.8,8.5,46.5,19.71,8.88
2016,3,15,7,0,334.0,41.0,1.8,9.0,82.0,31.64,22.22
2016,3,15,7,15,425.5,51.0,1.75,9.5,129.5,37.49,28.09
2016,3,15,7,30,517.0,61.0,1.7,10.0,177.0,43.04,33.39
2016,3,15,7,45,583.5,66.5,1.65,10.5,229.0,64.41,37.74
2016,3,15,8,0,650.0,72.0,1.6,11.0,281.0,106.81,60.16
2016,3,15,8,15,689.0,77.0,1.6,11.5,331.5,151.82,93.03
2016,3,15,8,30,728.0,82.0,1.6,12.0,382.0,200.47,133.22
2016,3,15,8,45,758.5,85.0,1.6,13.0,430.0,251.71,177.51
2016,3,15,9,0,789.0,88.0,1.6,14.0,478.0,302.03,221.36
2016,3,15,9,15,809.0,91.0,1.55,14.0,521.5,350.86,264.61
2016,3,15,9,30,829.0,94.0,1.5,14.0,565.0,400.43,307.59
2016,3,15,9,45,845.5,95.5,1.45,14.5,603.5,447.6,347.06
2016,3,15,10,0,862.0,97.0,1.4,15.0,642.0,494.68,385.16
2016,3,15,10,15,872.5,98.5,1.4,15.0,673.5,540.7,422.21
2016,3,15,10,30,883.0,100.0,1.4,15.0,705.0,582.88,455.51
2016,3,15,10,45,892.0,100.5,1.4,15.5,730.0,621.92,484.84
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,659.29,512.18
2016,3,15,11,15,905.5,102.0,1.4,16.0,772.0,692.36,536.73
2016,3,15,11,30,910.0,103.0,1.4,16.0,789.0,723.13,559.04
2016,3,15,11,45,913.5,103.0,1.45,16.5,798.5,749.8,576.57
2016,3,15,12,0,917.0,103.0,1.5,17.0,808.0,773.83,592.24
2016,3,15,12,15,917.5,103.0,1.55,17.0,809.0,792.86,605.59
2016,3,15,12,30,918.0,103.0,1.6,17.0,810.0,808.95,617.04
2016,3,15,12,45,920.5,100.5,1.65,17.0,804.0,821.03,625.87
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,830.01,632.74
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,832.76,635.49
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,832.31,636.22
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,826.19,633.19
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,816.95,628.16
2016,3,15,14,15,893.0,93.5,1.95,17.0,691.5,802.2,619.38
2016,3,15,14,30,884.0,92.0,2.0,17.0,661.0,784.57,608.66
2016,3,15,14,45,871.0,90.0,2.05,17.0,624.5,760.64,593.47
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,738.11,579.25
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,705.38,558.21
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,670.78,535.57
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,629.78,506.37
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,587.75,475.05
2016,3,15,16,15,740.5,72.0,2.2,15.5,358.5,537.79,437.29
2016,3,15,16,30,706.0,68.0,2.2,15.0,308.0,488.14,398.49
2016,3,15,16,45,656.0,62.0,2.2,14.5,257.0,431.22,352.39
2016,3,15,17,0,606.0,56.0,2.2,14.0,206.0,374.48,304.71
2016,3,15,17,15,526.5,48.5,2.3,13.5,156.0,305.69,245.75
2016,3,15,17,30,447.0,41.0,2.4,13.0,106.0,242.81,189.86
2016,3,15,17,45,309.5,29.0,2.55,12.5,65.5,160.97,115.66
2016,3,15,18,0,172.0,17.0,2.7,12.0,25.0,82.54,0.0
2016,3,15,18,15,86.0,8.5,2.7,11.5,12.5,31.04,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,47.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,95.0,12.0,1.0,10.0,14.0,11.8,0.0
2016,3,16,6,45,243.5,25.0,0.9,10.5,51.5,19.09,9.1
2016,3,16,7,0,392.0,38.0,0.8,11.0,89.0,28.42,19.35
2016,3,16,7,15,480.5,47.0,0.8,11.5,138.0,33.55,24.43
2016,3,16,7,30,569.0,56.0,0.8,12.0,187.0,38.39,29.01
2016,3,16,7,45,625.5,62.0,0.85,12.5,238.5,65.22,35.57
2016,3,16,8,0,682.0,68.0,0.9,13.0,290.0,109.71,60.17
2016,3,16,8,15,719.5,72.5,1.0,13.5,341.0,159.07,96.83
2016,3,16,8,30,757.0,77.0,1.1,14.0,392.0,208.52,137.65
2016,3,16,8,45,784.5,80.5,1.25,14.5,440.5,257.89,180.74
2016,3,16,9,0,812.0,84.0,1.4,15.0,489.0,309.21,225.86
2016,3,16,9,15,831.0,86.5,1.4,15.5,532.5,358.42,268.82
2016,3,16,9,30,850.0,89.0,1.4,16.0,576.0,408.23,311.23
2016,3,16,9,45,864.5,91.0,1.45,16.5,614.5,459.04,353.35
2016,3,16,10,0,879.0,93.0,1.5,17.0,653.0,506.16,391.52
2016,3,16,10,15,889.0,94.5,1.5,17.0,684.5,549.89,426.65
2016,3,16,10,30,899.0,96.0,1.5,17.0,716.0,592.41,459.97
2016,3,16,10,45,906.5,97.0,1.55,17.5,741.0,631.57,489.46
2016,3,16,11,0,914.0,98.0,1.6,18.0,766.0,668.94,516.94
2016,3,16,11,15,918.5,98.5,1.6,18.0,782.5,701.88,541.31
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,732.48,562.98
2016,3,16,11,45,925.5,99.0,1.6,18.5,808.0,758.69,579.6
2016,3,16,12,0,928.0,99.0,1.6,19.0,817.0,782.17,594.28
2016,3,16,12,15,927.5,99.0,1.6,19.0,817.5,800.58,606.6
2016,3,16,12,30,927.0,99.0,1.6,19.0,818.0,815.95,616.96
2016,3,16,12,45,929.5,96.5,1.65,19.0,811.5,828.05,625.74
2016,3,16,13,0,932.0,94.0,1.7,19.0,805.0,837.03,632.54
2016,3,16,13,15,927.5,93.0,1.7,19.0,789.0,838.79,634.07
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,837.31,633.61
2016,3,16,13,45,917.0,91.0,1.7,19.0,749.5,831.43,630.32
2016,3,16,14,0,911.0,90.0,1.7,19.0,726.0,822.41,625.04
2016,3,16,14,15,901.5,88.5,1.7,19.0,695.5,807.04,615.54
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,788.78,604.15
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,764.56,588.66
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,737.87,571.42
2016,3,16,15,15,848.5,81.0,1.65,18.5,548.5,705.66,550.79
2016,3,16,15,30,831.0,79.0,1.6,18.0,506.0,675.51,531.45
2016,3,16,15,45,807.5,76.0,1.6,18.0,459.0,634.68,503.07
2016,3,16,16,0,784.0,73.0,1.6,18.0,412.0,592.81,472.32
2016,3,16,16,15,750.5,69.0,1.55,17.5,362.0,543.0,435.26
2016,3,16,16,30,717.0,65.0,1.5,17.0,312.0,493.44,397.18
2016,3,16,16,45,668.5,59.5,1.45,16.5,260.5,434.81,350.62
2016,3,16,17,0,620.0,54.0,1.4,16.0,209.0,380.91,305.96
2016,3,16,17,15,543.0,47.0,1.45,15.5,159.5,312.97,248.75
2016,3,16,17,30,466.0,40.0,1.5,15.0,110.0,250.74,194.28
2016,3,16,17,45,333.5,28.5,1.6,14.5,68.5,169.88,122.19
2016,3,16,18,0,201.0,17.0,1.7,14.0,27.0,92.73,0.0
2016,3,16,18,15,100.5,8.5,1.7,13.5,13.5,35.13,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.0,6.5,2.1,11.5,9.0,0.0,0.0
2016,3,17,6,30,152.0,13.0,2.2,12.0,18.0,12.78,0.0
2016,3,17,6,45,300.0,25.0,2.35,12.5,57.5,18.84,9.31
2016,3,17,7,0,448.0,37.0,2.5,13.0,97.0,27.21,18.15
2016,3,17,7,15,532.5,45.0,2.45,13.5,147.5,31.53,22.41
2016,3,17,7,30,617.0,53.0,2.4,14.0,198.0,35.62,26.26
2016,3,17,7,45,670.0,58.5,2.4,14.5,250.5,70.78,37.28
2016,3,17,8,0,723.0,64.0,2.4,15.0,303.0,116.91,63.57
2016,3,17,8,15,758.5,68.0,2.3,15.0,354.5,164.48,99.38
2016,3,17,8,30,794.0,72.0,2.2,15.0,406.0,215.29,142.13
2016,3,17,8,45,819.5,75.0,2.1,15.5,455.0,265.71,186.47
2016,3,17,9,0,845.0,78.0,2.0,16.0,504.0,317.83,232.38
2016,3,17,9,15,863.0,80.5,1.9,16.5,548.0,371.94,279.24
2016,3,17,9,30,881.0,83.0,1.8,17.0,592.0,422.66,322.25
2016,3,17,9,45,894.0,85.0,1.75,17.5,630.5,470.88,362.19
2016,3,17,10,0,907.0,87.0,1.7,18.0,669.0,518.53,400.37
2016,3,17,10,15,916.5,88.5,1.65,18.5,701.0,563.1,435.0
2016,3,17,10,30,926.0,90.0,1.6,19.0,733.0,606.37,467.51
2016,3,17,10,45,932.5,91.0,1.55,19.5,758.0,645.86,496.26
2016,3,17,11,0,939.0,92.0,1.5,20.0,783.0,683.41,522.77
2016,3,17,11,15,943.0,92.5,1.4,20.0,799.5,716.71,546.14
2016,3,17,11,30,947.0,93.0,1.3,20.0,816.0,747.57,566.05
2016,3,17,11,45,949.0,93.5,1.25,20.5,825.0,774.42,582.12
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,798.46,596.15
2016,3,17,12,15,951.0,94.0,1.1,21.0,834.5,817.57,607.28
2016,3,17,12,30,951.0,94.0,1.0,21.0,835.0,833.59,616.31
2016,3,17,12,45,948.0,94.0,0.95,21.5,827.0,844.11,621.26
2016,3,17,13,0,945.0,94.0,0.9,22.0,819.0,851.37,624.19
2016,3,17,13,15,941.0,93.5,0.8,22.0,803.5,854.04,624.62
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,853.44,623.02
2016,3,17,13,45,930.0,92.0,0.6,22.0,764.0,846.67,617.54
2016,3,17,14,0,923.0,91.0,0.5,22.0,740.0,836.71,610.19
2016,3,17,14,15,913.5,89.5,0.5,22.0,709.0,821.16,601.18
2016,3,17,14,30,904.0,88.0,0.5,22.0,678.0,802.67,590.4
2016,3,17,14,45,891.0,86.5,0.5,22.0,640.5,778.72,576.07
2016,3,17,15,0,878.0,85.0,0.5,22.0,603.0,752.27,560.09
2016,3,17,15,15,860.5,82.5,0.55,21.5,560.0,719.14,541.29
2016,3,17,15,30,843.0,80.0,0.6,21.0,517.0,688.06,523.56
2016,3,17,15,45,819.5,77.0,0.7,21.0,469.0,646.77,497.7
2016,3,17,16,0,796.0,74.0,0.8,21.0,421.0,604.4,469.05
2016,3,17,16,15,762.5,70.0,0.85,20.5,370.0,554.03,433.76
2016,3,17,16,30,729.0,66.0,0.9,20.0,319.0,503.88,397.18
2016,3,17,16,45,680.5,60.5,0.95,19.5,267.0,444.59,352.0
2016,3,17,17,0,632.0,55.0,1.0,19.0,215.0,390.05,308.37
2016,3,17,17,15,555.5,47.5,1.1,18.5,164.5,320.93,251.64
2016,3,17,17,30,479.0,40.0,1.2,18.0,114.0,257.48,197.29
2016,3,17,17,45,346.5,29.0,1.35,17.5,71.5,176.11,126.31
2016,3,17,18,0,214.0,18.0,1.5,17.0,29.0,99.21,9.32
2016,3,17,18,15,107.0,9.0,1.5,16.5,14.5,37.63,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.37,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,11.53,0.0
2016,3,18,6,45,289.5,28.0,2.45,11.5,61.0,21.38,11.83
2016,3,18,7,0,430.0,41.0,2.5,12.0,101.0,30.57,21.26
2016,3,18,7,15,514.5,49.0,2.45,12.0,151.0,34.7,25.43
2016,3,18,7,30,599.0,57.0,2.4,12.0,201.0,38.63,29.21
2016,3,18,7,45,299.5,66.5,2.4,12.5,138.5,62.63,39.63
2016,3,18,8,0,0.0,76.0,2.4,13.0,76.0,72.93,56.81
2016,3,18,8,15,0.0,99.0,2.4,13.0,99.0,94.15,74.62
2016,3,18,8,30,0.0,122.0,2.4,13.0,122.0,115.44,92.24
2016,3,18,8,45,14.0,159.0,2.4,13.5,166.5,152.74,122.21
2016,3,18,9,0,28.0,196.0,2.4,14.0,211.0,187.49,149.71
2016,3,18,9,15,104.0,231.0,2.4,14.0,291.0,247.38,196.54
2016,3,18,9,30,180.0,266.0,2.4,14.0,371.0,311.37,246.72
2016,3,18,9,45,128.0,278.5,2.4,14.5,355.5,310.11,245.67
2016,3,18,10,0,76.0,291.0,2.4,15.0,340.0,306.76,242.53
2016,3,18,10,15,189.0,304.0,2.35,15.0,434.5,380.93,300.91
2016,3,18,10,30,302.0,317.0,2.3,15.0,529.0,464.64,365.73
2016,3,18,10,45,301.0,329.5,2.3,15.5,546.5,489.55,383.66
2016,3,18,11,0,300.0,342.0,2.3,16.0,564.0,513.82,401.12
2016,3,18,11,15,255.0,358.5,2.25,16.0,550.5,511.78,398.62
2016,3,18,11,30,210.0,375.0,2.2,16.0,537.0,506.28,393.47
2016,3,18,11,45,565.0,243.5,2.2,16.0,684.5,647.01,505.72
2016,3,18,12,0,920.0,112.0,2.2,16.0,832.0,797.42,617.67
2016,3,18,12,15,920.0,112.5,2.15,16.0,833.0,816.54,629.19
2016,3,18,12,30,920.0,113.0,2.1,16.0,834.0,832.69,639.89
2016,3,18,12,45,911.5,115.5,2.1,16.5,824.5,841.09,644.54
2016,3,18,13,0,903.0,118.0,2.1,17.0,815.0,846.29,647.15
2016,3,18,13,15,898.5,117.5,2.15,17.0,799.0,848.49,649.51
2016,3,18,13,30,894.0,117.0,2.2,17.0,783.0,847.55,649.86
2016,3,18,13,45,888.0,115.0,2.3,17.0,759.5,840.75,646.7
2016,3,18,14,0,882.0,113.0,2.4,17.0,736.0,830.88,641.53
2016,3,18,14,15,871.5,111.5,2.45,16.5,705.0,818.86,635.73
2016,3,18,14,30,861.0,110.0,2.5,16.0,674.0,800.34,625.36
2016,3,18,14,45,851.0,106.0,2.55,16.0,637.5,776.79,610.25
2016,3,18,15,0,841.0,102.0,2.6,16.0,601.0,750.68,593.24
2016,3,18,15,15,822.5,99.0,2.65,15.5,558.0,717.1,571.69
2016,3,18,15,30,804.0,96.0,2.7,15.0,515.0,681.7,548.48
2016,3,18,15,45,579.5,130.0,2.75,15.0,417.5,549.28,446.15
2016,3,18,16,0,355.0,164.0,2.8,15.0,320.0,414.9,339.13
2016,3,18,16,15,331.0,149.5,2.65,14.5,281.5,374.11,307.58
2016,3,18,16,30,307.0,135.0,2.5,14.0,243.0,334.1,275.46
2016,3,18,16,45,284.0,115.5,2.45,14.0,203.0,289.62,238.61
2016,3,18,17,0,261.0,96.0,2.4,14.0,163.0,246.12,201.62
2016,3,18,17,15,224.5,76.5,2.3,13.5,124.5,197.65,159.85
2016,3,18,17,30,188.0,57.0,2.2,13.0,86.0,151.66,119.29
2016,3,18,17,45,117.0,38.5,2.15,12.5,54.5,97.1,70.92
2016,3,18,18,0,46.0,20.0,2.1,12.0,23.0,43.13,6.91
2016,3,18,18,15,23.0,10.0,2.05,11.5,11.5,16.08,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.55,11.0,3.0,2.95,0.0
2016,3,19,6,30,0.0,6.0,1.6,11.0,6.0,5.78,0.0
2016,3,19,6,45,0.0,17.0,1.7,11.5,17.0,16.4,8.03
2016,3,19,7,0,0.0,28.0,1.8,12.0,28.0,27.03,18.22
2016,3,19,7,15,0.0,42.0,1.85,12.0,42.0,40.57,30.72
2016,3,19,7,30,0.0,56.0,1.9,12.0,56.0,53.89,42.92
2016,3,19,7,45,0.0,70.5,1.95,12.5,70.5,67.41,52.26
2016,3,19,8,0,0.0,85.0,2.0,13.0,85.0,81.01,63.65
2016,3,19,8,15,134.0,129.0,2.0,13.5,187.0,134.13,102.04
2016,3,19,8,30,268.0,173.0,2.0,14.0,289.0,202.54,153.15
2016,3,19,8,45,144.0,182.0,2.05,14.5,245.5,198.57,154.8
2016,3,19,9,0,20.0,191.0,2.1,15.0,202.0,184.99,147.05
2016,3,19,9,15,58.5,227.5,2.05,15.0,261.5,228.97,181.56
2016,3,19,9,30,97.0,264.0,2.0,15.0,321.0,280.76,222.03
2016,3,19,9,45,470.0,181.5,2.0,15.5,484.5,372.6,293.02
2016,3,19,10,0,843.0,99.0,2.0,16.0,648.0,504.41,395.38
2016,3,19,10,15,853.0,100.5,2.0,16.0,679.0,549.4,431.02
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,590.59,463.58
2016,3,19,10,45,867.5,104.5,2.0,16.0,733.5,628.03,492.61
2016,3,19,11,0,872.0,107.0,2.0,16.0,757.0,663.59,519.65
2016,3,19,11,15,877.0,108.0,2.0,16.0,773.5,696.02,543.96
2016,3,19,11,30,882.0,109.0,2.0,16.0,790.0,726.26,565.55
2016,3,19,11,45,620.0,232.0,2.05,16.0,713.0,679.12,527.25
2016,3,19,12,0,358.0,355.0,2.1,16.0,636.0,616.2,476.07
2016,3,19,12,15,363.5,353.5,2.1,16.0,639.0,629.05,486.27
2016,3,19,12,30,369.0,352.0,2.1,16.0,642.0,640.86,495.12
2016,3,19,12,45,420.5,326.5,2.1,16.0,654.5,667.56,516.06
2016,3,19,13,0,472.0,301.0,2.1,16.0,667.0,690.87,534.48
2016,3,19,13,15,436.0,310.0,2.05,16.0,643.0,676.54,523.25
2016,3,19,13,30,400.0,319.0,2.0,16.0,619.0,655.55,507.64
2016,3,19,13,45,358.0,319.5,2.0,16.5,582.0,624.34,483.97
2016,3,19,14,0,316.0,320.0,2.0,17.0,545.0,592.16,459.56
2016,3,19,14,15,220.0,314.5,2.0,16.5,468.0,503.15,393.55
2016,3,19,14,30,124.0,309.0,2.0,16.0,391.0,421.9,331.73
2016,3,19,14,45,125.5,291.5,2.05,16.0,370.5,404.91,320.16
2016,3,19,15,0,127.0,274.0,2.1,16.0,350.0,387.27,307.64
2016,3,19,15,15,109.0,251.5,2.15,16.0,314.0,341.66,272.85
2016,3,19,15,30,91.0,229.0,2.2,16.0,278.0,303.83,243.69
2016,3,19,15,45,90.0,209.0,2.3,16.0,253.0,280.87,226.36
2016,3,19,16,0,89.0,189.0,2.4,16.0,228.0,257.62,208.45
2016,3,19,16,15,85.5,167.0,2.35,15.5,201.0,230.22,187.09
2016,3,19,16,30,82.0,145.0,2.3,15.0,174.0,202.69,165.15
2016,3,19,16,45,77.0,122.5,2.3,14.5,146.5,173.61,141.41
2016,3,19,17,0,72.0,100.0,2.3,14.0,119.0,144.5,117.01
2016,3,19,17,15,59.5,78.5,2.15,13.5,91.5,113.16,90.07
2016,3,19,17,30,47.0,57.0,2.0,13.0,64.0,82.3,63.13
2016,3,19,17,45,23.5,37.5,1.9,12.5,41.0,50.4,35.0
2016,3,19,18,0,0.0,18.0,1.8,12.0,18.0,17.38,1.36
2016,3,19,18,15,0.0,9.0,1.75,11.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,12.0,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,2.5,12.0,22.0,20.54,0.0
2016,3,20,6,45,128.0,36.0,2.6,12.5,55.5,29.72,19.33
2016,3,20,7,0,256.0,50.0,2.7,13.0,89.0,37.58,27.44
2016,3,20,7,15,305.0,66.0,2.75,13.5,130.0,48.51,37.58
2016,3,20,7,30,354.0,82.0,2.8,14.0,171.0,59.98,47.99
2016,3,20,7,45,387.0,96.0,2.85,14.5,213.5,94.16,61.94
2016,3,20,8,0,420.0,110.0,2.9,15.0,256.0,131.79,87.63
2016,3,20,8,15,385.0,136.5,2.9,15.0,286.0,172.28,122.25
2016,3,20,8,30,350.0,163.0,2.9,15.0,316.0,213.41,158.7
2016,3,20,8,45,411.5,170.0,2.95,15.5,369.0,251.53,189.37
2016,3,20,9,0,473.0,177.0,3.0,16.0,422.0,299.47,228.54
2016,3,20,9,15,266.5,216.0,3.05,16.0,356.0,287.39,224.74
2016,3,20,9,30,60.0,255.0,3.1,16.0,290.0,258.67,204.63
2016,3,20,9,45,89.0,280.5,3.2,16.0,337.0,298.93,236.39
2016,3,20,10,0,118.0,306.0,3.3,16.0,384.0,339.1,267.84
2016,3,20,10,15,59.0,180.5,3.4,16.0,219.5,203.19,160.61
2016,3,20,10,30,0.0,55.0,3.5,16.0,55.0,53.22,38.39
2016,3,20,10,45,4.5,140.5,3.65,16.5,144.0,138.35,107.76
2016,3,20,11,0,9.0,226.0,3.8,17.0,233.0,223.03,174.9
2016,3,20,11,15,13.0,250.5,3.85,17.0,260.5,249.79,195.74
2016,3,20,11,30,17.0,275.0,3.9,17.0,288.0,276.94,216.9
2016,3,20,11,45,15.0,266.0,4.0,17.0,277.5,267.88,209.68
2016,3,20,12,0,13.0,257.0,4.1,17.0,267.0,258.56,202.36
2016,3,20,12,15,32.0,304.0,4.1,17.0,329.5,321.75,252.11
2016,3,20,12,30,51.0,351.0,4.1,17.0,392.0,385.06,301.16
2016,3,20,12,45,25.5,230.5,4.15,17.0,251.0,247.28,193.93
2016,3,20,13,0,0.0,110.0,4.2,17.0,110.0,106.65,81.41
2016,3,20,13,15,2.0,150.0,4.1,16.5,151.5,147.41,114.74
2016,3,20,13,30,4.0,190.0,4.0,16.0,193.0,188.58,148.09
2016,3,20,13,45,2.0,151.0,3.95,16.0,152.5,148.61,116.04
2016,3,20,14,0,0.0,112.0,3.9,16.0,112.0,108.66,83.8
2016,3,20,14,15,0.0,107.5,3.8,16.0,107.5,104.26,80.39
2016,3,20,14,30,0.0,103.0,3.7,16.0,103.0,99.85,76.93
2016,3,20,14,45,0.0,83.0,3.6,16.0,83.0,80.32,61.06
2016,3,20,15,0,0.0,63.0,3.5,16.0,63.0,60.93,45.18
2016,3,20,15,15,0.0,71.0,3.35,15.5,71.0,68.67,51.85
2016,3,20,15,30,0.0,79.0,3.2,15.0,79.0,76.41,58.57
2016,3,20,15,45,0.0,65.0,3.1,15.0,65.0,62.84,47.38
2016,3,20,16,0,0.0,51.0,3.0,15.0,51.0,49.28,36.13
2016,3,20,16,15,0.0,60.5,2.85,15.0,60.5,58.47,44.02
2016,3,20,16,30,0.0,70.0,2.7,15.0,70.0,67.67,51.89
2016,3,20,16,45,0.0,59.0,2.6,15.0,59.0,57.01,42.93
2016,3,20,17,0,0.0,48.0,2.5,15.0,48.0,46.37,33.86
2016,3,20,17,15,0.0,37.0,2.4,14.5,37.0,35.72,24.73
2016,3,20,17,30,0.0,26.0,2.3,14.0,26.0,25.09,15.47
2016,3,20,17,45,0.0,16.5,2.2,14.0,16.5,15.91,7.31
2016,3,20,18,0,0.0,7.0,2.1,14.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,2.1,13.5,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.0,9.5,2.8,11.5,9.5,9.34,0.0
2016,3,21,6,30,2.0,19.0,2.9,12.0,19.0,18.19,0.49
2016,3,21,6,45,56.5,39.0,3.05,12.5,48.0,33.8,23.04
2016,3,21,7,0,111.0,59.0,3.2,13.0,77.0,49.98,38.39
2016,3,21,7,15,145.0,80.5,3.3,13.0,112.5,63.22,50.75
2016,3,21,7,30,179.0,102.0,3.4,13.0,148.0,80.47,66.43
2016,3,21,7,45,214.5,118.5,3.55,13.5,185.5,108.18,79.22
2016,3,21,8,0,250.0,135.0,3.7,14.0,223.0,139.56,101.68
2016,3,21,8,15,344.5,141.5,3.75,14.0,282.5,176.36,128.03
2016,3,21,8,30,439.0,148.0,3.8,14.0,342.0,217.91,160.13
2016,3,21,8,45,247.0,183.5,3.9,14.0,295.0,225.06,174.37
2016,3,21,9,0,55.0,219.0,4.0,14.0,248.0,216.45,172.87
2016,3,21,9,15,34.0,214.0,4.05,14.0,233.0,209.43,167.45
2016,3,21,9,30,13.0,209.0,4.1,14.0,218.0,202.94,162.15
2016,3,21,9,45,17.5,229.0,4.2,14.5,241.0,224.75,179.16
2016,3,21,10,0,22.0,249.0,4.3,15.0,264.0,247.03,196.37
2016,3,21,10,15,167.0,285.5,4.4,15.0,404.5,355.76,283.76
2016,3,21,10,30,312.0,322.0,4.5,15.0,545.0,479.73,381.61
2016,3,21,10,45,157.5,251.5,4.65,15.0,364.5,335.54,268.12
2016,3,21,11,0,3.0,181.0,4.8,15.0,184.0,176.39,138.7
2016,3,21,11,15,13.0,238.0,4.85,15.0,248.5,237.98,188.35
2016,3,21,11,30,23.0,295.0,4.9,15.0,313.0,300.42,237.75
2016,3,21,11,45,11.5,207.0,5.0,15.5,216.0,208.6,164.28
2016,3,21,12,0,0.0,119.0,5.1,16.0,119.0,115.27,88.74
2016,3,21,12,15,0.0,119.5,5.1,16.0,119.5,115.8,89.23
2016,3,21,12,30,0.0,120.0,5.1,16.0,120.0,116.32,89.66
2016,3,21,12,45,0.5,140.0,5.1,16.0,140.5,136.24,105.83
2016,3,21,13,0,1.0,160.0,5.1,16.0,161.0,156.28,122.04
2016,3,21,13,15,0.5,157.5,5.0,16.0,158.0,153.55,119.87
2016,3,21,13,30,0.0,155.0,4.9,16.0,155.0,150.8,117.74
2016,3,21,13,45,11.5,214.0,4.85,16.0,222.5,218.85,172.93
2016,3,21,14,0,23.0,273.0,4.8,16.0,290.0,288.06,228.3
2016,3,21,14,15,23.5,263.5,4.8,15.5,280.0,279.5,222.2
2016,3,21,14,30,24.0,254.0,4.8,15.0,270.0,270.84,216.19
2016,3,21,14,45,12.0,174.5,4.8,15.0,182.5,180.69,143.79
2016,3,21,15,0,0.0,95.0,4.8,15.0,95.0,91.99,71.07
2016,3,21,15,15,0.0,58.0,4.65,14.5,58.0,56.08,41.51
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,20.28,11.54
2016,3,21,15,45,0.0,75.5,4.35,14.0,75.5,73.01,56.15
2016,3,21,16,0,0.0,130.0,4.2,14.0,130.0,128.64,102.89
2016,3,21,16,15,94.5,137.5,4.0,13.5,172.0,208.8,172.18
2016,3,21,16,30,189.0,145.0,3.8,13.0,214.0,272.26,226.21
2016,3,21,16,45,315.0,117.5,3.65,13.0,210.5,311.29,258.96
2016,3,21,17,0,441.0,90.0,3.5,13.0,207.0,339.54,280.73
2016,3,21,17,15,362.5,77.0,3.35,12.5,159.0,270.91,221.51
2016,3,21,17,30,284.0,64.0,3.2,12.0,111.0,208.62,166.81
2016,3,21,17,45,198.5,45.0,3.1,12.0,72.0,143.28,108.56
2016,3,21,18,0,113.0,26.0,3.0,12.0,33.0,80.48,37.05
2016,3,21,18,15,56.5,13.0,2.95,11.5,16.5,28.59,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,86.0,11.5,2.25,9.5,16.5,11.3,0.0
2016,3,22,6,30,172.0,23.0,2.3,10.0,33.0,17.95,3.34
2016,3,22,6,45,307.5,35.5,2.4,10.5,76.0,27.29,17.9
2016,3,22,7,0,443.0,48.0,2.5,11.0,119.0,35.71,26.16
2016,3,22,7,15,522.0,56.0,2.6,11.0,170.0,39.54,30.01
2016,3,22,7,30,601.0,64.0,2.7,11.0,221.0,51.96,33.22
2016,3,22,7,45,654.5,69.0,2.8,11.5,274.0,92.93,50.78
2016,3,22,8,0,708.0,74.0,2.9,12.0,327.0,139.45,82.15
2016,3,22,8,15,742.5,78.5,2.9,12.0,378.5,190.8,124.08
2016,3,22,8,30,777.0,83.0,2.9,12.0,430.0,241.84,168.68
2016,3,22,8,45,806.5,84.5,2.95,12.5,479.5,291.71,213.37
2016,3,22,9,0,836.0,86.0,3.0,13.0,529.0,343.68,259.74
2016,3,22,9,15,853.5,88.5,3.0,13.0,572.5,393.91,304.75
2016,3,22,9,30,871.0,91.0,3.0,13.0,616.0,447.84,351.62
2016,3,22,9,45,888.0,91.0,3.05,13.5,655.0,495.82,392.23
2016,3,22,10,0,905.0,91.0,3.1,14.0,694.0,543.55,431.53
2016,3,22,10,15,914.0,92.5,3.1,14.0,725.5,587.79,467.79
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,630.68,502.16
2016,3,22,10,45,930.5,94.5,3.1,14.5,781.5,670.13,532.23
2016,3,22,11,0,938.0,95.0,3.1,15.0,806.0,707.7,560.17
2016,3,22,11,15,942.0,95.5,3.1,15.0,822.5,740.79,584.46
2016,3,22,11,30,946.0,96.0,3.1,15.0,839.0,771.45,606.07
2016,3,22,11,45,948.0,96.5,3.15,15.0,847.5,798.04,624.98
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,821.81,641.91
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,840.61,655.36
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,856.33,666.74
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.0,866.17,674.39
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,872.75,679.9
2016,3,22,13,15,937.5,97.5,3.55,15.0,823.0,874.63,681.94
2016,3,22,13,30,933.0,97.0,3.6,15.0,807.0,873.24,681.83
2016,3,22,13,45,927.5,95.5,3.7,15.0,783.5,866.75,678.51
2016,3,22,14,0,922.0,94.0,3.8,15.0,760.0,857.08,673.05
2016,3,22,14,15,913.0,92.5,3.8,15.0,728.5,841.47,662.91
2016,3,22,14,30,904.0,91.0,3.8,15.0,697.0,822.92,650.75
2016,3,22,14,45,893.5,88.5,3.85,15.0,660.0,799.31,635.18
2016,3,22,15,0,883.0,86.0,3.9,15.0,623.0,773.1,617.68
2016,3,22,15,15,866.5,84.0,3.85,14.5,579.5,740.57,596.11
2016,3,22,15,30,850.0,82.0,3.8,14.0,536.0,710.19,575.95
2016,3,22,15,45,827.5,79.0,3.8,14.0,488.5,668.74,546.2
2016,3,22,16,0,805.0,76.0,3.8,14.0,441.0,626.16,514.35
2016,3,22,16,15,773.0,72.0,3.7,13.5,389.5,575.66,475.46
2016,3,22,16,30,741.0,68.0,3.6,13.0,338.0,525.27,435.52
2016,3,22,16,45,696.0,63.0,3.5,13.0,285.5,467.06,387.2
2016,3,22,17,0,651.0,58.0,3.4,13.0,233.0,413.29,340.92
2016,3,22,17,15,578.5,51.0,3.3,12.5,181.5,344.45,281.49
2016,3,22,17,30,506.0,44.0,3.2,12.0,130.0,280.86,224.67
2016,3,22,17,45,382.5,34.0,3.1,11.5,85.5,200.45,153.0
2016,3,22,18,0,259.0,24.0,3.0,11.0,41.0,127.54,67.3
2016,3,22,18,15,129.5,12.0,2.95,11.0,20.5,48.4,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.5,1.8,8.5,14.5,11.3,0.0
2016,3,23,6,30,97.0,23.0,1.8,9.0,29.0,19.35,6.22
2016,3,23,6,45,166.5,40.5,1.8,9.5,63.0,30.95,21.33
2016,3,23,7,0,236.0,58.0,1.8,10.0,97.0,43.46,33.26
2016,3,23,7,15,274.5,76.0,1.75,10.5,137.0,55.73,44.67
2016,3,23,7,30,313.0,94.0,1.7,11.0,177.0,74.82,54.49
2016,3,23,7,45,345.0,108.5,1.7,11.5,218.0,107.79,73.93
2016,3,23,8,0,377.0,123.0,1.7,12.0,259.0,144.12,100.27
2016,3,23,8,15,468.0,124.0,1.7,12.5,318.5,182.86,128.67
2016,3,23,8,30,559.0,125.0,1.7,13.0,378.0,229.98,165.99
2016,3,23,8,45,696.5,107.0,1.75,13.5,456.0,282.04,207.47
2016,3,23,9,0,834.0,89.0,1.8,14.0,534.0,349.95,262.87
2016,3,23,9,15,851.5,91.5,1.7,14.5,578.0,400.15,306.11
2016,3,23,9,30,869.0,94.0,1.6,15.0,622.0,450.75,348.37
2016,3,23,9,45,883.5,95.5,1.55,15.5,660.5,502.16,389.94
2016,3,23,10,0,898.0,97.0,1.5,16.0,699.0,549.86,427.39
2016,3,23,10,15,907.5,98.5,1.5,16.0,731.0,594.13,462.24
2016,3,23,10,30,917.0,100.0,1.5,16.0,763.0,637.1,495.24
2016,3,23,10,45,837.0,138.0,1.5,16.5,758.0,655.59,507.61
2016,3,23,11,0,757.0,176.0,1.5,17.0,753.0,667.52,514.7
2016,3,23,11,15,752.5,183.5,1.55,17.0,767.5,697.29,536.72
2016,3,23,11,30,748.0,191.0,1.6,17.0,782.0,724.81,556.65
2016,3,23,11,45,659.0,235.0,1.7,17.0,759.5,722.33,553.84
2016,3,23,12,0,570.0,279.0,1.8,17.0,737.0,713.58,546.59
2016,3,23,12,15,593.0,270.0,1.85,17.0,747.0,736.67,564.21
2016,3,23,12,30,616.0,261.0,1.9,17.0,757.0,759.19,581.09
2016,3,23,12,45,659.0,237.5,1.95,17.5,763.5,781.59,597.46
2016,3,23,13,0,702.0,214.0,2.0,18.0,770.0,802.04,612.44
2016,3,23,13,15,656.5,228.0,2.05,18.0,739.5,784.93,600.22
2016,3,23,13,30,611.0,242.0,2.1,18.0,709.0,765.14,586.41
2016,3,23,13,45,748.0,178.5,2.2,18.0,733.0,814.9,625.52
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,852.43,652.8
2016,3,23,14,15,875.0,113.0,2.35,17.5,725.5,839.94,646.39
2016,3,23,14,30,865.0,111.0,2.4,17.0,694.0,820.76,635.8
2016,3,23,14,45,849.5,109.5,2.45,17.0,655.5,795.11,619.45
2016,3,23,15,0,834.0,108.0,2.5,17.0,617.0,767.12,601.37
2016,3,23,15,15,815.0,104.5,2.5,16.5,573.5,732.19,578.91
2016,3,23,15,30,796.0,101.0,2.5,16.0,530.0,695.52,554.87
2016,3,23,15,45,618.5,127.5,2.55,16.0,443.0,583.68,470.43
2016,3,23,16,0,441.0,154.0,2.6,16.0,356.0,474.51,385.1
2016,3,23,16,15,409.0,143.5,2.6,15.5,314.0,429.44,350.96
2016,3,23,16,30,377.0,133.0,2.6,15.0,272.0,385.44,316.39
2016,3,23,16,45,348.0,116.0,2.6,15.0,228.5,337.11,276.96
2016,3,23,17,0,319.0,99.0,2.6,15.0,185.0,290.14,237.57
2016,3,23,17,15,275.0,81.0,2.55,14.0,144.0,236.6,192.38
2016,3,23,17,30,231.0,63.0,2.5,13.0,103.0,186.29,148.64
2016,3,23,17,45,157.5,44.5,2.5,12.5,67.5,120.96,91.7
2016,3,23,18,0,84.0,26.0,2.5,12.0,32.0,66.27,35.73
2016,3,23,18,15,42.0,13.0,2.45,11.5,16.0,24.76,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
