Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.5,12.5,2.6,9.5,18.0,12.29,0.0
2016,3,24,6,30,169.0,25.0,2.7,10.0,36.0,19.38,7.66
2016,3,24,6,45,279.0,39.0,2.8,11.0,78.0,29.62,20.15
2016,3,24,7,0,389.0,53.0,2.9,12.0,120.0,39.63,29.63
2016,3,24,7,15,463.5,63.0,2.9,12.5,169.5,45.01,34.77
2016,3,24,7,30,538.0,73.0,2.9,13.0,219.0,64.59,40.53
2016,3,24,7,45,595.0,74.0,2.95,13.5,267.0,99.51,56.46
2016,3,24,8,0,652.0,75.0,3.0,14.0,315.0,140.5,84.57
2016,3,24,8,15,668.5,90.5,3.0,14.0,367.0,192.14,127.87
2016,3,24,8,30,685.0,106.0,3.0,14.0,419.0,245.31,174.45
2016,3,24,8,45,688.0,119.5,3.05,14.5,462.5,294.2,218.09
2016,3,24,9,0,691.0,133.0,3.1,15.0,506.0,342.82,260.95
2016,3,24,9,15,712.5,137.0,3.0,15.5,548.5,389.51,300.98
2016,3,24,9,30,734.0,141.0,2.9,16.0,591.0,437.25,340.85
2016,3,24,9,45,754.5,142.5,2.8,16.5,629.0,483.04,378.18
2016,3,24,10,0,775.0,144.0,2.7,17.0,667.0,529.25,414.75
2016,3,24,10,15,787.0,146.0,2.6,17.0,698.5,573.45,449.51
2016,3,24,10,30,799.0,148.0,2.5,17.0,730.0,614.42,481.04
2016,3,24,10,45,724.5,187.5,2.45,17.5,728.0,633.59,493.74
2016,3,24,11,0,650.0,227.0,2.4,18.0,726.0,648.0,502.3
2016,3,24,11,15,745.5,187.0,2.4,18.0,770.5,699.19,541.76
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,753.36,582.47
2016,3,24,11,45,835.0,153.0,2.4,18.0,821.5,777.52,598.8
2016,3,24,12,0,829.0,159.0,2.4,18.0,828.0,798.92,613.45
2016,3,24,12,15,683.5,226.0,2.4,18.0,778.0,768.46,589.95
2016,3,24,12,30,538.0,293.0,2.4,18.0,728.0,729.93,559.51
2016,3,24,12,45,708.5,211.0,2.4,18.5,777.5,798.44,612.02
2016,3,24,13,0,879.0,129.0,2.4,19.0,827.0,859.87,653.66
2016,3,24,13,15,874.5,128.0,2.4,19.0,811.0,861.05,654.34
2016,3,24,13,30,870.0,127.0,2.4,19.0,795.0,862.78,656.11
2016,3,24,13,45,863.0,125.0,2.4,19.0,771.5,855.01,651.46
2016,3,24,14,0,856.0,123.0,2.4,19.0,748.0,844.25,644.95
2016,3,24,14,15,846.0,121.5,2.4,18.5,717.0,828.65,636.41
2016,3,24,14,30,836.0,120.0,2.4,18.0,686.0,810.31,626.02
2016,3,24,14,45,814.0,120.5,2.45,18.0,647.0,782.06,607.81
2016,3,24,15,0,792.0,121.0,2.5,18.0,608.0,751.8,588.09
2016,3,24,15,15,772.5,118.0,2.55,17.5,565.5,720.44,568.47
2016,3,24,15,30,753.0,115.0,2.6,17.0,523.0,685.14,545.63
2016,3,24,15,45,716.0,114.0,2.65,17.0,474.0,638.58,511.74
2016,3,24,16,0,679.0,113.0,2.7,17.0,425.0,591.96,477.05
2016,3,24,16,15,643.0,106.0,2.8,16.5,375.0,539.64,438.27
2016,3,24,16,30,607.0,99.0,2.9,16.0,325.0,487.97,398.7
2016,3,24,16,45,572.0,88.0,3.0,15.5,275.0,433.49,355.53
2016,3,24,17,0,537.0,77.0,3.1,15.0,225.0,380.33,311.72
2016,3,24,17,15,465.5,66.5,3.1,14.5,175.5,312.1,253.86
2016,3,24,17,30,394.0,56.0,3.1,14.0,126.0,249.03,198.73
2016,3,24,17,45,296.5,41.0,3.15,13.5,83.5,176.48,134.94
2016,3,24,18,0,199.0,26.0,3.2,13.0,41.0,111.85,66.45
2016,3,24,18,15,99.5,13.0,3.1,12.5,20.5,41.44,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.0,14.0,2.05,10.0,21.5,13.76,0.0
2016,3,25,6,30,200.0,28.0,2.1,10.0,43.0,21.76,10.46
2016,3,25,6,45,305.0,42.0,2.2,10.5,86.0,31.92,22.33
2016,3,25,7,0,410.0,56.0,2.3,11.0,129.0,42.09,32.02
2016,3,25,7,15,483.0,65.5,2.4,11.0,179.0,46.89,36.71
2016,3,25,7,30,556.0,75.0,2.5,11.0,229.0,69.7,43.27
2016,3,25,7,45,615.5,79.0,2.6,11.5,281.5,108.6,63.14
2016,3,25,8,0,675.0,83.0,2.7,12.0,334.0,153.77,95.24
2016,3,25,8,15,709.0,87.5,2.75,12.5,384.5,200.6,134.14
2016,3,25,8,30,743.0,92.0,2.8,13.0,435.0,250.5,177.71
2016,3,25,8,45,775.5,93.0,2.85,14.0,484.0,302.71,223.43
2016,3,25,9,0,808.0,94.0,2.9,15.0,533.0,354.06,268.09
2016,3,25,9,15,825.5,96.5,2.75,15.0,576.5,403.13,311.16
2016,3,25,9,30,843.0,99.0,2.6,15.0,620.0,452.63,353.47
2016,3,25,9,45,857.0,101.0,2.5,15.5,657.5,500.18,392.49
2016,3,25,10,0,871.0,103.0,2.4,16.0,695.0,549.93,431.8
2016,3,25,10,15,880.5,104.5,2.35,16.5,726.5,593.13,465.21
2016,3,25,10,30,890.0,106.0,2.3,17.0,758.0,635.07,496.71
2016,3,25,10,45,893.0,109.5,2.25,17.5,781.0,673.3,524.52
2016,3,25,11,0,896.0,113.0,2.2,18.0,804.0,709.47,550.09
2016,3,25,11,15,900.5,114.0,2.15,18.0,820.5,742.13,573.02
2016,3,25,11,30,905.0,115.0,2.1,18.0,837.0,772.49,593.37
2016,3,25,11,45,908.5,114.5,2.05,18.0,846.0,798.21,610.37
2016,3,25,12,0,912.0,114.0,2.0,18.0,855.0,821.3,625.51
2016,3,25,12,15,912.0,114.0,2.0,18.0,855.0,839.35,637.65
2016,3,25,12,30,912.0,114.0,2.0,18.0,855.0,854.45,647.87
2016,3,25,12,45,919.0,108.5,2.05,18.5,849.0,866.72,655.53
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,875.91,661.2
2016,3,25,13,15,922.0,102.5,2.15,19.0,826.5,877.92,663.4
2016,3,25,13,30,918.0,102.0,2.2,19.0,810.0,876.72,663.62
2016,3,25,13,45,912.0,100.5,2.25,19.0,786.0,869.64,659.97
2016,3,25,14,0,906.0,99.0,2.3,19.0,762.0,859.43,654.33
2016,3,25,14,15,896.5,97.5,2.35,19.0,731.0,843.31,644.72
2016,3,25,14,30,887.0,96.0,2.4,19.0,700.0,824.33,633.2
2016,3,25,14,45,873.5,94.0,2.5,19.0,662.0,798.92,617.52
2016,3,25,15,0,860.0,92.0,2.6,19.0,624.0,771.1,600.02
2016,3,25,15,15,843.0,89.5,2.65,18.5,580.5,742.05,582.27
2016,3,25,15,30,826.0,87.0,2.7,18.0,537.0,706.98,559.86
2016,3,25,15,45,797.0,85.5,2.8,18.0,488.5,663.02,529.67
2016,3,25,16,0,768.0,84.0,2.9,18.0,440.0,618.39,497.56
2016,3,25,16,15,735.5,79.5,2.95,17.5,389.0,567.81,460.14
2016,3,25,16,30,703.0,75.0,3.0,17.0,338.0,519.83,423.43
2016,3,25,16,45,650.5,70.5,3.1,16.5,285.5,459.21,375.47
2016,3,25,17,0,598.0,66.0,3.2,16.0,233.0,401.21,327.82
2016,3,25,17,15,526.5,58.0,3.2,15.0,182.5,333.12,270.73
2016,3,25,17,30,455.0,50.0,3.2,14.0,132.0,270.21,215.98
2016,3,25,17,45,335.5,38.5,3.25,13.5,88.0,190.69,146.43
2016,3,25,18,0,216.0,27.0,3.3,13.0,44.0,121.01,75.45
2016,3,25,18,15,108.0,13.5,3.25,12.5,22.0,44.67,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,148.5,12.5,2.4,11.5,24.0,12.29,0.0
2016,3,26,6,30,297.0,25.0,2.4,12.0,48.0,19.06,9.07
2016,3,26,6,45,406.0,34.5,2.45,12.5,93.0,25.15,16.33
2016,3,26,7,0,515.0,44.0,2.5,13.0,138.0,30.86,21.84
2016,3,26,7,15,581.0,50.5,2.45,13.5,188.5,33.71,24.6
2016,3,26,7,30,647.0,57.0,2.4,14.0,239.0,63.83,34.18
2016,3,26,7,45,689.5,61.5,2.4,14.5,290.5,106.64,57.19
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,153.81,91.65
2016,3,26,8,15,762.0,69.5,2.4,15.5,392.5,201.85,131.77
2016,3,26,8,30,792.0,73.0,2.4,16.0,443.0,252.5,176.02
2016,3,26,8,45,812.5,76.5,2.4,16.5,490.0,302.72,220.67
2016,3,26,9,0,833.0,80.0,2.4,17.0,537.0,357.92,268.67
2016,3,26,9,15,848.5,82.0,2.45,17.0,579.0,406.72,311.44
2016,3,26,9,30,864.0,84.0,2.5,17.0,621.0,455.64,353.35
2016,3,26,9,45,873.0,87.0,2.55,17.5,657.5,502.24,391.74
2016,3,26,10,0,882.0,90.0,2.6,18.0,694.0,547.95,428.31
2016,3,26,10,15,890.5,91.5,2.6,18.0,724.0,590.91,462.51
2016,3,26,10,30,899.0,93.0,2.6,18.0,754.0,632.51,494.9
2016,3,26,10,45,905.0,93.5,2.65,18.5,777.5,670.02,522.85
2016,3,26,11,0,911.0,94.0,2.7,19.0,801.0,705.6,548.68
2016,3,26,11,15,914.5,94.5,2.7,19.0,816.5,737.32,570.67
2016,3,26,11,30,918.0,95.0,2.7,19.0,832.0,766.65,590.88
2016,3,26,11,45,919.0,95.5,2.75,19.5,839.5,791.54,607.08
2016,3,26,12,0,920.0,96.0,2.8,20.0,847.0,813.66,621.33
2016,3,26,12,15,919.5,96.5,2.8,20.0,846.5,831.73,633.66
2016,3,26,12,30,919.0,97.0,2.8,20.0,846.0,846.8,644.02
2016,3,26,12,45,901.5,104.5,2.85,20.0,834.0,851.91,647.96
2016,3,26,13,0,884.0,112.0,2.9,20.0,822.0,853.74,649.83
2016,3,26,13,15,726.0,188.5,2.95,19.5,763.5,810.93,621.94
2016,3,26,13,30,568.0,265.0,3.0,19.0,705.0,758.19,583.25
2016,3,26,13,45,701.5,193.5,3.05,19.0,721.0,800.17,618.1
2016,3,26,14,0,835.0,122.0,3.1,19.0,737.0,832.01,641.38
2016,3,26,14,15,647.5,190.5,3.15,19.0,656.0,747.09,581.18
2016,3,26,14,30,460.0,259.0,3.2,19.0,575.0,658.58,513.65
2016,3,26,14,45,508.0,226.0,3.25,19.0,557.0,656.88,515.59
2016,3,26,15,0,556.0,193.0,3.3,19.0,539.0,651.04,513.9
2016,3,26,15,15,551.0,179.5,3.3,18.5,502.5,622.12,494.43
2016,3,26,15,30,546.0,166.0,3.3,18.0,466.0,591.49,473.46
2016,3,26,15,45,595.5,136.0,3.35,18.0,437.0,582.94,469.18
2016,3,26,16,0,645.0,106.0,3.4,18.0,408.0,565.67,457.84
2016,3,26,16,15,637.0,94.5,3.4,17.5,364.0,526.93,429.03
2016,3,26,16,30,629.0,83.0,3.4,17.0,320.0,486.9,398.35
2016,3,26,16,45,575.0,79.5,3.4,16.5,271.5,429.18,352.01
2016,3,26,17,0,521.0,76.0,3.4,16.0,223.0,374.19,306.46
2016,3,26,17,15,450.0,66.5,3.35,15.5,174.5,307.55,250.05
2016,3,26,17,30,379.0,57.0,3.3,15.0,126.0,244.69,195.36
2016,3,26,17,45,271.0,43.0,3.3,14.5,84.0,170.51,130.87
2016,3,26,18,0,163.0,29.0,3.3,14.0,42.0,106.21,68.05
2016,3,26,18,15,81.5,14.5,3.25,13.5,21.0,38.17,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.5,2.6,11.0,25.5,14.25,0.0
2016,3,27,6,30,260.0,29.0,2.7,11.0,51.0,22.61,12.47
2016,3,27,6,45,367.0,40.5,2.8,11.5,96.0,30.35,21.04
2016,3,27,7,0,474.0,52.0,2.9,12.0,141.0,37.6,27.97
2016,3,27,7,15,544.5,60.0,2.9,12.0,192.5,41.32,31.61
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,71.82,40.45
2016,3,27,7,45,654.5,75.5,2.95,12.5,296.0,115.65,66.13
2016,3,27,8,0,694.0,83.0,3.0,13.0,348.0,163.54,102.24
2016,3,27,8,15,655.5,99.5,3.1,13.0,377.5,207.74,142.64
2016,3,27,8,30,617.0,116.0,3.2,13.0,407.0,247.78,180.73
2016,3,27,8,45,406.0,181.0,3.3,13.5,380.5,274.73,211.6
2016,3,27,9,0,195.0,246.0,3.4,14.0,354.0,286.84,226.8
2016,3,27,9,15,243.0,260.0,3.45,14.0,405.5,326.17,258.47
2016,3,27,9,30,291.0,274.0,3.5,14.0,457.0,373.65,296.58
2016,3,27,9,45,579.5,192.0,3.6,14.5,583.0,454.0,360.79
2016,3,27,10,0,868.0,110.0,3.7,15.0,709.0,560.5,445.7
2016,3,27,10,15,878.0,112.0,3.75,15.0,740.5,606.81,482.82
2016,3,27,10,30,888.0,114.0,3.8,15.0,772.0,649.45,516.76
2016,3,27,10,45,894.5,115.5,3.85,15.5,796.0,687.96,545.96
2016,3,27,11,0,901.0,117.0,3.9,16.0,820.0,724.62,573.18
2016,3,27,11,15,906.0,118.0,3.9,16.0,837.0,757.72,597.22
2016,3,27,11,30,911.0,119.0,3.9,16.0,854.0,788.54,619.04
2016,3,27,11,45,912.0,120.5,3.95,16.0,862.0,814.38,637.43
2016,3,27,12,0,913.0,122.0,4.0,16.0,870.0,837.48,653.92
2016,3,27,12,15,913.5,122.0,4.0,16.0,870.5,855.89,666.88
2016,3,27,12,30,914.0,122.0,4.0,16.0,871.0,871.36,677.85
2016,3,27,12,45,913.0,121.5,4.05,16.0,863.5,882.07,685.81
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,889.68,691.73
2016,3,27,13,15,908.0,120.0,4.1,16.0,840.0,891.12,693.18
2016,3,27,13,30,904.0,119.0,4.1,16.0,824.0,889.4,692.56
2016,3,27,13,45,789.0,161.0,4.2,16.0,763.0,839.92,658.35
2016,3,27,14,0,674.0,203.0,4.3,16.0,702.0,788.14,621.91
2016,3,27,14,15,659.0,197.5,4.35,16.0,668.5,766.23,607.18
2016,3,27,14,30,644.0,192.0,4.4,16.0,635.0,742.19,590.58
2016,3,27,14,45,545.0,213.5,4.45,16.0,574.5,674.82,539.45
2016,3,27,15,0,446.0,235.0,4.5,16.0,514.0,612.34,491.24
2016,3,27,15,15,424.0,222.0,4.45,15.5,472.5,573.82,463.49
2016,3,27,15,30,402.0,209.0,4.4,15.0,431.0,534.79,434.78
2016,3,27,15,45,425.5,183.5,4.4,14.5,400.0,513.93,421.02
2016,3,27,16,0,449.0,158.0,4.4,14.0,369.0,489.96,404.3
2016,3,27,16,15,318.5,156.0,4.3,13.5,297.5,382.42,317.25
2016,3,27,16,30,188.0,154.0,4.2,13.0,226.0,284.86,236.42
2016,3,27,16,45,160.5,135.5,4.15,13.0,190.5,243.39,201.86
2016,3,27,17,0,133.0,117.0,4.1,13.0,155.0,203.76,168.1
2016,3,27,17,15,111.0,94.5,4.1,12.5,121.5,163.63,133.69
2016,3,27,17,30,89.0,72.0,4.1,12.0,88.0,124.83,99.76
2016,3,27,17,45,54.0,50.5,4.1,12.0,59.0,83.54,63.35
2016,3,27,18,0,19.0,29.0,4.1,12.0,30.0,39.22,23.24
2016,3,27,18,15,9.5,14.5,4.1,11.5,15.0,17.07,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,171.0,14.5,4.3,9.0,29.5,11.04,0.0
2016,3,28,6,30,342.0,29.0,4.4,9.0,59.0,22.31,12.78
2016,3,28,6,45,457.5,37.5,4.55,9.5,108.0,27.32,18.6
2016,3,28,7,0,573.0,46.0,4.7,10.0,157.0,32.06,23.26
2016,3,28,7,15,637.5,52.5,4.75,10.0,210.0,38.24,29.09
2016,3,28,7,30,702.0,59.0,4.8,10.0,263.0,74.77,39.45
2016,3,28,7,45,745.0,63.0,4.9,10.5,317.5,120.47,66.52
2016,3,28,8,0,788.0,67.0,5.0,11.0,372.0,170.58,105.13
2016,3,28,8,15,817.0,70.5,5.0,11.0,424.5,221.58,149.68
2016,3,28,8,30,846.0,74.0,5.0,11.0,477.0,275.03,198.35
2016,3,28,8,45,867.0,76.5,5.0,11.5,525.5,331.36,249.69
2016,3,28,9,0,888.0,79.0,5.0,12.0,574.0,384.67,297.99
2016,3,28,9,15,903.0,81.0,4.95,12.0,618.0,435.94,344.33
2016,3,28,9,30,918.0,83.0,4.9,12.0,662.0,487.2,389.57
2016,3,28,9,45,929.0,84.5,4.85,12.5,700.0,535.79,430.79
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,583.54,470.1
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,628.48,507.05
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,671.9,541.94
2016,3,28,10,45,961.0,90.0,4.7,13.5,825.0,711.17,572.07
2016,3,28,11,0,966.0,91.0,4.7,14.0,849.0,748.3,598.97
2016,3,28,11,15,969.0,91.5,4.65,14.0,864.5,781.22,622.46
2016,3,28,11,30,972.0,92.0,4.6,14.0,880.0,811.55,643.92
2016,3,28,11,45,972.5,93.0,4.6,14.0,887.5,837.72,662.59
2016,3,28,12,0,973.0,94.0,4.6,14.0,895.0,860.95,679.14
2016,3,28,12,15,972.0,94.0,4.5,14.0,894.5,878.92,691.24
2016,3,28,12,30,971.0,94.0,4.4,14.0,894.0,893.7,701.08
2016,3,28,12,45,951.0,103.5,4.35,14.0,880.5,899.09,704.65
2016,3,28,13,0,931.0,113.0,4.3,14.0,867.0,901.0,705.93
2016,3,28,13,15,926.0,112.0,4.2,14.0,849.5,901.53,706.1
2016,3,28,13,30,921.0,111.0,4.1,14.0,832.0,898.83,704.28
2016,3,28,13,45,914.0,110.0,4.05,14.0,807.5,891.25,699.39
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,880.57,692.43
2016,3,28,14,15,897.0,107.0,3.9,14.0,751.0,863.31,680.63
2016,3,28,14,30,887.0,105.0,3.8,14.0,719.0,843.21,666.89
2016,3,28,14,45,873.5,103.0,3.75,14.0,680.0,817.59,649.46
2016,3,28,15,0,860.0,101.0,3.7,14.0,641.0,793.9,633.48
2016,3,28,15,15,708.0,133.0,3.6,14.0,557.5,698.33,563.55
2016,3,28,15,30,556.0,165.0,3.5,14.0,474.0,601.24,488.34
2016,3,28,15,45,669.5,126.0,3.4,14.0,465.5,628.24,512.22
2016,3,28,16,0,783.0,87.0,3.3,14.0,457.0,639.14,522.71
2016,3,28,16,15,750.5,83.0,3.15,13.5,405.5,588.21,483.57
2016,3,28,16,30,718.0,79.0,3.0,13.0,354.0,540.04,445.81
2016,3,28,16,45,675.0,72.5,2.95,13.0,301.0,481.31,398.06
2016,3,28,17,0,632.0,66.0,2.9,13.0,248.0,424.43,350.32
2016,3,28,17,15,563.0,58.5,2.9,12.5,196.0,356.0,292.25
2016,3,28,17,30,494.0,51.0,2.9,12.0,144.0,292.49,236.37
2016,3,28,17,45,382.5,40.0,2.9,11.5,98.5,213.76,167.03
2016,3,28,18,0,271.0,29.0,2.9,11.0,53.0,145.38,99.95
2016,3,28,18,15,135.5,14.5,2.9,10.5,26.5,54.75,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,14.5,1.7,8.5,31.0,10.85,0.0
2016,3,29,6,30,345.0,29.0,1.8,9.0,62.0,22.01,12.89
2016,3,29,6,45,458.0,37.5,1.95,9.5,110.5,27.04,18.45
2016,3,29,7,0,571.0,46.0,2.1,10.0,159.0,31.79,23.08
2016,3,29,7,15,633.5,52.0,2.25,10.5,212.0,37.5,28.4
2016,3,29,7,30,696.0,58.0,2.4,11.0,265.0,77.21,40.06
2016,3,29,7,45,741.5,62.0,2.6,11.5,319.5,123.07,68.04
2016,3,29,8,0,787.0,66.0,2.8,12.0,374.0,173.56,107.1
2016,3,29,8,15,815.5,69.0,2.75,12.5,426.0,224.09,150.77
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,281.11,201.27
2016,3,29,8,45,865.5,74.5,2.7,13.5,527.0,333.45,248.3
2016,3,29,9,0,887.0,77.0,2.7,14.0,576.0,386.88,295.51
2016,3,29,9,15,902.0,79.0,2.5,14.0,620.0,438.1,340.2
2016,3,29,9,30,917.0,81.0,2.3,14.0,664.0,489.31,383.48
2016,3,29,9,45,928.0,83.0,2.15,14.5,702.0,538.29,422.97
2016,3,29,10,0,939.0,85.0,2.0,15.0,740.0,586.43,460.32
2016,3,29,10,15,947.0,86.0,1.9,15.0,771.5,630.83,494.69
2016,3,29,10,30,955.0,87.0,1.8,15.0,803.0,673.7,526.89
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.5,713.34,555.8
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,750.86,581.22
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,783.67,602.85
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,813.9,622.52
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,839.98,638.61
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,863.1,652.66
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,881.37,664.68
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,896.47,674.68
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.0,905.6,680.82
2016,3,29,13,0,961.0,95.0,1.5,16.0,876.0,911.4,684.92
2016,3,29,13,15,956.5,94.0,1.55,16.0,859.0,912.22,686.54
2016,3,29,13,30,952.0,93.0,1.6,16.0,842.0,909.72,686.11
2016,3,29,13,45,942.5,93.5,1.65,16.0,816.5,901.27,681.84
2016,3,29,14,0,933.0,94.0,1.7,16.0,791.0,889.67,675.59
2016,3,29,14,15,924.0,93.0,1.75,16.0,759.0,873.84,666.54
2016,3,29,14,30,915.0,92.0,1.8,16.0,727.0,855.07,655.54
2016,3,29,14,45,899.0,91.5,1.85,16.0,687.5,828.41,639.06
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,799.38,620.87
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,765.22,599.97
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,733.42,580.46
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,690.2,551.12
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,646.08,520.55
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.0,595.5,483.5
2016,3,29,16,30,736.0,74.0,2.1,14.0,358.0,545.02,445.33
2016,3,29,16,45,690.0,69.0,2.15,13.5,304.5,487.68,400.42
2016,3,29,17,0,644.0,64.0,2.2,13.0,251.0,430.24,353.72
2016,3,29,17,15,576.5,57.0,2.2,12.5,199.0,362.42,296.67
2016,3,29,17,30,509.0,50.0,2.2,12.0,147.0,299.4,241.58
2016,3,29,17,45,395.5,39.5,2.2,11.5,101.0,219.43,171.6
2016,3,29,18,0,282.0,29.0,2.2,11.0,55.0,149.98,104.93
2016,3,29,18,15,141.0,14.5,2.2,10.5,27.5,67.89,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,1.85,9.5,29.5,13.97,0.0
2016,3,30,6,30,231.0,36.0,1.9,10.0,59.0,27.72,17.91
2016,3,30,6,45,332.0,49.5,1.95,10.5,104.5,37.19,27.42
2016,3,30,7,0,433.0,63.0,2.0,11.0,150.0,46.62,36.3
2016,3,30,7,15,501.0,71.5,1.95,11.0,201.0,50.73,40.27
2016,3,30,7,30,569.0,80.0,1.9,11.0,252.0,89.29,53.08
2016,3,30,7,45,326.0,121.5,1.85,11.5,224.0,134.87,95.41
2016,3,30,8,0,83.0,163.0,1.8,12.0,196.0,157.59,124.19
2016,3,30,8,15,83.0,187.0,1.8,12.0,223.5,184.13,146.07
2016,3,30,8,30,83.0,211.0,1.8,12.0,251.0,210.82,167.96
2016,3,30,8,45,241.5,214.0,1.8,12.5,347.5,261.61,205.21
2016,3,30,9,0,400.0,217.0,1.8,13.0,444.0,332.38,259.78
2016,3,30,9,15,413.0,232.5,1.8,13.0,482.5,372.87,293.08
2016,3,30,9,30,426.0,248.0,1.8,13.0,521.0,414.16,326.54
2016,3,30,9,45,438.0,259.5,1.85,13.5,554.5,452.06,356.31
2016,3,30,10,0,450.0,271.0,1.9,14.0,588.0,490.35,385.77
2016,3,30,10,15,425.5,295.5,1.9,14.0,605.0,519.34,407.73
2016,3,30,10,30,401.0,320.0,1.9,14.0,622.0,547.34,428.39
2016,3,30,10,45,647.5,219.0,1.95,14.5,724.0,632.19,495.46
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,732.47,572.03
2016,3,30,11,15,898.0,118.5,2.0,15.0,842.0,764.03,593.09
2016,3,30,11,30,902.0,119.0,2.0,15.0,858.0,793.26,613.04
2016,3,30,11,45,905.0,119.0,2.0,15.5,866.0,818.78,629.17
2016,3,30,12,0,908.0,119.0,2.0,16.0,874.0,841.66,643.43
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.0,859.35,655.33
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,874.09,665.34
2016,3,30,12,45,910.5,116.0,2.0,16.0,866.5,884.92,672.79
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,892.67,678.29
2016,3,30,13,15,908.5,112.5,2.05,16.0,842.5,893.88,680.02
2016,3,30,13,30,904.0,112.0,2.1,16.0,826.0,891.95,679.79
2016,3,30,13,45,898.0,110.5,2.15,16.0,802.0,884.57,675.99
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,874.13,670.22
2016,3,30,14,15,882.5,107.0,2.3,16.0,746.5,857.24,660.52
2016,3,30,14,30,873.0,105.0,2.4,16.0,715.0,837.55,648.87
2016,3,30,14,45,860.0,103.0,2.5,16.0,677.0,816.68,636.36
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,789.17,619.01
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,755.43,598.4
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,719.87,576.01
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,677.33,546.82
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,633.83,515.93
2016,3,30,16,15,733.0,84.5,3.25,14.5,405.0,583.02,478.07
2016,3,30,16,30,701.0,80.0,3.3,14.0,354.0,534.99,441.13
2016,3,30,16,45,655.5,74.5,3.4,13.5,301.5,476.37,394.54
2016,3,30,17,0,610.0,69.0,3.5,13.0,249.0,419.82,347.92
2016,3,30,17,15,542.5,61.5,3.4,12.5,197.5,352.62,290.63
2016,3,30,17,30,475.0,54.0,3.3,12.0,146.0,290.2,235.6
2016,3,30,17,45,365.0,43.0,3.25,11.5,100.5,212.2,166.96
2016,3,30,18,0,255.0,32.0,3.2,11.0,55.0,144.26,102.68
2016,3,30,18,15,127.5,16.0,3.1,10.5,27.5,65.15,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.3,11.0,33.0,14.31,0.0
2016,3,31,6,30,275.0,37.0,2.4,11.0,66.0,28.42,18.64
2016,3,31,6,45,374.5,48.5,2.5,11.5,112.5,36.5,26.75
2016,3,31,7,0,474.0,60.0,2.6,12.0,159.0,43.42,33.33
2016,3,31,7,15,237.0,79.5,2.6,12.0,129.0,64.07,52.07
2016,3,31,7,30,0.0,99.0,2.6,12.0,99.0,91.99,73.27
2016,3,31,7,45,2.5,118.5,2.6,12.5,119.5,110.45,88.5
2016,3,31,8,0,5.0,138.0,2.6,13.0,140.0,129.3,103.75
2016,3,31,8,15,8.0,155.5,2.55,13.0,159.5,146.89,117.93
2016,3,31,8,30,11.0,173.0,2.5,13.0,179.0,164.83,132.27
2016,3,31,8,45,68.5,215.0,2.45,13.5,254.5,217.17,173.02
2016,3,31,9,0,126.0,257.0,2.4,14.0,330.0,275.43,218.39
2016,3,31,9,15,125.0,278.5,2.4,14.0,355.0,302.15,239.6
2016,3,31,9,30,124.0,300.0,2.4,14.0,380.0,328.81,260.56
2016,3,31,9,45,507.0,200.5,2.4,14.5,555.0,436.4,346.0
2016,3,31,10,0,890.0,101.0,2.4,15.0,730.0,582.85,460.21
2016,3,31,10,15,898.5,102.5,2.4,15.0,761.0,626.1,493.63
2016,3,31,10,30,907.0,104.0,2.4,15.0,792.0,667.96,525.93
2016,3,31,10,45,914.5,104.5,2.45,15.5,815.5,706.65,554.5
2016,3,31,11,0,922.0,105.0,2.5,16.0,839.0,743.47,580.24
2016,3,31,11,15,925.5,105.5,2.5,16.0,855.0,775.35,602.23
2016,3,31,11,30,929.0,106.0,2.5,16.0,871.0,804.8,622.43
2016,3,31,11,45,931.5,106.0,2.5,16.5,879.0,830.41,638.71
2016,3,31,12,0,934.0,106.0,2.5,17.0,887.0,853.28,653.03
2016,3,31,12,15,934.0,106.0,2.6,17.0,886.0,871.25,665.99
2016,3,31,12,30,934.0,106.0,2.7,17.0,885.0,886.18,677.0
2016,3,31,12,45,937.5,102.5,2.8,17.0,878.0,897.44,685.62
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,905.53,692.2
2016,3,31,13,15,937.0,98.0,2.95,17.0,854.5,906.56,693.69
2016,3,31,13,30,933.0,97.0,3.0,17.0,838.0,904.34,693.13
2016,3,31,13,45,926.0,96.5,3.15,17.0,813.0,896.86,689.75
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,886.25,684.28
2016,3,31,14,15,910.5,94.5,3.4,16.5,757.0,870.27,676.04
2016,3,31,14,30,902.0,93.0,3.5,16.0,726.0,851.38,665.74
2016,3,31,14,45,889.5,91.5,3.6,16.0,688.0,826.47,649.84
2016,3,31,15,0,877.0,90.0,3.7,16.0,650.0,799.08,632.08
2016,3,31,15,15,861.5,88.0,3.7,15.5,606.5,766.55,611.12
2016,3,31,15,30,846.0,86.0,3.7,15.0,563.0,736.39,591.7
2016,3,31,15,45,823.0,83.5,3.75,15.0,515.0,694.25,562.1
2016,3,31,16,0,800.0,81.0,3.8,15.0,467.0,651.07,531.28
2016,3,31,16,15,770.5,77.0,3.75,14.5,416.0,601.17,494.02
2016,3,31,16,30,741.0,73.0,3.7,14.0,365.0,551.26,455.38
2016,3,31,16,45,697.5,68.5,3.7,14.0,312.0,493.02,408.09
2016,3,31,17,0,654.0,64.0,3.7,14.0,259.0,439.22,362.85
2016,3,31,17,15,590.0,57.5,3.55,13.5,207.0,372.88,306.39
2016,3,31,17,30,526.0,51.0,3.4,13.0,155.0,311.01,251.83
2016,3,31,17,45,419.0,41.0,3.25,12.5,108.0,232.75,182.89
2016,3,31,18,0,312.0,31.0,3.1,12.0,61.0,164.24,118.11
2016,3,31,18,15,156.0,15.5,2.95,11.5,30.5,75.49,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,2.4,10.5,36.0,13.01,0.91
2016,4,1,6,30,336.0,35.0,2.5,11.0,72.0,26.81,17.45
2016,4,1,6,45,431.0,45.0,2.65,11.5,119.5,32.9,23.61
2016,4,1,7,0,526.0,55.0,2.8,12.0,167.0,38.62,29.06
2016,4,1,7,15,586.5,62.0,2.8,12.0,219.0,48.73,31.3
2016,4,1,7,30,647.0,69.0,2.8,12.0,271.0,90.78,49.51
2016,4,1,7,45,688.0,74.0,2.8,12.5,323.5,135.26,79.39
2016,4,1,8,0,729.0,79.0,2.8,13.0,376.0,187.12,120.98
2016,4,1,8,15,758.0,83.0,2.75,13.0,426.5,235.93,163.64
2016,4,1,8,30,787.0,87.0,2.7,13.0,477.0,287.25,209.55
2016,4,1,8,45,808.5,90.0,2.7,13.5,524.5,337.51,254.44
2016,4,1,9,0,830.0,93.0,2.7,14.0,572.0,389.02,299.56
2016,4,1,9,15,845.5,95.5,2.65,14.0,614.5,438.56,342.65
2016,4,1,9,30,861.0,98.0,2.6,14.0,657.0,491.47,387.14
2016,4,1,9,45,873.0,100.0,2.6,14.5,694.0,538.57,425.43
2016,4,1,10,0,885.0,102.0,2.6,15.0,731.0,585.01,462.08
2016,4,1,10,15,893.5,103.5,2.5,15.0,761.5,628.03,495.64
2016,4,1,10,30,902.0,105.0,2.4,15.0,792.0,669.68,527.27
2016,4,1,10,45,909.0,105.5,2.35,15.5,815.5,707.82,554.82
2016,4,1,11,0,916.0,106.0,2.3,16.0,839.0,744.09,579.29
2016,4,1,11,15,920.0,106.5,2.25,16.0,855.0,776.1,600.92
2016,4,1,11,30,924.0,107.0,2.2,16.0,871.0,805.73,620.73
2016,4,1,11,45,926.5,106.5,2.2,16.0,878.5,830.68,637.6
2016,4,1,12,0,929.0,106.0,2.2,16.0,886.0,852.89,652.61
2016,4,1,12,15,929.0,106.0,2.2,16.0,886.0,870.7,664.63
2016,4,1,12,30,929.0,106.0,2.2,16.0,886.0,885.49,674.7
2016,4,1,12,45,930.0,104.0,2.2,16.0,878.0,896.04,681.98
2016,4,1,13,0,931.0,102.0,2.2,16.0,870.0,903.43,687.26
2016,4,1,13,15,927.5,101.5,2.25,16.0,853.5,905.32,689.43
2016,4,1,13,30,924.0,101.0,2.3,16.0,837.0,903.99,689.6
2016,4,1,13,45,918.5,99.5,2.35,16.0,813.0,896.72,685.83
2016,4,1,14,0,913.0,98.0,2.4,16.0,789.0,886.32,680.06
2016,4,1,14,15,904.5,96.5,2.45,16.0,757.5,870.32,670.52
2016,4,1,14,30,896.0,95.0,2.5,16.0,726.0,851.45,659.04
2016,4,1,14,45,885.0,93.0,2.6,16.0,688.5,827.23,644.18
2016,4,1,15,0,874.0,91.0,2.7,16.0,651.0,800.5,627.44
2016,4,1,15,15,858.5,88.5,2.75,15.5,607.5,767.39,606.76
2016,4,1,15,30,843.0,86.0,2.8,15.0,564.0,736.68,587.56
2016,4,1,15,45,821.5,83.5,2.9,15.0,516.5,695.6,559.49
2016,4,1,16,0,800.0,81.0,3.0,15.0,469.0,653.4,530.09
2016,4,1,16,15,771.0,77.0,3.0,14.5,417.5,603.72,493.71
2016,4,1,16,30,742.0,73.0,3.0,14.0,366.0,554.0,455.76
2016,4,1,16,45,699.5,68.5,3.0,14.0,313.5,496.16,409.24
2016,4,1,17,0,657.0,64.0,3.0,14.0,261.0,442.65,364.62
2016,4,1,17,15,594.0,57.0,2.85,13.5,209.0,375.89,308.21
2016,4,1,17,30,531.0,50.0,2.7,13.0,157.0,313.54,253.6
2016,4,1,17,45,427.5,40.5,2.55,12.5,110.0,236.76,186.15
2016,4,1,18,0,324.0,31.0,2.4,12.0,63.0,169.38,123.01
2016,4,1,18,15,162.0,15.5,2.3,11.5,31.5,78.3,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.0,1.5,10.0,10.0,9.64,0.25
2016,4,2,6,30,0.0,20.0,1.5,10.0,20.0,19.3,11.17
2016,4,2,6,45,0.0,32.5,1.5,10.5,32.5,31.38,22.45
2016,4,2,7,0,0.0,45.0,1.5,11.0,45.0,43.47,33.61
2016,4,2,7,15,0.0,59.5,1.4,11.0,59.5,57.3,43.87
2016,4,2,7,30,0.0,74.0,1.3,11.0,74.0,70.85,55.5
2016,4,2,7,45,0.0,88.0,1.25,11.5,88.0,84.01,66.49
2016,4,2,8,0,0.0,102.0,1.2,12.0,102.0,97.23,77.3
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,117.68,93.94
2016,4,2,8,30,0.0,146.0,1.1,13.0,146.0,138.21,110.32
2016,4,2,8,45,1.0,159.5,1.1,13.5,160.0,151.51,120.55
2016,4,2,9,0,2.0,173.0,1.1,14.0,174.0,164.93,130.78
2016,4,2,9,15,119.0,238.0,1.1,14.0,316.0,266.62,210.81
2016,4,2,9,30,236.0,303.0,1.1,14.0,458.0,385.57,302.14
2016,4,2,9,45,238.5,319.0,1.1,14.5,482.5,414.14,322.79
2016,4,2,10,0,241.0,335.0,1.1,15.0,507.0,442.61,343.57
2016,4,2,10,15,449.0,278.0,1.15,15.5,615.5,523.48,406.03
2016,4,2,10,30,657.0,221.0,1.2,16.0,724.0,622.97,480.66
2016,4,2,10,45,752.0,184.0,1.25,16.5,776.0,677.95,520.84
2016,4,2,11,0,847.0,147.0,1.3,17.0,828.0,737.69,564.15
2016,4,2,11,15,851.0,148.0,1.3,17.0,843.5,768.87,585.13
2016,4,2,11,30,855.0,149.0,1.3,17.0,859.0,797.9,604.31
2016,4,2,11,45,862.0,146.5,1.35,17.0,867.5,823.56,621.77
2016,4,2,12,0,869.0,144.0,1.4,17.0,876.0,846.85,637.69
2016,4,2,12,15,868.5,143.5,1.45,17.0,875.0,863.42,649.17
2016,4,2,12,30,868.0,143.0,1.5,17.0,874.0,877.14,658.9
2016,4,2,12,45,877.5,135.5,1.55,17.5,868.0,886.32,664.48
2016,4,2,13,0,887.0,128.0,1.6,18.0,862.0,895.34,670.11
2016,4,2,13,15,882.5,127.0,1.65,18.0,845.5,895.84,671.41
2016,4,2,13,30,878.0,126.0,1.7,18.0,829.0,893.27,670.87
2016,4,2,13,45,870.0,125.5,1.75,18.0,804.0,885.17,666.76
2016,4,2,14,0,862.0,125.0,1.8,18.0,779.0,878.49,663.77
2016,4,2,14,15,852.0,123.0,1.8,18.0,748.0,861.5,653.31
2016,4,2,14,30,842.0,121.0,1.8,18.0,717.0,841.78,641.13
2016,4,2,14,45,823.5,120.5,1.85,18.0,678.0,814.14,624.01
2016,4,2,15,0,805.0,120.0,1.9,18.0,639.0,784.38,605.34
2016,4,2,15,15,787.0,117.0,1.9,17.5,596.0,750.4,584.2
2016,4,2,15,30,769.0,114.0,1.9,17.0,553.0,714.74,561.57
2016,4,2,15,45,741.0,111.0,1.9,17.0,504.5,673.24,533.3
2016,4,2,16,0,713.0,108.0,1.9,17.0,456.0,628.59,501.14
2016,4,2,16,15,680.0,103.0,1.9,16.5,406.0,578.15,464.66
2016,4,2,16,30,647.0,98.0,1.9,16.0,356.0,528.14,427.39
2016,4,2,16,45,592.5,92.5,1.95,15.5,303.0,465.76,379.28
2016,4,2,17,0,538.0,87.0,2.0,15.0,250.0,406.13,331.63
2016,4,2,17,15,472.0,77.0,2.0,14.5,199.5,339.06,276.23
2016,4,2,17,30,406.0,67.0,2.0,14.0,149.0,275.97,222.32
2016,4,2,17,45,303.5,53.0,2.0,13.5,104.0,200.64,157.45
2016,4,2,18,0,201.0,39.0,2.0,13.0,59.0,135.05,98.52
2016,4,2,18,15,100.5,19.5,2.0,12.5,29.5,63.73,0.27
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
