Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.0,20.0,1.75,9.0,39.5,14.88,4.58
2016,4,3,6,30,324.0,40.0,1.8,9.0,79.0,30.98,21.54
2016,4,3,6,45,419.0,50.5,1.85,9.5,127.0,37.29,27.87
2016,4,3,7,0,514.0,61.0,1.9,10.0,175.0,43.23,33.55
2016,4,3,7,15,257.0,70.5,1.9,10.5,127.5,56.24,38.97
2016,4,3,7,30,0.0,80.0,1.9,11.0,80.0,76.21,60.09
2016,4,3,7,45,0.0,95.5,1.9,11.5,95.5,90.74,72.2
2016,4,3,8,0,0.0,111.0,1.9,12.0,111.0,105.34,84.14
2016,4,3,8,15,9.5,148.0,1.9,12.0,153.0,141.23,113.46
2016,4,3,8,30,19.0,185.0,1.9,12.0,195.0,178.14,143.24
2016,4,3,8,45,173.5,214.0,1.9,12.5,315.0,248.79,196.91
2016,4,3,9,0,328.0,243.0,1.9,13.0,435.0,338.93,266.66
2016,4,3,9,15,592.0,175.5,1.9,13.5,553.0,407.12,319.43
2016,4,3,9,30,856.0,108.0,1.9,14.0,671.0,502.91,394.6
2016,4,3,9,45,868.0,110.0,1.95,14.5,708.5,550.15,432.17
2016,4,3,10,0,880.0,112.0,2.0,15.0,746.0,599.15,470.2
2016,4,3,10,15,889.0,114.0,2.0,15.0,776.5,642.75,503.94
2016,4,3,10,30,898.0,116.0,2.0,15.0,807.0,685.02,535.95
2016,4,3,10,45,793.5,171.0,2.0,15.5,795.5,698.18,543.11
2016,4,3,11,0,689.0,226.0,2.0,16.0,784.0,703.23,543.99
2016,4,3,11,15,610.5,267.5,2.0,16.0,768.0,708.0,545.89
2016,4,3,11,30,532.0,309.0,2.0,16.0,752.0,707.16,543.48
2016,4,3,11,45,545.0,308.0,2.0,16.5,766.0,732.8,561.09
2016,4,3,12,0,558.0,307.0,2.0,17.0,780.0,757.33,577.48
2016,4,3,12,15,735.0,216.5,2.05,17.0,838.5,829.41,633.08
2016,4,3,12,30,912.0,126.0,2.1,17.0,897.0,897.84,679.8
2016,4,3,12,45,906.0,127.5,2.15,17.0,887.0,905.8,685.19
2016,4,3,13,0,900.0,129.0,2.2,17.0,877.0,910.63,689.23
2016,4,3,13,15,655.0,234.5,2.25,17.0,773.0,817.65,625.12
2016,4,3,13,30,410.0,340.0,2.3,17.0,669.0,714.18,546.96
2016,4,3,13,45,494.0,295.5,2.4,17.0,680.5,743.63,572.65
2016,4,3,14,0,578.0,251.0,2.5,17.0,692.0,769.42,594.66
2016,4,3,14,15,713.0,188.5,2.55,17.0,710.0,818.43,633.29
2016,4,3,14,30,848.0,126.0,2.6,17.0,728.0,854.82,659.92
2016,4,3,14,45,831.5,125.0,2.65,17.0,689.5,828.1,642.45
2016,4,3,15,0,815.0,124.0,2.7,17.0,651.0,799.16,623.87
2016,4,3,15,15,797.0,120.5,2.7,16.5,607.5,764.33,601.74
2016,4,3,15,30,779.0,117.0,2.7,16.0,564.0,730.54,580.1
2016,4,3,15,45,755.5,112.5,2.75,16.0,516.0,687.61,550.55
2016,4,3,16,0,732.0,108.0,2.8,16.0,468.0,643.83,518.96
2016,4,3,16,15,699.5,102.5,2.75,15.5,416.5,592.39,480.98
2016,4,3,16,30,667.0,97.0,2.7,15.0,365.0,541.31,442.22
2016,4,3,16,45,625.0,89.5,2.7,14.5,313.0,483.11,396.74
2016,4,3,17,0,583.0,82.0,2.7,14.0,261.0,426.7,351.1
2016,4,3,17,15,517.5,73.0,2.6,13.5,209.0,358.98,294.47
2016,4,3,17,30,452.0,64.0,2.5,13.0,157.0,295.79,239.84
2016,4,3,17,45,355.0,51.0,2.45,12.5,111.0,219.87,173.8
2016,4,3,18,0,258.0,38.0,2.4,12.0,65.0,154.64,114.39
2016,4,3,18,15,129.0,19.0,2.35,11.5,32.5,72.62,10.91
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.8,0.0
2016,4,4,6,15,163.5,27.0,2.85,11.5,47.5,20.93,9.67
2016,4,4,6,30,327.0,42.0,2.9,12.0,83.0,32.58,22.73
2016,4,4,6,45,425.5,52.0,2.95,12.5,132.0,38.33,28.47
2016,4,4,7,0,524.0,62.0,3.0,13.0,181.0,43.78,33.62
2016,4,4,7,15,585.5,69.5,3.0,13.0,234.5,64.11,38.37
2016,4,4,7,30,647.0,77.0,3.0,13.0,288.0,107.41,60.91
2016,4,4,7,45,691.0,81.5,3.0,13.5,342.0,152.36,92.86
2016,4,4,8,0,735.0,86.0,3.0,14.0,396.0,201.77,133.13
2016,4,4,8,15,764.0,90.5,2.95,14.5,447.5,255.15,179.5
2016,4,4,8,30,793.0,95.0,2.9,15.0,499.0,307.51,225.64
2016,4,4,8,45,814.0,98.5,2.9,15.5,546.5,358.53,270.63
2016,4,4,9,0,835.0,102.0,2.9,16.0,594.0,410.74,315.68
2016,4,4,9,15,851.0,104.5,2.8,16.0,637.5,460.83,358.47
2016,4,4,9,30,867.0,107.0,2.7,16.0,681.0,511.12,400.24
2016,4,4,9,45,877.0,109.5,2.65,16.5,718.0,560.97,439.73
2016,4,4,10,0,887.0,112.0,2.6,17.0,755.0,606.94,475.15
2016,4,4,10,15,896.0,114.0,2.5,17.0,785.5,650.78,508.69
2016,4,4,10,30,905.0,116.0,2.4,17.0,816.0,693.29,540.33
2016,4,4,10,45,909.0,118.0,2.35,17.5,839.0,730.86,566.84
2016,4,4,11,0,913.0,120.0,2.3,18.0,862.0,766.36,590.13
2016,4,4,11,15,917.0,120.5,2.25,18.0,877.0,798.24,611.34
2016,4,4,11,30,921.0,121.0,2.2,18.0,892.0,827.73,630.75
2016,4,4,11,45,920.5,122.5,2.2,18.0,899.0,852.1,646.98
2016,4,4,12,0,920.0,124.0,2.2,18.0,906.0,873.65,661.34
2016,4,4,12,15,920.0,123.5,2.15,18.0,905.0,890.76,672.26
2016,4,4,12,30,920.0,123.0,2.1,18.0,904.0,904.89,681.24
2016,4,4,12,45,921.0,121.0,2.1,18.0,896.0,915.33,688.34
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,922.65,693.5
2016,4,4,13,15,917.0,118.0,2.2,18.0,870.5,922.62,694.91
2016,4,4,13,30,912.0,117.0,2.3,18.0,853.0,919.41,694.33
2016,4,4,13,45,902.5,117.0,2.45,18.5,827.0,910.19,688.94
2016,4,4,14,0,893.0,117.0,2.6,19.0,801.0,897.97,681.56
2016,4,4,14,15,883.0,115.5,2.85,18.5,768.5,880.83,674.1
2016,4,4,14,30,873.0,114.0,3.1,18.0,736.0,865.44,667.67
2016,4,4,14,45,857.0,112.5,3.35,18.0,697.0,838.05,651.26
2016,4,4,15,0,841.0,111.0,3.6,18.0,658.0,808.36,632.96
2016,4,4,15,15,823.5,108.0,3.7,17.5,614.0,773.76,611.25
2016,4,4,15,30,806.0,105.0,3.8,17.0,570.0,737.38,587.88
2016,4,4,15,45,780.0,102.5,3.9,17.0,521.0,693.8,557.61
2016,4,4,16,0,754.0,100.0,4.0,17.0,472.0,652.06,527.89
2016,4,4,16,15,721.5,95.0,3.8,16.5,420.5,600.34,488.96
2016,4,4,16,30,689.0,90.0,3.6,16.0,369.0,548.96,449.35
2016,4,4,16,45,643.0,84.5,3.45,15.5,316.0,489.74,402.48
2016,4,4,17,0,597.0,79.0,3.3,15.0,263.0,432.61,355.83
2016,4,4,17,15,530.0,70.5,3.15,14.5,211.0,363.98,298.39
2016,4,4,17,30,463.0,62.0,3.0,14.0,159.0,300.04,243.12
2016,4,4,17,45,360.0,50.0,2.9,13.5,112.5,222.68,175.96
2016,4,4,18,0,257.0,38.0,2.8,13.0,66.0,154.67,114.84
2016,4,4,18,15,128.5,19.0,2.7,12.5,33.0,73.15,18.77
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,46.0,6.5,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,92.0,13.0,1.7,11.0,15.0,12.78,0.0
2016,4,5,6,15,243.0,26.0,1.65,11.5,53.0,20.04,9.78
2016,4,5,6,30,394.0,39.0,1.6,12.0,91.0,29.34,20.04
2016,4,5,6,45,482.0,48.5,1.55,12.5,140.5,34.83,25.43
2016,4,5,7,0,570.0,58.0,1.5,13.0,190.0,39.98,30.28
2016,4,5,7,15,628.0,64.5,1.55,13.5,243.5,64.2,35.86
2016,4,5,7,30,686.0,71.0,1.6,14.0,297.0,108.89,59.66
2016,4,5,7,45,729.5,74.5,1.65,14.5,352.0,158.49,95.66
2016,4,5,8,0,773.0,78.0,1.7,15.0,407.0,208.84,136.73
2016,4,5,8,15,800.0,81.5,1.75,15.5,458.5,259.41,180.77
2016,4,5,8,30,827.0,85.0,1.8,16.0,510.0,312.22,227.12
2016,4,5,8,45,849.5,87.0,1.85,16.5,558.5,364.13,272.45
2016,4,5,9,0,872.0,89.0,1.9,17.0,607.0,421.05,320.61
2016,4,5,9,15,886.0,91.0,1.95,17.0,650.0,471.28,363.22
2016,4,5,9,30,900.0,93.0,2.0,17.0,693.0,521.41,404.67
2016,4,5,9,45,909.0,95.5,2.05,17.5,729.5,569.01,442.33
2016,4,5,10,0,918.0,98.0,2.1,18.0,766.0,615.62,478.13
2016,4,5,10,15,925.5,99.0,2.15,18.5,796.5,658.73,510.43
2016,4,5,10,30,933.0,100.0,2.2,19.0,827.0,700.3,540.8
2016,4,5,10,45,937.5,101.5,2.25,19.5,849.5,738.56,567.61
2016,4,5,11,0,942.0,103.0,2.3,20.0,872.0,774.7,591.31
2016,4,5,11,15,945.0,103.5,2.3,20.0,887.0,806.5,612.6
2016,4,5,11,30,948.0,104.0,2.3,20.0,902.0,835.77,632.1
2016,4,5,11,45,949.5,104.5,2.35,20.5,909.0,861.2,648.11
2016,4,5,12,0,951.0,105.0,2.4,21.0,916.0,883.79,662.19
2016,4,5,12,15,950.0,105.0,2.35,21.0,915.0,900.86,673.01
2016,4,5,12,30,949.0,105.0,2.3,21.0,914.0,914.82,681.84
2016,4,5,12,45,947.5,104.0,2.25,21.0,904.5,924.18,687.69
2016,4,5,13,0,946.0,103.0,2.2,21.0,895.0,930.32,691.53
2016,4,5,13,15,941.5,102.5,2.15,21.0,877.5,931.1,691.96
2016,4,5,13,30,937.0,102.0,2.1,21.0,860.0,928.63,690.4
2016,4,5,13,45,930.0,101.0,2.05,21.5,835.0,920.24,683.77
2016,4,5,14,0,923.0,100.0,2.0,22.0,810.0,908.72,675.26
2016,4,5,14,15,914.0,98.5,2.0,22.0,777.5,891.9,665.18
2016,4,5,14,30,905.0,97.0,2.0,22.0,745.0,872.19,653.27
2016,4,5,14,45,892.0,95.5,2.0,22.0,706.0,846.42,637.32
2016,4,5,15,0,879.0,94.0,2.0,22.0,667.0,818.21,619.69
2016,4,5,15,15,862.5,91.5,1.95,21.5,623.0,783.89,598.5
2016,4,5,15,30,846.0,89.0,1.9,21.0,579.0,752.12,578.92
2016,4,5,15,45,823.5,86.0,1.85,21.0,530.5,709.29,550.13
2016,4,5,16,0,801.0,83.0,1.8,21.0,482.0,665.41,520.28
2016,4,5,16,15,772.0,79.5,1.7,20.5,430.0,615.84,485.69
2016,4,5,16,30,743.0,76.0,1.6,20.0,378.0,566.26,449.31
2016,4,5,16,45,701.0,71.0,1.55,19.5,325.0,507.57,405.13
2016,4,5,17,0,659.0,66.0,1.5,19.0,272.0,453.19,362.6
2016,4,5,17,15,597.5,59.5,1.5,18.0,219.5,386.96,309.93
2016,4,5,17,30,536.0,53.0,1.5,17.0,167.0,325.0,258.42
2016,4,5,17,45,437.0,43.5,1.5,16.5,119.0,248.65,193.44
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,181.17,133.39
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,86.31,29.79
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,13.5,8.0,6.39,0.0
2016,4,6,6,0,95.0,13.0,2.5,14.0,16.0,12.78,0.0
2016,4,6,6,15,235.5,27.0,2.55,14.5,54.0,20.72,10.66
2016,4,6,6,30,376.0,41.0,2.6,15.0,92.0,30.9,21.17
2016,4,6,6,45,465.0,50.5,2.65,15.5,141.5,36.3,26.4
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,41.38,31.12
2016,4,6,7,15,611.5,66.5,2.65,16.5,244.0,68.44,37.79
2016,4,6,7,30,669.0,73.0,2.6,17.0,297.0,112.47,62.05
2016,4,6,7,45,708.5,78.0,2.55,17.5,350.5,158.72,95.8
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,212.18,139.49
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.5,261.78,182.36
2016,4,6,8,30,804.0,90.0,2.5,19.0,507.0,313.75,227.56
2016,4,6,8,45,825.5,93.0,2.5,19.5,555.0,365.12,272.0
2016,4,6,9,0,847.0,96.0,2.5,20.0,603.0,417.71,316.41
2016,4,6,9,15,862.0,98.5,2.5,20.5,646.5,467.92,357.88
2016,4,6,9,30,877.0,101.0,2.5,21.0,690.0,521.35,400.4
2016,4,6,9,45,888.5,103.0,2.55,21.5,727.0,568.84,437.51
2016,4,6,10,0,900.0,105.0,2.6,22.0,764.0,615.59,473.02
2016,4,6,10,15,908.0,106.5,2.6,22.0,794.5,658.76,505.76
2016,4,6,10,30,916.0,108.0,2.6,22.0,825.0,700.47,536.73
2016,4,6,10,45,920.5,110.0,2.6,22.5,847.5,738.6,563.11
2016,4,6,11,0,925.0,112.0,2.6,23.0,870.0,774.67,586.31
2016,4,6,11,15,928.5,112.5,2.55,23.0,885.0,806.34,607.1
2016,4,6,11,30,932.0,113.0,2.5,23.0,900.0,835.57,626.1
2016,4,6,11,45,932.0,114.0,2.45,23.5,906.5,859.91,640.47
2016,4,6,12,0,932.0,115.0,2.4,24.0,913.0,881.41,652.86
2016,4,6,12,15,931.0,115.0,2.35,24.0,911.5,898.16,663.37
2016,4,6,12,30,930.0,115.0,2.3,24.0,910.0,911.87,671.94
2016,4,6,12,45,924.5,116.0,2.25,24.5,899.5,919.6,675.34
2016,4,6,13,0,919.0,117.0,2.2,25.0,889.0,924.16,676.8
2016,4,6,13,15,914.0,116.0,2.15,25.0,871.5,923.94,676.58
2016,4,6,13,30,909.0,115.0,2.1,25.0,854.0,920.55,674.47
2016,4,6,13,45,740.5,186.5,2.05,25.5,777.0,853.75,629.37
2016,4,6,14,0,572.0,258.0,2.0,26.0,700.0,777.1,574.82
2016,4,6,14,15,722.5,184.5,1.9,26.0,719.0,829.05,613.47
2016,4,6,14,30,873.0,111.0,1.8,26.0,738.0,862.88,635.58
2016,4,6,14,45,858.5,109.0,1.75,26.0,699.5,840.48,621.1
2016,4,6,15,0,844.0,107.0,1.7,26.0,661.0,811.24,602.64
2016,4,6,15,15,654.0,157.5,1.6,26.0,569.5,701.93,528.54
2016,4,6,15,30,464.0,208.0,1.5,26.0,478.0,593.18,449.58
2016,4,6,15,45,498.0,178.5,1.45,26.0,446.5,574.2,438.6
2016,4,6,16,0,532.0,149.0,1.4,26.0,415.0,551.12,423.64
2016,4,6,16,15,505.5,136.5,1.3,25.5,368.0,502.65,389.18
2016,4,6,16,30,479.0,124.0,1.2,25.0,321.0,454.63,354.37
2016,4,6,16,45,436.5,115.0,1.1,24.5,275.5,401.91,314.82
2016,4,6,17,0,394.0,106.0,1.0,24.0,230.0,351.62,275.99
2016,4,6,17,15,352.5,90.0,1.0,23.5,185.5,296.44,232.58
2016,4,6,17,30,311.0,74.0,1.0,23.0,141.0,244.19,189.98
2016,4,6,17,45,246.0,57.0,1.0,23.0,100.5,184.16,139.85
2016,4,6,18,0,181.0,40.0,1.0,23.0,60.0,129.95,93.24
2016,4,6,18,15,90.5,20.0,0.85,22.5,30.0,63.72,24.4
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,13.5,2.5,2.46,0.0
2016,4,7,6,0,0.0,5.0,1.8,14.0,5.0,4.82,0.0
2016,4,7,6,15,0.0,17.5,1.9,14.0,17.5,16.88,8.01
2016,4,7,6,30,0.0,30.0,2.0,14.0,30.0,28.97,19.67
2016,4,7,6,45,0.0,46.0,2.1,14.5,46.0,44.25,33.59
2016,4,7,7,0,0.0,62.0,2.2,15.0,62.0,58.98,46.87
2016,4,7,7,15,0.0,79.0,2.25,15.5,79.0,74.67,57.73
2016,4,7,7,30,0.0,96.0,2.3,16.0,96.0,90.53,70.85
2016,4,7,7,45,235.5,116.5,2.35,16.5,218.5,132.09,94.75
2016,4,7,8,0,471.0,137.0,2.4,17.0,341.0,204.67,145.08
2016,4,7,8,15,502.5,147.5,2.4,17.0,389.0,247.68,181.21
2016,4,7,8,30,534.0,158.0,2.4,17.0,437.0,293.62,220.18
2016,4,7,8,45,561.0,165.0,2.4,17.0,482.0,337.73,257.72
2016,4,7,9,0,588.0,172.0,2.4,17.0,527.0,383.39,296.04
2016,4,7,9,15,542.5,204.0,2.35,17.0,549.5,421.59,327.98
2016,4,7,9,30,497.0,236.0,2.3,17.0,572.0,454.66,354.68
2016,4,7,9,45,517.0,243.0,2.25,17.5,609.0,496.02,386.38
2016,4,7,10,0,537.0,250.0,2.2,18.0,646.0,538.22,417.9
2016,4,7,10,15,541.5,262.5,2.15,18.0,675.0,576.49,446.4
2016,4,7,10,30,546.0,275.0,2.1,18.0,704.0,614.09,473.83
2016,4,7,10,45,567.5,278.0,2.1,18.0,735.0,653.88,502.99
2016,4,7,11,0,589.0,281.0,2.1,18.0,766.0,693.75,531.77
2016,4,7,11,15,727.5,210.0,2.1,18.0,819.5,751.39,576.08
2016,4,7,11,30,866.0,139.0,2.1,18.0,873.0,812.3,619.34
2016,4,7,11,45,865.0,140.5,2.15,18.0,879.0,834.87,634.5
2016,4,7,12,0,864.0,142.0,2.2,18.0,885.0,854.79,648.24
2016,4,7,12,15,643.5,252.0,2.2,18.0,805.0,797.8,606.8
2016,4,7,12,30,423.0,362.0,2.2,18.0,725.0,728.8,552.83
2016,4,7,12,45,421.0,359.0,2.25,18.0,717.0,732.61,556.71
2016,4,7,13,0,419.0,356.0,2.3,18.0,709.0,734.8,558.89
2016,4,7,13,15,611.0,259.0,2.3,18.0,763.0,812.37,619.53
2016,4,7,13,30,803.0,162.0,2.3,18.0,817.0,882.81,670.17
2016,4,7,13,45,685.0,212.0,2.35,18.0,759.0,833.86,636.91
2016,4,7,14,0,567.0,262.0,2.4,18.0,701.0,778.7,596.8
2016,4,7,14,15,464.5,286.5,2.4,17.5,636.5,713.05,550.05
2016,4,7,14,30,362.0,311.0,2.4,17.0,572.0,641.29,498.02
2016,4,7,14,45,388.0,285.5,2.45,17.0,552.5,632.15,494.02
2016,4,7,15,0,414.0,260.0,2.5,17.0,533.0,628.33,493.23
2016,4,7,15,15,224.5,246.0,2.5,16.5,393.0,448.05,356.11
2016,4,7,15,30,35.0,232.0,2.5,16.0,253.0,267.48,212.49
2016,4,7,15,45,17.5,194.0,2.5,16.0,204.5,206.82,164.78
2016,4,7,16,0,0.0,156.0,2.5,16.0,156.0,154.99,122.88
2016,4,7,16,15,29.0,161.0,2.4,15.5,173.0,187.32,150.86
2016,4,7,16,30,58.0,166.0,2.3,15.0,190.0,213.11,173.12
2016,4,7,16,45,49.0,144.5,2.25,15.0,163.0,183.51,148.9
2016,4,7,17,0,40.0,123.0,2.2,15.0,136.0,154.37,124.82
2016,4,7,17,15,29.5,101.0,2.05,14.5,109.5,124.33,99.72
2016,4,7,17,30,19.0,79.0,1.9,14.0,83.0,94.82,74.62
2016,4,7,17,45,9.5,57.5,1.8,14.0,59.5,63.35,47.48
2016,4,7,18,0,0.0,36.0,1.7,14.0,36.0,36.43,24.1
2016,4,7,18,15,0.0,18.0,1.65,14.0,18.0,17.38,4.18
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,12.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,13.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,24.0,1.45,13.0,24.0,23.17,13.51
2016,4,8,6,30,0.0,40.0,1.5,13.0,40.0,38.15,27.88
2016,4,8,6,45,0.0,60.0,1.55,13.5,60.0,56.16,44.32
2016,4,8,7,0,0.0,80.0,1.6,14.0,80.0,73.92,60.31
2016,4,8,7,15,4.5,100.5,1.6,14.0,102.0,92.9,73.29
2016,4,8,7,30,9.0,121.0,1.6,14.0,124.0,112.64,89.5
2016,4,8,7,45,4.5,130.5,1.6,14.5,132.0,122.35,97.33
2016,4,8,8,0,0.0,140.0,1.6,15.0,140.0,131.36,104.46
2016,4,8,8,15,0.0,145.5,1.55,15.0,145.5,137.35,109.01
2016,4,8,8,30,0.0,151.0,1.5,15.0,151.0,143.16,113.37
2016,4,8,8,45,14.5,193.0,1.5,15.5,202.0,186.94,147.88
2016,4,8,9,0,29.0,235.0,1.5,16.0,253.0,227.78,179.44
2016,4,8,9,15,32.0,254.5,1.5,16.0,275.0,249.37,195.94
2016,4,8,9,30,35.0,274.0,1.5,16.0,297.0,271.35,212.69
2016,4,8,9,45,22.5,251.5,1.55,16.5,267.0,250.96,196.07
2016,4,8,10,0,10.0,229.0,1.6,17.0,237.0,224.52,174.82
2016,4,8,10,15,29.5,286.5,1.65,17.0,310.0,288.63,224.64
2016,4,8,10,30,49.0,344.0,1.7,17.0,383.0,356.98,276.47
2016,4,8,10,45,49.0,354.0,1.75,17.0,393.5,369.91,285.71
2016,4,8,11,0,49.0,364.0,1.8,17.0,404.0,382.81,295.2
2016,4,8,11,15,68.5,387.0,1.85,17.0,445.0,422.72,325.32
2016,4,8,11,30,88.0,410.0,1.9,17.0,486.0,463.91,356.0
2016,4,8,11,45,100.5,419.0,1.95,17.0,506.0,487.1,373.2
2016,4,8,12,0,113.0,428.0,2.0,17.0,526.0,510.68,390.77
2016,4,8,12,15,99.0,421.5,2.0,17.0,507.0,496.89,380.24
2016,4,8,12,30,85.0,415.0,2.0,17.0,488.0,482.19,369.27
2016,4,8,12,45,93.0,414.0,2.05,17.0,494.0,491.41,376.73
2016,4,8,13,0,101.0,413.0,2.1,17.0,500.0,500.47,383.97
2016,4,8,13,15,113.0,407.5,2.1,17.0,502.5,513.85,394.4
2016,4,8,13,30,125.0,402.0,2.1,17.0,505.0,521.83,400.95
2016,4,8,13,45,217.5,380.0,2.15,17.0,552.0,582.94,449.23
2016,4,8,14,0,310.0,358.0,2.2,17.0,599.0,649.28,500.19
2016,4,8,14,15,310.5,342.0,2.2,17.0,575.0,632.79,488.76
2016,4,8,14,30,311.0,326.0,2.2,17.0,551.0,614.96,476.97
2016,4,8,14,45,185.0,306.5,2.25,17.0,438.5,478.14,374.27
2016,4,8,15,0,59.0,287.0,2.3,17.0,326.0,344.73,270.75
2016,4,8,15,15,29.5,196.0,2.3,16.5,215.5,223.4,176.88
2016,4,8,15,30,0.0,105.0,2.3,16.0,105.0,101.96,78.88
2016,4,8,15,45,34.0,158.5,2.3,16.0,176.0,187.13,149.91
2016,4,8,16,0,68.0,212.0,2.3,16.0,247.0,271.28,218.42
2016,4,8,16,15,128.5,191.5,2.25,15.5,248.5,296.95,241.11
2016,4,8,16,30,189.0,171.0,2.2,15.0,250.0,309.97,253.56
2016,4,8,16,45,154.5,155.0,2.15,15.0,214.0,266.36,217.88
2016,4,8,17,0,120.0,139.0,2.1,15.0,178.0,225.37,183.96
2016,4,8,17,15,97.0,115.0,2.0,14.5,142.5,182.98,148.78
2016,4,8,17,30,74.0,91.0,1.9,14.0,107.0,142.06,114.1
2016,4,8,17,45,48.0,66.5,1.8,14.0,76.0,95.08,73.74
2016,4,8,18,0,22.0,42.0,1.7,14.0,45.0,55.23,39.27
2016,4,8,18,15,11.0,21.0,1.65,14.0,22.5,25.6,9.86
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,13.0,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.0,13.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,6,30,0.0,10.0,2.0,13.0,10.0,9.64,2.85
2016,4,9,6,45,0.0,15.5,2.05,13.0,15.5,14.94,7.75
2016,4,9,7,0,0.0,21.0,2.1,13.0,21.0,20.26,12.62
2016,4,9,7,15,0.0,26.5,2.1,13.0,26.5,25.57,16.39
2016,4,9,7,30,0.0,32.0,2.1,13.0,32.0,30.89,20.94
2016,4,9,7,45,0.0,55.0,2.15,13.5,55.0,53.14,39.8
2016,4,9,8,0,0.0,78.0,2.2,14.0,78.0,75.43,58.36
2016,4,9,8,15,5.5,130.5,2.15,14.0,133.5,125.43,99.6
2016,4,9,8,30,11.0,183.0,2.1,14.0,189.0,175.22,139.88
2016,4,9,8,45,5.5,175.5,2.1,14.0,179.0,168.13,133.74
2016,4,9,9,0,0.0,168.0,2.1,14.0,169.0,160.02,126.87
2016,4,9,9,15,5.0,193.0,2.05,14.0,196.5,185.86,147.4
2016,4,9,9,30,10.0,218.0,2.0,14.0,224.0,212.26,168.13
2016,4,9,9,45,5.0,165.0,2.0,14.5,168.0,161.12,126.55
2016,4,9,10,0,0.0,112.0,2.0,15.0,112.0,108.26,83.48
2016,4,9,10,15,2.0,144.5,2.0,15.0,146.0,140.61,109.61
2016,4,9,10,30,4.0,177.0,2.0,15.0,180.0,173.12,135.46
2016,4,9,10,45,2.0,138.0,2.05,15.0,139.5,134.75,104.51
2016,4,9,11,0,0.0,99.0,2.1,15.0,99.0,95.88,73.05
2016,4,9,11,15,3.0,144.5,2.05,15.0,147.0,142.07,110.39
2016,4,9,11,30,6.0,190.0,2.0,15.0,195.0,188.49,147.26
2016,4,9,11,45,10.0,231.5,2.0,15.5,240.5,232.18,181.22
2016,4,9,12,0,14.0,273.0,2.0,16.0,286.0,276.29,214.97
2016,4,9,12,15,13.5,267.0,2.0,16.0,279.5,270.76,210.54
2016,4,9,12,30,13.0,261.0,2.0,16.0,273.0,265.12,206.24
2016,4,9,12,45,14.0,269.0,2.0,16.0,281.0,274.44,213.56
2016,4,9,13,0,15.0,277.0,2.0,16.0,289.0,283.81,220.88
2016,4,9,13,15,18.5,290.5,2.0,16.0,306.0,300.92,234.28
2016,4,9,13,30,22.0,304.0,2.0,16.0,323.0,318.18,247.76
2016,4,9,13,45,29.0,313.0,2.0,16.0,336.5,340.72,265.41
2016,4,9,14,0,36.0,322.0,2.0,16.0,350.0,357.66,278.79
2016,4,9,14,15,19.5,250.0,2.0,16.0,265.0,263.28,206.14
2016,4,9,14,30,3.0,178.0,2.0,16.0,180.0,176.84,138.18
2016,4,9,14,45,1.5,133.5,2.05,16.0,134.5,131.3,102.11
2016,4,9,15,0,0.0,89.0,2.1,16.0,89.0,86.15,65.63
2016,4,9,15,15,0.0,60.5,2.05,15.5,60.5,58.52,43.17
2016,4,9,15,30,0.0,32.0,2.0,15.0,32.0,30.92,20.36
2016,4,9,15,45,0.0,78.5,2.0,15.0,78.5,75.93,58.1
2016,4,9,16,0,0.0,125.0,2.0,15.0,125.0,122.68,96.98
2016,4,9,16,15,0.0,82.5,1.9,15.0,82.5,79.79,61.61
2016,4,9,16,30,0.0,40.0,1.8,15.0,40.0,38.63,27.2
2016,4,9,16,45,0.0,34.5,1.75,15.0,34.5,33.31,22.79
2016,4,9,17,0,0.0,29.0,1.7,15.0,29.0,27.99,18.3
2016,4,9,17,15,0.0,23.5,1.55,14.5,23.5,22.67,13.79
2016,4,9,17,30,0.0,18.0,1.4,14.0,18.0,17.36,9.21
2016,4,9,17,45,0.0,13.0,1.3,14.0,13.0,12.53,4.96
2016,4,9,18,0,0.0,8.0,1.2,14.0,8.0,7.71,0.7
2016,4,9,18,15,0.0,4.5,1.2,13.5,4.5,4.33,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.75,13.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,1.8,13.0,9.0,8.67,2.02
2016,4,10,6,45,0.0,13.5,1.9,13.0,13.5,13.01,6.03
2016,4,10,7,0,0.0,18.0,2.0,13.0,18.0,17.36,10.02
2016,4,10,7,15,0.0,22.5,2.0,13.0,22.5,21.71,13.07
2016,4,10,7,30,0.0,27.0,2.0,13.0,27.0,26.06,16.79
2016,4,10,7,45,0.0,34.5,2.05,13.5,34.5,33.31,22.9
2016,4,10,8,0,0.0,42.0,2.1,14.0,42.0,40.57,28.93
2016,4,10,8,15,0.0,44.5,2.1,14.0,44.5,42.99,30.86
2016,4,10,8,30,0.0,47.0,2.1,14.0,47.0,45.42,32.8
2016,4,10,8,45,0.0,67.0,2.1,14.0,67.0,64.8,48.9
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,84.19,64.84
2016,4,10,9,15,0.0,102.5,2.1,14.0,102.5,99.07,76.92
2016,4,10,9,30,0.0,118.0,2.1,14.0,118.0,113.85,88.82
2016,4,10,9,45,0.0,119.0,2.15,14.0,119.0,114.89,89.44
2016,4,10,10,0,0.0,120.0,2.2,14.0,120.0,115.91,90.11
2016,4,10,10,15,15.0,219.5,2.25,14.0,231.5,219.84,173.77
2016,4,10,10,30,30.0,319.0,2.3,14.0,343.0,321.91,253.37
2016,4,10,10,45,21.0,287.5,2.35,14.5,304.5,290.36,227.75
2016,4,10,11,0,12.0,256.0,2.4,15.0,266.0,255.17,199.73
2016,4,10,11,15,11.0,247.5,2.45,15.0,257.0,247.11,193.44
2016,4,10,11,30,10.0,239.0,2.5,15.0,248.0,238.86,186.92
2016,4,10,11,45,11.0,248.5,2.55,15.0,258.5,249.46,195.24
2016,4,10,12,0,12.0,258.0,2.6,15.0,269.0,260.14,203.56
2016,4,10,12,15,13.0,257.0,2.65,15.0,269.0,260.66,204.02
2016,4,10,12,30,14.0,256.0,2.7,15.0,269.0,261.15,204.52
2016,4,10,12,45,11.5,239.0,2.8,15.0,249.5,242.84,190.26
2016,4,10,13,0,9.0,222.0,2.9,15.0,230.0,224.34,175.83
2016,4,10,13,15,7.5,206.5,2.95,15.0,213.5,208.05,163.11
2016,4,10,13,30,6.0,191.0,3.0,15.0,197.0,191.65,150.24
2016,4,10,13,45,19.5,254.5,3.05,15.0,270.5,267.03,210.54
2016,4,10,14,0,33.0,318.0,3.1,15.0,344.0,350.93,276.24
2016,4,10,14,15,26.0,291.5,3.1,14.5,312.0,318.38,251.42
2016,4,10,14,30,19.0,265.0,3.1,14.0,280.0,278.63,221.03
2016,4,10,14,45,29.0,268.5,3.1,14.0,289.5,298.95,237.98
2016,4,10,15,0,39.0,272.0,3.1,14.0,299.0,312.15,249.19
2016,4,10,15,15,20.0,222.0,3.05,14.0,236.0,236.77,189.26
2016,4,10,15,30,1.0,172.0,3.0,14.0,173.0,170.62,135.8
2016,4,10,15,45,12.5,181.5,3.0,14.0,188.5,189.87,152.44
2016,4,10,16,0,24.0,191.0,3.0,14.0,204.0,209.11,168.88
2016,4,10,16,15,17.0,169.0,2.9,13.5,177.5,181.53,146.83
2016,4,10,16,30,10.0,147.0,2.8,13.0,151.0,154.31,124.85
2016,4,10,16,45,5.0,128.0,2.75,13.0,130.0,131.98,106.45
2016,4,10,17,0,0.0,109.0,2.7,13.0,109.0,109.96,88.06
2016,4,10,17,15,174.5,94.5,2.55,12.5,134.0,204.54,169.33
2016,4,10,17,30,349.0,80.0,2.4,12.0,159.0,272.25,223.7
2016,4,10,17,45,269.0,64.0,2.25,12.0,115.5,204.63,164.19
2016,4,10,18,0,189.0,48.0,2.1,12.0,72.0,144.37,110.74
2016,4,10,18,15,94.5,28.5,2.0,12.0,40.5,73.89,43.24
2016,4,10,18,30,0.0,9.0,1.9,12.0,9.0,8.85,0.0
2016,4,10,18,45,0.0,4.5,1.85,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.5,11.0,0.65,11.5,13.5,10.81,0.0
2016,4,11,6,0,87.0,22.0,0.6,12.0,27.0,18.51,2.62
2016,4,11,6,15,193.5,39.0,0.65,12.0,65.5,29.96,20.03
2016,4,11,6,30,300.0,56.0,0.7,12.0,104.0,42.17,31.79
2016,4,11,6,45,378.5,68.0,0.8,12.5,151.5,49.79,39.0
2016,4,11,7,0,457.0,80.0,0.9,13.0,199.0,60.91,49.07
2016,4,11,7,15,347.5,109.0,0.95,13.0,211.0,103.49,70.91
2016,4,11,7,30,238.0,138.0,1.0,13.0,223.0,139.7,102.3
2016,4,11,7,45,438.5,125.0,1.1,13.5,312.0,172.12,119.97
2016,4,11,8,0,639.0,112.0,1.2,14.0,401.0,227.93,159.53
2016,4,11,8,15,472.0,166.5,1.2,14.0,393.5,265.22,198.21
2016,4,11,8,30,305.0,221.0,1.2,14.0,386.0,288.52,223.01
2016,4,11,8,45,211.5,251.5,1.25,14.5,370.5,301.92,235.92
2016,4,11,9,0,118.0,282.0,1.3,15.0,355.0,301.77,236.7
2016,4,11,9,15,99.5,297.5,1.3,15.0,362.0,318.71,249.87
2016,4,11,9,30,81.0,313.0,1.3,15.0,369.0,329.78,258.08
2016,4,11,9,45,52.0,297.0,1.35,15.5,334.0,305.39,238.55
2016,4,11,10,0,23.0,281.0,1.4,16.0,299.0,280.79,218.74
2016,4,11,10,15,38.5,318.0,1.4,16.0,348.5,323.71,251.67
2016,4,11,10,30,54.0,355.0,1.4,16.0,398.0,371.29,287.38
2016,4,11,10,45,52.0,362.5,1.4,16.0,405.5,380.73,293.89
2016,4,11,11,0,50.0,370.0,1.4,16.0,413.0,389.96,300.45
2016,4,11,11,15,71.0,393.5,1.4,16.0,455.0,431.76,331.76
2016,4,11,11,30,92.0,417.0,1.4,16.0,497.0,474.92,363.51
2016,4,11,11,45,476.0,278.5,1.4,16.0,694.5,664.35,511.12
2016,4,11,12,0,860.0,140.0,1.4,16.0,892.0,861.2,650.67
2016,4,11,12,15,520.5,289.0,1.4,16.0,744.0,737.09,558.94
2016,4,11,12,30,181.0,438.0,1.4,16.0,596.0,593.01,448.62
2016,4,11,12,45,501.0,299.0,1.45,16.5,729.0,749.28,569.61
2016,4,11,13,0,821.0,160.0,1.5,17.0,862.0,898.91,674.36
2016,4,11,13,15,816.0,159.0,1.5,16.5,845.5,898.66,674.11
2016,4,11,13,30,811.0,158.0,1.5,16.0,829.0,895.53,673.87
2016,4,11,13,45,804.5,155.5,1.55,16.0,805.0,886.68,669.32
2016,4,11,14,0,798.0,153.0,1.6,16.0,781.0,875.04,663.03
2016,4,11,14,15,787.5,150.5,1.6,16.0,749.5,857.2,652.01
2016,4,11,14,30,777.0,148.0,1.6,16.0,718.0,836.85,639.38
2016,4,11,14,45,769.0,142.0,1.65,16.0,682.0,812.53,624.57
2016,4,11,15,0,761.0,136.0,1.7,16.0,646.0,788.73,610.08
2016,4,11,15,15,743.0,132.5,1.7,16.0,603.5,754.68,587.74
2016,4,11,15,30,725.0,129.0,1.7,16.0,561.0,719.13,564.2
2016,4,11,15,45,701.5,124.0,1.7,16.0,514.5,676.51,535.25
2016,4,11,16,0,678.0,119.0,1.7,16.0,468.0,633.2,504.47
2016,4,11,16,15,646.0,113.5,1.7,15.5,418.0,583.12,468.6
2016,4,11,16,30,614.0,108.0,1.7,15.0,368.0,533.5,432.05
2016,4,11,16,45,578.5,99.0,1.7,15.0,318.0,478.65,389.59
2016,4,11,17,0,543.0,90.0,1.7,15.0,268.0,425.21,346.92
2016,4,11,17,15,483.0,80.5,1.65,14.5,218.0,360.11,293.91
2016,4,11,17,30,423.0,71.0,1.6,14.0,168.0,297.51,241.27
2016,4,11,17,45,345.5,57.5,1.55,13.5,123.0,230.11,183.34
2016,4,11,18,0,268.0,44.0,1.5,13.0,78.0,169.77,130.04
2016,4,11,18,15,153.5,27.5,1.55,12.5,45.0,99.35,61.76
2016,4,11,18,30,39.0,11.0,1.6,12.0,12.0,22.04,0.0
2016,4,11,18,45,19.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.4,11.5,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,10.5,2.55,12.0,10.5,10.12,3.07
2016,4,12,6,30,0.0,17.0,2.6,12.0,17.0,16.39,8.94
2016,4,12,6,45,0.0,25.5,2.65,12.0,25.5,24.6,16.51
2016,4,12,7,0,0.0,34.0,2.7,12.0,34.0,32.82,22.68
2016,4,12,7,15,0.0,42.5,2.7,12.0,42.5,41.04,29.78
2016,4,12,7,30,0.0,51.0,2.7,12.0,51.0,49.27,36.79
2016,4,12,7,45,0.0,61.5,2.75,12.5,61.5,59.44,45.27
2016,4,12,8,0,0.0,72.0,2.8,13.0,72.0,69.61,53.63
2016,4,12,8,15,0.0,82.0,2.8,13.0,82.0,79.31,61.59
2016,4,12,8,30,0.0,92.0,2.8,13.0,92.0,88.94,69.43
2016,4,12,8,45,0.0,115.5,2.85,13.5,115.5,111.12,87.46
2016,4,12,9,0,0.0,139.0,2.9,14.0,139.0,133.29,105.22
2016,4,12,9,15,24.5,217.0,2.9,14.0,234.5,213.82,170.18
2016,4,12,9,30,49.0,295.0,2.9,14.0,330.0,298.12,236.69
2016,4,12,9,45,63.5,321.0,2.95,14.5,368.0,333.44,263.46
2016,4,12,10,0,78.0,347.0,3.0,15.0,406.0,370.16,291.2
2016,4,12,10,15,108.0,370.0,3.05,15.0,455.0,415.4,326.06
2016,4,12,10,30,138.0,393.0,3.1,15.0,504.0,460.94,360.89
2016,4,12,10,45,142.0,400.5,3.2,15.0,517.5,478.53,374.08
2016,4,12,11,0,146.0,408.0,3.3,15.0,531.0,496.1,387.37
2016,4,12,11,15,162.0,420.5,3.35,15.0,559.5,527.54,411.16
2016,4,12,11,30,178.0,433.0,3.4,15.0,588.0,559.64,435.25
2016,4,12,11,45,185.5,430.5,3.45,15.5,593.0,570.89,443.0
2016,4,12,12,0,193.0,428.0,3.5,16.0,598.0,581.81,450.61
2016,4,12,12,15,525.0,285.5,3.55,16.0,745.5,739.24,576.48
2016,4,12,12,30,857.0,143.0,3.6,16.0,893.0,893.86,690.53
2016,4,12,12,45,831.5,157.0,3.65,16.0,878.0,899.62,693.87
2016,4,12,13,0,806.0,171.0,3.7,16.0,863.0,899.13,694.12
2016,4,12,13,15,688.5,230.0,3.8,16.0,813.5,862.14,669.01
2016,4,12,13,30,571.0,289.0,3.9,16.0,764.0,818.48,635.53
2016,4,12,13,45,677.5,227.0,4.0,16.0,774.0,852.81,665.06
2016,4,12,14,0,784.0,165.0,4.1,16.0,784.0,877.31,683.86
2016,4,12,14,15,774.0,162.5,4.1,16.0,753.0,860.04,672.35
2016,4,12,14,30,764.0,160.0,4.1,16.0,722.0,843.57,661.78
2016,4,12,14,45,651.0,189.0,4.2,16.0,651.0,768.29,608.51
2016,4,12,15,0,538.0,218.0,4.3,16.0,580.0,691.56,550.95
2016,4,12,15,15,619.5,181.0,4.3,15.5,572.0,709.95,569.34
2016,4,12,15,30,701.0,144.0,4.3,15.0,564.0,718.91,579.89
2016,4,12,15,45,581.5,159.0,4.35,15.0,488.0,626.53,509.01
2016,4,12,16,0,462.0,174.0,4.4,15.0,412.0,536.94,438.87
2016,4,12,16,15,497.0,146.5,4.3,14.5,379.0,515.8,424.81
2016,4,12,16,30,532.0,119.0,4.2,14.0,346.0,490.32,406.4
2016,4,12,16,45,465.0,119.0,4.15,14.0,298.5,430.29,357.18
2016,4,12,17,0,398.0,119.0,4.1,14.0,251.0,374.57,310.63
2016,4,12,17,15,347.0,104.0,4.0,13.5,204.0,314.85,260.71
2016,4,12,17,30,296.0,89.0,3.9,13.0,157.0,258.96,212.71
2016,4,12,17,45,227.5,70.5,3.85,12.5,115.0,189.18,152.35
2016,4,12,18,0,159.0,52.0,3.8,12.0,73.0,132.26,102.11
2016,4,12,18,15,79.5,31.5,3.75,12.0,42.0,74.38,47.16
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
