Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,13.0,2.25,10.5,16.5,12.78,0.0
2016,4,13,6,0,108.0,26.0,2.3,11.0,33.0,21.73,8.34
2016,4,13,6,15,217.5,42.5,2.4,11.5,73.5,32.57,22.57
2016,4,13,6,30,327.0,59.0,2.5,12.0,114.0,44.26,33.69
2016,4,13,6,45,414.0,69.0,2.65,12.5,164.0,50.23,39.41
2016,4,13,7,0,501.0,79.0,2.8,13.0,214.0,65.36,44.0
2016,4,13,7,15,554.5,87.0,2.8,13.0,266.0,102.96,62.08
2016,4,13,7,30,608.0,95.0,2.8,13.0,318.0,146.38,91.87
2016,4,13,7,45,647.0,101.0,2.85,13.5,370.5,191.18,127.69
2016,4,13,8,0,686.0,107.0,2.9,14.0,423.0,239.93,169.19
2016,4,13,8,15,714.0,111.5,2.85,14.0,473.0,288.07,211.86
2016,4,13,8,30,742.0,116.0,2.8,14.0,523.0,338.6,256.51
2016,4,13,8,45,765.0,119.0,2.8,14.5,570.0,388.08,299.42
2016,4,13,9,0,788.0,122.0,2.8,15.0,617.0,441.92,344.67
2016,4,13,9,15,803.5,125.0,2.75,15.0,658.0,490.14,385.1
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,538.58,424.66
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,585.34,461.41
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,634.62,499.0
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,675.97,530.66
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,715.88,560.65
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,752.16,585.47
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,786.44,607.92
2016,4,13,11,15,893.5,127.5,2.7,17.0,892.5,816.76,628.56
2016,4,13,11,30,897.0,128.0,2.7,17.0,907.0,844.75,647.53
2016,4,13,11,45,894.0,131.0,2.7,17.0,912.5,867.32,662.72
2016,4,13,12,0,891.0,134.0,2.7,17.0,918.0,887.09,676.04
2016,4,13,12,15,890.5,134.0,2.7,17.0,916.5,903.24,686.95
2016,4,13,12,30,890.0,134.0,2.7,17.0,915.0,916.52,696.0
2016,4,13,12,45,884.5,135.5,2.7,17.0,904.5,923.92,701.17
2016,4,13,13,0,879.0,137.0,2.7,17.0,894.0,928.31,704.45
2016,4,13,13,15,875.0,136.0,2.75,17.0,877.0,928.53,705.46
2016,4,13,13,30,871.0,135.0,2.8,17.0,860.0,925.73,704.58
2016,4,13,13,45,857.5,137.0,2.85,17.0,834.0,919.25,701.31
2016,4,13,14,0,844.0,139.0,2.9,17.0,808.0,905.56,693.2
2016,4,13,14,15,834.5,137.0,2.9,16.5,776.5,888.46,683.77
2016,4,13,14,30,825.0,135.0,2.9,16.0,745.0,868.7,672.52
2016,4,13,14,45,804.5,136.0,2.95,16.0,705.5,840.29,654.25
2016,4,13,15,0,784.0,137.0,3.0,16.0,666.0,809.92,634.52
2016,4,13,15,15,766.5,133.5,3.0,15.5,623.5,778.52,614.78
2016,4,13,15,30,749.0,130.0,3.0,15.0,581.0,742.63,591.5
2016,4,13,15,45,723.5,126.5,3.05,15.0,533.0,699.35,561.59
2016,4,13,16,0,698.0,123.0,3.1,15.0,485.0,655.45,529.97
2016,4,13,16,15,666.5,117.0,3.1,14.5,434.5,604.29,492.5
2016,4,13,16,30,635.0,111.0,3.1,14.0,384.0,553.51,454.3
2016,4,13,16,45,588.5,104.5,3.1,14.0,331.5,493.68,406.92
2016,4,13,17,0,542.0,98.0,3.1,14.0,279.0,436.0,359.99
2016,4,13,17,15,481.5,88.0,2.95,13.5,228.0,367.82,303.63
2016,4,13,17,30,421.0,78.0,2.8,13.0,177.0,306.93,251.57
2016,4,13,17,45,325.0,65.0,2.7,12.5,129.5,231.91,186.84
2016,4,13,18,0,229.0,52.0,2.6,12.0,82.0,165.79,128.79
2016,4,13,18,15,127.5,32.0,2.55,11.5,47.5,91.47,60.35
2016,4,13,18,30,26.0,12.0,2.5,11.0,13.0,19.41,0.0
2016,4,13,18,45,13.0,6.0,2.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,2.2,10.5,18.5,14.25,0.0
2016,4,14,6,0,120.0,29.0,2.2,11.0,37.0,24.11,11.28
2016,4,14,6,15,235.5,44.5,2.25,11.0,79.0,34.07,24.05
2016,4,14,6,30,351.0,60.0,2.3,11.0,121.0,44.9,34.47
2016,4,14,6,45,427.5,71.5,2.35,11.5,171.0,52.02,41.2
2016,4,14,7,0,504.0,83.0,2.4,12.0,221.0,71.41,47.76
2016,4,14,7,15,554.0,83.5,2.5,12.0,265.0,102.42,61.21
2016,4,14,7,30,604.0,84.0,2.6,12.0,309.0,139.17,86.21
2016,4,14,7,45,645.0,88.0,2.75,12.5,360.0,182.59,121.35
2016,4,14,8,0,686.0,92.0,2.9,13.0,411.0,230.1,162.22
2016,4,14,8,15,644.5,118.5,2.95,13.0,444.5,277.82,206.83
2016,4,14,8,30,603.0,145.0,3.0,13.0,478.0,321.42,247.05
2016,4,14,8,45,488.5,199.5,3.1,13.5,484.5,357.67,280.31
2016,4,14,9,0,374.0,254.0,3.2,14.0,491.0,385.47,304.45
2016,4,14,9,15,406.5,262.5,3.25,14.0,535.5,424.96,336.68
2016,4,14,9,30,439.0,271.0,3.3,14.0,580.0,470.44,373.12
2016,4,14,9,45,640.0,204.0,3.4,14.5,679.0,544.83,432.77
2016,4,14,10,0,841.0,137.0,3.5,15.0,778.0,635.76,504.42
2016,4,14,10,15,849.0,139.0,3.55,15.0,807.0,677.35,536.55
2016,4,14,10,30,857.0,141.0,3.6,15.0,836.0,717.66,567.43
2016,4,14,10,45,849.0,150.5,3.65,15.0,854.5,752.13,593.17
2016,4,14,11,0,841.0,160.0,3.7,15.0,873.0,784.01,615.84
2016,4,14,11,15,490.5,297.5,3.8,15.0,715.5,668.47,524.6
2016,4,14,11,30,140.0,435.0,3.9,15.0,558.0,532.34,414.15
2016,4,14,11,45,137.5,438.0,4.0,15.5,559.0,539.73,419.6
2016,4,14,12,0,135.0,441.0,4.1,16.0,560.0,546.61,424.01
2016,4,14,12,15,477.0,311.5,4.2,16.0,731.5,726.6,568.13
2016,4,14,12,30,819.0,182.0,4.3,16.0,903.0,907.64,703.8
2016,4,14,12,45,846.5,163.0,4.4,16.0,901.5,923.92,715.01
2016,4,14,13,0,874.0,144.0,4.5,16.0,900.0,933.31,722.69
2016,4,14,13,15,869.5,143.0,4.55,16.0,882.5,937.39,726.4
2016,4,14,13,30,865.0,142.0,4.6,16.0,865.0,934.42,725.31
2016,4,14,13,45,850.0,145.5,4.65,16.0,838.5,923.75,718.93
2016,4,14,14,0,835.0,149.0,4.7,16.0,812.0,910.31,710.7
2016,4,14,14,15,825.0,146.5,4.7,15.5,780.0,892.33,700.31
2016,4,14,14,30,815.0,144.0,4.7,15.0,748.0,871.72,688.05
2016,4,14,14,45,802.0,141.0,4.75,15.0,710.5,845.53,670.74
2016,4,14,15,0,789.0,138.0,4.8,15.0,673.0,817.11,651.73
2016,4,14,15,15,771.0,134.5,4.8,15.0,629.0,785.17,629.74
2016,4,14,15,30,753.0,131.0,4.8,15.0,585.0,748.71,604.22
2016,4,14,15,45,741.0,122.0,4.8,15.0,539.5,709.26,576.21
2016,4,14,16,0,729.0,113.0,4.8,15.0,494.0,668.3,546.65
2016,4,14,16,15,698.5,108.0,4.7,14.5,443.0,617.84,508.62
2016,4,14,16,30,668.0,103.0,4.6,14.0,392.0,567.65,469.92
2016,4,14,16,45,630.0,95.5,4.6,14.0,340.0,510.62,424.19
2016,4,14,17,0,592.0,88.0,4.6,14.0,288.0,455.1,378.44
2016,4,14,17,15,532.5,79.5,4.35,13.5,236.0,388.9,322.82
2016,4,14,17,30,473.0,71.0,4.1,13.0,184.0,326.72,269.06
2016,4,14,17,45,385.5,59.5,3.95,12.5,136.5,252.31,204.19
2016,4,14,18,0,298.0,48.0,3.8,12.0,89.0,188.08,146.87
2016,4,14,18,15,149.0,32.5,3.7,11.5,53.0,106.29,72.44
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.5,13.5,2.65,8.5,22.0,13.27,0.0
2016,4,15,6,0,225.0,27.0,2.7,9.0,44.0,21.24,10.28
2016,4,15,6,15,343.5,39.0,2.75,9.5,88.5,29.59,20.39
2016,4,15,6,30,462.0,51.0,2.8,10.0,133.0,37.39,27.94
2016,4,15,6,45,532.0,59.5,2.9,10.5,184.5,41.54,31.97
2016,4,15,7,0,602.0,68.0,3.0,11.0,236.0,63.03,37.55
2016,4,15,7,15,651.5,74.5,3.15,11.5,290.0,104.88,59.08
2016,4,15,7,30,701.0,81.0,3.3,12.0,344.0,152.0,92.69
2016,4,15,7,45,731.0,87.0,3.45,12.5,397.0,200.28,132.78
2016,4,15,8,0,761.0,93.0,3.6,13.0,450.0,254.9,180.43
2016,4,15,8,15,786.5,97.0,3.55,13.5,501.0,305.58,225.65
2016,4,15,8,30,812.0,101.0,3.5,14.0,552.0,358.31,272.28
2016,4,15,8,45,829.5,104.5,3.45,14.5,599.0,409.33,316.85
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,461.13,360.86
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.5,511.13,402.87
2016,4,15,9,30,876.0,113.0,3.2,15.0,731.0,561.15,443.73
2016,4,15,9,45,892.5,112.0,3.1,15.5,769.0,611.46,482.78
2016,4,15,10,0,909.0,111.0,3.0,16.0,807.0,658.48,518.26
2016,4,15,10,15,916.5,112.5,2.95,16.0,836.5,701.31,550.78
2016,4,15,10,30,924.0,114.0,2.9,16.0,866.0,742.62,581.32
2016,4,15,10,45,931.5,113.5,2.9,16.5,889.0,780.35,606.33
2016,4,15,11,0,939.0,113.0,2.9,17.0,912.0,816.15,629.71
2016,4,15,11,15,941.5,114.0,2.9,17.0,926.5,847.36,650.87
2016,4,15,11,30,944.0,115.0,2.9,17.0,941.0,876.06,670.23
2016,4,15,11,45,947.0,114.0,2.95,17.5,947.5,900.59,685.77
2016,4,15,12,0,950.0,113.0,3.0,18.0,954.0,922.35,699.41
2016,4,15,12,15,949.0,113.0,3.0,18.0,952.0,938.75,710.4
2016,4,15,12,30,948.0,113.0,3.0,18.0,950.0,952.07,719.43
2016,4,15,12,45,949.0,110.0,3.05,18.0,940.5,961.02,726.02
2016,4,15,13,0,950.0,107.0,3.1,18.0,931.0,966.77,730.6
2016,4,15,13,15,945.0,106.5,3.1,18.0,912.5,966.43,730.82
2016,4,15,13,30,940.0,106.0,3.1,18.0,894.0,962.85,729.04
2016,4,15,13,45,934.5,104.0,3.15,18.5,868.5,954.07,722.87
2016,4,15,14,0,929.0,102.0,3.2,19.0,843.0,942.13,714.72
2016,4,15,14,15,920.0,100.5,3.2,19.0,810.0,924.57,703.83
2016,4,15,14,30,911.0,99.0,3.2,19.0,777.0,904.13,691.07
2016,4,15,14,45,898.5,97.5,3.2,19.0,738.0,877.97,674.37
2016,4,15,15,0,886.0,96.0,3.2,19.0,699.0,849.38,655.97
2016,4,15,15,15,870.5,93.5,3.15,18.5,654.5,815.0,634.31
2016,4,15,15,30,855.0,91.0,3.1,18.0,610.0,778.72,611.09
2016,4,15,15,45,834.5,88.5,3.05,18.0,561.5,741.55,585.82
2016,4,15,16,0,814.0,86.0,3.0,18.0,513.0,698.61,556.03
2016,4,15,16,15,787.0,82.5,2.9,17.5,461.0,649.15,521.72
2016,4,15,16,30,760.0,79.0,2.8,17.0,409.0,599.53,485.32
2016,4,15,16,45,725.0,74.0,2.7,17.0,356.0,543.43,441.59
2016,4,15,17,0,690.0,69.0,2.6,17.0,303.0,490.89,399.34
2016,4,15,17,15,636.5,63.0,2.55,16.0,250.0,426.62,347.9
2016,4,15,17,30,583.0,57.0,2.5,15.0,197.0,365.87,297.18
2016,4,15,17,45,502.0,48.0,2.45,14.5,147.5,293.33,234.68
2016,4,15,18,0,421.0,39.0,2.4,14.0,98.0,227.8,176.37
2016,4,15,18,15,284.0,27.0,2.45,13.5,59.0,147.24,101.72
2016,4,15,18,30,147.0,15.0,2.5,13.0,20.0,69.57,0.0
2016,4,15,18,45,73.5,7.5,2.55,13.0,10.0,25.89,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.5,13.5,1.4,11.5,23.5,13.27,0.0
2016,4,16,6,0,245.0,27.0,1.3,12.0,47.0,20.96,10.58
2016,4,16,6,15,354.0,39.0,1.25,12.5,91.0,29.3,19.97
2016,4,16,6,30,463.0,51.0,1.2,13.0,135.0,37.08,27.38
2016,4,16,6,45,532.0,59.5,1.2,13.5,186.5,41.25,31.36
2016,4,16,7,0,601.0,68.0,1.2,14.0,238.0,65.78,37.95
2016,4,16,7,15,648.0,74.0,1.2,14.5,291.0,107.13,59.72
2016,4,16,7,30,695.0,80.0,1.2,15.0,344.0,153.49,92.74
2016,4,16,7,45,728.0,85.0,1.3,15.5,397.0,201.25,131.74
2016,4,16,8,0,761.0,90.0,1.4,16.0,450.0,255.46,177.97
2016,4,16,8,15,785.5,94.0,1.4,16.5,501.0,305.91,221.87
2016,4,16,8,30,810.0,98.0,1.4,17.0,552.0,358.29,266.85
2016,4,16,8,45,827.5,101.5,1.45,17.5,598.5,409.22,309.98
2016,4,16,9,0,845.0,105.0,1.5,18.0,645.0,460.91,352.53
2016,4,16,9,15,859.0,107.5,1.5,18.5,687.0,510.55,392.11
2016,4,16,9,30,873.0,110.0,1.5,19.0,729.0,563.09,432.43
2016,4,16,9,45,884.5,111.5,1.55,19.5,765.5,609.74,467.63
2016,4,16,10,0,896.0,113.0,1.6,20.0,802.0,655.62,501.32
2016,4,16,10,15,903.5,114.5,1.6,20.0,831.5,697.91,532.22
2016,4,16,10,30,911.0,116.0,1.6,20.0,861.0,738.7,561.22
2016,4,16,10,45,921.0,114.0,1.6,20.5,884.0,776.36,585.02
2016,4,16,11,0,931.0,112.0,1.6,21.0,907.0,812.25,607.33
2016,4,16,11,15,934.0,112.5,1.6,21.0,921.5,843.07,627.21
2016,4,16,11,30,937.0,113.0,1.6,21.0,936.0,871.41,645.4
2016,4,16,11,45,941.5,111.5,1.65,21.5,943.0,896.47,660.73
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,918.83,674.29
2016,4,16,12,15,945.5,109.5,1.7,22.0,948.0,935.0,684.56
2016,4,16,12,30,945.0,109.0,1.7,22.0,946.0,948.11,693.0
2016,4,16,12,45,943.0,108.5,1.7,22.0,936.5,956.77,698.68
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,962.25,702.48
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.0,962.21,702.88
2016,4,16,13,30,933.0,106.0,1.7,22.0,891.0,958.96,701.39
2016,4,16,13,45,927.5,104.5,1.7,22.0,866.0,950.67,696.8
2016,4,16,14,0,922.0,103.0,1.7,22.0,841.0,939.25,690.35
2016,4,16,14,15,913.5,101.5,1.7,22.0,808.5,922.15,680.31
2016,4,16,14,30,905.0,100.0,1.7,22.0,776.0,902.19,668.5
2016,4,16,14,45,895.5,97.5,1.75,22.0,738.0,877.56,654.2
2016,4,16,15,0,886.0,95.0,1.8,22.0,700.0,850.38,638.14
2016,4,16,15,15,871.0,93.0,1.8,21.5,656.0,816.9,618.36
2016,4,16,15,30,856.0,91.0,1.8,21.0,612.0,781.5,597.06
2016,4,16,15,45,834.5,88.5,1.8,21.0,563.5,743.49,572.5
2016,4,16,16,0,813.0,86.0,1.8,21.0,515.0,699.77,543.54
2016,4,16,16,15,787.0,82.5,1.75,20.5,463.5,650.97,511.06
2016,4,16,16,30,761.0,79.0,1.7,20.0,412.0,601.95,476.55
2016,4,16,16,45,709.0,77.5,1.65,20.0,357.0,541.59,430.83
2016,4,16,17,0,657.0,76.0,1.6,20.0,302.0,481.72,384.28
2016,4,16,17,15,603.5,69.5,1.5,19.0,249.5,418.11,334.61
2016,4,16,17,30,550.0,63.0,1.4,18.0,197.0,358.0,285.67
2016,4,16,17,45,445.5,55.0,1.35,17.5,146.5,277.36,218.51
2016,4,16,18,0,341.0,47.0,1.3,17.0,96.0,205.54,157.19
2016,4,16,18,15,170.5,34.0,1.3,16.5,58.5,115.88,79.91
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,22.46,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,102.0,15.0,0.7,13.5,23.5,14.74,0.0
2016,4,17,6,0,204.0,30.0,0.7,14.0,47.0,23.18,12.72
2016,4,17,6,15,305.5,43.5,0.75,14.0,90.0,32.86,23.02
2016,4,17,6,30,407.0,57.0,0.8,14.0,133.0,42.31,31.94
2016,4,17,6,45,476.0,67.0,0.85,14.5,183.0,47.53,36.83
2016,4,17,7,0,545.0,77.0,0.9,15.0,233.0,74.32,44.9
2016,4,17,7,15,593.0,84.0,0.95,15.5,285.5,113.8,66.65
2016,4,17,7,30,641.0,91.0,1.0,16.0,338.0,158.43,98.66
2016,4,17,7,45,677.5,96.5,1.05,16.5,390.0,204.58,136.0
2016,4,17,8,0,714.0,102.0,1.1,17.0,442.0,254.34,178.0
2016,4,17,8,15,739.5,106.5,1.15,17.5,492.0,303.44,220.26
2016,4,17,8,30,765.0,111.0,1.2,18.0,542.0,357.87,266.2
2016,4,17,8,45,787.0,113.5,1.25,18.5,588.5,407.46,307.61
2016,4,17,9,0,809.0,116.0,1.3,19.0,635.0,458.32,348.94
2016,4,17,9,15,823.5,118.5,1.35,19.5,676.5,506.55,387.19
2016,4,17,9,30,838.0,121.0,1.4,20.0,718.0,554.86,424.38
2016,4,17,9,45,855.0,120.0,1.45,20.5,755.5,601.23,459.19
2016,4,17,10,0,872.0,119.0,1.5,21.0,793.0,649.48,494.34
2016,4,17,10,15,880.0,120.5,1.55,21.5,822.0,691.14,523.95
2016,4,17,10,30,888.0,122.0,1.6,22.0,851.0,731.41,551.89
2016,4,17,10,45,895.0,122.5,1.65,22.5,873.5,768.42,575.59
2016,4,17,11,0,902.0,123.0,1.7,23.0,896.0,803.59,597.83
2016,4,17,11,15,905.0,123.5,1.7,23.0,910.0,833.59,617.14
2016,4,17,11,30,908.0,124.0,1.7,23.0,924.0,861.21,634.84
2016,4,17,11,45,910.5,124.0,1.7,23.5,931.0,885.41,649.01
2016,4,17,12,0,913.0,124.0,1.7,24.0,938.0,906.96,661.42
2016,4,17,12,15,913.0,123.5,1.65,24.0,936.0,923.08,671.02
2016,4,17,12,30,913.0,123.0,1.6,24.0,934.0,936.27,678.81
2016,4,17,12,45,913.0,121.5,1.6,24.5,925.0,945.47,683.46
2016,4,17,13,0,913.0,120.0,1.6,25.0,916.0,951.61,686.3
2016,4,17,13,15,909.0,119.0,1.5,25.0,898.5,951.53,685.29
2016,4,17,13,30,905.0,118.0,1.4,25.0,881.0,948.34,682.45
2016,4,17,13,45,901.0,115.0,1.3,25.0,856.5,939.99,676.43
2016,4,17,14,0,897.0,112.0,1.2,25.0,832.0,928.58,668.61
2016,4,17,14,15,888.5,110.5,1.05,25.0,800.5,911.76,656.66
2016,4,17,14,30,880.0,109.0,0.9,25.0,769.0,892.17,643.01
2016,4,17,14,45,872.0,105.5,0.8,25.0,731.5,868.2,627.48
2016,4,17,15,0,864.0,102.0,0.7,25.0,694.0,841.68,610.38
2016,4,17,15,15,849.0,99.5,0.6,25.0,650.5,812.9,591.86
2016,4,17,15,30,834.0,97.0,0.5,25.0,607.0,777.49,569.0
2016,4,17,15,45,816.5,93.0,0.4,25.0,559.5,736.81,542.63
2016,4,17,16,0,799.0,89.0,0.3,25.0,512.0,694.82,515.25
2016,4,17,16,15,773.0,85.0,0.35,24.5,461.0,645.87,485.79
2016,4,17,16,30,747.0,81.0,0.4,24.0,410.0,596.73,454.18
2016,4,17,16,45,712.0,76.0,0.45,24.0,357.5,540.97,415.25
2016,4,17,17,0,677.0,71.0,0.5,24.0,305.0,488.9,377.4
2016,4,17,17,15,626.0,64.5,0.65,23.0,252.5,425.69,331.58
2016,4,17,17,30,575.0,58.0,0.8,22.0,200.0,365.79,285.55
2016,4,17,17,45,495.5,49.5,0.95,21.0,150.5,294.51,228.2
2016,4,17,18,0,416.0,41.0,1.1,20.0,101.0,230.03,173.88
2016,4,17,18,15,291.5,28.5,1.15,19.5,62.0,152.77,105.61
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,78.48,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,29.24,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,11.51,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,23.35,13.21
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,31.08,21.42
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,38.31,28.21
2016,4,18,6,45,541.0,61.5,0.5,16.5,195.0,42.42,32.05
2016,4,18,7,0,610.0,70.0,0.5,17.0,247.0,73.28,40.89
2016,4,18,7,15,656.0,76.0,0.45,17.0,301.0,115.34,64.46
2016,4,18,7,30,702.0,82.0,0.4,17.0,355.0,162.28,98.45
2016,4,18,7,45,734.0,87.0,0.4,17.5,408.0,210.39,137.43
2016,4,18,8,0,766.0,92.0,0.4,18.0,461.0,264.85,182.93
2016,4,18,8,15,790.5,96.0,0.45,18.5,511.5,315.64,226.06
2016,4,18,8,30,815.0,100.0,0.5,19.0,562.0,368.36,270.14
2016,4,18,8,45,834.0,102.5,0.6,20.0,609.0,419.23,311.63
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,471.01,352.53
2016,4,18,9,15,866.5,107.0,0.8,21.5,697.5,520.29,391.11
2016,4,18,9,30,880.0,109.0,0.9,22.0,739.0,572.39,430.52
2016,4,18,9,45,895.0,108.5,1.0,22.5,776.5,619.48,465.45
2016,4,18,10,0,910.0,108.0,1.1,23.0,814.0,666.04,499.16
2016,4,18,10,15,917.0,109.5,1.15,23.0,843.0,708.41,529.65
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,749.21,557.8
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,786.6,581.27
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,821.98,603.21
2016,4,18,11,15,938.5,112.5,1.3,24.0,930.0,852.42,622.34
2016,4,18,11,30,941.0,113.0,1.3,24.0,944.0,880.34,639.79
2016,4,18,11,45,941.5,113.5,1.3,24.5,950.0,903.96,653.18
2016,4,18,12,0,942.0,114.0,1.3,25.0,956.0,924.74,664.76
2016,4,18,12,15,941.0,114.0,1.3,25.0,953.5,940.81,674.69
2016,4,18,12,30,940.0,114.0,1.3,25.0,951.0,953.84,682.82
2016,4,18,12,45,933.0,116.0,1.3,25.0,939.5,960.38,687.01
2016,4,18,13,0,926.0,118.0,1.3,25.0,928.0,963.74,689.4
2016,4,18,13,15,921.0,117.5,1.3,25.0,910.0,963.23,689.51
2016,4,18,13,30,916.0,117.0,1.3,25.0,892.0,959.58,687.82
2016,4,18,13,45,903.5,118.5,1.3,25.0,865.0,948.11,681.35
2016,4,18,14,0,891.0,120.0,1.3,25.0,838.0,933.74,673.23
2016,4,18,14,15,882.0,118.5,1.3,24.5,806.0,916.57,664.71
2016,4,18,14,30,873.0,117.0,1.3,24.0,774.0,896.65,654.46
2016,4,18,14,45,851.0,119.5,1.35,24.0,733.0,872.26,640.73
2016,4,18,15,0,829.0,122.0,1.4,24.0,692.0,841.03,622.41
2016,4,18,15,15,812.5,119.0,1.4,23.5,648.5,806.57,602.37
2016,4,18,15,30,796.0,116.0,1.4,23.0,605.0,770.36,580.88
2016,4,18,15,45,600.0,155.5,1.45,23.0,507.5,645.32,494.6
2016,4,18,16,0,404.0,195.0,1.5,23.0,410.0,524.04,405.67
2016,4,18,16,15,398.5,174.5,1.5,22.5,369.0,485.16,379.61
2016,4,18,16,30,393.0,154.0,1.5,22.0,328.0,445.4,351.48
2016,4,18,16,45,354.0,143.0,1.55,21.5,285.0,386.42,307.47
2016,4,18,17,0,315.0,132.0,1.6,21.0,242.0,338.72,270.77
2016,4,18,17,15,286.5,112.5,1.6,20.0,200.0,289.17,232.01
2016,4,18,17,30,258.0,93.0,1.6,19.0,158.0,241.44,193.29
2016,4,18,17,45,212.5,74.0,1.6,18.0,118.5,188.75,149.22
2016,4,18,18,0,167.0,55.0,1.6,17.0,79.0,139.82,107.29
2016,4,18,18,15,83.5,36.5,1.65,16.5,48.5,82.01,57.04
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.96,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,1.2,13.5,27.0,12.84,0.0
2016,4,19,6,0,230.0,33.0,1.1,14.0,54.0,25.44,15.27
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.5,35.07,25.07
2016,4,19,6,30,431.0,59.0,1.0,14.0,143.0,43.52,33.08
2016,4,19,6,45,510.0,66.0,1.0,14.5,195.0,46.02,35.51
2016,4,19,7,0,589.0,73.0,1.0,15.0,247.0,77.64,44.29
2016,4,19,7,15,635.5,79.5,0.95,15.5,300.0,119.21,68.59
2016,4,19,7,30,682.0,86.0,0.9,16.0,353.0,165.74,102.86
2016,4,19,7,45,721.0,89.0,0.9,16.5,407.0,212.59,141.13
2016,4,19,8,0,760.0,92.0,0.9,17.0,461.0,266.49,186.55
2016,4,19,8,15,784.0,96.0,0.9,17.5,511.0,316.86,229.82
2016,4,19,8,30,808.0,100.0,0.9,18.0,561.0,369.11,273.9
2016,4,19,8,45,825.0,103.5,0.9,18.5,607.0,419.75,315.77
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,471.11,356.87
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,520.31,394.72
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,572.32,433.07
2016,4,19,9,45,871.5,118.0,0.8,21.0,770.5,617.53,464.78
2016,4,19,10,0,874.0,124.0,0.8,22.0,804.0,661.28,494.34
2016,4,19,10,15,719.5,206.5,0.8,22.0,780.0,667.25,496.24
2016,4,19,10,30,565.0,289.0,0.8,22.0,756.0,664.84,491.81
2016,4,19,10,45,615.5,275.0,0.8,22.5,796.0,710.67,523.16
2016,4,19,11,0,666.0,261.0,0.8,23.0,836.0,758.63,554.75
2016,4,19,11,15,780.0,199.5,0.85,23.0,883.5,812.98,593.43
2016,4,19,11,30,894.0,138.0,0.9,23.0,931.0,868.39,629.05
2016,4,19,11,45,682.5,250.0,0.95,23.5,858.0,823.16,597.31
2016,4,19,12,0,471.0,362.0,1.0,24.0,785.0,765.89,554.09
2016,4,19,12,15,444.5,370.5,1.05,23.5,769.0,762.68,553.81
2016,4,19,12,30,418.0,379.0,1.1,23.0,753.0,757.31,551.45
2016,4,19,12,45,399.5,384.5,1.15,23.0,738.5,750.68,547.51
2016,4,19,13,0,381.0,390.0,1.2,23.0,724.0,745.54,544.48
2016,4,19,13,15,445.5,355.5,1.25,23.0,739.0,779.03,569.76
2016,4,19,13,30,510.0,321.0,1.3,23.0,754.0,806.37,590.62
2016,4,19,13,45,410.5,347.0,1.4,23.0,689.0,743.71,547.53
2016,4,19,14,0,311.0,373.0,1.5,23.0,624.0,675.14,500.31
2016,4,19,14,15,195.5,360.0,1.55,22.5,516.0,550.24,413.06
2016,4,19,14,30,80.0,347.0,1.6,22.0,408.0,426.53,323.07
2016,4,19,14,45,80.5,329.5,1.7,22.0,388.0,409.1,312.06
2016,4,19,15,0,81.0,312.0,1.8,22.0,368.0,391.29,299.99
2016,4,19,15,15,60.0,280.5,1.85,21.5,320.5,340.05,262.51
2016,4,19,15,30,39.0,249.0,1.9,21.0,273.0,289.36,224.75
2016,4,19,15,45,70.0,240.5,2.0,20.5,280.0,304.87,239.12
2016,4,19,16,0,101.0,232.0,2.1,20.0,287.0,318.6,251.81
2016,4,19,16,15,50.5,186.5,2.15,19.5,214.0,230.7,182.81
2016,4,19,16,30,0.0,141.0,2.2,19.0,141.0,140.66,110.27
2016,4,19,16,45,0.0,123.0,2.25,18.5,123.0,122.7,96.34
2016,4,19,17,0,0.0,105.0,2.3,18.0,105.0,104.68,81.93
2016,4,19,17,15,0.0,87.0,2.25,17.5,87.0,86.57,67.15
2016,4,19,17,30,0.0,69.0,2.2,17.0,69.0,68.35,51.96
2016,4,19,17,45,172.5,59.5,2.2,16.5,85.5,152.14,121.2
2016,4,19,18,0,345.0,50.0,2.2,16.0,102.0,212.24,165.12
2016,4,19,18,15,228.5,34.5,2.15,15.5,63.0,137.45,98.78
2016,4,19,18,30,112.0,19.0,2.1,15.0,24.0,65.77,1.25
2016,4,19,18,45,56.0,9.5,2.05,15.0,12.0,23.92,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,139.5,16.0,1.15,12.5,30.0,12.1,0.0
2016,4,20,6,0,279.0,32.0,1.2,13.0,60.0,24.75,15.03
2016,4,20,6,15,380.5,43.5,1.2,13.5,105.5,32.4,22.84
2016,4,20,6,30,482.0,55.0,1.2,14.0,151.0,39.54,29.58
2016,4,20,6,45,548.5,63.0,1.3,14.5,203.0,43.16,32.97
2016,4,20,7,0,615.0,71.0,1.4,15.0,255.0,79.76,44.28
2016,4,20,7,15,659.5,76.5,1.35,15.5,308.0,121.81,69.44
2016,4,20,7,30,704.0,82.0,1.3,16.0,361.0,168.57,104.46
2016,4,20,7,45,737.0,86.5,1.3,16.5,414.0,220.09,147.16
2016,4,20,8,0,770.0,91.0,1.3,17.0,467.0,271.19,190.89
2016,4,20,8,15,793.0,94.5,1.3,17.5,517.0,321.36,234.35
2016,4,20,8,30,816.0,98.0,1.3,18.0,567.0,373.28,278.53
2016,4,20,8,45,838.0,98.5,1.35,18.5,614.0,423.63,320.68
2016,4,20,9,0,860.0,99.0,1.4,19.0,661.0,478.71,365.13
2016,4,20,9,15,873.0,101.0,1.4,19.0,702.0,527.72,404.4
2016,4,20,9,30,886.0,103.0,1.4,19.0,743.0,576.51,442.42
2016,4,20,9,45,902.0,101.5,1.45,19.5,780.5,623.43,477.57
2016,4,20,10,0,918.0,100.0,1.5,20.0,818.0,669.87,511.45
2016,4,20,10,15,924.5,101.5,1.55,20.0,846.5,712.05,542.39
2016,4,20,10,30,931.0,103.0,1.6,20.0,875.0,752.61,570.31
2016,4,20,10,45,744.5,209.0,1.65,20.5,837.0,746.04,562.28
2016,4,20,11,0,558.0,315.0,1.7,21.0,799.0,728.85,545.27
2016,4,20,11,15,460.0,361.0,1.7,21.0,763.5,713.42,532.45
2016,4,20,11,30,362.0,407.0,1.7,21.0,728.0,691.82,515.03
2016,4,20,11,45,635.0,269.0,1.75,21.0,838.0,803.16,599.9
2016,4,20,12,0,908.0,131.0,1.8,21.0,948.0,917.02,677.53
2016,4,20,12,15,718.5,239.0,1.8,21.0,884.5,877.37,650.06
2016,4,20,12,30,529.0,347.0,1.8,21.0,821.0,826.52,610.98
2016,4,20,12,45,715.0,238.5,1.85,21.0,872.0,896.79,664.79
2016,4,20,13,0,901.0,130.0,1.9,21.0,923.0,957.68,705.01
2016,4,20,13,15,716.5,223.0,1.9,20.5,846.0,895.61,665.2
2016,4,20,13,30,532.0,316.0,1.9,20.0,769.0,822.69,613.92
2016,4,20,13,45,703.0,221.5,1.95,20.0,802.0,884.58,662.33
2016,4,20,14,0,874.0,127.0,2.0,20.0,835.0,929.82,693.3
2016,4,20,14,15,864.5,125.5,2.0,20.0,803.0,912.33,682.16
2016,4,20,14,30,855.0,124.0,2.0,20.0,771.0,897.24,673.36
2016,4,20,14,45,842.0,121.5,2.0,20.0,732.5,870.5,656.72
2016,4,20,15,0,829.0,119.0,2.0,20.0,694.0,841.46,638.58
2016,4,20,15,15,657.5,165.5,1.95,19.5,604.0,736.51,567.94
2016,4,20,15,30,486.0,212.0,1.9,19.0,514.0,631.1,491.29
2016,4,20,15,45,623.5,157.5,1.9,19.0,512.5,668.22,523.31
2016,4,20,16,0,761.0,103.0,1.9,19.0,511.0,687.82,540.06
2016,4,20,16,15,694.5,102.0,1.85,18.5,447.0,617.64,490.19
2016,4,20,16,30,628.0,101.0,1.8,18.0,383.0,547.81,438.83
2016,4,20,16,45,576.0,100.5,1.8,17.5,334.0,490.97,396.14
2016,4,20,17,0,524.0,100.0,1.8,17.0,285.0,436.61,353.91
2016,4,20,17,15,481.5,88.0,1.7,16.5,236.5,375.16,304.8
2016,4,20,17,30,439.0,76.0,1.6,16.0,188.0,319.75,258.85
2016,4,20,17,45,377.0,62.5,1.55,15.5,143.0,256.87,205.5
2016,4,20,18,0,315.0,49.0,1.5,15.0,98.0,199.38,155.29
2016,4,20,18,15,212.5,34.0,1.5,14.5,61.5,131.26,95.19
2016,4,20,18,30,110.0,19.0,1.5,14.0,25.0,65.75,9.63
2016,4,20,18,45,55.0,9.5,1.5,14.0,12.5,23.78,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.68,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,17.36,8.97
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,30.9,21.54
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,44.44,33.95
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,58.77,46.85
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,73.2,56.61
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,88.6,69.46
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,104.07,82.16
2016,4,21,7,45,101.0,159.5,1.5,15.5,209.0,160.82,124.47
2016,4,21,8,0,202.0,209.0,1.6,16.0,308.0,234.61,180.66
2016,4,21,8,15,164.0,233.5,1.65,16.0,319.5,256.06,199.3
2016,4,21,8,30,126.0,258.0,1.7,16.0,331.0,273.8,214.41
2016,4,21,8,45,216.5,271.0,1.8,16.5,408.5,330.61,257.88
2016,4,21,9,0,307.0,284.0,1.9,17.0,486.0,391.68,304.62
2016,4,21,9,15,313.5,302.5,1.95,17.0,519.5,427.93,332.73
2016,4,21,9,30,320.0,321.0,2.0,17.0,553.0,464.51,360.76
2016,4,21,9,45,385.0,313.5,2.05,17.5,606.0,512.74,397.18
2016,4,21,10,0,450.0,306.0,2.1,18.0,659.0,562.99,434.71
2016,4,21,10,15,230.5,272.5,2.1,18.0,454.0,408.13,317.61
2016,4,21,10,30,11.0,239.0,2.1,18.0,249.0,237.29,183.07
2016,4,21,10,45,126.0,333.0,2.1,18.0,442.5,409.53,317.46
2016,4,21,11,0,241.0,427.0,2.1,18.0,636.0,592.09,451.94
2016,4,21,11,15,177.5,434.5,2.15,18.0,590.5,558.51,425.0
2016,4,21,11,30,114.0,442.0,2.2,18.0,545.0,521.08,396.39
2016,4,21,11,45,119.5,441.0,2.25,18.5,549.5,530.71,403.18
2016,4,21,12,0,125.0,440.0,2.3,19.0,554.0,540.17,409.56
2016,4,21,12,15,66.0,317.0,2.35,19.0,377.0,369.22,283.38
2016,4,21,12,30,7.0,194.0,2.4,19.0,200.0,194.83,149.3
2016,4,21,12,45,444.5,160.5,2.5,19.0,553.0,573.98,451.55
2016,4,21,13,0,882.0,127.0,2.6,19.0,906.0,939.47,708.44
2016,4,21,13,15,878.0,126.0,2.65,19.0,888.5,939.13,705.6
2016,4,21,13,30,874.0,125.0,2.7,19.0,871.0,935.81,704.4
2016,4,21,13,45,877.5,118.0,2.8,19.0,849.0,930.15,702.17
2016,4,21,14,0,881.0,111.0,2.9,19.0,827.0,921.35,697.9
2016,4,21,14,15,872.5,109.5,2.9,18.5,795.5,904.48,688.75
2016,4,21,14,30,864.0,108.0,2.9,18.0,764.0,884.91,677.81
2016,4,21,14,45,857.0,104.0,2.95,18.0,727.5,861.36,663.19
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,835.27,646.76
2016,4,21,15,15,835.5,97.5,2.95,18.0,648.0,802.27,624.74
2016,4,21,15,30,821.0,95.0,2.9,18.0,605.0,772.19,604.75
2016,4,21,15,45,801.5,92.5,2.9,18.0,558.0,731.85,577.42
2016,4,21,16,0,782.0,90.0,2.9,18.0,511.0,690.41,548.98
2016,4,21,16,15,420.0,135.5,2.85,17.5,359.5,458.94,371.53
2016,4,21,16,30,58.0,181.0,2.8,17.0,208.0,230.24,184.82
2016,4,21,16,45,53.0,159.5,2.8,17.0,181.5,202.88,163.6
2016,4,21,17,0,48.0,138.0,2.8,17.0,155.0,175.67,141.59
2016,4,21,17,15,40.5,116.5,2.65,16.5,129.0,147.26,118.34
2016,4,21,17,30,33.0,95.0,2.5,16.0,103.0,119.21,94.9
2016,4,21,17,45,21.5,74.0,2.4,15.5,78.5,90.28,70.27
2016,4,21,18,0,10.0,53.0,2.3,15.0,54.0,58.66,43.18
2016,4,21,18,15,5.0,34.0,2.25,14.5,34.5,36.43,23.57
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,14.48,0.0
2016,4,21,18,45,0.0,7.5,2.15,14.0,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.75,14.0,7.0,6.75,0.0
2016,4,22,6,0,0.0,14.0,3.8,14.0,14.0,13.5,5.77
2016,4,22,6,15,0.0,24.0,3.85,14.0,24.0,23.16,14.73
2016,4,22,6,30,0.0,34.0,3.9,14.0,34.0,32.82,23.62
2016,4,22,6,45,0.0,46.0,4.0,14.0,46.0,44.43,34.17
2016,4,22,7,0,0.0,58.0,4.1,14.0,58.0,56.05,42.3
2016,4,22,7,15,0.0,70.0,4.2,14.0,70.0,67.67,52.11
2016,4,22,7,30,0.0,82.0,4.3,14.0,82.0,79.0,61.54
2016,4,22,7,45,174.0,135.0,4.45,14.5,221.5,151.82,115.31
2016,4,22,8,0,348.0,188.0,4.6,15.0,361.0,252.02,192.51
2016,4,22,8,15,189.0,206.0,4.7,15.0,301.5,242.12,190.11
2016,4,22,8,30,30.0,224.0,4.8,15.0,242.0,215.57,171.8
2016,4,22,8,45,89.5,265.0,4.9,15.0,323.0,278.54,221.8
2016,4,22,9,0,149.0,306.0,5.0,15.0,404.0,343.39,273.14
2016,4,22,9,15,78.0,258.5,5.1,15.0,310.5,279.5,222.45
2016,4,22,9,30,7.0,211.0,5.2,15.0,217.0,205.21,162.3
2016,4,22,9,45,6.0,201.0,5.35,15.5,206.0,196.05,154.5
2016,4,22,10,0,5.0,191.0,5.5,16.0,195.0,186.59,146.42
2016,4,22,10,15,6.0,194.5,5.55,15.5,199.0,191.06,150.12
2016,4,22,10,30,7.0,198.0,5.6,15.0,203.0,195.59,153.89
2016,4,22,10,45,3.5,164.5,5.65,15.0,167.0,161.44,126.24
2016,4,22,11,0,0.0,131.0,5.7,15.0,131.0,126.76,98.06
2016,4,22,11,15,0.0,126.5,5.7,15.0,126.5,122.49,94.56
2016,4,22,11,30,0.0,122.0,5.7,15.0,122.0,118.2,91.04
2016,4,22,11,45,3.0,152.5,5.7,15.0,155.5,150.34,117.09
2016,4,22,12,0,6.0,183.0,5.7,15.0,189.0,182.71,143.14
2016,4,22,12,15,5.5,180.0,5.6,14.5,185.5,179.62,140.86
2016,4,22,12,30,5.0,177.0,5.5,14.0,182.0,176.47,138.6
2016,4,22,12,45,134.0,304.5,5.4,14.0,424.0,427.56,341.87
2016,4,22,13,0,263.0,432.0,5.3,14.0,666.0,682.77,537.58
2016,4,22,13,15,558.5,287.0,5.2,14.0,769.5,817.04,646.37
2016,4,22,13,30,854.0,142.0,5.1,14.0,873.0,941.54,739.7
2016,4,22,13,45,679.5,221.5,5.05,14.0,792.5,866.3,684.86
2016,4,22,14,0,505.0,301.0,5.0,14.0,712.0,785.52,621.36
2016,4,22,14,15,526.0,279.0,5.0,14.0,693.0,778.9,618.68
2016,4,22,14,30,547.0,257.0,5.0,14.0,674.0,769.55,613.62
2016,4,22,14,45,339.0,291.5,5.0,14.0,546.0,610.14,489.27
2016,4,22,15,0,131.0,326.0,5.0,14.0,418.0,457.92,366.77
2016,4,22,15,15,466.5,219.5,5.0,14.0,515.5,636.07,516.45
2016,4,22,15,30,802.0,113.0,5.0,14.0,613.0,778.8,630.22
2016,4,22,15,45,790.5,106.0,5.0,14.0,567.5,740.2,601.94
2016,4,22,16,0,779.0,99.0,5.0,14.0,522.0,699.98,573.11
2016,4,22,16,15,574.0,131.0,4.9,13.5,426.0,567.91,469.81
2016,4,22,16,30,369.0,163.0,4.8,13.0,330.0,442.66,367.7
2016,4,22,16,45,225.5,152.5,4.7,13.0,251.0,318.99,265.52
2016,4,22,17,0,82.0,142.0,4.6,13.0,172.0,200.5,165.33
2016,4,22,17,15,309.0,106.0,4.35,12.5,191.0,303.67,254.0
2016,4,22,17,30,536.0,70.0,4.1,12.0,210.0,366.4,304.61
2016,4,22,17,45,446.5,61.5,3.9,12.0,160.0,291.21,238.33
2016,4,22,18,0,357.0,53.0,3.7,12.0,110.0,222.9,177.41
2016,4,22,18,15,234.0,38.5,3.5,11.5,70.5,145.68,109.01
2016,4,22,18,30,111.0,24.0,3.3,11.0,31.0,74.43,25.82
2016,4,22,18,45,55.5,12.0,3.15,11.0,15.5,26.62,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
