Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,34.0,13.82,1.44
2016,4,23,6,0,288.0,36.0,2.4,12.0,68.0,27.82,18.21
2016,4,23,6,15,385.0,47.0,2.4,12.0,114.0,34.83,25.26
2016,4,23,6,30,482.0,58.0,2.4,12.0,160.0,41.39,31.54
2016,4,23,6,45,542.0,66.0,2.45,12.5,210.5,50.15,39.53
2016,4,23,7,0,602.0,74.0,2.5,13.0,261.0,89.37,50.47
2016,4,23,7,15,645.0,79.5,2.5,13.0,313.5,130.99,77.74
2016,4,23,7,30,688.0,85.0,2.5,13.0,366.0,177.14,114.1
2016,4,23,7,45,715.5,91.0,2.5,13.5,417.0,224.78,155.05
2016,4,23,8,0,743.0,97.0,2.5,14.0,468.0,278.39,201.94
2016,4,23,8,15,766.0,100.5,2.5,14.0,516.5,327.26,245.6
2016,4,23,8,30,789.0,104.0,2.5,14.0,565.0,377.91,290.23
2016,4,23,8,45,802.5,108.5,2.5,14.5,609.5,427.07,332.33
2016,4,23,9,0,816.0,113.0,2.5,15.0,654.0,476.63,373.53
2016,4,23,9,15,829.0,115.5,2.5,15.0,694.0,524.31,412.86
2016,4,23,9,30,842.0,118.0,2.5,15.0,734.0,571.91,451.12
2016,4,23,9,45,861.0,115.0,2.5,15.5,771.0,620.17,488.09
2016,4,23,10,0,880.0,112.0,2.5,16.0,808.0,665.51,522.01
2016,4,23,10,15,886.5,113.0,2.5,16.0,836.0,705.67,552.2
2016,4,23,10,30,893.0,114.0,2.5,16.0,864.0,744.29,579.5
2016,4,23,10,45,897.0,115.5,2.55,16.5,884.5,779.8,603.06
2016,4,23,11,0,901.0,117.0,2.6,17.0,905.0,813.28,625.0
2016,4,23,11,15,904.0,118.0,2.6,17.0,918.5,843.31,645.23
2016,4,23,11,30,907.0,119.0,2.6,17.0,932.0,870.97,663.79
2016,4,23,11,45,906.0,120.5,2.6,17.5,937.0,893.22,677.33
2016,4,23,12,0,905.0,122.0,2.6,18.0,942.0,912.72,689.02
2016,4,23,12,15,904.0,121.5,2.65,18.0,940.0,927.44,699.25
2016,4,23,12,30,903.0,121.0,2.7,18.0,938.0,939.26,707.65
2016,4,23,12,45,897.5,122.5,2.8,18.0,927.0,946.01,713.19
2016,4,23,13,0,892.0,124.0,2.9,18.0,916.0,949.74,716.84
2016,4,23,13,15,887.5,123.0,3.05,18.0,898.0,948.85,717.88
2016,4,23,13,30,883.0,122.0,3.2,18.0,880.0,944.94,716.97
2016,4,23,13,45,871.5,123.5,3.35,18.0,854.0,934.22,711.46
2016,4,23,14,0,860.0,125.0,3.5,18.0,828.0,920.72,704.1
2016,4,23,14,15,850.5,123.5,3.55,17.5,796.0,903.21,694.68
2016,4,23,14,30,841.0,122.0,3.6,17.0,764.0,888.17,687.01
2016,4,23,14,45,823.0,122.5,3.7,17.0,725.0,860.43,669.33
2016,4,23,15,0,805.0,123.0,3.8,17.0,686.0,830.67,650.16
2016,4,23,15,15,788.5,120.5,3.8,16.5,643.5,797.08,628.78
2016,4,23,15,30,772.0,118.0,3.8,16.0,601.0,761.84,605.96
2016,4,23,15,45,746.5,116.0,3.85,16.0,553.5,721.5,578.14
2016,4,23,16,0,721.0,114.0,3.9,16.0,506.0,678.01,547.57
2016,4,23,16,15,692.5,109.0,3.85,15.5,456.5,628.65,512.02
2016,4,23,16,30,664.0,104.0,3.8,15.0,407.0,579.47,475.18
2016,4,23,16,45,615.5,100.5,3.8,15.0,354.5,519.77,428.11
2016,4,23,17,0,567.0,97.0,3.8,15.0,302.0,462.36,381.72
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.5,398.82,329.66
2016,4,23,17,30,458.0,80.0,3.5,14.0,201.0,336.9,277.45
2016,4,23,17,45,378.0,69.0,3.4,14.0,153.5,267.57,217.39
2016,4,23,18,0,298.0,58.0,3.3,14.0,106.0,205.44,162.5
2016,4,23,18,15,194.5,41.0,3.2,13.5,68.0,134.87,100.61
2016,4,23,18,30,91.0,24.0,3.1,13.0,30.0,63.4,25.21
2016,4,23,18,45,45.5,12.0,3.05,13.0,15.0,24.05,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.0,23.0,3.35,11.5,33.0,19.34,5.89
2016,4,24,6,0,176.0,46.0,3.5,12.0,66.0,37.46,26.58
2016,4,24,6,15,266.5,62.0,3.5,12.0,110.0,46.85,35.91
2016,4,24,6,30,357.0,78.0,3.5,12.0,154.0,57.53,45.96
2016,4,24,6,45,209.5,102.0,3.55,12.5,149.5,82.06,62.62
2016,4,24,7,0,62.0,126.0,3.6,13.0,145.0,113.55,89.03
2016,4,24,7,15,75.5,147.0,3.6,13.0,175.0,137.82,108.11
2016,4,24,7,30,89.0,168.0,3.6,13.0,205.0,163.62,128.74
2016,4,24,7,45,399.0,141.5,3.6,13.5,338.0,202.68,149.27
2016,4,24,8,0,709.0,115.0,3.6,14.0,471.0,284.23,208.65
2016,4,24,8,15,734.5,119.5,3.55,14.5,520.5,333.39,251.87
2016,4,24,8,30,760.0,124.0,3.5,15.0,570.0,384.6,296.21
2016,4,24,8,45,788.5,123.0,3.5,15.5,618.5,437.15,340.71
2016,4,24,9,0,817.0,122.0,3.5,16.0,667.0,488.04,382.95
2016,4,24,9,15,831.0,124.5,3.4,16.0,708.0,536.28,422.63
2016,4,24,9,30,845.0,127.0,3.3,16.0,749.0,584.53,461.25
2016,4,24,9,45,860.0,127.0,3.25,16.5,785.0,630.86,496.72
2016,4,24,10,0,875.0,127.0,3.2,17.0,821.0,678.64,532.21
2016,4,24,10,15,882.5,128.5,3.25,17.0,849.5,719.79,563.4
2016,4,24,10,30,890.0,130.0,3.3,17.0,878.0,759.5,592.24
2016,4,24,10,45,893.5,131.5,3.4,17.5,899.0,794.58,615.81
2016,4,24,11,0,897.0,133.0,3.5,18.0,920.0,827.61,637.79
2016,4,24,11,15,900.0,134.0,3.7,18.0,933.5,857.58,659.26
2016,4,24,11,30,903.0,135.0,3.9,18.0,947.0,885.21,679.13
2016,4,24,11,45,897.0,139.5,4.1,18.0,950.5,906.0,694.28
2016,4,24,12,0,891.0,144.0,4.3,18.0,954.0,923.92,707.54
2016,4,24,12,15,890.5,144.0,4.5,18.0,952.0,939.5,719.75
2016,4,24,12,30,890.0,144.0,4.7,18.0,950.0,952.24,730.24
2016,4,24,12,45,712.0,241.5,4.95,18.0,882.0,904.05,698.32
2016,4,24,13,0,534.0,339.0,5.2,18.0,814.0,844.62,652.64
2016,4,24,13,15,498.0,339.5,5.35,17.5,776.0,816.97,634.78
2016,4,24,13,30,462.0,340.0,5.5,17.0,738.0,787.39,615.04
2016,4,24,13,45,616.0,266.0,5.65,17.0,780.5,856.16,671.7
2016,4,24,14,0,770.0,192.0,5.8,17.0,823.0,918.93,720.58
2016,4,24,14,15,759.0,189.5,5.85,16.5,791.5,900.62,709.65
2016,4,24,14,30,748.0,187.0,5.9,16.0,760.0,879.92,697.38
2016,4,24,14,45,729.0,185.5,5.95,16.0,721.0,851.05,677.72
2016,4,24,15,0,710.0,184.0,6.0,16.0,682.0,820.4,656.68
2016,4,24,15,15,691.5,179.0,6.0,15.5,639.5,784.86,632.85
2016,4,24,15,30,673.0,174.0,6.0,15.0,597.0,747.95,607.27
2016,4,24,15,45,664.0,162.0,6.05,15.0,552.5,709.82,579.53
2016,4,24,16,0,655.0,150.0,6.1,15.0,508.0,670.17,550.17
2016,4,24,16,15,624.0,143.0,6.05,14.5,458.0,618.9,511.43
2016,4,24,16,30,593.0,136.0,6.0,14.0,408.0,568.03,472.18
2016,4,24,16,45,564.0,124.5,6.0,14.0,357.5,511.72,427.09
2016,4,24,17,0,535.0,113.0,6.0,14.0,307.0,459.51,384.16
2016,4,24,17,15,479.5,102.5,5.95,13.5,256.0,395.14,330.5
2016,4,24,17,30,424.0,92.0,5.9,13.0,205.0,334.81,278.78
2016,4,24,17,45,350.0,78.0,5.85,12.5,157.0,266.21,218.96
2016,4,24,18,0,276.0,64.0,5.8,12.0,109.0,204.19,163.79
2016,4,24,18,15,179.5,45.0,5.7,11.5,70.0,134.78,102.2
2016,4,24,18,30,83.0,26.0,5.6,11.0,31.0,64.26,29.51
2016,4,24,18,45,41.5,13.0,5.6,11.0,15.5,24.05,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,9.83,0.0
2016,4,25,5,45,237.5,22.0,3.3,8.5,46.0,16.83,5.57
2016,4,25,6,0,396.0,34.0,3.4,9.0,81.0,25.44,16.6
2016,4,25,6,15,488.0,42.5,3.5,9.5,129.5,30.31,21.56
2016,4,25,6,30,580.0,51.0,3.6,10.0,178.0,34.89,25.97
2016,4,25,6,45,638.5,57.0,3.75,10.5,231.5,48.86,28.52
2016,4,25,7,0,697.0,63.0,3.9,11.0,285.0,94.92,50.75
2016,4,25,7,15,736.5,67.5,3.9,11.5,339.5,140.17,81.68
2016,4,25,7,30,776.0,72.0,3.9,12.0,394.0,189.59,121.69
2016,4,25,7,45,803.5,76.0,3.95,12.5,447.5,239.9,165.92
2016,4,25,8,0,831.0,80.0,4.0,13.0,501.0,292.78,213.38
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.5,345.03,260.94
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,402.78,312.24
2016,4,25,8,45,889.0,88.0,4.0,13.5,649.0,454.53,357.25
2016,4,25,9,0,905.0,90.0,4.0,14.0,696.0,506.71,401.35
2016,4,25,9,15,916.5,92.0,3.95,14.0,737.5,556.8,443.27
2016,4,25,9,30,928.0,94.0,3.9,14.0,779.0,606.45,483.75
2016,4,25,9,45,936.0,96.0,3.9,14.5,814.0,653.34,520.27
2016,4,25,10,0,944.0,98.0,3.9,15.0,849.0,699.08,554.92
2016,4,25,10,15,950.0,99.0,3.9,15.0,877.5,741.16,586.59
2016,4,25,10,30,956.0,100.0,3.9,15.0,906.0,781.51,615.1
2016,4,25,10,45,959.5,101.0,3.9,15.5,927.5,818.09,639.48
2016,4,25,11,0,963.0,102.0,3.9,16.0,949.0,852.44,662.03
2016,4,25,11,15,965.0,102.5,3.9,16.0,962.0,882.71,682.8
2016,4,25,11,30,967.0,103.0,3.9,16.0,975.0,910.38,701.71
2016,4,25,11,45,965.0,104.5,3.9,16.5,980.0,932.88,715.65
2016,4,25,12,0,963.0,106.0,3.9,17.0,985.0,952.4,727.55
2016,4,25,12,15,962.0,106.0,3.85,17.0,982.0,968.31,738.07
2016,4,25,12,30,961.0,106.0,3.8,17.0,979.0,981.13,746.56
2016,4,25,12,45,952.5,109.5,3.8,17.0,966.5,987.47,751.06
2016,4,25,13,0,944.0,113.0,3.8,17.0,954.0,990.6,753.53
2016,4,25,13,15,939.5,112.0,3.75,17.0,936.0,989.67,753.05
2016,4,25,13,30,935.0,111.0,3.7,17.0,918.0,985.55,750.55
2016,4,25,13,45,928.0,110.5,3.7,17.0,892.0,976.51,745.16
2016,4,25,14,0,921.0,110.0,3.7,17.0,866.0,964.43,737.83
2016,4,25,14,15,912.5,108.5,3.75,17.0,833.5,946.98,727.22
2016,4,25,14,30,904.0,107.0,3.8,17.0,801.0,926.72,714.73
2016,4,25,14,45,892.0,105.0,3.85,17.0,762.0,900.16,697.83
2016,4,25,15,0,880.0,103.0,3.9,17.0,723.0,871.21,679.21
2016,4,25,15,15,865.0,101.0,3.95,16.5,679.0,837.54,658.33
2016,4,25,15,30,850.0,99.0,4.0,16.0,635.0,806.86,639.39
2016,4,25,15,45,830.0,96.0,4.05,16.0,586.5,764.6,610.46
2016,4,25,16,0,810.0,93.0,4.1,16.0,538.0,721.19,580.34
2016,4,25,16,15,784.0,89.5,4.1,15.5,486.5,672.05,546.23
2016,4,25,16,30,758.0,86.0,4.1,15.0,435.0,622.71,510.68
2016,4,25,16,45,720.0,82.0,4.1,15.0,381.5,567.71,467.56
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,511.89,422.69
2016,4,25,17,15,632.0,71.5,4.0,14.5,275.0,448.23,370.75
2016,4,25,17,30,582.0,65.0,3.9,14.0,222.0,387.74,319.67
2016,4,25,17,45,501.0,57.5,3.85,13.5,171.5,315.17,257.16
2016,4,25,18,0,420.0,50.0,3.8,13.0,121.0,249.3,198.78
2016,4,25,18,15,302.5,37.5,3.7,12.5,79.0,171.82,130.25
2016,4,25,18,30,185.0,25.0,3.6,12.0,37.0,101.68,53.26
2016,4,25,18,45,92.5,12.5,3.5,11.5,18.5,37.61,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.85,0.0
2016,4,26,5,45,69.0,26.0,1.8,9.5,34.5,21.75,9.83
2016,4,26,6,0,138.0,43.0,1.8,10.0,60.0,35.2,25.15
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.5,49.68,38.78
2016,4,26,6,30,229.0,81.0,1.9,11.0,133.0,63.61,51.65
2016,4,26,6,45,254.0,101.0,2.0,11.5,172.0,84.5,63.07
2016,4,26,7,0,279.0,121.0,2.1,12.0,211.0,117.5,84.41
2016,4,26,7,15,309.0,136.0,2.1,12.5,252.0,150.03,108.03
2016,4,26,7,30,339.0,151.0,2.1,13.0,293.0,185.65,136.1
2016,4,26,7,45,353.5,170.5,2.15,13.5,335.5,224.51,168.47
2016,4,26,8,0,368.0,190.0,2.2,14.0,378.0,264.9,202.31
2016,4,26,8,15,483.5,175.5,2.1,14.0,447.5,306.35,235.2
2016,4,26,8,30,599.0,161.0,2.0,14.0,517.0,362.19,280.44
2016,4,26,8,45,591.5,180.0,1.9,14.5,554.0,406.59,317.11
2016,4,26,9,0,584.0,199.0,1.8,15.0,591.0,449.79,351.56
2016,4,26,9,15,494.5,251.5,1.8,15.0,597.5,479.26,374.8
2016,4,26,9,30,405.0,304.0,1.8,15.0,604.0,503.04,392.38
2016,4,26,9,45,459.0,296.0,1.8,15.0,651.0,545.56,425.25
2016,4,26,10,0,513.0,288.0,1.8,15.0,698.0,594.65,462.42
2016,4,26,10,15,456.5,324.0,1.9,15.0,698.5,611.35,473.88
2016,4,26,10,30,400.0,360.0,2.0,15.0,699.0,624.97,482.89
2016,4,26,10,45,434.5,355.0,2.15,15.5,731.5,661.75,510.09
2016,4,26,11,0,469.0,350.0,2.3,16.0,764.0,701.32,538.83
2016,4,26,11,15,323.0,402.5,2.4,16.0,690.0,649.12,497.89
2016,4,26,11,30,177.0,455.0,2.5,16.0,616.0,588.08,450.14
2016,4,26,11,45,194.0,457.0,2.7,16.0,634.0,612.04,469.11
2016,4,26,12,0,211.0,459.0,2.9,16.0,652.0,636.15,487.63
2016,4,26,12,15,255.0,448.5,3.0,16.0,681.0,674.96,517.29
2016,4,26,12,30,299.0,438.0,3.1,16.0,710.0,712.01,545.53
2016,4,26,12,45,391.0,396.5,3.25,16.5,748.5,761.84,583.83
2016,4,26,13,0,483.0,355.0,3.4,17.0,787.0,815.82,624.49
2016,4,26,13,15,645.0,262.5,3.45,17.0,827.5,878.95,674.7
2016,4,26,13,30,807.0,170.0,3.5,17.0,868.0,934.21,714.69
2016,4,26,13,45,812.5,160.5,3.6,17.0,846.5,928.56,711.7
2016,4,26,14,0,818.0,151.0,3.7,17.0,825.0,919.88,707.2
2016,4,26,14,15,808.5,149.0,3.75,16.5,794.0,902.47,697.7
2016,4,26,14,30,799.0,147.0,3.8,16.0,763.0,882.53,686.47
2016,4,26,14,45,786.5,144.5,3.85,16.0,725.5,857.03,669.97
2016,4,26,15,0,774.0,142.0,3.9,16.0,688.0,829.38,651.9
2016,4,26,15,15,757.0,138.5,3.95,15.5,645.5,798.11,632.29
2016,4,26,15,30,740.0,135.0,4.0,15.0,603.0,762.27,609.07
2016,4,26,15,45,723.0,128.5,4.05,15.0,557.5,721.77,580.94
2016,4,26,16,0,706.0,122.0,4.1,15.0,512.0,680.17,551.62
2016,4,26,16,15,677.0,117.0,4.1,14.5,462.0,630.81,515.81
2016,4,26,16,30,648.0,112.0,4.1,14.0,412.0,581.7,478.99
2016,4,26,16,45,614.5,104.5,4.2,14.0,361.5,527.44,436.58
2016,4,26,17,0,581.0,97.0,4.3,14.0,311.0,474.37,393.93
2016,4,26,17,15,529.0,88.5,4.2,13.5,260.5,411.37,342.13
2016,4,26,17,30,477.0,80.0,4.1,13.0,210.0,351.74,291.59
2016,4,26,17,45,399.5,69.5,4.05,12.5,162.0,280.4,230.09
2016,4,26,18,0,322.0,59.0,4.0,12.0,114.0,218.32,175.15
2016,4,26,18,15,221.0,43.0,3.95,11.5,75.0,147.96,113.01
2016,4,26,18,30,120.0,27.0,3.9,11.0,36.0,84.36,47.03
2016,4,26,18,45,60.0,13.5,3.85,11.0,18.0,29.83,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,10.81,0.0
2016,4,27,5,45,163.5,26.5,2.7,11.5,45.0,20.49,9.54
2016,4,27,6,0,287.0,42.0,2.9,12.0,78.0,31.93,22.16
2016,4,27,6,15,376.5,53.0,2.95,12.0,123.5,39.34,29.41
2016,4,27,6,30,466.0,64.0,3.0,12.0,169.0,45.67,35.45
2016,4,27,6,45,233.0,60.0,3.15,12.5,112.5,48.66,32.08
2016,4,27,7,0,0.0,56.0,3.3,13.0,56.0,54.11,40.81
2016,4,27,7,15,0.0,67.0,3.45,13.0,67.0,64.76,49.8
2016,4,27,7,30,0.0,78.0,3.6,13.0,78.0,75.42,58.69
2016,4,27,7,45,7.0,129.0,3.8,13.5,133.0,123.83,98.67
2016,4,27,8,0,14.0,180.0,4.0,14.0,188.0,172.29,137.93
2016,4,27,8,15,7.0,95.5,4.15,14.0,99.5,94.56,73.6
2016,4,27,8,30,0.0,11.0,4.3,14.0,11.0,10.63,3.31
2016,4,27,8,45,59.5,161.0,4.45,14.0,201.5,176.61,140.72
2016,4,27,9,0,119.0,311.0,4.6,14.0,392.0,336.68,268.72
2016,4,27,9,15,69.5,290.5,4.7,14.0,339.0,305.05,243.09
2016,4,27,9,30,20.0,270.0,4.8,14.0,286.0,267.36,212.46
2016,4,27,9,45,82.5,330.0,4.9,14.0,396.0,357.98,284.87
2016,4,27,10,0,145.0,390.0,5.0,14.0,506.0,454.78,360.78
2016,4,27,10,15,503.5,266.5,5.05,14.0,690.5,592.57,474.77
2016,4,27,10,30,862.0,143.0,5.1,14.0,875.0,757.92,606.5
2016,4,27,10,45,573.5,284.0,5.15,14.0,776.0,702.36,558.25
2016,4,27,11,0,285.0,425.0,5.2,14.0,677.0,628.33,494.86
2016,4,27,11,15,579.0,289.5,5.2,14.0,811.0,751.44,596.2
2016,4,27,11,30,873.0,154.0,5.2,14.0,945.0,884.52,697.57
2016,4,27,11,45,871.5,156.5,5.2,14.0,951.0,908.95,714.27
2016,4,27,12,0,870.0,159.0,5.2,14.0,957.0,928.95,728.43
2016,4,27,12,15,870.0,159.0,5.15,14.0,955.0,945.11,739.58
2016,4,27,12,30,870.0,159.0,5.1,14.0,953.0,958.51,748.83
2016,4,27,12,45,863.5,161.0,5.1,14.0,942.0,965.09,753.69
2016,4,27,13,0,857.0,163.0,5.1,14.0,931.0,968.72,756.62
2016,4,27,13,15,852.0,162.0,5.1,14.0,913.0,967.74,756.42
2016,4,27,13,30,847.0,161.0,5.1,14.0,895.0,963.83,754.29
2016,4,27,13,45,843.5,157.0,5.1,14.5,870.5,955.29,747.55
2016,4,27,14,0,840.0,153.0,5.1,15.0,846.0,943.84,738.91
2016,4,27,14,15,561.0,255.0,5.05,15.0,710.5,790.93,625.79
2016,4,27,14,30,282.0,357.0,5.0,15.0,575.0,635.88,502.83
2016,4,27,14,45,537.5,250.0,4.95,15.0,639.5,752.27,599.62
2016,4,27,15,0,793.0,143.0,4.9,15.0,704.0,848.28,674.53
2016,4,27,15,15,483.0,216.5,4.8,15.0,552.0,651.25,523.76
2016,4,27,15,30,173.0,290.0,4.7,15.0,400.0,452.1,363.2
2016,4,27,15,45,291.0,246.5,4.65,15.0,415.0,502.25,407.35
2016,4,27,16,0,409.0,203.0,4.6,15.0,430.0,543.97,443.45
2016,4,27,16,15,379.0,193.0,4.55,14.5,388.0,490.33,402.38
2016,4,27,16,30,349.0,183.0,4.5,14.0,346.0,446.84,368.74
2016,4,27,16,45,174.5,152.0,4.45,14.0,233.5,279.45,231.18
2016,4,27,17,0,0.0,121.0,4.4,14.0,121.0,121.44,97.17
2016,4,27,17,15,0.0,101.0,4.3,13.5,101.0,101.24,80.66
2016,4,27,17,30,0.0,81.0,4.2,13.0,81.0,80.91,63.56
2016,4,27,17,45,176.5,69.0,4.15,13.0,100.0,167.87,137.12
2016,4,27,18,0,353.0,57.0,4.1,13.0,119.0,229.49,184.03
2016,4,27,18,15,247.0,42.5,4.05,12.5,78.5,157.31,120.23
2016,4,27,18,30,141.0,28.0,4.0,12.0,38.0,93.37,55.03
2016,4,27,18,45,70.5,14.0,3.95,12.0,19.0,33.38,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,65.0,13.0,2.9,10.0,15.0,12.78,0.0
2016,4,28,5,45,196.0,27.0,3.0,10.5,49.0,20.83,10.41
2016,4,28,6,0,327.0,41.0,3.1,11.0,83.0,31.33,21.81
2016,4,28,6,15,415.0,51.0,3.1,11.5,129.5,37.23,27.63
2016,4,28,6,30,503.0,61.0,3.1,12.0,176.0,42.75,32.85
2016,4,28,6,45,565.0,67.0,3.1,12.5,228.0,62.64,36.93
2016,4,28,7,0,627.0,73.0,3.1,13.0,280.0,102.47,57.48
2016,4,28,7,15,668.0,78.5,3.05,13.5,332.5,145.69,88.31
2016,4,28,7,30,709.0,84.0,3.0,14.0,385.0,193.19,126.97
2016,4,28,7,45,741.0,87.0,2.95,14.5,437.0,243.76,170.72
2016,4,28,8,0,773.0,90.0,2.9,15.0,489.0,293.96,214.91
2016,4,28,8,15,795.0,93.5,2.8,15.5,538.5,344.11,259.07
2016,4,28,8,30,817.0,97.0,2.7,16.0,588.0,395.87,303.64
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.5,445.94,345.87
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,500.27,389.99
2016,4,28,9,15,866.0,103.0,2.55,17.0,720.0,548.71,429.21
2016,4,28,9,30,879.0,105.0,2.5,17.0,761.0,596.93,467.2
2016,4,28,9,45,897.0,102.0,2.45,17.5,798.0,643.2,501.95
2016,4,28,10,0,915.0,99.0,2.4,18.0,835.0,689.14,535.46
2016,4,28,10,15,921.5,100.5,2.35,18.0,863.5,730.75,565.06
2016,4,28,10,30,928.0,102.0,2.3,18.0,892.0,770.75,591.97
2016,4,28,10,45,930.0,104.5,2.3,18.5,912.5,806.48,614.82
2016,4,28,11,0,932.0,107.0,2.3,19.0,933.0,839.99,635.91
2016,4,28,11,15,935.0,107.5,2.35,19.0,947.0,870.06,656.13
2016,4,28,11,30,938.0,108.0,2.4,19.0,961.0,897.67,674.69
2016,4,28,11,45,936.5,110.0,2.5,19.5,966.0,920.27,689.02
2016,4,28,12,0,935.0,112.0,2.6,20.0,971.0,940.03,701.5
2016,4,28,12,15,935.0,112.0,2.65,20.0,969.0,956.28,712.61
2016,4,28,12,30,935.0,112.0,2.7,20.0,967.0,969.57,721.88
2016,4,28,12,45,934.5,110.5,2.8,20.0,957.5,977.89,728.42
2016,4,28,13,0,934.0,109.0,2.9,20.0,948.0,983.1,733.05
2016,4,28,13,15,930.5,108.0,2.95,20.0,930.5,982.89,733.79
2016,4,28,13,30,927.0,107.0,3.0,20.0,913.0,979.56,732.61
2016,4,28,13,45,919.0,107.5,3.1,20.0,887.5,970.5,728.13
2016,4,28,14,0,911.0,108.0,3.2,20.0,862.0,958.49,721.75
2016,4,28,14,15,903.0,106.5,3.3,19.5,830.5,941.47,713.4
2016,4,28,14,30,895.0,105.0,3.4,19.0,799.0,921.68,703.14
2016,4,28,14,45,878.5,106.0,3.5,19.0,759.5,894.44,686.32
2016,4,28,15,0,862.0,107.0,3.6,19.0,720.0,865.08,667.93
2016,4,28,15,15,848.0,104.5,3.65,18.5,677.0,837.03,651.3
2016,4,28,15,30,834.0,102.0,3.7,18.0,634.0,802.11,629.52
2016,4,28,15,45,807.5,102.0,3.8,17.5,585.0,758.49,601.29
2016,4,28,16,0,781.0,102.0,3.9,17.0,536.0,714.17,571.97
2016,4,28,16,15,755.0,98.0,3.9,16.5,485.5,665.33,538.24
2016,4,28,16,30,729.0,94.0,3.9,16.0,435.0,619.02,504.87
2016,4,28,16,45,687.5,90.0,3.95,16.0,381.5,560.45,459.46
2016,4,28,17,0,646.0,86.0,4.0,16.0,328.0,503.6,414.21
2016,4,28,17,15,596.5,79.5,3.95,15.0,276.0,441.46,364.62
2016,4,28,17,30,547.0,73.0,3.9,14.0,224.0,382.42,315.71
2016,4,28,17,45,466.0,64.5,3.85,13.5,174.0,309.7,253.39
2016,4,28,18,0,385.0,56.0,3.8,13.0,124.0,243.58,195.23
2016,4,28,18,15,276.0,42.5,3.6,12.5,82.5,168.56,129.3
2016,4,28,18,30,167.0,29.0,3.4,12.0,41.0,104.14,64.33
2016,4,28,18,45,83.5,14.5,3.2,12.0,20.5,37.67,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,4,29,5,45,92.0,33.0,1.75,10.5,45.0,27.28,15.97
2016,4,29,6,0,184.0,54.0,1.8,11.0,78.0,43.58,32.62
2016,4,29,6,15,267.5,70.0,1.85,11.0,123.0,52.55,41.39
2016,4,29,6,30,351.0,86.0,1.9,11.0,168.0,62.98,51.16
2016,4,29,6,45,421.5,95.5,1.95,11.5,218.5,84.22,57.51
2016,4,29,7,0,492.0,105.0,2.0,12.0,269.0,121.16,78.34
2016,4,29,7,15,449.5,124.0,2.05,12.0,293.5,158.04,108.58
2016,4,29,7,30,407.0,143.0,2.1,12.0,318.0,190.82,138.3
2016,4,29,7,45,530.0,138.0,2.2,12.0,395.0,238.25,175.01
2016,4,29,8,0,653.0,133.0,2.3,12.0,472.0,296.59,222.42
2016,4,29,8,15,678.5,138.0,2.35,12.0,520.0,343.53,263.81
2016,4,29,8,30,704.0,143.0,2.4,12.0,568.0,392.59,306.46
2016,4,29,8,45,723.5,147.0,2.45,12.5,612.5,440.05,346.56
2016,4,29,9,0,743.0,151.0,2.5,13.0,657.0,488.6,386.49
2016,4,29,9,15,758.0,154.0,2.5,13.0,696.5,534.76,424.21
2016,4,29,9,30,773.0,157.0,2.5,13.0,736.0,583.69,463.06
2016,4,29,9,45,802.0,149.5,2.5,13.5,774.5,628.62,497.51
2016,4,29,10,0,831.0,142.0,2.5,14.0,813.0,674.38,531.8
2016,4,29,10,15,839.0,144.0,2.6,14.0,841.0,714.95,562.69
2016,4,29,10,30,847.0,146.0,2.7,14.0,869.0,754.27,591.64
2016,4,29,10,45,852.5,147.0,2.8,14.5,890.0,789.3,615.35
2016,4,29,11,0,858.0,148.0,2.9,15.0,911.0,821.96,637.22
2016,4,29,11,15,655.5,260.0,3.0,15.0,848.5,789.19,611.63
2016,4,29,11,30,453.0,372.0,3.1,15.0,786.0,744.75,574.52
2016,4,29,11,45,661.0,261.0,3.25,15.5,868.0,832.47,643.61
2016,4,29,12,0,869.0,150.0,3.4,16.0,950.0,920.2,705.33
2016,4,29,12,15,869.0,150.0,3.5,16.0,948.5,935.68,715.99
2016,4,29,12,30,869.0,150.0,3.6,16.0,947.0,948.43,725.46
2016,4,29,12,45,865.5,150.5,3.7,16.5,937.0,955.65,729.87
2016,4,29,13,0,862.0,151.0,3.8,17.0,927.0,959.99,732.44
2016,4,29,13,15,857.5,149.5,3.9,17.0,909.5,963.4,735.87
2016,4,29,13,30,853.0,148.0,4.0,17.0,892.0,959.26,734.22
2016,4,29,13,45,844.5,148.0,4.1,17.0,866.5,950.06,729.21
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,938.07,722.36
2016,4,29,14,15,676.5,210.5,4.25,17.0,758.0,854.82,664.82
2016,4,29,14,30,517.0,273.0,4.3,17.0,675.0,767.13,599.33
2016,4,29,14,45,655.0,205.5,4.35,17.0,689.0,813.92,639.3
2016,4,29,15,0,793.0,138.0,4.4,17.0,703.0,845.89,663.89
2016,4,29,15,15,777.5,134.5,4.4,16.5,661.0,812.18,641.99
2016,4,29,15,30,762.0,131.0,4.4,16.0,619.0,779.9,621.32
2016,4,29,15,45,741.5,127.0,4.45,16.0,572.0,738.74,592.88
2016,4,29,16,0,721.0,123.0,4.5,16.0,525.0,696.67,563.4
2016,4,29,16,15,693.5,118.0,4.5,15.5,475.5,647.77,528.41
2016,4,29,16,30,666.0,113.0,4.5,15.0,426.0,598.98,492.04
2016,4,29,16,45,634.0,105.5,4.5,15.0,375.5,544.85,449.65
2016,4,29,17,0,602.0,98.0,4.5,15.0,325.0,491.78,407.0
2016,4,29,17,15,551.0,90.5,4.45,14.5,273.5,429.29,356.04
2016,4,29,17,30,500.0,83.0,4.4,14.0,222.0,370.01,306.16
2016,4,29,17,45,430.0,72.0,4.4,13.5,173.5,300.17,246.25
2016,4,29,18,0,360.0,61.0,4.4,13.0,125.0,238.73,191.94
2016,4,29,18,15,254.0,46.0,4.35,12.5,84.0,165.2,127.33
2016,4,29,18,30,148.0,31.0,4.3,12.0,43.0,101.58,64.94
2016,4,29,18,45,74.0,15.5,4.3,12.0,21.5,36.16,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.5,7.5,3.35,11.5,9.5,7.37,0.0
2016,4,30,5,30,111.0,15.0,3.4,12.0,19.0,11.68,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,21.55,11.64
2016,4,30,6,0,381.0,41.0,3.6,13.0,93.0,30.85,21.32
2016,4,30,6,15,465.5,50.0,3.65,13.5,141.5,35.87,26.25
2016,4,30,6,30,550.0,59.0,3.7,14.0,190.0,40.59,30.67
2016,4,30,6,45,608.0,65.0,3.8,14.5,242.5,66.78,36.95
2016,4,30,7,0,666.0,71.0,3.9,15.0,295.0,108.81,59.92
2016,4,30,7,15,704.5,76.0,3.9,15.0,348.0,153.44,92.65
2016,4,30,7,30,743.0,81.0,3.9,15.0,401.0,205.28,135.61
2016,4,30,7,45,772.0,84.5,3.95,15.5,453.5,253.99,178.27
2016,4,30,8,0,801.0,88.0,4.0,16.0,506.0,305.42,223.83
2016,4,30,8,15,821.5,91.0,3.95,16.5,555.5,356.03,268.64
2016,4,30,8,30,842.0,94.0,3.9,17.0,605.0,408.06,313.72
2016,4,30,8,45,857.5,96.5,3.85,17.5,650.5,462.41,359.43
2016,4,30,9,0,873.0,99.0,3.8,18.0,696.0,513.25,401.19
2016,4,30,9,15,884.5,101.0,3.75,18.0,736.0,561.72,440.78
2016,4,30,9,30,896.0,103.0,3.7,18.0,776.0,609.8,479.04
2016,4,30,9,45,910.5,101.5,3.65,18.5,812.5,655.94,514.04
2016,4,30,10,0,925.0,100.0,3.6,19.0,849.0,701.46,547.61
2016,4,30,10,15,931.0,101.0,3.55,19.0,876.5,742.53,577.05
2016,4,30,10,30,937.0,102.0,3.5,19.0,904.0,781.93,604.08
2016,4,30,10,45,941.0,102.5,3.5,19.0,924.5,817.49,628.39
2016,4,30,11,0,945.0,103.0,3.5,19.0,945.0,850.9,651.07
2016,4,30,11,15,947.5,103.5,3.45,19.0,958.0,880.78,670.92
2016,4,30,11,30,950.0,104.0,3.4,19.0,971.0,908.14,688.96
2016,4,30,11,45,950.0,104.5,3.4,19.5,976.0,930.71,702.66
2016,4,30,12,0,950.0,105.0,3.4,20.0,981.0,950.45,714.43
2016,4,30,12,15,949.0,104.5,3.35,20.0,978.5,965.38,724.03
2016,4,30,12,30,948.0,104.0,3.3,20.0,976.0,977.28,731.68
2016,4,30,12,45,942.5,105.5,3.25,20.5,964.5,983.94,734.52
2016,4,30,13,0,937.0,107.0,3.2,21.0,953.0,987.47,735.4
2016,4,30,13,15,932.5,106.5,3.15,21.0,934.5,986.76,735.0
2016,4,30,13,30,928.0,106.0,3.1,21.0,916.0,982.92,732.68
2016,4,30,13,45,923.0,104.5,3.1,21.0,891.0,974.49,727.83
2016,4,30,14,0,918.0,103.0,3.1,21.0,866.0,963.01,721.09
2016,4,30,14,15,910.0,101.5,3.05,21.0,834.0,945.82,710.25
2016,4,30,14,30,902.0,100.0,3.0,21.0,802.0,925.84,697.63
2016,4,30,14,45,892.0,98.0,3.0,21.0,764.0,900.87,682.05
2016,4,30,15,0,882.0,96.0,3.0,21.0,726.0,873.46,664.8
2016,4,30,15,15,868.5,93.5,2.9,21.0,683.0,840.25,642.84
2016,4,30,15,30,855.0,91.0,2.8,21.0,640.0,805.12,619.47
2016,4,30,15,45,837.0,88.5,2.75,21.0,592.5,764.73,592.53
2016,4,30,16,0,819.0,86.0,2.7,21.0,545.0,727.76,567.8
2016,4,30,16,15,795.0,82.5,2.6,20.5,494.0,679.59,535.36
2016,4,30,16,30,771.0,79.0,2.5,20.0,443.0,631.11,502.11
2016,4,30,16,45,738.5,75.0,2.45,20.0,390.5,576.5,461.33
2016,4,30,17,0,706.0,71.0,2.4,20.0,338.0,522.8,419.88
2016,4,30,17,15,660.0,66.0,2.3,19.5,286.0,463.91,373.6
2016,4,30,17,30,614.0,61.0,2.2,19.0,234.0,405.71,326.29
2016,4,30,17,45,545.0,54.0,2.15,18.5,184.0,337.32,269.37
2016,4,30,18,0,476.0,47.0,2.1,18.0,134.0,274.59,215.31
2016,4,30,18,15,367.0,36.5,2.1,17.5,91.0,198.64,149.95
2016,4,30,18,30,258.0,26.0,2.1,17.0,48.0,133.48,86.14
2016,4,30,18,45,129.0,13.0,2.1,16.5,24.0,49.53,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.0,1.3,12.5,10.5,7.86,0.0
2016,5,1,5,30,121.0,16.0,1.2,13.0,21.0,12.46,0.0
2016,5,1,5,45,250.5,28.5,1.2,13.5,58.0,21.82,12.12
2016,5,1,6,0,380.0,41.0,1.2,14.0,95.0,30.62,21.12
2016,5,1,6,15,463.5,49.5,1.15,14.5,142.5,35.21,25.62
2016,5,1,6,30,547.0,58.0,1.1,15.0,190.0,39.52,29.65
2016,5,1,6,45,600.0,65.0,1.1,15.5,241.5,68.7,37.59
2016,5,1,7,0,653.0,72.0,1.1,16.0,293.0,110.85,61.38
2016,5,1,7,15,691.5,77.0,1.15,16.5,345.5,154.9,93.46
2016,5,1,7,30,730.0,82.0,1.2,17.0,398.0,206.17,135.13
2016,5,1,7,45,756.5,86.0,1.25,17.5,449.5,254.1,176.27
2016,5,1,8,0,783.0,90.0,1.3,18.0,501.0,304.49,219.82
2016,5,1,8,15,803.5,93.0,1.3,18.5,550.0,354.2,262.45
2016,5,1,8,30,824.0,96.0,1.3,19.0,599.0,405.34,305.22
2016,5,1,8,45,839.0,99.0,1.3,19.5,643.5,455.29,345.91
2016,5,1,9,0,854.0,102.0,1.3,20.0,688.0,509.16,388.1
2016,5,1,9,15,866.0,104.0,1.25,20.5,728.0,557.02,424.33
2016,5,1,9,30,878.0,106.0,1.2,21.0,768.0,604.55,459.07
2016,5,1,9,45,887.0,108.0,1.2,21.5,802.5,649.71,491.34
2016,5,1,10,0,896.0,110.0,1.2,22.0,837.0,693.88,521.98
2016,5,1,10,15,902.5,111.0,1.1,22.5,864.5,734.21,547.41
2016,5,1,10,30,909.0,112.0,1.0,23.0,892.0,772.97,570.02
2016,5,1,10,45,913.0,113.5,0.95,23.5,912.5,808.54,590.64
2016,5,1,11,0,917.0,115.0,0.9,24.0,933.0,842.05,609.57
2016,5,1,11,15,919.5,115.5,0.85,24.0,946.5,871.18,626.6
2016,5,1,11,30,922.0,116.0,0.8,24.0,960.0,897.88,641.96
2016,5,1,11,45,922.5,116.5,0.75,24.0,965.0,920.31,654.54
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,940.02,665.41
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,955.53,673.68
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,968.12,680.24
2016,5,1,12,45,919.5,116.0,0.6,24.0,955.0,974.89,684.41
2016,5,1,13,0,917.0,115.0,0.6,24.0,945.0,978.61,686.92
2016,5,1,13,15,913.0,114.5,0.65,24.0,927.0,978.35,688.26
2016,5,1,13,30,909.0,114.0,0.7,24.0,909.0,975.04,687.89
2016,5,1,13,45,902.0,113.5,0.8,24.0,884.0,965.91,685.08
2016,5,1,14,0,895.0,113.0,0.9,24.0,859.0,953.85,680.49
2016,5,1,14,15,886.5,111.5,1.0,23.5,827.0,936.51,673.85
2016,5,1,14,30,878.0,110.0,1.1,23.0,795.0,916.47,665.39
2016,5,1,14,45,865.5,109.0,1.25,23.0,757.0,890.85,652.6
2016,5,1,15,0,853.0,108.0,1.4,23.0,719.0,862.98,637.99
2016,5,1,15,15,838.5,105.5,1.45,22.5,676.0,834.7,622.77
2016,5,1,15,30,824.0,103.0,1.5,22.0,633.0,799.57,602.64
2016,5,1,15,45,803.0,100.5,1.55,22.0,585.5,757.69,576.39
2016,5,1,16,0,782.0,98.0,1.6,22.0,538.0,714.79,549.0
2016,5,1,16,15,756.5,94.0,1.6,21.5,487.5,666.21,517.58
2016,5,1,16,30,731.0,90.0,1.6,21.0,437.0,617.47,484.98
2016,5,1,16,45,694.5,86.0,1.65,20.5,385.0,564.28,447.05
2016,5,1,17,0,658.0,82.0,1.7,20.0,333.0,510.07,407.03
2016,5,1,17,15,610.5,75.5,1.6,19.0,281.0,448.37,359.84
2016,5,1,17,30,563.0,69.0,1.5,18.0,229.0,389.64,313.17
2016,5,1,17,45,492.0,61.0,1.45,17.5,180.0,321.22,256.68
2016,5,1,18,0,421.0,53.0,1.4,17.0,131.0,258.6,203.23
2016,5,1,18,15,316.5,41.0,1.35,16.5,89.0,185.01,140.29
2016,5,1,18,30,212.0,29.0,1.3,16.0,47.0,120.76,79.71
2016,5,1,18,45,106.0,14.5,1.3,15.5,23.5,44.69,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,8.5,1.0,11.5,10.5,8.36,0.0
2016,5,2,5,30,75.0,17.0,1.0,12.0,21.0,13.22,0.0
2016,5,2,5,45,182.0,33.0,1.05,12.5,56.0,25.42,15.38
2016,5,2,6,0,289.0,49.0,1.1,13.0,91.0,37.06,26.91
2016,5,2,6,15,370.5,61.0,1.1,13.0,137.0,44.94,34.45
2016,5,2,6,30,452.0,73.0,1.1,13.0,183.0,52.48,41.49
2016,5,2,6,45,331.5,102.0,1.15,13.5,193.0,90.49,62.61
2016,5,2,7,0,211.0,131.0,1.2,14.0,203.0,126.08,92.36
2016,5,2,7,15,150.0,155.5,1.2,14.5,211.0,154.76,117.61
2016,5,2,7,30,89.0,180.0,1.2,15.0,219.0,177.29,138.25
2016,5,2,7,45,66.0,195.0,1.2,15.5,226.0,191.16,149.99
2016,5,2,8,0,43.0,210.0,1.2,16.0,233.0,202.6,159.37
2016,5,2,8,15,145.0,239.0,1.15,16.0,326.0,262.13,204.42
2016,5,2,8,30,247.0,268.0,1.1,16.0,419.0,331.86,257.49
2016,5,2,8,45,278.0,283.5,1.1,16.5,466.0,373.35,288.91
2016,5,2,9,0,309.0,299.0,1.1,17.0,513.0,417.58,322.09
2016,5,2,9,15,436.0,272.5,1.1,17.0,592.5,475.54,366.55
2016,5,2,9,30,563.0,246.0,1.1,17.0,672.0,547.07,420.61
2016,5,2,9,45,709.5,186.5,1.1,17.5,748.0,609.16,467.15
2016,5,2,10,0,856.0,127.0,1.1,18.0,824.0,685.14,522.7
2016,5,2,10,15,863.0,128.5,1.1,18.5,851.5,724.81,549.37
2016,5,2,10,30,870.0,130.0,1.1,19.0,879.0,763.05,573.35
2016,5,2,10,45,873.0,132.0,1.15,19.5,899.0,797.07,594.81
2016,5,2,11,0,876.0,134.0,1.2,20.0,919.0,829.09,614.79
2016,5,2,11,15,879.0,135.0,1.2,20.0,932.0,858.05,633.15
2016,5,2,11,30,882.0,136.0,1.2,20.0,945.0,884.73,649.98
2016,5,2,11,45,879.5,138.5,1.25,20.0,949.0,905.67,663.81
2016,5,2,12,0,877.0,141.0,1.3,20.0,953.0,923.93,676.03
2016,5,2,12,15,876.0,141.0,1.35,20.0,950.5,938.43,685.92
2016,5,2,12,30,875.0,141.0,1.4,20.0,948.0,950.15,694.17
2016,5,2,12,45,658.5,256.5,1.45,20.5,860.5,881.0,648.15
2016,5,2,13,0,442.0,372.0,1.5,21.0,773.0,800.23,588.19
2016,5,2,13,15,646.0,258.0,1.55,21.0,831.0,882.96,651.7
2016,5,2,13,30,850.0,144.0,1.6,21.0,889.0,951.85,697.76
2016,5,2,13,45,712.0,215.0,1.65,21.0,827.5,903.57,666.76
2016,5,2,14,0,574.0,286.0,1.7,21.0,766.0,844.09,626.12
2016,5,2,14,15,564.0,275.0,1.75,20.5,731.5,819.91,613.04
2016,5,2,14,30,554.0,264.0,1.8,20.0,697.0,793.86,598.12
2016,5,2,14,45,655.0,207.5,1.85,20.0,695.5,819.51,620.5
2016,5,2,15,0,756.0,151.0,1.9,20.0,694.0,835.16,632.78
2016,5,2,15,15,680.5,165.0,1.9,19.5,632.0,770.82,590.69
2016,5,2,15,30,605.0,179.0,1.9,19.0,570.0,707.65,548.2
2016,5,2,15,45,493.5,196.5,1.9,18.5,500.0,618.86,484.48
2016,5,2,16,0,382.0,214.0,1.9,18.0,430.0,530.39,419.3
2016,5,2,16,15,315.5,204.0,1.9,17.5,371.0,459.85,367.03
2016,5,2,16,30,249.0,194.0,1.9,17.0,312.0,393.25,316.24
2016,5,2,16,45,265.5,168.5,1.95,17.0,281.5,367.26,297.39
2016,5,2,17,0,282.0,143.0,2.0,17.0,251.0,339.08,275.93
2016,5,2,17,15,238.5,129.5,1.95,16.5,211.5,288.84,235.45
2016,5,2,17,30,195.0,116.0,1.9,16.0,172.0,242.12,196.98
2016,5,2,17,45,229.0,94.0,1.9,15.5,147.0,225.75,182.75
2016,5,2,18,0,263.0,72.0,1.9,15.0,122.0,211.94,168.84
2016,5,2,18,15,181.5,53.0,1.85,14.5,82.5,140.99,108.07
2016,5,2,18,30,100.0,34.0,1.8,14.0,43.0,83.68,56.03
2016,5,2,18,45,50.0,17.0,1.8,14.0,21.5,37.73,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
