Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.54,0.0
2016,5,3,5,45,19.0,33.0,1.3,12.5,36.0,30.38,19.71
2016,5,3,6,0,38.0,53.0,1.3,13.0,59.0,47.42,36.0
2016,5,3,6,15,60.0,75.0,1.25,13.0,88.5,65.54,52.69
2016,5,3,6,30,82.0,97.0,1.2,13.0,118.0,79.24,65.24
2016,5,3,6,45,106.5,117.0,1.2,13.0,150.0,102.19,78.45
2016,5,3,7,0,131.0,137.0,1.2,13.0,182.0,128.48,97.91
2016,5,3,7,15,216.5,152.0,1.25,13.0,241.0,157.77,117.88
2016,5,3,7,30,302.0,167.0,1.3,13.0,300.0,200.34,149.77
2016,5,3,7,45,279.5,194.0,1.4,13.5,329.0,234.53,179.29
2016,5,3,8,0,257.0,221.0,1.5,14.0,358.0,266.67,206.69
2016,5,3,8,15,172.5,246.0,1.6,14.0,341.5,278.06,218.4
2016,5,3,8,30,88.0,271.0,1.7,14.0,325.0,280.93,222.03
2016,5,3,8,45,235.5,276.0,1.8,14.5,435.5,348.91,274.51
2016,5,3,9,0,383.0,281.0,1.9,15.0,546.0,439.37,344.08
2016,5,3,9,15,299.0,320.0,1.85,15.5,534.5,448.14,349.57
2016,5,3,9,30,215.0,359.0,1.8,16.0,523.0,453.17,351.67
2016,5,3,9,45,211.5,377.5,1.8,16.5,544.5,479.21,370.22
2016,5,3,10,0,208.0,396.0,1.8,17.0,566.0,504.78,387.94
2016,5,3,10,15,210.0,410.0,1.7,17.0,586.5,529.69,405.39
2016,5,3,10,30,212.0,424.0,1.6,17.0,607.0,554.46,422.46
2016,5,3,10,45,235.5,431.0,1.55,17.5,638.5,589.18,446.4
2016,5,3,11,0,259.0,438.0,1.5,18.0,670.0,623.9,469.91
2016,5,3,11,15,222.0,450.5,1.4,18.0,652.0,616.44,462.56
2016,5,3,11,30,185.0,463.0,1.3,18.0,634.0,605.65,453.18
2016,5,3,11,45,168.0,466.0,1.2,18.0,622.0,601.2,448.92
2016,5,3,12,0,151.0,469.0,1.1,18.0,610.0,595.59,443.77
2016,5,3,12,15,211.5,461.0,1.05,18.0,657.0,648.74,482.19
2016,5,3,12,30,272.0,453.0,1.0,18.0,704.0,706.39,522.35
2016,5,3,12,45,350.0,415.5,1.0,18.0,735.5,748.22,552.86
2016,5,3,13,0,428.0,378.0,1.0,18.0,767.0,793.87,585.7
2016,5,3,13,15,483.0,353.0,1.05,18.0,784.0,825.51,608.94
2016,5,3,13,30,538.0,328.0,1.1,18.0,801.0,855.04,630.92
2016,5,3,13,45,434.5,354.5,1.15,18.0,730.0,786.03,583.12
2016,5,3,14,0,331.0,381.0,1.2,18.0,659.0,710.84,531.2
2016,5,3,14,15,403.5,336.5,1.3,18.0,662.0,737.13,554.27
2016,5,3,14,30,476.0,292.0,1.4,18.0,665.0,753.55,569.65
2016,5,3,14,45,404.5,302.0,1.5,18.0,608.5,694.6,528.54
2016,5,3,15,0,333.0,312.0,1.6,18.0,552.0,629.45,482.91
2016,5,3,15,15,363.0,283.5,1.65,17.5,531.0,618.49,478.99
2016,5,3,15,30,393.0,255.0,1.7,17.0,510.0,604.59,472.35
2016,5,3,15,45,266.0,253.0,1.8,17.0,420.0,492.43,388.15
2016,5,3,16,0,139.0,251.0,1.9,17.0,330.0,378.61,300.35
2016,5,3,16,15,211.5,220.5,1.95,16.5,328.0,394.72,316.98
2016,5,3,16,30,284.0,190.0,2.0,16.0,326.0,413.26,334.34
2016,5,3,16,45,175.5,171.5,2.05,16.0,252.5,304.15,247.06
2016,5,3,17,0,67.0,153.0,2.1,16.0,179.0,204.24,165.23
2016,5,3,17,15,54.0,132.0,2.05,15.5,151.0,172.41,139.6
2016,5,3,17,30,41.0,111.0,2.0,15.0,123.0,141.46,113.98
2016,5,3,17,45,29.0,89.0,1.95,15.0,96.5,110.6,87.78
2016,5,3,18,0,17.0,67.0,1.9,15.0,70.0,80.39,61.82
2016,5,3,18,15,8.5,46.0,1.8,14.5,47.5,50.44,36.1
2016,5,3,18,30,0.0,25.0,1.7,14.0,25.0,24.31,13.09
2016,5,3,18,45,0.0,12.5,1.6,14.0,12.5,12.06,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,14.48,0.0
2016,5,4,5,45,37.5,36.5,2.15,12.5,42.5,31.77,21.06
2016,5,4,6,0,75.0,58.0,2.2,13.0,70.0,49.03,37.44
2016,5,4,6,15,111.5,80.5,2.2,13.0,105.0,66.48,53.55
2016,5,4,6,30,148.0,103.0,2.2,13.0,140.0,83.42,68.98
2016,5,4,6,45,202.0,116.0,2.2,13.0,179.0,102.19,75.54
2016,5,4,7,0,256.0,129.0,2.2,13.0,218.0,130.78,94.68
2016,5,4,7,15,268.5,150.5,2.1,13.0,257.0,165.25,122.05
2016,5,4,7,30,281.0,172.0,2.0,13.0,296.0,201.22,151.73
2016,5,4,7,45,190.5,201.0,1.95,13.5,289.5,223.55,173.78
2016,5,4,8,0,100.0,230.0,1.9,14.0,283.0,236.72,187.0
2016,5,4,8,15,143.0,254.0,1.85,14.0,338.0,274.92,216.81
2016,5,4,8,30,186.0,278.0,1.8,14.0,393.0,321.95,253.55
2016,5,4,8,45,223.5,295.5,1.75,14.0,443.5,365.26,287.24
2016,5,4,9,0,261.0,313.0,1.7,14.0,494.0,407.75,320.11
2016,5,4,9,15,245.0,336.0,1.6,14.0,513.5,433.76,339.56
2016,5,4,9,30,229.0,359.0,1.5,14.0,533.0,461.97,360.12
2016,5,4,9,45,268.0,368.0,1.45,14.5,580.5,503.34,390.41
2016,5,4,10,0,307.0,377.0,1.4,15.0,628.0,551.2,424.77
2016,5,4,10,15,300.0,393.0,1.35,15.0,645.5,575.57,441.47
2016,5,4,10,30,293.0,409.0,1.3,15.0,663.0,599.03,457.42
2016,5,4,10,45,285.5,422.0,1.3,15.5,674.0,618.45,469.81
2016,5,4,11,0,278.0,435.0,1.3,16.0,685.0,636.94,481.39
2016,5,4,11,15,266.0,445.0,1.35,16.0,687.0,647.98,488.88
2016,5,4,11,30,254.0,455.0,1.4,16.0,689.0,657.88,495.62
2016,5,4,11,45,230.5,462.0,1.5,16.0,675.5,652.56,491.87
2016,5,4,12,0,207.0,469.0,1.6,16.0,662.0,646.12,487.38
2016,5,4,12,15,240.0,461.5,1.7,16.0,684.5,675.65,510.02
2016,5,4,12,30,273.0,454.0,1.8,16.0,707.0,708.81,534.77
2016,5,4,12,45,287.5,444.5,1.9,16.5,708.5,719.5,542.42
2016,5,4,13,0,302.0,435.0,2.0,17.0,710.0,729.2,549.61
2016,5,4,13,15,246.5,436.5,2.05,17.0,658.0,682.91,516.28
2016,5,4,13,30,191.0,438.0,2.1,17.0,606.0,629.07,477.65
2016,5,4,13,45,304.0,392.0,2.15,17.0,651.0,696.79,530.86
2016,5,4,14,0,417.0,346.0,2.2,17.0,696.0,761.63,580.4
2016,5,4,14,15,434.5,324.0,2.25,17.0,677.0,753.47,576.06
2016,5,4,14,30,452.0,302.0,2.3,17.0,658.0,743.0,570.75
2016,5,4,14,45,404.5,304.0,2.4,17.0,611.5,697.36,538.68
2016,5,4,15,0,357.0,306.0,2.5,17.0,565.0,644.38,501.17
2016,5,4,15,15,369.5,282.5,2.5,17.0,536.5,623.47,487.95
2016,5,4,15,30,382.0,259.0,2.5,17.0,508.0,600.55,472.88
2016,5,4,15,45,396.5,234.0,2.55,17.0,475.5,575.48,456.31
2016,5,4,16,0,411.0,209.0,2.6,17.0,443.0,557.13,444.29
2016,5,4,16,15,304.0,205.5,2.55,16.5,370.0,454.11,365.38
2016,5,4,16,30,197.0,202.0,2.5,16.0,297.0,358.71,290.45
2016,5,4,16,45,249.5,172.0,2.5,16.0,278.5,361.6,294.81
2016,5,4,17,0,302.0,142.0,2.5,16.0,260.0,351.07,287.64
2016,5,4,17,15,262.5,128.0,2.4,15.5,219.5,301.46,247.37
2016,5,4,17,30,223.0,114.0,2.3,15.0,179.0,254.92,208.81
2016,5,4,17,45,187.0,94.0,2.2,14.5,141.0,205.9,167.43
2016,5,4,18,0,151.0,74.0,2.1,14.0,103.0,159.75,127.62
2016,5,4,18,15,103.0,53.5,2.0,13.5,71.0,105.41,80.75
2016,5,4,18,30,55.0,33.0,1.9,13.0,39.0,60.7,40.8
2016,5,4,18,45,27.5,16.5,1.8,13.0,19.5,27.71,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,5,5,5,45,16.0,35.0,1.9,12.5,37.5,32.15,21.57
2016,5,5,6,0,32.0,55.0,2.0,13.0,60.0,49.16,37.62
2016,5,5,6,15,51.0,77.0,2.05,13.0,88.0,67.25,54.27
2016,5,5,6,30,70.0,99.0,2.1,13.0,116.0,85.17,70.55
2016,5,5,6,45,90.0,119.0,2.2,13.5,147.0,103.97,80.11
2016,5,5,7,0,110.0,139.0,2.3,14.0,178.0,129.11,99.0
2016,5,5,7,15,134.0,162.5,2.3,14.0,217.0,159.71,122.9
2016,5,5,7,30,158.0,186.0,2.3,14.0,256.0,193.0,149.41
2016,5,5,7,45,251.0,197.0,2.3,14.5,324.0,231.66,178.05
2016,5,5,8,0,344.0,208.0,2.3,15.0,392.0,284.14,218.74
2016,5,5,8,15,265.5,243.5,2.25,15.0,393.5,305.52,238.55
2016,5,5,8,30,187.0,279.0,2.2,15.0,395.0,323.83,254.5
2016,5,5,8,45,97.5,244.0,2.2,15.5,305.0,265.27,209.01
2016,5,5,9,0,8.0,209.0,2.2,16.0,215.0,202.75,159.07
2016,5,5,9,15,46.5,280.5,2.15,16.0,316.0,285.95,224.54
2016,5,5,9,30,85.0,352.0,2.1,16.0,417.0,375.78,293.2
2016,5,5,9,45,50.5,315.0,2.1,16.0,354.5,326.71,254.69
2016,5,5,10,0,16.0,278.0,2.1,16.0,292.0,276.12,215.01
2016,5,5,10,15,98.0,354.0,2.1,16.0,439.0,401.05,312.21
2016,5,5,10,30,180.0,430.0,2.1,16.0,586.0,537.26,413.75
2016,5,5,10,45,95.0,329.0,2.1,16.5,412.0,386.95,299.6
2016,5,5,11,0,10.0,228.0,2.1,17.0,238.0,228.06,176.08
2016,5,5,11,15,11.0,231.0,2.15,17.0,241.5,232.38,179.89
2016,5,5,11,30,12.0,234.0,2.2,17.0,245.0,236.73,183.25
2016,5,5,11,45,6.0,178.0,2.25,17.5,183.5,177.82,136.85
2016,5,5,12,0,0.0,122.0,2.3,18.0,122.0,118.34,89.61
2016,5,5,12,15,0.0,121.5,2.3,18.0,121.5,117.91,89.36
2016,5,5,12,30,0.0,121.0,2.3,18.0,121.0,117.47,89.02
2016,5,5,12,45,59.5,287.0,2.3,18.0,342.0,339.52,263.67
2016,5,5,13,0,119.0,453.0,2.3,18.0,563.0,570.2,433.78
2016,5,5,13,15,84.0,421.0,2.25,18.0,497.5,501.71,381.97
2016,5,5,13,30,49.0,389.0,2.2,18.0,432.0,437.79,334.58
2016,5,5,13,45,69.0,394.0,2.2,18.0,453.5,463.62,355.07
2016,5,5,14,0,89.0,399.0,2.2,18.0,475.0,489.23,374.86
2016,5,5,14,15,63.5,362.0,2.2,17.5,415.0,427.84,329.85
2016,5,5,14,30,38.0,325.0,2.2,17.0,355.0,366.45,284.35
2016,5,5,14,45,92.5,333.5,2.2,17.0,401.5,425.55,331.83
2016,5,5,15,0,147.0,342.0,2.2,17.0,448.0,491.65,383.2
2016,5,5,15,15,97.0,306.0,2.15,17.0,374.5,400.0,313.4
2016,5,5,15,30,47.0,270.0,2.1,17.0,301.0,318.9,250.8
2016,5,5,15,45,367.0,201.0,2.05,17.0,412.5,525.36,418.99
2016,5,5,16,0,687.0,132.0,2.0,17.0,524.0,688.37,545.16
2016,5,5,16,15,660.0,126.5,1.95,16.5,475.5,640.25,509.83
2016,5,5,16,30,633.0,121.0,1.9,16.0,427.0,592.26,475.39
2016,5,5,16,45,596.0,114.5,1.85,16.0,376.5,536.99,433.58
2016,5,5,17,0,559.0,108.0,1.8,16.0,326.0,483.17,391.89
2016,5,5,17,15,510.0,99.5,1.7,15.5,276.0,419.18,341.6
2016,5,5,17,30,461.0,91.0,1.6,15.0,226.0,362.11,295.22
2016,5,5,17,45,394.0,79.5,1.55,15.0,179.0,296.46,240.15
2016,5,5,18,0,327.0,68.0,1.5,15.0,132.0,236.58,188.6
2016,5,5,18,15,237.5,52.5,1.35,14.5,91.5,169.15,130.7
2016,5,5,18,30,148.0,37.0,1.2,14.0,51.0,104.09,73.12
2016,5,5,18,45,74.0,18.5,1.1,13.5,25.5,47.51,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,1.5,11.0,6.5,6.39,0.0
2016,5,6,5,30,0.0,13.0,1.5,11.0,13.0,12.54,0.03
2016,5,6,5,45,0.0,31.0,1.55,11.5,31.0,29.6,19.66
2016,5,6,6,0,0.0,49.0,1.6,12.0,49.0,45.94,35.01
2016,5,6,6,15,8.5,70.5,1.55,12.0,72.5,64.9,52.44
2016,5,6,6,30,17.0,92.0,1.5,12.0,96.0,83.82,69.62
2016,5,6,6,45,27.0,112.5,1.45,12.5,121.0,100.49,79.36
2016,5,6,7,0,37.0,133.0,1.4,13.0,146.0,121.73,96.17
2016,5,6,7,15,32.5,150.5,1.3,13.0,163.0,139.53,110.82
2016,5,6,7,30,28.0,168.0,1.2,13.0,180.0,156.91,125.04
2016,5,6,7,45,106.0,201.0,1.2,13.0,256.5,203.26,160.05
2016,5,6,8,0,184.0,234.0,1.2,13.0,333.0,262.14,205.5
2016,5,6,8,15,189.0,257.0,1.15,13.0,367.0,294.86,231.61
2016,5,6,8,30,194.0,280.0,1.1,13.0,401.0,328.12,257.83
2016,5,6,8,45,103.5,256.5,1.1,13.5,321.5,279.08,219.91
2016,5,6,9,0,13.0,233.0,1.1,14.0,242.0,227.31,178.78
2016,5,6,9,15,9.5,213.5,1.1,14.0,220.5,208.74,164.04
2016,5,6,9,30,6.0,194.0,1.1,14.0,199.0,189.36,148.48
2016,5,6,9,45,4.5,181.0,1.15,14.0,185.0,176.73,138.31
2016,5,6,10,0,3.0,168.0,1.2,14.0,171.0,163.8,127.86
2016,5,6,10,15,1.5,120.5,1.2,14.0,122.0,117.58,90.71
2016,5,6,10,30,0.0,73.0,1.2,14.0,73.0,70.75,52.68
2016,5,6,10,45,16.0,219.5,1.25,14.5,234.5,223.25,174.83
2016,5,6,11,0,32.0,366.0,1.3,15.0,396.0,376.5,290.84
2016,5,6,11,15,30.0,365.0,1.3,15.0,393.0,376.53,289.68
2016,5,6,11,30,28.0,364.0,1.3,15.0,390.0,376.34,289.36
2016,5,6,11,45,25.5,356.5,1.35,15.0,380.5,369.2,284.05
2016,5,6,12,0,23.0,349.0,1.4,15.0,371.0,359.55,276.92
2016,5,6,12,15,21.0,336.0,1.4,15.0,356.0,346.16,266.92
2016,5,6,12,30,19.0,323.0,1.4,15.0,341.0,332.52,256.75
2016,5,6,12,45,14.0,266.5,1.4,15.0,279.5,273.04,211.62
2016,5,6,13,0,9.0,210.0,1.4,15.0,218.0,213.18,165.6
2016,5,6,13,15,20.5,284.5,1.4,15.0,302.5,302.85,235.53
2016,5,6,13,30,32.0,359.0,1.4,15.0,387.0,390.91,301.91
2016,5,6,13,45,21.0,294.0,1.4,15.0,312.5,308.92,239.69
2016,5,6,14,0,10.0,229.0,1.4,15.0,238.0,233.87,182.25
2016,5,6,14,15,5.0,183.5,1.3,15.0,188.0,184.04,143.46
2016,5,6,14,30,0.0,138.0,1.2,15.0,138.0,134.39,104.07
2016,5,6,14,45,20.0,218.5,1.2,15.5,233.5,238.93,187.75
2016,5,6,15,0,40.0,299.0,1.2,16.0,329.0,342.64,267.55
2016,5,6,15,15,24.5,253.0,1.1,15.5,271.5,272.76,213.78
2016,5,6,15,30,9.0,207.0,1.0,15.0,214.0,212.55,167.26
2016,5,6,15,45,4.5,183.0,0.95,15.0,186.5,184.65,145.62
2016,5,6,16,0,0.0,159.0,0.9,15.0,159.0,156.93,123.73
2016,5,6,16,15,0.0,120.5,0.85,15.0,120.5,117.92,92.5
2016,5,6,16,30,0.0,82.0,0.8,15.0,82.0,79.31,61.04
2016,5,6,16,45,0.0,64.5,0.8,15.0,64.5,62.34,47.14
2016,5,6,17,0,0.0,47.0,0.8,15.0,47.0,45.4,33.02
2016,5,6,17,15,0.0,40.0,0.75,14.5,40.0,38.62,27.43
2016,5,6,17,30,0.0,33.0,0.7,14.0,33.0,31.85,21.73
2016,5,6,17,45,0.0,26.0,0.7,14.0,26.0,25.09,15.88
2016,5,6,18,0,0.0,19.0,0.7,14.0,19.0,18.32,9.98
2016,5,6,18,15,0.0,13.0,0.7,13.5,13.0,12.53,4.89
2016,5,6,18,30,0.0,7.0,0.7,13.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.75,13.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,9.34,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,18.33,4.06
2016,5,7,5,45,35.0,39.5,1.6,12.5,45.5,35.83,24.99
2016,5,7,6,0,70.0,60.0,1.7,13.0,72.0,50.75,39.12
2016,5,7,6,15,100.0,82.0,1.75,13.0,105.0,67.81,54.83
2016,5,7,6,30,130.0,104.0,1.8,13.0,138.0,86.0,71.3
2016,5,7,6,45,167.0,121.0,1.85,13.0,174.5,110.97,83.38
2016,5,7,7,0,204.0,138.0,1.9,13.0,211.0,134.96,100.07
2016,5,7,7,15,104.0,143.0,1.95,13.0,180.5,140.9,108.98
2016,5,7,7,30,4.0,148.0,2.0,13.0,150.0,139.37,111.71
2016,5,7,7,45,23.5,182.0,2.05,13.5,194.5,175.6,140.31
2016,5,7,8,0,43.0,216.0,2.1,14.0,239.0,208.85,166.18
2016,5,7,8,15,21.5,169.0,2.1,14.0,180.5,164.76,130.62
2016,5,7,8,30,0.0,122.0,2.1,14.0,122.0,117.35,91.98
2016,5,7,8,45,0.0,105.0,2.15,14.5,105.0,101.45,78.61
2016,5,7,9,0,0.0,88.0,2.2,15.0,88.0,85.2,64.98
2016,5,7,9,15,0.0,91.0,2.15,15.0,91.0,88.12,67.24
2016,5,7,9,30,0.0,94.0,2.1,15.0,94.0,91.03,69.46
2016,5,7,9,45,0.0,88.0,2.1,15.5,88.0,85.25,64.48
2016,5,7,10,0,0.0,82.0,2.1,16.0,82.0,79.45,59.54
2016,5,7,10,15,0.0,71.0,2.05,16.0,71.0,68.79,50.8
2016,5,7,10,30,0.0,60.0,2.0,16.0,60.0,58.14,42.07
2016,5,7,10,45,0.0,82.5,2.0,16.0,82.5,79.96,59.76
2016,5,7,11,0,0.0,105.0,2.0,16.0,105.0,101.71,77.22
2016,5,7,11,15,0.0,121.5,1.95,16.0,122.0,117.69,89.94
2016,5,7,11,30,0.0,138.0,1.9,16.0,139.0,133.71,102.64
2016,5,7,11,45,0.0,105.5,1.9,16.5,106.0,102.3,77.34
2016,5,7,12,0,0.0,73.0,1.9,17.0,73.0,70.8,51.93
2016,5,7,12,15,0.0,72.5,1.85,17.0,72.5,70.32,51.58
2016,5,7,12,30,0.0,72.0,1.8,17.0,72.0,69.83,51.2
2016,5,7,12,45,0.0,98.0,1.75,17.0,98.0,95.11,71.55
2016,5,7,13,0,0.0,124.0,1.7,17.0,124.0,120.47,91.8
2016,5,7,13,15,7.5,204.0,1.65,17.0,210.5,206.1,159.58
2016,5,7,13,30,15.0,284.0,1.6,17.0,297.0,292.78,226.36
2016,5,7,13,45,7.5,215.5,1.6,17.0,222.5,217.87,168.42
2016,5,7,14,0,0.0,147.0,1.6,17.0,148.0,143.17,109.94
2016,5,7,14,15,2.0,162.5,1.55,17.0,165.0,160.42,124.03
2016,5,7,14,30,4.0,178.0,1.5,17.0,182.0,177.77,137.96
2016,5,7,14,45,6.5,199.0,1.5,17.0,204.5,201.23,156.73
2016,5,7,15,0,9.0,220.0,1.5,17.0,227.0,225.0,175.68
2016,5,7,15,15,12.0,223.0,1.45,16.5,232.0,231.07,181.15
2016,5,7,15,30,15.0,226.0,1.4,16.0,237.0,237.19,186.79
2016,5,7,15,45,7.5,124.0,1.4,16.0,129.5,126.93,99.14
2016,5,7,16,0,0.0,22.0,1.4,16.0,22.0,21.25,12.18
2016,5,7,16,15,0.0,81.5,1.35,16.0,81.5,78.83,60.37
2016,5,7,16,30,0.0,141.0,1.3,16.0,141.0,139.68,110.56
2016,5,7,16,45,0.0,134.5,1.3,16.0,135.0,133.84,105.98
2016,5,7,17,0,0.0,128.0,1.3,16.0,129.0,128.22,101.7
2016,5,7,17,15,0.0,109.0,1.2,15.5,109.5,109.14,86.32
2016,5,7,17,30,0.0,90.0,1.1,15.0,90.0,89.96,70.57
2016,5,7,17,45,0.0,71.5,1.05,15.0,71.5,71.19,54.73
2016,5,7,18,0,0.0,53.0,1.0,15.0,53.0,52.25,38.49
2016,5,7,18,15,0.0,37.0,0.95,14.5,37.0,35.89,24.34
2016,5,7,18,30,0.0,21.0,0.9,14.0,21.0,20.27,10.55
2016,5,7,18,45,0.0,10.5,0.9,13.5,10.5,10.13,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,12.0,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,16.0,1.05,12.5,16.0,15.43,7.64
2016,5,8,6,0,0.0,25.0,1.1,13.0,25.0,24.12,15.75
2016,5,8,6,15,0.0,36.0,1.15,13.0,36.0,34.76,25.53
2016,5,8,6,30,0.0,47.0,1.2,13.0,47.0,45.4,33.36
2016,5,8,6,45,0.0,58.5,1.25,13.5,58.5,56.53,42.82
2016,5,8,7,0,0.0,70.0,1.3,14.0,70.0,67.67,52.1
2016,5,8,7,15,0.0,98.5,1.25,14.0,98.5,93.96,74.04
2016,5,8,7,30,0.0,127.0,1.2,14.0,127.0,120.16,95.51
2016,5,8,7,45,6.5,157.5,1.2,14.5,161.0,149.89,119.09
2016,5,8,8,0,13.0,188.0,1.2,15.0,195.0,180.36,142.91
2016,5,8,8,15,7.5,180.0,1.15,15.0,184.0,172.95,136.55
2016,5,8,8,30,2.0,172.0,1.1,15.0,173.0,164.5,129.46
2016,5,8,8,45,19.0,227.0,1.1,15.5,240.0,223.23,175.43
2016,5,8,9,0,36.0,282.0,1.1,16.0,307.0,278.63,217.58
2016,5,8,9,15,72.0,322.5,1.1,16.0,376.5,337.54,262.26
2016,5,8,9,30,108.0,363.0,1.1,16.0,446.0,399.94,308.84
2016,5,8,9,45,69.0,345.5,1.15,16.5,399.5,366.4,282.25
2016,5,8,10,0,30.0,328.0,1.2,17.0,353.0,328.88,252.89
2016,5,8,10,15,42.0,359.0,1.2,17.0,395.0,368.68,282.82
2016,5,8,10,30,54.0,390.0,1.2,17.0,437.0,409.65,312.8
2016,5,8,10,45,134.0,420.5,1.3,17.0,541.5,502.95,382.79
2016,5,8,11,0,214.0,451.0,1.4,17.0,646.0,603.27,455.82
2016,5,8,11,15,227.0,446.0,1.45,17.0,655.0,618.69,466.51
2016,5,8,11,30,240.0,441.0,1.5,17.0,664.0,634.43,478.19
2016,5,8,11,45,544.0,295.5,1.6,17.5,804.5,773.93,584.56
2016,5,8,12,0,848.0,150.0,1.7,18.0,945.0,915.39,682.12
2016,5,8,12,15,847.5,149.5,1.75,18.0,942.5,929.27,690.29
2016,5,8,12,30,847.0,149.0,1.8,18.0,940.0,940.52,698.29
2016,5,8,12,45,589.5,288.5,1.9,18.0,836.5,854.23,639.46
2016,5,8,13,0,332.0,428.0,2.0,18.0,733.0,752.47,563.21
2016,5,8,13,15,594.0,280.5,2.05,18.0,812.5,862.36,649.36
2016,5,8,13,30,856.0,133.0,2.1,18.0,892.0,954.35,713.31
2016,5,8,13,45,851.5,130.5,2.15,18.0,868.5,945.75,707.85
2016,5,8,14,0,847.0,128.0,2.2,18.0,845.0,934.36,701.68
2016,5,8,14,15,838.5,126.5,2.25,17.5,814.5,917.56,693.26
2016,5,8,14,30,830.0,125.0,2.3,17.0,784.0,903.55,686.79
2016,5,8,14,45,824.5,120.0,2.35,17.0,748.5,880.75,672.96
2016,5,8,15,0,819.0,115.0,2.4,17.0,713.0,855.47,657.45
2016,5,8,15,15,805.0,112.5,2.4,17.0,671.5,823.34,636.67
2016,5,8,15,30,791.0,110.0,2.4,17.0,630.0,789.47,614.56
2016,5,8,15,45,775.0,105.5,2.45,17.0,585.0,750.22,588.71
2016,5,8,16,0,759.0,101.0,2.5,17.0,540.0,709.75,561.61
2016,5,8,16,15,735.0,97.5,2.5,16.5,491.0,663.49,530.5
2016,5,8,16,30,711.0,94.0,2.5,16.0,442.0,619.47,500.24
2016,5,8,16,45,682.5,88.5,2.5,16.0,392.5,567.97,461.34
2016,5,8,17,0,654.0,83.0,2.5,16.0,343.0,517.22,421.97
2016,5,8,17,15,610.0,77.0,2.5,15.5,292.5,457.88,375.29
2016,5,8,17,30,566.0,71.0,2.5,15.0,242.0,401.2,329.12
2016,5,8,17,45,507.5,63.0,2.5,15.0,194.0,338.02,275.55
2016,5,8,18,0,449.0,55.0,2.5,15.0,146.0,279.45,224.3
2016,5,8,18,15,355.0,44.5,2.35,14.5,103.5,208.9,162.92
2016,5,8,18,30,261.0,34.0,2.2,14.0,61.0,147.23,107.11
2016,5,8,18,45,130.5,17.0,2.1,13.5,30.5,68.01,14.9
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.5,1.95,11.0,16.5,13.27,0.0
2016,5,9,5,30,94.0,27.0,2.0,11.0,33.0,22.51,8.8
2016,5,9,5,45,195.5,43.0,2.05,11.5,71.0,33.05,22.92
2016,5,9,6,0,297.0,59.0,2.1,12.0,109.0,44.41,33.78
2016,5,9,6,15,148.5,70.5,2.05,12.0,95.5,55.89,44.5
2016,5,9,6,30,0.0,82.0,2.0,12.0,82.0,76.24,59.8
2016,5,9,6,45,2.0,101.5,2.0,12.0,102.5,94.37,75.18
2016,5,9,7,0,4.0,121.0,2.0,12.0,123.0,112.85,90.56
2016,5,9,7,15,31.0,152.0,1.95,12.0,166.5,141.21,112.84
2016,5,9,7,30,58.0,183.0,1.9,12.0,210.0,176.04,140.37
2016,5,9,7,45,40.0,191.5,1.9,12.5,211.0,183.74,146.82
2016,5,9,8,0,22.0,200.0,1.9,13.0,212.0,193.84,154.96
2016,5,9,8,15,24.0,218.0,1.85,13.0,232.5,212.93,169.97
2016,5,9,8,30,26.0,236.0,1.8,13.0,253.0,232.26,184.99
2016,5,9,8,45,64.0,279.5,1.75,13.5,324.5,285.78,226.46
2016,5,9,9,0,102.0,323.0,1.7,14.0,396.0,347.8,273.77
2016,5,9,9,15,101.0,342.0,1.7,14.0,417.5,370.82,290.88
2016,5,9,9,30,100.0,361.0,1.7,14.0,439.0,393.73,307.92
2016,5,9,9,45,121.5,382.5,1.7,14.5,480.5,429.69,334.4
2016,5,9,10,0,143.0,404.0,1.7,15.0,522.0,471.13,364.52
2016,5,9,10,15,191.0,415.0,1.65,15.5,578.5,523.68,402.77
2016,5,9,10,30,239.0,426.0,1.6,16.0,635.0,579.43,442.55
2016,5,9,10,45,168.0,434.5,1.6,16.5,583.5,542.73,413.05
2016,5,9,11,0,97.0,443.0,1.6,17.0,532.0,502.04,381.0
2016,5,9,11,15,101.0,445.5,1.6,17.0,539.0,512.91,389.15
2016,5,9,11,30,105.0,448.0,1.6,17.0,546.0,523.73,396.89
2016,5,9,11,45,504.0,287.0,1.65,17.0,760.0,731.14,557.16
2016,5,9,12,0,903.0,126.0,1.7,17.0,974.0,943.39,703.74
2016,5,9,12,15,902.5,126.0,1.75,17.0,972.0,958.38,711.75
2016,5,9,12,30,902.0,126.0,1.8,17.0,970.0,970.56,720.35
2016,5,9,12,45,898.5,126.5,1.85,17.5,959.5,977.55,724.32
2016,5,9,13,0,895.0,127.0,1.9,18.0,949.0,981.6,726.52
2016,5,9,13,15,891.0,126.5,1.9,18.0,931.5,981.21,726.71
2016,5,9,13,30,887.0,126.0,1.9,18.0,914.0,977.88,725.14
2016,5,9,13,45,881.5,124.5,1.95,18.0,889.5,969.18,720.8
2016,5,9,14,0,876.0,123.0,2.0,18.0,865.0,957.61,714.69
2016,5,9,14,15,868.0,121.5,2.0,18.0,834.5,940.92,704.71
2016,5,9,14,30,860.0,120.0,2.0,18.0,804.0,921.61,693.07
2016,5,9,14,45,850.0,117.5,2.05,18.0,767.0,896.92,678.37
2016,5,9,15,0,840.0,115.0,2.1,18.0,730.0,875.16,665.66
2016,5,9,15,15,826.5,112.5,2.1,17.5,688.0,842.99,646.42
2016,5,9,15,30,813.0,110.0,2.1,17.0,646.0,808.99,625.77
2016,5,9,15,45,795.5,106.5,2.1,17.0,600.0,769.03,599.47
2016,5,9,16,0,778.0,103.0,2.1,17.0,554.0,727.88,572.03
2016,5,9,16,15,754.0,99.5,2.1,16.5,504.5,680.98,540.97
2016,5,9,16,30,730.0,96.0,2.1,16.0,455.0,636.37,510.85
2016,5,9,16,45,694.5,92.0,2.15,16.0,403.0,581.22,469.81
2016,5,9,17,0,659.0,88.0,2.2,16.0,351.0,527.32,428.55
2016,5,9,17,15,614.5,82.0,2.2,15.5,300.0,467.42,381.83
2016,5,9,17,30,570.0,76.0,2.2,15.0,249.0,410.15,335.55
2016,5,9,17,45,498.0,68.5,2.25,15.0,199.0,340.5,277.21
2016,5,9,18,0,426.0,61.0,2.3,15.0,149.0,276.56,222.03
2016,5,9,18,15,330.0,49.5,2.25,14.5,106.0,203.74,159.2
2016,5,9,18,30,234.0,38.0,2.2,14.0,63.0,142.32,104.29
2016,5,9,18,45,117.0,19.0,2.2,13.5,31.5,67.4,20.3
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,13.0,1.65,11.5,17.5,12.78,0.0
2016,5,10,5,30,127.0,26.0,1.7,12.0,35.0,20.21,8.06
2016,5,10,5,45,238.0,40.0,1.75,12.5,74.0,30.5,20.72
2016,5,10,6,0,349.0,54.0,1.8,13.0,113.0,40.29,30.06
2016,5,10,6,15,174.5,63.0,1.7,13.0,92.5,50.31,39.39
2016,5,10,6,30,0.0,72.0,1.6,13.0,72.0,68.04,52.63
2016,5,10,6,45,0.0,90.0,1.55,13.5,90.0,84.68,66.64
2016,5,10,7,0,0.0,108.0,1.5,14.0,108.0,101.45,80.46
2016,5,10,7,15,4.5,131.5,1.35,14.5,133.5,123.81,98.43
2016,5,10,7,30,9.0,155.0,1.2,15.0,159.0,146.77,116.53
2016,5,10,7,45,21.5,183.5,1.05,15.5,195.0,176.8,139.76
2016,5,10,8,0,34.0,212.0,0.9,16.0,231.0,203.34,159.85
2016,5,10,8,15,52.5,242.5,0.8,16.5,274.5,239.64,187.29
2016,5,10,8,30,71.0,273.0,0.7,17.0,318.0,277.99,215.81
2016,5,10,8,45,192.5,290.0,0.65,17.5,423.5,350.19,269.56
2016,5,10,9,0,314.0,307.0,0.6,18.0,529.0,433.75,330.79
2016,5,10,9,15,318.5,325.5,0.6,18.0,561.5,469.14,356.24
2016,5,10,9,30,323.0,344.0,0.6,18.0,594.0,504.67,381.74
2016,5,10,9,45,574.5,244.5,0.6,18.5,712.5,588.54,444.87
2016,5,10,10,0,826.0,145.0,0.6,19.0,831.0,694.27,521.25
2016,5,10,10,15,834.0,146.5,0.65,19.5,858.5,733.75,547.13
2016,5,10,10,30,842.0,148.0,0.7,20.0,886.0,771.99,571.22
2016,5,10,10,45,850.0,147.5,0.8,20.5,907.0,806.72,593.54
2016,5,10,11,0,858.0,147.0,0.9,21.0,928.0,839.52,614.49
2016,5,10,11,15,861.5,148.0,0.95,21.0,941.0,868.14,633.04
2016,5,10,11,30,865.0,149.0,1.0,21.0,954.0,894.59,650.25
2016,5,10,11,45,870.0,147.0,1.1,21.5,961.0,917.28,664.62
2016,5,10,12,0,875.0,145.0,1.2,22.0,968.0,937.6,677.51
2016,5,10,12,15,874.5,145.0,1.3,22.0,966.0,952.29,688.18
2016,5,10,12,30,874.0,145.0,1.4,22.0,964.0,964.27,697.27
2016,5,10,12,45,879.5,140.0,1.5,22.0,956.0,974.23,705.18
2016,5,10,13,0,885.0,135.0,1.6,22.0,948.0,981.34,711.38
2016,5,10,13,15,881.0,134.0,1.7,22.0,931.0,980.49,712.61
2016,5,10,13,30,877.0,133.0,1.8,22.0,914.0,976.71,712.1
2016,5,10,13,45,873.5,130.5,1.9,22.0,890.5,968.98,709.11
2016,5,10,14,0,870.0,128.0,2.0,22.0,867.0,958.36,704.31
2016,5,10,14,15,862.0,126.0,2.05,22.0,836.0,941.25,694.74
2016,5,10,14,30,854.0,124.0,2.1,22.0,805.0,921.53,683.52
2016,5,10,14,45,846.0,121.0,2.2,22.0,768.5,903.58,673.97
2016,5,10,15,0,838.0,118.0,2.3,22.0,732.0,877.9,659.12
2016,5,10,15,15,824.0,115.0,2.35,21.5,690.0,844.81,639.93
2016,5,10,15,30,810.0,112.0,2.4,21.0,648.0,809.92,619.25
2016,5,10,15,45,794.5,108.0,2.45,21.0,602.5,771.1,594.31
2016,5,10,16,0,779.0,104.0,2.5,21.0,557.0,730.98,568.1
2016,5,10,16,15,755.5,100.0,2.55,20.5,507.5,683.85,537.38
2016,5,10,16,30,732.0,96.0,2.6,20.0,458.0,638.96,507.57
2016,5,10,16,45,703.0,90.5,2.65,19.5,407.0,586.3,469.63
2016,5,10,17,0,674.0,85.0,2.7,19.0,356.0,534.38,430.99
2016,5,10,17,15,630.5,79.0,2.65,18.0,304.5,474.4,385.1
2016,5,10,17,30,587.0,73.0,2.6,17.0,253.0,416.98,339.48
2016,5,10,17,45,527.5,65.0,2.6,16.5,204.0,352.17,285.69
2016,5,10,18,0,468.0,57.0,2.6,16.0,155.0,292.02,233.97
2016,5,10,18,15,374.0,46.5,2.5,15.5,111.0,220.19,171.82
2016,5,10,18,30,280.0,36.0,2.4,15.0,67.0,157.13,115.43
2016,5,10,18,45,140.0,18.0,2.3,14.5,33.5,73.5,27.2
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,12.5,1.9,11.5,20.0,12.29,0.0
2016,5,11,5,30,201.0,25.0,2.0,12.0,40.0,19.49,8.16
2016,5,11,5,45,309.0,37.0,2.1,12.5,80.0,28.06,18.67
2016,5,11,6,0,417.0,49.0,2.2,13.0,120.0,36.05,26.33
2016,5,11,6,15,489.5,57.0,2.1,13.0,168.5,39.94,30.16
2016,5,11,6,30,562.0,65.0,2.0,13.0,217.0,56.39,34.3
2016,5,11,6,45,281.0,82.0,1.95,13.5,158.0,81.33,53.55
2016,5,11,7,0,0.0,99.0,1.9,14.0,99.0,93.7,74.0
2016,5,11,7,15,0.0,114.0,1.85,14.0,114.0,107.87,85.62
2016,5,11,7,30,0.0,129.0,1.8,14.0,129.0,122.08,97.11
2016,5,11,7,45,2.5,151.5,1.75,14.5,153.0,143.69,114.25
2016,5,11,8,0,5.0,174.0,1.7,15.0,177.0,165.65,131.4
2016,5,11,8,15,26.0,217.0,1.65,15.5,233.5,213.02,168.36
2016,5,11,8,30,47.0,260.0,1.6,16.0,290.0,257.21,202.2
2016,5,11,8,45,83.0,294.0,1.55,16.5,351.5,307.5,240.31
2016,5,11,9,0,119.0,328.0,1.5,17.0,413.0,357.23,277.45
2016,5,11,9,15,106.0,344.5,1.45,17.0,423.0,376.36,291.19
2016,5,11,9,30,93.0,361.0,1.4,17.0,433.0,390.09,300.79
2016,5,11,9,45,108.5,382.0,1.4,17.5,469.5,424.92,325.94
2016,5,11,10,0,124.0,403.0,1.4,18.0,506.0,457.99,349.35
2016,5,11,10,15,202.5,410.5,1.4,18.0,585.5,528.67,401.82
2016,5,11,10,30,281.0,418.0,1.4,18.0,665.0,602.46,455.37
2016,5,11,10,45,343.5,403.0,1.45,18.5,711.5,650.4,489.39
2016,5,11,11,0,406.0,388.0,1.5,19.0,758.0,700.3,524.59
2016,5,11,11,15,650.5,261.5,1.55,19.0,864.0,801.41,600.99
2016,5,11,11,30,895.0,135.0,1.6,19.0,970.0,908.7,673.75
2016,5,11,11,45,899.5,133.0,1.65,19.5,976.0,931.44,686.57
2016,5,11,12,0,904.0,131.0,1.7,20.0,982.0,951.7,698.76
2016,5,11,12,15,903.5,131.0,1.75,20.0,979.5,966.7,708.92
2016,5,11,12,30,903.0,131.0,1.8,20.0,977.0,978.9,717.43
2016,5,11,12,45,905.5,127.0,1.9,20.0,968.5,987.11,724.13
2016,5,11,13,0,908.0,123.0,2.0,20.0,960.0,992.36,729.04
2016,5,11,13,15,904.0,122.0,2.05,20.0,942.5,991.44,729.47
2016,5,11,13,30,900.0,121.0,2.1,20.0,925.0,987.52,728.12
2016,5,11,13,45,895.0,119.5,2.15,20.0,900.0,979.18,724.0
2016,5,11,14,0,890.0,118.0,2.2,20.0,875.0,967.93,718.1
2016,5,11,14,15,882.0,116.5,2.2,20.0,844.0,951.05,708.03
2016,5,11,14,30,874.0,115.0,2.2,20.0,813.0,931.5,696.3
2016,5,11,14,45,863.0,113.0,2.2,20.0,775.5,906.17,680.73
2016,5,11,15,0,852.0,111.0,2.2,20.0,738.0,878.55,663.63
2016,5,11,15,15,838.0,108.5,2.15,19.5,695.5,850.82,647.2
2016,5,11,15,30,824.0,106.0,2.1,19.0,653.0,816.11,625.8
2016,5,11,15,45,806.5,103.0,2.1,19.0,606.5,776.39,599.94
2016,5,11,16,0,789.0,100.0,2.1,19.0,560.0,735.47,572.94
2016,5,11,16,15,765.5,96.5,2.05,18.5,510.5,688.56,541.91
2016,5,11,16,30,742.0,93.0,2.0,18.0,461.0,641.36,510.05
2016,5,11,16,45,712.5,88.0,1.95,18.0,410.0,590.88,472.83
2016,5,11,17,0,683.0,83.0,1.9,18.0,359.0,538.84,433.21
2016,5,11,17,15,640.0,77.0,1.8,17.5,307.0,478.74,386.75
2016,5,11,17,30,597.0,71.0,1.7,17.0,255.0,421.16,340.73
2016,5,11,17,45,537.5,63.5,1.65,16.5,205.5,356.43,287.57
2016,5,11,18,0,478.0,56.0,1.6,16.0,156.0,296.34,236.42
2016,5,11,18,15,385.5,45.5,1.55,15.5,112.0,224.52,174.82
2016,5,11,18,30,293.0,35.0,1.5,15.0,68.0,161.36,118.83
2016,5,11,18,45,146.5,17.5,1.45,14.5,34.0,77.95,33.37
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,65.0,14.0,2.25,11.0,19.0,13.76,0.0
2016,5,12,5,30,130.0,28.0,2.4,11.0,38.0,21.75,10.36
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.0,33.2,23.27
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,44.1,33.6
2016,5,12,6,15,160.0,74.0,2.7,12.0,101.5,58.44,46.84
2016,5,12,6,30,0.0,89.0,2.7,12.0,89.0,82.24,64.94
2016,5,12,6,45,5.0,108.0,2.75,12.5,110.0,100.27,79.93
2016,5,12,7,0,10.0,127.0,2.8,13.0,131.0,118.93,95.07
2016,5,12,7,15,125.0,157.0,2.75,13.0,214.5,157.64,122.17
2016,5,12,7,30,240.0,187.0,2.7,13.0,298.0,211.35,162.36
2016,5,12,7,45,295.5,200.0,2.65,13.5,352.5,251.63,194.21
2016,5,12,8,0,351.0,213.0,2.6,14.0,407.0,297.32,230.8
2016,5,12,8,15,304.0,245.0,2.55,14.5,424.0,326.33,255.59
2016,5,12,8,30,257.0,277.0,2.5,15.0,441.0,350.91,275.72
2016,5,12,8,45,342.5,275.5,2.5,15.5,509.5,404.24,317.2
2016,5,12,9,0,428.0,274.0,2.5,16.0,578.0,461.28,361.3
2016,5,12,9,15,617.0,207.0,2.4,16.0,672.0,527.73,414.12
2016,5,12,9,30,806.0,140.0,2.3,16.0,766.0,611.16,479.21
2016,5,12,9,45,822.0,138.5,2.25,16.5,800.5,654.68,510.93
2016,5,12,10,0,838.0,137.0,2.2,17.0,835.0,697.95,541.87
2016,5,12,10,15,678.5,234.5,2.15,17.0,811.5,704.92,542.93
2016,5,12,10,30,519.0,332.0,2.1,17.0,788.0,701.87,536.33
2016,5,12,10,45,690.5,237.0,2.1,17.5,858.5,767.68,586.63
2016,5,12,11,0,862.0,142.0,2.1,18.0,929.0,840.78,636.72
2016,5,12,11,15,702.0,251.0,2.1,18.0,898.0,835.91,631.45
2016,5,12,11,30,542.0,360.0,2.1,18.0,867.0,821.79,616.49
2016,5,12,11,45,500.0,375.5,2.1,18.5,845.0,814.87,609.7
2016,5,12,12,0,458.0,391.0,2.1,19.0,823.0,805.03,600.84
2016,5,12,12,15,662.5,268.0,2.1,19.0,891.0,885.29,662.4
2016,5,12,12,30,867.0,145.0,2.1,19.0,959.0,960.01,712.24
2016,5,12,12,45,842.5,158.0,2.15,19.0,942.5,963.86,714.75
2016,5,12,13,0,818.0,171.0,2.2,19.0,926.0,960.86,713.62
2016,5,12,13,15,663.0,258.0,2.25,19.0,862.5,909.03,679.75
2016,5,12,13,30,508.0,345.0,2.3,19.0,799.0,850.92,636.66
2016,5,12,13,45,653.0,254.5,2.35,19.0,821.5,898.69,675.81
2016,5,12,14,0,798.0,164.0,2.4,19.0,844.0,935.77,702.17
2016,5,12,14,15,789.0,161.5,2.4,18.5,813.5,918.3,692.3
2016,5,12,14,30,780.0,159.0,2.4,18.0,783.0,898.39,681.33
2016,5,12,14,45,772.5,153.5,2.45,18.0,748.0,874.36,666.67
2016,5,12,15,0,765.0,148.0,2.5,18.0,713.0,848.08,650.42
2016,5,12,15,15,749.5,145.0,2.55,17.5,671.5,818.77,633.14
2016,5,12,15,30,734.0,142.0,2.6,17.0,630.0,784.73,612.28
2016,5,12,15,45,721.0,134.5,2.65,17.0,586.0,746.36,586.87
2016,5,12,16,0,708.0,127.0,2.7,17.0,542.0,706.69,560.17
2016,5,12,16,15,543.5,153.5,2.75,16.5,455.5,586.74,471.23
2016,5,12,16,30,379.0,180.0,2.8,16.0,369.0,481.56,389.74
2016,5,12,16,45,509.0,131.5,2.9,16.0,356.0,500.99,408.89
2016,5,12,17,0,639.0,83.0,3.0,16.0,343.0,512.21,419.92
2016,5,12,17,15,574.5,85.0,3.0,15.5,294.5,450.53,370.47
2016,5,12,17,30,510.0,87.0,3.0,15.0,246.0,392.75,323.1
2016,5,12,17,45,451.0,77.0,3.05,14.5,198.0,326.73,268.0
2016,5,12,18,0,392.0,67.0,3.1,14.0,150.0,268.68,217.81
2016,5,12,18,15,304.0,54.0,3.05,13.5,107.5,200.4,158.39
2016,5,12,18,30,216.0,41.0,3.0,13.0,65.0,140.58,105.18
2016,5,12,18,45,108.0,24.5,2.95,13.0,36.5,74.25,35.57
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
