Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,12.5,13.5,2.7,11.0,14.5,13.27,0.0
2016,5,13,5,30,25.0,27.0,2.8,11.0,29.0,25.04,13.28
2016,5,13,5,45,66.0,46.0,2.95,11.5,56.5,39.58,28.87
2016,5,13,6,0,107.0,65.0,3.1,12.0,84.0,54.83,43.12
2016,5,13,6,15,130.5,86.5,3.1,12.0,117.0,71.42,58.41
2016,5,13,6,30,154.0,108.0,3.1,12.0,150.0,93.09,71.34
2016,5,13,6,45,178.5,126.5,3.15,12.0,185.0,119.84,90.04
2016,5,13,7,0,203.0,145.0,3.2,12.0,220.0,144.49,108.39
2016,5,13,7,15,250.5,162.0,3.15,12.5,269.0,179.12,134.96
2016,5,13,7,30,298.0,179.0,3.1,13.0,318.0,218.57,166.31
2016,5,13,7,45,246.5,209.5,3.1,13.5,333.0,246.75,191.92
2016,5,13,8,0,195.0,240.0,3.1,14.0,348.0,274.68,216.26
2016,5,13,8,15,143.0,261.0,3.1,14.0,344.0,285.02,225.89
2016,5,13,8,30,91.0,282.0,3.1,14.0,340.0,294.77,234.15
2016,5,13,8,45,286.0,266.5,3.1,14.5,467.0,370.78,293.68
2016,5,13,9,0,481.0,251.0,3.1,15.0,594.0,469.18,370.59
2016,5,13,9,15,484.0,266.0,3.15,15.0,627.0,507.91,400.93
2016,5,13,9,30,487.0,281.0,3.2,15.0,660.0,546.38,430.77
2016,5,13,9,45,683.0,201.5,3.25,15.5,758.0,622.25,491.0
2016,5,13,10,0,879.0,122.0,3.3,16.0,856.0,715.2,562.74
2016,5,13,10,15,885.0,123.5,3.35,16.0,883.0,754.49,590.56
2016,5,13,10,30,891.0,125.0,3.4,16.0,910.0,792.26,617.04
2016,5,13,10,45,898.0,124.0,3.5,16.5,930.5,826.78,640.12
2016,5,13,11,0,905.0,123.0,3.6,17.0,951.0,859.48,661.77
2016,5,13,11,15,907.5,123.5,3.7,17.0,963.5,887.8,681.52
2016,5,13,11,30,910.0,124.0,3.8,17.0,976.0,913.78,699.68
2016,5,13,11,45,913.5,122.5,3.9,17.0,981.5,936.29,715.48
2016,5,13,12,0,917.0,121.0,4.0,17.0,987.0,956.25,729.61
2016,5,13,12,15,916.5,121.0,4.05,17.0,985.0,971.31,740.16
2016,5,13,12,30,916.0,121.0,4.1,17.0,983.0,983.55,748.89
2016,5,13,12,45,913.0,121.0,4.15,17.0,972.5,990.52,754.14
2016,5,13,13,0,910.0,121.0,4.2,17.0,962.0,994.52,757.51
2016,5,13,13,15,906.5,120.0,4.2,17.0,944.5,994.05,757.65
2016,5,13,13,30,903.0,119.0,4.2,17.0,927.0,990.58,755.9
2016,5,13,13,45,901.5,116.0,4.25,17.0,904.0,983.98,752.42
2016,5,13,14,0,900.0,113.0,4.3,17.0,881.0,974.39,747.0
2016,5,13,14,15,893.0,111.5,4.25,16.5,850.5,958.3,738.0
2016,5,13,14,30,886.0,110.0,4.2,16.0,820.0,939.49,727.18
2016,5,13,14,45,593.5,219.5,4.2,16.0,685.5,787.17,618.42
2016,5,13,15,0,301.0,329.0,4.2,16.0,551.0,624.05,491.1
2016,5,13,15,15,575.5,213.5,4.15,15.5,608.0,740.1,588.6
2016,5,13,15,30,850.0,98.0,4.1,15.0,665.0,826.27,655.52
2016,5,13,15,45,839.5,93.0,4.05,15.0,620.0,789.3,629.3
2016,5,13,16,0,829.0,88.0,4.0,15.0,575.0,755.36,605.97
2016,5,13,16,15,808.0,85.0,3.9,14.5,525.5,709.55,574.36
2016,5,13,16,30,787.0,82.0,3.8,14.0,476.0,663.2,541.84
2016,5,13,16,45,764.5,77.0,3.75,14.0,425.5,613.26,504.71
2016,5,13,17,0,742.0,72.0,3.7,14.0,375.0,563.42,465.46
2016,5,13,17,15,703.5,67.5,3.6,13.5,323.0,505.05,418.87
2016,5,13,17,30,665.0,63.0,3.5,13.0,271.0,451.0,374.15
2016,5,13,17,45,611.5,56.5,3.45,13.0,220.5,387.3,319.53
2016,5,13,18,0,558.0,50.0,3.4,13.0,170.0,327.69,266.67
2016,5,13,18,15,469.0,42.0,3.2,12.5,124.5,256.18,203.41
2016,5,13,18,30,380.0,34.0,3.0,12.0,79.0,192.89,145.56
2016,5,13,18,45,234.5,22.0,2.85,12.0,45.5,112.75,60.0
2016,5,13,19,0,89.0,10.0,2.7,12.0,12.0,33.53,0.0
2016,5,13,19,15,44.5,5.0,2.7,11.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.5,2.1,12.0,10.5,10.32,0.0
2016,5,14,5,30,0.0,21.0,2.2,12.0,21.0,20.27,9.98
2016,5,14,5,45,0.0,40.0,2.35,12.5,40.0,37.72,27.2
2016,5,14,6,0,0.0,59.0,2.5,13.0,59.0,54.73,42.89
2016,5,14,6,15,9.0,78.5,2.5,13.5,81.0,71.98,58.58
2016,5,14,6,30,18.0,98.0,2.5,14.0,103.0,90.16,70.75
2016,5,14,6,45,23.5,118.0,2.55,14.5,126.0,106.36,83.68
2016,5,14,7,0,29.0,138.0,2.6,15.0,149.0,126.65,99.88
2016,5,14,7,15,14.5,127.0,2.5,15.0,132.5,121.98,96.36
2016,5,14,7,30,0.0,116.0,2.4,15.0,116.0,110.53,87.19
2016,5,14,7,45,0.0,123.5,2.3,15.5,123.5,117.89,92.8
2016,5,14,8,0,0.0,131.0,2.2,16.0,131.0,125.22,98.27
2016,5,14,8,15,0.0,135.0,2.1,16.0,135.0,129.28,101.24
2016,5,14,8,30,0.0,139.0,2.0,16.0,139.0,133.3,104.17
2016,5,14,8,45,5.5,183.5,1.95,16.5,187.5,177.52,139.14
2016,5,14,9,0,11.0,228.0,1.9,17.0,236.0,222.18,173.7
2016,5,14,9,15,12.5,240.5,1.9,17.0,250.0,235.74,183.83
2016,5,14,9,30,14.0,253.0,1.9,17.0,264.0,249.44,194.14
2016,5,14,9,45,14.0,259.5,1.9,17.5,271.0,256.73,199.06
2016,5,14,10,0,14.0,266.0,1.9,18.0,278.0,263.98,203.95
2016,5,14,10,15,10.5,231.5,1.95,18.0,241.0,229.95,177.48
2016,5,14,10,30,7.0,197.0,2.0,18.0,204.0,195.17,150.37
2016,5,14,10,45,6.5,187.5,2.05,18.5,193.5,186.13,143.02
2016,5,14,11,0,6.0,178.0,2.1,19.0,183.0,176.98,135.55
2016,5,14,11,15,6.5,179.5,2.15,19.0,185.5,179.19,137.25
2016,5,14,11,30,7.0,181.0,2.2,19.0,188.0,181.41,138.96
2016,5,14,11,45,238.0,270.0,2.25,19.0,495.5,478.41,371.96
2016,5,14,12,0,469.0,359.0,2.3,19.0,803.0,785.43,592.92
2016,5,14,12,15,448.5,377.5,2.35,19.0,801.0,795.68,596.84
2016,5,14,12,30,428.0,396.0,2.4,19.0,799.0,804.15,602.18
2016,5,14,12,45,381.0,414.0,2.45,19.0,770.0,781.88,585.97
2016,5,14,13,0,334.0,432.0,2.5,19.0,741.0,761.06,570.81
2016,5,14,13,15,604.0,282.0,2.55,19.0,828.0,878.14,661.63
2016,5,14,13,30,874.0,132.0,2.6,19.0,915.0,977.18,730.29
2016,5,14,13,45,866.5,131.0,2.65,19.0,890.5,967.18,723.81
2016,5,14,14,0,859.0,130.0,2.7,19.0,866.0,954.4,716.63
2016,5,14,14,15,851.0,128.5,2.75,19.0,835.0,937.96,707.06
2016,5,14,14,30,843.0,127.0,2.8,19.0,804.0,918.95,695.8
2016,5,14,14,45,829.0,126.5,2.85,19.0,766.5,898.62,683.65
2016,5,14,15,0,815.0,126.0,2.9,19.0,729.0,870.77,666.28
2016,5,14,15,15,800.5,123.0,2.9,18.5,687.5,837.82,646.19
2016,5,14,15,30,786.0,120.0,2.9,18.0,646.0,803.16,624.68
2016,5,14,15,45,764.5,118.0,2.95,18.0,600.0,762.41,597.64
2016,5,14,16,0,743.0,116.0,3.0,18.0,554.0,723.58,571.66
2016,5,14,16,15,718.0,112.0,2.95,17.5,505.0,676.66,539.84
2016,5,14,16,30,693.0,108.0,2.9,17.0,456.0,629.66,506.85
2016,5,14,16,45,546.5,121.5,2.9,17.0,378.0,520.43,422.16
2016,5,14,17,0,400.0,135.0,2.9,17.0,300.0,418.28,341.0
2016,5,14,17,15,361.5,123.5,2.85,16.5,257.0,366.79,300.39
2016,5,14,17,30,323.0,112.0,2.8,16.0,214.0,317.91,260.56
2016,5,14,17,45,377.5,88.0,2.75,15.5,186.0,304.3,248.76
2016,5,14,18,0,432.0,64.0,2.7,15.0,158.0,286.77,231.76
2016,5,14,18,15,342.0,52.5,2.55,14.5,115.0,215.04,169.64
2016,5,14,18,30,252.0,41.0,2.4,14.0,72.0,154.1,115.76
2016,5,14,18,45,126.0,26.0,2.25,14.0,41.5,83.26,45.87
2016,5,14,19,0,0.0,11.0,2.1,14.0,11.0,10.81,0.0
2016,5,14,19,15,0.0,5.5,2.1,13.5,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,79.0,15.5,2.2,12.5,22.0,15.24,0.0
2016,5,15,5,30,158.0,31.0,2.2,13.0,44.0,24.06,13.15
2016,5,15,5,45,263.0,43.5,2.25,13.5,83.5,32.99,23.04
2016,5,15,6,0,368.0,56.0,2.3,14.0,123.0,41.47,31.09
2016,5,15,6,15,439.0,65.5,2.15,14.0,170.0,46.81,36.19
2016,5,15,6,30,510.0,75.0,2.0,14.0,217.0,69.41,42.93
2016,5,15,6,45,565.5,80.5,1.85,14.5,268.0,104.43,61.07
2016,5,15,7,0,621.0,86.0,1.7,15.0,319.0,145.33,89.4
2016,5,15,7,15,657.0,91.5,1.65,15.5,370.0,188.51,124.04
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,235.38,163.63
2016,5,15,7,45,723.5,99.5,1.55,16.5,472.0,281.7,203.67
2016,5,15,8,0,754.0,102.0,1.5,17.0,523.0,333.9,248.12
2016,5,15,8,15,774.5,105.5,1.5,17.5,570.5,382.5,289.31
2016,5,15,8,30,795.0,109.0,1.5,18.0,618.0,432.54,330.56
2016,5,15,8,45,813.5,110.0,1.5,18.5,662.0,480.62,369.21
2016,5,15,9,0,832.0,111.0,1.5,19.0,706.0,529.5,407.29
2016,5,15,9,15,844.0,113.0,1.55,19.0,745.0,579.16,445.79
2016,5,15,9,30,856.0,115.0,1.6,19.0,784.0,625.27,480.89
2016,5,15,9,45,877.0,110.0,1.65,19.5,821.0,670.36,513.78
2016,5,15,10,0,898.0,105.0,1.7,20.0,858.0,715.37,545.47
2016,5,15,10,15,904.5,106.5,1.85,20.0,885.5,755.56,573.46
2016,5,15,10,30,911.0,108.0,2.0,20.0,913.0,794.21,600.3
2016,5,15,10,45,915.5,109.0,2.15,20.5,933.0,829.1,623.3
2016,5,15,11,0,920.0,110.0,2.3,21.0,953.0,861.99,644.82
2016,5,15,11,15,923.0,110.5,2.4,21.0,966.5,890.99,664.49
2016,5,15,11,30,926.0,111.0,2.5,21.0,980.0,917.64,682.62
2016,5,15,11,45,926.0,112.0,2.7,21.0,985.0,939.61,698.53
2016,5,15,12,0,926.0,113.0,2.9,21.0,990.0,958.91,712.75
2016,5,15,12,15,925.5,113.0,2.95,21.0,987.5,974.0,723.04
2016,5,15,12,30,925.0,113.0,3.0,21.0,985.0,986.25,731.58
2016,5,15,12,45,927.0,110.0,3.15,21.0,976.5,994.95,738.7
2016,5,15,13,0,929.0,107.0,3.3,21.0,968.0,1000.65,743.96
2016,5,15,13,15,926.0,106.0,3.35,20.5,951.0,1000.55,746.14
2016,5,15,13,30,923.0,105.0,3.4,20.0,934.0,997.41,746.46
2016,5,15,13,45,916.0,105.0,3.5,20.0,909.0,988.48,741.95
2016,5,15,14,0,909.0,105.0,3.6,20.0,884.0,976.63,735.58
2016,5,15,14,15,902.0,103.5,3.65,20.0,853.5,960.38,725.95
2016,5,15,14,30,895.0,102.0,3.7,20.0,823.0,941.39,714.52
2016,5,15,14,45,885.5,100.5,3.75,20.0,786.0,917.52,699.75
2016,5,15,15,0,876.0,99.0,3.8,20.0,749.0,891.25,683.32
2016,5,15,15,15,863.0,97.0,3.85,19.5,707.0,859.18,663.99
2016,5,15,15,30,850.0,95.0,3.9,19.0,665.0,825.22,643.11
2016,5,15,15,45,832.0,93.0,4.0,19.0,618.5,790.37,620.33
2016,5,15,16,0,814.0,91.0,4.1,19.0,572.0,749.44,592.79
2016,5,15,16,15,792.0,88.0,4.1,18.5,522.5,703.4,561.79
2016,5,15,16,30,770.0,85.0,4.1,18.0,473.0,656.92,529.84
2016,5,15,16,45,737.5,82.0,4.1,17.5,421.5,603.16,491.01
2016,5,15,17,0,705.0,79.0,4.1,17.0,370.0,552.57,452.33
2016,5,15,17,15,664.5,74.0,4.0,16.5,318.5,494.08,406.07
2016,5,15,17,30,624.0,69.0,3.9,16.0,267.0,437.86,360.15
2016,5,15,17,45,561.5,63.0,3.85,16.0,217.0,371.88,304.28
2016,5,15,18,0,499.0,57.0,3.8,16.0,167.0,310.74,250.96
2016,5,15,18,15,410.5,47.5,3.7,15.5,122.0,240.06,189.43
2016,5,15,18,30,322.0,38.0,3.6,15.0,77.0,177.49,133.62
2016,5,15,18,45,189.5,24.5,3.5,14.5,45.0,101.88,59.22
2016,5,15,19,0,57.0,11.0,3.4,14.0,13.0,26.22,0.0
2016,5,15,19,15,28.5,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,15.0,2.0,12.0,22.0,11.68,0.0
2016,5,16,5,30,164.0,30.0,2.0,12.0,44.0,23.17,12.79
2016,5,16,5,45,260.0,43.5,2.05,12.5,83.0,32.91,23.13
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,42.18,31.87
2016,5,16,6,15,425.5,66.5,2.05,13.5,169.0,47.54,36.93
2016,5,16,6,30,495.0,76.0,2.0,14.0,216.0,71.03,44.01
2016,5,16,6,45,547.5,82.5,2.0,14.5,266.0,106.01,62.84
2016,5,16,7,0,600.0,89.0,2.0,15.0,316.0,146.56,91.35
2016,5,16,7,15,636.0,94.5,2.0,15.5,366.5,188.71,125.3
2016,5,16,7,30,672.0,100.0,2.0,16.0,417.0,234.57,164.14
2016,5,16,7,45,704.0,103.0,2.05,16.5,467.0,280.7,204.12
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,333.02,248.9
2016,5,16,8,15,756.5,109.0,2.1,17.5,564.0,380.28,289.25
2016,5,16,8,30,777.0,112.0,2.1,18.0,611.0,429.0,329.79
2016,5,16,8,45,796.5,113.5,2.1,18.5,655.5,477.13,368.81
2016,5,16,9,0,816.0,115.0,2.1,19.0,700.0,526.19,407.4
2016,5,16,9,15,828.0,117.0,2.1,19.5,738.5,572.15,442.58
2016,5,16,9,30,840.0,119.0,2.1,20.0,777.0,620.47,478.37
2016,5,16,9,45,859.5,115.0,2.1,20.5,813.0,664.86,510.61
2016,5,16,10,0,879.0,111.0,2.1,21.0,849.0,709.09,541.79
2016,5,16,10,15,885.5,112.5,2.1,21.0,876.0,748.57,568.31
2016,5,16,10,30,892.0,114.0,2.1,21.0,903.0,786.56,593.58
2016,5,16,10,45,897.0,114.5,2.15,21.5,923.5,820.76,615.28
2016,5,16,11,0,902.0,115.0,2.2,22.0,944.0,853.04,635.53
2016,5,16,11,15,905.0,115.5,2.25,22.0,957.0,881.56,654.38
2016,5,16,11,30,908.0,116.0,2.3,22.0,970.0,907.77,671.72
2016,5,16,11,45,909.5,116.5,2.35,22.5,975.5,930.23,685.28
2016,5,16,12,0,911.0,117.0,2.4,23.0,981.0,950.12,697.18
2016,5,16,12,15,911.0,116.5,2.45,23.0,979.0,964.98,707.2
2016,5,16,12,30,911.0,116.0,2.5,23.0,977.0,977.04,715.53
2016,5,16,12,45,910.5,115.0,2.6,23.0,968.0,985.26,721.97
2016,5,16,13,0,910.0,114.0,2.7,23.0,959.0,990.56,726.62
2016,5,16,13,15,906.5,113.5,2.75,22.5,942.0,990.51,728.88
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,987.5,729.35
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,979.5,725.25
2016,5,16,14,0,895.0,109.0,2.9,22.0,877.0,968.58,719.35
2016,5,16,14,15,887.5,107.5,2.9,22.0,846.5,952.05,709.39
2016,5,16,14,30,880.0,106.0,2.9,22.0,816.0,932.85,697.75
2016,5,16,14,45,867.0,106.0,2.95,22.0,778.5,907.71,682.51
2016,5,16,15,0,854.0,106.0,3.0,22.0,741.0,880.39,665.76
2016,5,16,15,15,841.0,103.5,3.0,21.5,699.5,848.34,646.57
2016,5,16,15,30,828.0,101.0,3.0,21.0,658.0,819.48,629.44
2016,5,16,15,45,805.0,101.0,3.05,21.0,611.0,778.57,602.66
2016,5,16,16,0,782.0,101.0,3.1,21.0,564.0,736.81,574.96
2016,5,16,16,15,759.0,97.5,3.1,20.5,515.0,690.53,544.34
2016,5,16,16,30,736.0,94.0,3.1,20.0,466.0,643.93,512.84
2016,5,16,16,45,702.0,90.5,3.1,20.0,415.0,592.32,474.83
2016,5,16,17,0,668.0,87.0,3.1,20.0,364.0,539.52,434.47
2016,5,16,17,15,626.0,81.5,3.05,19.0,313.0,481.04,389.98
2016,5,16,17,30,584.0,76.0,3.0,18.0,262.0,424.96,345.73
2016,5,16,17,45,522.5,69.0,2.95,17.5,213.0,359.95,292.09
2016,5,16,18,0,461.0,62.0,2.9,17.0,164.0,299.66,240.71
2016,5,16,18,15,373.0,51.5,2.85,16.5,120.5,229.62,180.46
2016,5,16,18,30,285.0,41.0,2.8,16.0,77.0,166.81,125.35
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.0,97.23,58.38
2016,5,16,19,0,42.0,12.0,2.7,15.0,13.0,23.23,0.0
2016,5,16,19,15,21.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,127.5,14.5,1.85,14.5,25.5,11.03,0.0
2016,5,17,5,30,255.0,29.0,1.9,15.0,51.0,22.52,12.29
2016,5,17,5,45,359.5,39.0,1.95,15.5,93.0,29.04,19.52
2016,5,17,6,0,464.0,49.0,2.0,16.0,135.0,35.14,25.32
2016,5,17,6,15,531.0,56.0,2.0,16.5,184.0,38.25,28.28
2016,5,17,6,30,598.0,63.0,2.0,17.0,233.0,64.65,35.18
2016,5,17,6,45,646.5,68.0,2.05,17.5,285.0,103.29,55.73
2016,5,17,7,0,695.0,73.0,2.1,18.0,337.0,150.28,89.24
2016,5,17,7,15,728.0,77.5,2.15,18.5,389.0,195.59,125.85
2016,5,17,7,30,761.0,82.0,2.2,19.0,441.0,244.29,167.24
2016,5,17,7,45,786.5,85.0,2.3,20.0,492.0,292.76,209.05
2016,5,17,8,0,812.0,88.0,2.4,21.0,543.0,343.52,252.34
2016,5,17,8,15,830.5,90.5,2.4,21.5,591.5,393.25,294.52
2016,5,17,8,30,849.0,93.0,2.4,22.0,640.0,448.04,339.38
2016,5,17,8,45,863.5,95.5,2.45,22.5,684.0,497.78,379.39
2016,5,17,9,0,878.0,98.0,2.5,23.0,728.0,547.84,418.49
2016,5,17,9,15,888.5,99.5,2.45,23.0,767.5,594.82,454.77
2016,5,17,9,30,899.0,101.0,2.4,23.0,807.0,641.34,489.71
2016,5,17,9,45,907.5,102.5,2.4,23.5,840.5,685.86,521.58
2016,5,17,10,0,916.0,104.0,2.4,24.0,874.0,729.34,551.25
2016,5,17,10,15,922.0,105.0,2.35,24.0,901.0,769.3,577.49
2016,5,17,10,30,928.0,106.0,2.3,24.0,928.0,807.63,602.32
2016,5,17,10,45,931.5,107.5,2.3,24.5,948.0,842.67,623.85
2016,5,17,11,0,935.0,109.0,2.3,25.0,968.0,875.62,643.76
2016,5,17,11,15,937.0,109.0,2.25,25.0,981.0,903.64,661.1
2016,5,17,11,30,939.0,109.0,2.2,25.0,994.0,929.21,676.78
2016,5,17,11,45,939.0,110.0,2.15,25.5,998.5,951.41,688.86
2016,5,17,12,0,939.0,111.0,2.1,26.0,1003.0,970.89,699.15
2016,5,17,12,15,938.5,110.5,2.05,26.0,1000.0,985.65,707.81
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,997.52,714.72
2016,5,17,12,45,936.5,109.0,2.0,26.0,987.0,1004.97,719.54
2016,5,17,13,0,935.0,108.0,2.0,26.0,977.0,1009.4,722.6
2016,5,17,13,15,931.0,107.5,2.0,26.0,959.5,1008.89,722.7
2016,5,17,13,30,927.0,107.0,2.0,26.0,942.0,1005.32,721.04
2016,5,17,13,45,920.5,106.5,2.0,26.0,917.0,996.36,716.1
2016,5,17,14,0,914.0,106.0,2.0,26.0,892.0,984.46,709.46
2016,5,17,14,15,906.5,105.0,2.05,26.0,860.5,968.25,700.75
2016,5,17,14,30,899.0,104.0,2.1,26.0,829.0,949.32,690.33
2016,5,17,14,45,889.0,102.0,2.15,26.0,792.0,924.43,676.05
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,897.15,660.16
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,865.05,642.21
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,831.05,622.74
2016,5,17,15,45,837.0,93.0,2.35,25.0,624.5,791.81,598.16
2016,5,17,16,0,821.0,90.0,2.4,25.0,578.0,756.03,575.67
2016,5,17,16,15,799.0,87.0,2.4,24.5,528.5,709.77,546.16
2016,5,17,16,30,777.0,84.0,2.4,24.0,479.0,663.06,515.74
2016,5,17,16,45,746.5,80.5,2.45,23.5,427.5,609.82,479.68
2016,5,17,17,0,716.0,77.0,2.5,23.0,376.0,557.3,441.67
2016,5,17,17,15,676.5,72.5,2.4,22.0,324.5,501.61,400.08
2016,5,17,17,30,637.0,68.0,2.3,21.0,273.0,445.97,357.02
2016,5,17,17,45,577.0,62.0,2.25,20.5,222.5,380.55,304.11
2016,5,17,18,0,517.0,56.0,2.2,20.0,172.0,319.74,253.17
2016,5,17,18,15,431.5,47.0,2.15,19.5,127.0,249.79,193.77
2016,5,17,18,30,346.0,38.0,2.1,19.0,82.0,187.62,139.56
2016,5,17,18,45,214.5,25.0,2.05,18.5,48.5,114.02,70.0
2016,5,17,19,0,83.0,12.0,2.0,18.0,15.0,34.55,0.0
2016,5,17,19,15,41.5,6.0,1.95,17.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,107.5,15.0,1.3,14.5,25.0,11.63,0.0
2016,5,18,5,30,215.0,30.0,1.3,15.0,50.0,23.08,12.94
2016,5,18,5,45,313.5,42.0,1.35,15.5,90.5,31.72,21.88
2016,5,18,6,0,412.0,54.0,1.4,16.0,131.0,39.53,29.2
2016,5,18,6,15,479.0,62.0,1.3,16.0,178.5,43.25,32.79
2016,5,18,6,30,546.0,70.0,1.2,16.0,226.0,69.96,40.43
2016,5,18,6,45,592.5,76.5,1.15,16.5,276.5,107.15,61.01
2016,5,18,7,0,639.0,83.0,1.1,17.0,327.0,149.27,90.95
2016,5,18,7,15,673.0,88.0,1.0,17.5,377.5,192.63,125.74
2016,5,18,7,30,707.0,93.0,0.9,18.0,428.0,239.46,164.96
2016,5,18,7,45,732.5,96.5,0.85,18.5,477.5,289.1,207.08
2016,5,18,8,0,758.0,100.0,0.8,19.0,527.0,337.63,247.89
2016,5,18,8,15,777.0,103.5,0.8,19.5,573.5,385.81,287.84
2016,5,18,8,30,796.0,107.0,0.8,20.0,620.0,435.27,327.64
2016,5,18,8,45,809.0,110.0,0.85,21.0,662.5,482.51,364.23
2016,5,18,9,0,822.0,113.0,0.9,22.0,705.0,530.04,399.79
2016,5,18,9,15,833.5,115.0,1.0,22.0,743.0,578.84,437.03
2016,5,18,9,30,845.0,117.0,1.1,22.0,781.0,624.12,471.06
2016,5,18,9,45,857.0,116.5,1.2,22.5,814.5,666.95,501.86
2016,5,18,10,0,869.0,116.0,1.3,23.0,848.0,709.08,531.45
2016,5,18,10,15,875.5,117.5,1.4,23.0,874.5,748.15,557.88
2016,5,18,10,30,882.0,119.0,1.5,23.0,901.0,785.75,583.2
2016,5,18,10,45,883.5,121.5,1.6,23.5,920.0,818.68,604.13
2016,5,18,11,0,885.0,124.0,1.7,24.0,939.0,849.54,623.59
2016,5,18,11,15,888.0,124.5,1.75,24.0,952.0,877.59,641.86
2016,5,18,11,30,891.0,125.0,1.8,24.0,965.0,903.41,658.68
2016,5,18,11,45,891.5,125.5,1.85,24.0,970.0,924.64,672.55
2016,5,18,12,0,892.0,126.0,1.9,24.0,975.0,943.32,684.87
2016,5,18,12,15,891.5,126.0,1.95,24.0,972.5,957.96,694.7
2016,5,18,12,30,891.0,126.0,2.0,24.0,970.0,969.88,702.89
2016,5,18,12,45,889.0,125.5,2.05,24.0,960.5,977.08,708.2
2016,5,18,13,0,887.0,125.0,2.1,24.0,951.0,981.42,711.82
2016,5,18,13,15,883.5,124.5,2.15,24.0,934.0,981.42,712.79
2016,5,18,13,30,880.0,124.0,2.2,24.0,917.0,978.54,712.06
2016,5,18,13,45,875.0,122.0,2.3,24.0,893.5,969.8,708.18
2016,5,18,14,0,870.0,120.0,2.4,24.0,870.0,958.24,702.54
2016,5,18,14,15,862.5,119.0,2.45,23.5,839.5,942.62,695.16
2016,5,18,14,30,855.0,118.0,2.5,23.0,809.0,924.42,686.1
2016,5,18,14,45,842.0,117.5,2.55,23.0,772.5,899.27,671.05
2016,5,18,15,0,829.0,117.0,2.6,23.0,736.0,877.35,658.18
2016,5,18,15,15,815.5,114.5,2.6,22.5,694.5,845.52,639.32
2016,5,18,15,30,802.0,112.0,2.6,22.0,653.0,811.91,619.09
2016,5,18,15,45,784.0,109.0,2.65,21.5,608.0,772.48,594.81
2016,5,18,16,0,766.0,106.0,2.7,21.0,563.0,731.94,569.31
2016,5,18,16,15,743.5,102.0,2.7,20.5,514.5,686.02,539.1
2016,5,18,16,30,721.0,98.0,2.7,20.0,466.0,642.26,509.89
2016,5,18,16,45,697.0,92.0,2.7,19.5,417.0,592.77,474.61
2016,5,18,17,0,673.0,86.0,2.7,19.0,368.0,543.62,438.22
2016,5,18,17,15,633.0,80.5,2.7,18.5,317.5,486.08,393.96
2016,5,18,17,30,593.0,75.0,2.7,18.0,267.0,430.76,349.96
2016,5,18,17,45,539.0,67.5,2.75,17.5,218.5,368.49,298.93
2016,5,18,18,0,485.0,60.0,2.8,17.0,170.0,310.31,249.48
2016,5,18,18,15,400.5,50.0,2.8,16.5,126.0,240.94,189.82
2016,5,18,18,30,316.0,40.0,2.8,16.0,82.0,179.27,135.55
2016,5,18,18,45,191.5,27.0,2.85,15.5,49.0,108.43,69.08
2016,5,18,19,0,67.0,14.0,2.9,15.0,16.0,32.26,0.0
2016,5,18,19,15,33.5,7.0,2.95,14.5,8.0,6.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,89.0,17.5,3.95,11.0,26.0,13.65,0.0
2016,5,19,5,30,178.0,35.0,4.1,11.0,52.0,27.16,16.67
2016,5,19,5,45,283.5,47.5,4.35,11.5,93.0,35.98,25.99
2016,5,19,6,0,389.0,60.0,4.6,12.0,134.0,44.36,33.97
2016,5,19,6,15,458.5,69.0,4.6,12.0,182.0,49.36,38.79
2016,5,19,6,30,528.0,78.0,4.6,12.0,230.0,77.41,47.39
2016,5,19,6,45,428.0,106.5,4.7,12.5,245.0,119.77,79.28
2016,5,19,7,0,328.0,135.0,4.8,13.0,260.0,157.13,113.14
2016,5,19,7,15,447.0,129.5,4.6,13.5,326.5,188.07,134.29
2016,5,19,7,30,566.0,124.0,4.4,14.0,393.0,234.35,170.24
2016,5,19,7,45,510.5,158.5,4.25,14.5,421.5,278.3,210.58
2016,5,19,8,0,455.0,193.0,4.1,15.0,450.0,316.0,244.45
2016,5,19,8,15,558.0,174.5,4.0,15.5,517.0,363.54,283.06
2016,5,19,8,30,661.0,156.0,3.9,16.0,584.0,418.81,328.09
2016,5,19,8,45,671.0,167.5,3.8,16.5,627.0,466.26,366.7
2016,5,19,9,0,681.0,179.0,3.7,17.0,670.0,514.0,404.46
2016,5,19,9,15,782.5,147.5,3.55,17.0,741.0,577.7,454.99
2016,5,19,9,30,884.0,116.0,3.4,17.0,812.0,648.16,509.68
2016,5,19,9,45,885.0,122.0,3.25,17.5,844.0,691.27,540.79
2016,5,19,10,0,886.0,128.0,3.1,18.0,876.0,732.81,569.91
2016,5,19,10,15,892.5,129.5,3.15,18.0,903.0,772.54,597.74
2016,5,19,10,30,899.0,131.0,3.2,18.0,930.0,810.78,624.14
2016,5,19,10,45,905.0,131.0,3.25,18.5,950.5,845.56,646.74
2016,5,19,11,0,911.0,131.0,3.3,19.0,971.0,878.47,667.88
2016,5,19,11,15,913.5,131.5,3.35,19.0,983.5,906.83,687.06
2016,5,19,11,30,916.0,132.0,3.4,19.0,996.0,932.86,704.68
2016,5,19,11,45,917.5,132.0,3.45,19.0,1001.5,955.09,719.73
2016,5,19,12,0,919.0,132.0,3.5,19.0,1007.0,974.73,733.11
2016,5,19,12,15,918.5,131.5,3.55,19.0,1004.5,989.35,743.19
2016,5,19,12,30,918.0,131.0,3.6,19.0,1002.0,1001.16,751.51
2016,5,19,12,45,923.5,126.0,3.7,19.0,994.5,1011.36,759.23
2016,5,19,13,0,929.0,121.0,3.8,19.0,987.0,1018.6,765.09
2016,5,19,13,15,925.0,120.5,3.95,19.0,969.5,1018.21,766.28
2016,5,19,13,30,921.0,120.0,4.1,19.0,952.0,1014.79,765.56
2016,5,19,13,45,728.0,218.0,4.25,19.0,865.0,938.23,714.7
2016,5,19,14,0,535.0,316.0,4.4,19.0,778.0,851.2,651.47
2016,5,19,14,15,489.5,315.5,4.5,18.5,726.5,804.94,620.91
2016,5,19,14,30,444.0,315.0,4.6,18.0,675.0,758.02,588.95
2016,5,19,14,45,483.5,284.0,4.7,18.0,660.0,756.4,591.02
2016,5,19,15,0,523.0,253.0,4.8,18.0,645.0,751.24,590.28
2016,5,19,15,15,545.5,228.0,4.9,17.5,616.5,733.94,581.23
2016,5,19,15,30,568.0,203.0,5.0,17.0,588.0,713.54,569.76
2016,5,19,15,45,617.5,169.5,5.1,16.5,561.5,706.89,569.0
2016,5,19,16,0,667.0,136.0,5.2,16.0,535.0,691.33,560.85
2016,5,19,16,15,551.0,155.0,5.25,15.5,466.0,599.39,490.41
2016,5,19,16,30,435.0,174.0,5.3,15.0,397.0,518.92,426.82
2016,5,19,16,45,485.5,143.0,5.4,14.5,367.5,503.34,417.53
2016,5,19,17,0,536.0,112.0,5.5,14.0,338.0,486.09,405.86
2016,5,19,17,15,483.5,108.5,5.4,13.5,292.0,425.51,356.28
2016,5,19,17,30,431.0,105.0,5.3,13.0,246.0,372.55,311.82
2016,5,19,17,45,386.0,91.5,5.25,13.0,201.0,315.75,262.89
2016,5,19,18,0,341.0,78.0,5.2,13.0,156.0,262.52,215.91
2016,5,19,18,15,276.5,63.0,5.2,12.5,116.0,203.13,163.49
2016,5,19,18,30,212.0,48.0,5.2,12.0,76.0,149.72,115.62
2016,5,19,18,45,106.0,32.0,5.25,12.0,46.0,81.48,53.17
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.5,17.5,4.5,10.0,27.5,13.62,0.0
2016,5,20,5,30,213.0,35.0,4.5,10.0,55.0,27.11,16.87
2016,5,20,5,45,320.0,46.0,4.55,10.5,97.0,34.71,25.02
2016,5,20,6,0,427.0,57.0,4.6,11.0,139.0,42.05,32.07
2016,5,20,6,15,495.5,65.0,4.6,11.5,187.5,45.64,35.54
2016,5,20,6,30,564.0,73.0,4.6,12.0,236.0,75.58,44.4
2016,5,20,6,45,615.5,78.5,4.7,12.5,288.0,113.33,66.02
2016,5,20,7,0,667.0,84.0,4.8,13.0,340.0,156.5,97.69
2016,5,20,7,15,701.0,88.5,4.75,13.0,392.0,200.86,134.93
2016,5,20,7,30,735.0,93.0,4.7,13.0,444.0,248.68,177.11
2016,5,20,7,45,760.0,96.5,4.7,13.5,494.5,299.51,222.48
2016,5,20,8,0,785.0,100.0,4.7,14.0,545.0,349.21,266.77
2016,5,20,8,15,804.0,103.0,4.65,14.0,592.5,398.21,310.46
2016,5,20,8,30,823.0,106.0,4.6,14.0,640.0,448.48,354.32
2016,5,20,8,45,835.0,110.0,4.6,14.5,683.0,497.33,395.46
2016,5,20,9,0,847.0,114.0,4.6,15.0,726.0,546.37,435.59
2016,5,20,9,15,858.5,116.0,4.6,15.0,765.0,596.2,476.05
2016,5,20,9,30,870.0,118.0,4.6,15.0,804.0,642.48,513.01
2016,5,20,9,45,881.5,118.0,4.6,15.0,838.0,686.41,547.49
2016,5,20,10,0,893.0,118.0,4.6,15.0,872.0,729.57,580.49
2016,5,20,10,15,899.0,119.5,4.6,15.0,899.0,769.12,608.74
2016,5,20,10,30,905.0,121.0,4.6,15.0,926.0,807.11,635.65
2016,5,20,10,45,907.0,123.5,4.65,15.5,945.5,841.13,658.56
2016,5,20,11,0,909.0,126.0,4.7,16.0,965.0,873.05,679.81
2016,5,20,11,15,911.5,127.0,4.7,16.0,978.0,901.78,699.68
2016,5,20,11,30,914.0,128.0,4.7,16.0,991.0,928.18,717.88
2016,5,20,11,45,913.5,129.0,4.75,16.0,996.0,949.47,732.87
2016,5,20,12,0,913.0,130.0,4.8,16.0,1001.0,968.13,746.12
2016,5,20,12,15,912.5,130.0,4.8,16.0,998.5,983.12,756.49
2016,5,20,12,30,912.0,130.0,4.8,16.0,996.0,995.33,765.04
2016,5,20,12,45,906.0,132.0,4.85,16.0,984.5,1001.42,769.86
2016,5,20,13,0,900.0,134.0,4.9,16.0,973.0,1004.58,772.81
2016,5,20,13,15,896.0,133.0,4.9,15.5,955.5,1003.74,774.19
2016,5,20,13,30,892.0,132.0,4.9,15.0,938.0,999.96,773.67
2016,5,20,13,45,883.5,132.0,4.9,15.0,913.0,989.99,767.43
2016,5,20,14,0,875.0,132.0,4.9,15.0,888.0,977.23,759.39
2016,5,20,14,15,866.5,130.5,4.9,15.0,857.0,960.24,748.44
2016,5,20,14,30,858.0,129.0,4.9,15.0,826.0,940.66,735.74
2016,5,20,14,45,845.5,127.5,4.9,15.0,788.5,920.52,722.7
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,892.67,704.11
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.0,860.39,683.27
2016,5,20,15,30,805.0,121.0,4.8,14.0,667.0,826.33,660.97
2016,5,20,15,45,786.0,117.5,4.8,14.0,621.0,785.49,632.46
2016,5,20,16,0,767.0,114.0,4.8,14.0,575.0,743.58,602.87
2016,5,20,16,15,743.0,110.5,4.7,13.5,525.5,699.83,572.15
2016,5,20,16,30,719.0,107.0,4.6,13.0,476.0,653.25,538.75
2016,5,20,16,45,689.0,101.5,4.55,13.0,425.5,600.34,497.58
2016,5,20,17,0,659.0,96.0,4.5,13.0,375.0,548.22,456.13
2016,5,20,17,15,616.0,90.0,4.4,12.5,323.5,488.76,408.33
2016,5,20,17,30,573.0,84.0,4.3,12.0,272.0,431.75,361.17
2016,5,20,17,45,511.0,76.5,4.25,12.0,222.5,365.99,304.88
2016,5,20,18,0,449.0,69.0,4.2,12.0,173.0,304.92,251.19
2016,5,20,18,15,362.0,58.0,4.05,11.5,129.0,233.5,188.51
2016,5,20,18,30,275.0,47.0,3.9,11.0,85.0,172.33,133.83
2016,5,20,18,45,159.5,32.0,3.8,11.0,51.5,105.34,71.24
2016,5,20,19,0,44.0,17.0,3.7,11.0,18.0,35.3,0.0
2016,5,20,19,15,22.0,8.5,3.6,11.0,9.0,13.53,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,38.0,17.0,2.05,11.0,21.0,15.4,0.0
2016,5,21,5,30,76.0,34.0,2.1,11.0,42.0,28.13,17.8
2016,5,21,5,45,118.5,53.5,2.2,11.5,73.0,43.23,32.45
2016,5,21,6,0,161.0,73.0,2.3,12.0,104.0,57.78,45.96
2016,5,21,6,15,194.0,92.0,2.35,12.0,140.5,71.43,58.54
2016,5,21,6,30,227.0,111.0,2.4,12.0,177.0,97.98,72.13
2016,5,21,6,45,259.5,126.0,2.45,12.5,215.5,126.44,91.42
2016,5,21,7,0,292.0,141.0,2.5,13.0,254.0,158.17,115.25
2016,5,21,7,15,269.5,167.0,2.6,13.0,283.0,191.57,144.29
2016,5,21,7,30,247.0,193.0,2.7,13.0,312.0,223.07,172.02
2016,5,21,7,45,158.0,215.5,2.8,13.5,295.0,235.23,185.15
2016,5,21,8,0,69.0,238.0,2.9,14.0,278.0,238.51,189.68
2016,5,21,8,15,127.0,266.0,2.95,14.0,346.0,285.71,226.71
2016,5,21,8,30,185.0,294.0,3.0,14.0,414.0,343.14,271.85
2016,5,21,8,45,104.5,282.0,3.1,14.0,351.0,305.51,242.49
2016,5,21,9,0,24.0,270.0,3.2,14.0,288.0,267.67,212.06
2016,5,21,9,15,31.5,298.0,3.15,14.0,322.5,295.11,233.46
2016,5,21,9,30,39.0,326.0,3.1,14.0,357.0,327.8,258.6
2016,5,21,9,45,122.5,368.0,3.1,14.0,471.0,420.42,331.22
2016,5,21,10,0,206.0,410.0,3.1,14.0,585.0,523.36,409.96
2016,5,21,10,15,304.5,392.5,3.05,14.0,660.0,587.28,459.25
2016,5,21,10,30,403.0,375.0,3.0,14.0,735.0,658.54,513.49
2016,5,21,10,45,366.5,402.5,3.0,14.0,735.5,672.82,522.19
2016,5,21,11,0,330.0,430.0,3.0,14.0,736.0,682.61,527.88
2016,5,21,11,15,308.5,443.5,2.95,14.0,732.5,689.63,531.9
2016,5,21,11,30,287.0,457.0,2.9,14.0,729.0,695.01,534.71
2016,5,21,11,45,295.5,457.5,2.9,14.0,738.5,713.43,548.11
2016,5,21,12,0,304.0,458.0,2.9,14.0,748.0,731.36,561.06
2016,5,21,12,15,311.5,454.5,2.9,14.0,751.0,743.81,570.17
2016,5,21,12,30,319.0,451.0,2.9,14.0,754.0,755.4,578.73
2016,5,21,12,45,331.0,434.0,2.9,14.0,745.5,756.76,580.53
2016,5,21,13,0,343.0,417.0,2.9,14.0,737.0,756.81,581.54
2016,5,21,13,15,350.5,412.5,2.9,14.0,735.0,763.87,587.19
2016,5,21,13,30,358.0,408.0,2.9,14.0,733.0,769.63,591.93
2016,5,21,13,45,396.5,377.5,2.9,14.0,728.0,776.79,599.18
2016,5,21,14,0,435.0,347.0,2.9,14.0,723.0,788.73,609.72
2016,5,21,14,15,410.5,345.5,2.9,14.0,690.5,762.34,590.92
2016,5,21,14,30,386.0,344.0,2.9,14.0,658.0,727.72,566.57
2016,5,21,14,45,575.5,248.0,2.9,14.0,692.5,803.28,628.42
2016,5,21,15,0,765.0,152.0,2.9,14.0,727.0,860.61,672.1
2016,5,21,15,15,668.5,177.0,2.9,14.0,659.0,791.37,623.41
2016,5,21,15,30,572.0,202.0,2.9,14.0,591.0,717.14,569.55
2016,5,21,15,45,551.0,192.0,2.9,14.0,546.0,674.4,539.36
2016,5,21,16,0,530.0,182.0,2.9,14.0,501.0,631.3,508.18
2016,5,21,16,15,600.5,150.0,2.9,14.0,482.5,636.91,515.3
2016,5,21,16,30,671.0,118.0,2.9,14.0,464.0,632.06,513.98
2016,5,21,16,45,648.5,109.5,2.95,14.0,415.5,582.67,476.64
2016,5,21,17,0,626.0,101.0,3.0,14.0,367.0,533.56,438.82
2016,5,21,17,15,584.5,94.5,2.95,13.5,317.0,475.74,393.29
2016,5,21,17,30,543.0,88.0,2.9,13.0,267.0,420.27,348.27
2016,5,21,17,45,490.5,78.5,2.9,13.0,219.5,358.44,296.16
2016,5,21,18,0,438.0,69.0,2.9,13.0,172.0,300.54,245.9
2016,5,21,18,15,356.5,58.0,2.7,12.5,128.5,231.7,186.0
2016,5,21,18,30,275.0,47.0,2.5,12.0,85.0,172.67,133.6
2016,5,21,18,45,169.5,31.5,2.35,12.0,52.0,107.95,73.68
2016,5,21,19,0,64.0,16.0,2.2,12.0,19.0,39.64,0.0
2016,5,21,19,15,32.0,8.0,2.15,11.5,9.5,15.45,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,61.5,18.0,1.7,11.0,24.0,15.27,0.0
2016,5,22,5,30,123.0,36.0,1.8,11.0,48.0,29.7,19.24
2016,5,22,5,45,184.5,53.0,1.95,11.5,83.0,42.89,32.19
2016,5,22,6,0,246.0,70.0,2.1,12.0,118.0,52.06,40.9
2016,5,22,6,15,287.0,86.5,2.1,12.0,158.5,62.86,50.91
2016,5,22,6,30,328.0,103.0,2.1,12.0,199.0,92.28,64.29
2016,5,22,6,45,371.0,112.5,2.1,12.5,241.0,121.87,82.87
2016,5,22,7,0,414.0,122.0,2.1,13.0,283.0,155.8,107.87
2016,5,22,7,15,542.5,116.0,2.05,13.0,357.5,196.71,137.43
2016,5,22,7,30,671.0,110.0,2.0,13.0,432.0,250.23,179.6
2016,5,22,7,45,335.5,116.5,2.0,13.5,277.5,194.53,147.4
2016,5,22,8,0,0.0,123.0,2.0,14.0,123.0,117.94,92.8
2016,5,22,8,15,3.5,160.0,1.95,14.0,162.5,153.78,121.89
2016,5,22,8,30,7.0,197.0,1.9,14.0,202.0,189.91,150.61
2016,5,22,8,45,202.0,245.0,1.9,14.5,391.5,316.17,250.38
2016,5,22,9,0,397.0,293.0,1.9,15.0,581.0,472.22,369.88
2016,5,22,9,15,305.0,334.0,1.9,15.0,562.5,475.51,370.97
2016,5,22,9,30,213.0,375.0,1.9,15.0,544.0,474.61,368.95
2016,5,22,9,45,531.0,255.0,1.95,15.5,699.0,580.63,453.45
2016,5,22,10,0,849.0,135.0,2.0,16.0,854.0,716.31,556.77
2016,5,22,10,15,629.0,254.0,2.05,16.0,795.5,695.4,536.42
2016,5,22,10,30,409.0,373.0,2.1,16.0,737.0,661.7,507.12
2016,5,22,10,45,636.5,258.5,2.15,16.0,840.5,752.87,578.94
2016,5,22,11,0,864.0,144.0,2.2,16.0,944.0,854.15,651.39
2016,5,22,11,15,671.5,266.0,2.25,16.0,893.0,831.86,633.61
2016,5,22,11,30,479.0,388.0,2.3,16.0,842.0,798.85,604.92
2016,5,22,11,45,673.5,268.0,2.4,16.5,910.0,872.76,662.51
2016,5,22,12,0,868.0,148.0,2.5,17.0,978.0,945.49,711.53
2016,5,22,12,15,867.5,148.0,2.55,16.5,975.5,959.93,722.34
2016,5,22,12,30,867.0,148.0,2.6,16.0,973.0,971.75,732.11
2016,5,22,12,45,865.0,147.0,2.7,16.0,963.0,978.46,737.67
2016,5,22,13,0,863.0,146.0,2.8,16.0,953.0,982.39,741.52
2016,5,22,13,15,586.0,286.0,2.85,16.0,829.5,869.51,662.82
2016,5,22,13,30,309.0,426.0,2.9,16.0,706.0,741.14,564.9
2016,5,22,13,45,260.5,424.0,2.95,16.0,656.5,694.58,532.09
2016,5,22,14,0,212.0,422.0,3.0,16.0,607.0,639.9,492.45
2016,5,22,14,15,331.5,367.5,3.05,16.0,643.5,704.0,544.3
2016,5,22,14,30,451.0,313.0,3.1,16.0,680.0,763.75,591.66
2016,5,22,14,45,299.0,334.5,3.15,16.0,573.5,634.3,494.48
2016,5,22,15,0,147.0,356.0,3.2,16.0,467.0,508.98,398.31
2016,5,22,15,15,264.0,314.5,3.2,15.5,500.0,574.27,453.52
2016,5,22,15,30,381.0,273.0,3.2,15.0,533.0,623.76,495.62
2016,5,22,15,45,562.5,195.5,3.25,15.0,549.5,688.36,549.85
2016,5,22,16,0,744.0,118.0,3.3,15.0,566.0,734.48,587.57
2016,5,22,16,15,721.0,113.5,3.3,14.5,518.0,688.49,555.67
2016,5,22,16,30,698.0,109.0,3.3,14.0,470.0,642.28,523.49
2016,5,22,16,45,644.5,104.5,3.3,14.0,411.0,575.14,472.0
2016,5,22,17,0,591.0,100.0,3.3,14.0,352.0,510.68,421.46
2016,5,22,17,15,537.5,98.0,3.2,13.5,304.5,452.05,374.7
2016,5,22,17,30,484.0,96.0,3.1,13.0,257.0,393.76,327.0
2016,5,22,17,45,442.0,84.0,3.05,13.0,212.0,337.64,279.47
2016,5,22,18,0,400.0,72.0,3.0,13.0,167.0,284.73,233.32
2016,5,22,18,15,331.5,59.0,2.8,12.5,125.0,222.79,179.14
2016,5,22,18,30,263.0,46.0,2.6,12.0,83.0,167.17,129.59
2016,5,22,18,45,131.5,33.0,2.45,12.0,51.5,90.92,62.24
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,20.77,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
