Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.0,17.5,2.2,11.5,27.5,13.53,0.0
2016,5,23,5,30,206.0,35.0,2.3,12.0,55.0,26.96,16.96
2016,5,23,5,45,294.0,47.5,2.4,12.5,95.0,35.75,25.82
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,44.11,33.69
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,48.81,38.19
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,80.58,48.69
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.5,116.96,70.74
2016,5,23,7,0,601.0,93.0,2.6,14.0,327.0,158.14,101.34
2016,5,23,7,15,635.0,98.5,2.55,14.0,377.0,200.11,136.24
2016,5,23,7,30,669.0,104.0,2.5,14.0,427.0,245.55,175.65
2016,5,23,7,45,692.5,109.5,2.5,14.5,475.0,291.25,215.84
2016,5,23,8,0,716.0,115.0,2.5,15.0,523.0,339.1,257.46
2016,5,23,8,15,736.0,119.0,2.5,15.5,569.0,386.23,297.87
2016,5,23,8,30,756.0,123.0,2.5,16.0,615.0,437.77,340.67
2016,5,23,8,45,769.5,127.0,2.5,16.5,657.0,484.17,378.49
2016,5,23,9,0,783.0,131.0,2.5,17.0,699.0,530.98,415.55
2016,5,23,9,15,795.0,133.5,2.5,17.0,737.0,575.8,450.94
2016,5,23,9,30,807.0,136.0,2.5,17.0,775.0,620.49,485.42
2016,5,23,9,45,825.5,132.5,2.5,17.0,810.0,663.6,518.19
2016,5,23,10,0,844.0,129.0,2.5,17.0,845.0,708.2,551.34
2016,5,23,10,15,850.5,130.5,2.5,17.0,871.0,746.27,577.74
2016,5,23,10,30,857.0,132.0,2.5,17.0,897.0,782.95,602.75
2016,5,23,10,45,862.0,132.5,2.55,17.5,917.0,815.95,624.18
2016,5,23,11,0,867.0,133.0,2.6,18.0,937.0,847.14,644.2
2016,5,23,11,15,870.0,134.0,2.6,18.0,949.5,875.14,662.79
2016,5,23,11,30,873.0,135.0,2.6,18.0,962.0,900.98,679.87
2016,5,23,11,45,875.5,134.0,2.65,18.0,967.5,922.2,694.24
2016,5,23,12,0,878.0,133.0,2.7,18.0,973.0,941.01,707.08
2016,5,23,12,15,877.5,133.0,2.7,17.5,971.0,955.47,718.0
2016,5,23,12,30,877.0,133.0,2.7,17.0,969.0,967.27,727.28
2016,5,23,12,45,851.0,148.5,2.75,17.0,952.5,967.18,727.78
2016,5,23,13,0,825.0,164.0,2.8,17.0,936.0,969.56,730.17
2016,5,23,13,15,821.0,162.5,2.8,17.0,919.5,968.58,729.95
2016,5,23,13,30,817.0,161.0,2.8,17.0,903.0,964.85,728.03
2016,5,23,13,45,817.5,155.5,2.85,17.0,881.0,958.58,724.94
2016,5,23,14,0,818.0,150.0,2.9,17.0,859.0,949.5,720.07
2016,5,23,14,15,809.5,148.0,2.9,17.0,829.5,932.84,709.72
2016,5,23,14,30,801.0,146.0,2.9,17.0,800.0,913.72,697.8
2016,5,23,14,45,555.0,240.0,2.95,17.0,684.0,777.01,601.45
2016,5,23,15,0,309.0,334.0,3.0,17.0,568.0,639.63,496.81
2016,5,23,15,15,536.5,231.0,3.0,17.0,609.0,731.65,572.88
2016,5,23,15,30,764.0,128.0,3.0,17.0,650.0,801.83,626.94
2016,5,23,15,45,750.5,122.5,3.05,17.0,606.5,764.54,601.37
2016,5,23,16,0,737.0,117.0,3.1,17.0,563.0,728.67,577.39
2016,5,23,16,15,713.5,113.0,3.1,16.5,515.0,683.12,546.67
2016,5,23,16,30,690.0,109.0,3.1,16.0,467.0,637.38,515.13
2016,5,23,16,45,664.0,102.5,3.15,16.0,418.5,587.15,477.54
2016,5,23,17,0,638.0,96.0,3.2,16.0,370.0,537.45,439.38
2016,5,23,17,15,598.0,90.0,3.2,15.5,320.0,480.61,395.04
2016,5,23,17,30,558.0,84.0,3.2,15.0,270.0,425.98,351.06
2016,5,23,17,45,506.5,75.0,3.2,15.0,222.5,364.52,299.55
2016,5,23,18,0,455.0,66.0,3.2,15.0,175.0,306.9,249.82
2016,5,23,18,15,376.0,56.0,3.1,14.5,131.5,240.56,192.31
2016,5,23,18,30,297.0,46.0,3.0,14.0,88.0,180.44,139.27
2016,5,23,18,45,191.0,31.5,2.9,13.5,54.5,115.21,80.13
2016,5,23,19,0,85.0,17.0,2.8,13.0,21.0,51.44,0.0
2016,5,23,19,15,42.5,8.5,2.75,12.5,10.5,18.58,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,3.0,16.5,2.6,12.0,16.5,15.93,0.0
2016,5,24,5,30,6.0,33.0,2.7,12.0,33.0,31.11,20.52
2016,5,24,5,45,26.5,52.0,2.85,12.5,57.0,46.73,35.46
2016,5,24,6,0,47.0,71.0,3.0,13.0,81.0,62.68,50.15
2016,5,24,6,15,60.0,92.5,3.0,13.0,108.5,80.11,66.03
2016,5,24,6,30,73.0,114.0,3.0,13.0,136.0,102.9,80.05
2016,5,24,6,45,83.0,135.0,3.0,13.5,164.5,126.64,98.43
2016,5,24,7,0,93.0,156.0,3.0,14.0,193.0,151.57,118.12
2016,5,24,7,15,97.5,179.0,3.0,14.0,222.5,178.16,139.8
2016,5,24,7,30,102.0,202.0,3.0,14.0,252.0,205.39,162.03
2016,5,24,7,45,212.5,215.0,3.0,14.5,332.0,251.68,196.53
2016,5,24,8,0,323.0,228.0,3.0,15.0,412.0,308.34,240.28
2016,5,24,8,15,221.0,261.5,3.0,15.0,392.5,319.34,251.35
2016,5,24,8,30,119.0,295.0,3.0,15.0,373.0,315.96,249.64
2016,5,24,8,45,93.0,307.5,3.0,15.5,371.0,326.53,257.37
2016,5,24,9,0,67.0,320.0,3.0,16.0,369.0,330.12,259.24
2016,5,24,9,15,128.0,349.5,2.95,16.0,449.0,392.21,307.42
2016,5,24,9,30,189.0,379.0,2.9,16.0,529.0,463.82,362.06
2016,5,24,9,45,286.5,371.0,2.9,16.0,609.0,527.82,411.47
2016,5,24,10,0,384.0,363.0,2.9,16.0,689.0,602.6,468.33
2016,5,24,10,15,622.5,249.5,2.9,16.0,797.0,687.6,536.24
2016,5,24,10,30,861.0,136.0,2.9,16.0,905.0,790.39,613.19
2016,5,24,10,45,867.5,136.0,2.95,16.5,925.5,824.26,634.87
2016,5,24,11,0,874.0,136.0,3.0,17.0,946.0,856.4,655.71
2016,5,24,11,15,877.0,136.5,3.0,17.0,958.5,884.13,674.29
2016,5,24,11,30,880.0,137.0,3.0,17.0,971.0,909.67,691.35
2016,5,24,11,45,883.5,136.0,3.0,17.0,977.5,931.95,706.18
2016,5,24,12,0,887.0,135.0,3.0,17.0,984.0,951.85,719.44
2016,5,24,12,15,886.5,134.5,3.0,17.0,982.0,965.98,728.85
2016,5,24,12,30,886.0,134.0,3.0,17.0,980.0,977.43,736.58
2016,5,24,12,45,876.0,139.0,3.05,17.0,968.0,982.44,740.5
2016,5,24,13,0,866.0,144.0,3.1,17.0,956.0,984.61,742.68
2016,5,24,13,15,862.0,143.0,3.1,17.0,939.0,983.82,742.59
2016,5,24,13,30,858.0,142.0,3.1,17.0,922.0,980.21,740.74
2016,5,24,13,45,576.5,269.5,3.15,17.0,787.5,848.14,648.82
2016,5,24,14,0,295.0,397.0,3.2,17.0,653.0,701.13,537.14
2016,5,24,14,15,287.5,388.0,3.2,17.0,630.5,684.5,526.74
2016,5,24,14,30,280.0,379.0,3.2,17.0,608.0,666.96,514.79
2016,5,24,14,45,284.0,359.5,3.25,17.0,583.0,647.88,502.45
2016,5,24,15,0,288.0,340.0,3.3,17.0,558.0,627.5,489.09
2016,5,24,15,15,201.0,326.0,3.3,16.5,474.0,522.97,411.16
2016,5,24,15,30,114.0,312.0,3.3,16.0,390.0,430.81,340.59
2016,5,24,15,45,61.0,253.0,3.3,16.0,294.5,312.25,248.48
2016,5,24,16,0,8.0,194.0,3.3,16.0,199.0,199.02,157.7
2016,5,24,16,15,4.0,172.0,3.3,15.5,174.5,173.64,138.04
2016,5,24,16,30,0.0,150.0,3.3,15.0,150.0,148.47,118.07
2016,5,24,16,45,0.0,136.5,3.35,15.0,136.5,135.18,107.56
2016,5,24,17,0,0.0,123.0,3.4,15.0,123.0,121.9,96.92
2016,5,24,17,15,0.0,106.5,3.4,14.5,106.5,105.41,83.62
2016,5,24,17,30,0.0,90.0,3.4,14.0,90.0,88.87,70.04
2016,5,24,17,45,0.0,74.0,3.4,14.0,74.0,72.8,56.47
2016,5,24,18,0,0.0,58.0,3.4,14.0,58.0,56.65,42.64
2016,5,24,18,15,0.0,43.5,3.3,13.5,43.5,42.02,30.01
2016,5,24,18,30,0.0,29.0,3.2,13.0,29.0,28.0,17.78
2016,5,24,18,45,0.0,18.0,3.1,13.0,18.0,17.37,8.02
2016,5,24,19,0,0.0,7.0,3.0,13.0,7.0,6.75,0.0
2016,5,24,19,15,0.0,3.5,2.95,12.5,3.5,3.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,18.0,2.3,12.0,29.5,13.9,0.0
2016,5,25,5,30,224.0,36.0,2.4,12.0,59.0,27.7,17.75
2016,5,25,5,45,314.5,47.5,2.55,12.5,99.5,35.66,25.79
2016,5,25,6,0,405.0,59.0,2.7,13.0,140.0,43.29,32.99
2016,5,25,6,15,202.5,51.0,2.7,13.0,91.5,35.91,26.66
2016,5,25,6,30,0.0,43.0,2.7,13.0,43.0,41.52,30.06
2016,5,25,6,45,0.0,52.0,2.75,13.5,52.0,50.23,37.42
2016,5,25,7,0,0.0,61.0,2.8,14.0,61.0,58.95,44.64
2016,5,25,7,15,0.0,74.0,2.8,14.0,74.0,71.55,55.13
2016,5,25,7,30,0.0,87.0,2.8,14.0,87.0,84.06,65.42
2016,5,25,7,45,0.0,99.0,2.85,14.5,99.0,95.42,74.51
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,106.81,83.5
2016,5,25,8,15,0.0,116.5,2.9,15.0,116.5,112.14,87.6
2016,5,25,8,30,0.0,122.0,2.9,15.0,122.0,117.46,91.69
2016,5,25,8,45,1.0,145.0,2.95,15.5,146.0,139.71,109.34
2016,5,25,9,0,2.0,168.0,3.0,16.0,170.0,162.09,126.85
2016,5,25,9,15,4.5,187.5,3.0,16.0,191.5,182.18,142.63
2016,5,25,9,30,7.0,207.0,3.0,16.0,213.0,202.55,158.54
2016,5,25,9,45,5.5,187.5,3.0,16.0,192.5,183.79,143.36
2016,5,25,10,0,4.0,168.0,3.0,16.0,172.0,164.65,127.97
2016,5,25,10,15,3.5,165.0,3.0,16.0,168.5,161.73,125.5
2016,5,25,10,30,3.0,162.0,3.0,16.0,165.0,158.73,122.97
2016,5,25,10,45,6.0,190.0,3.0,16.5,196.5,188.23,146.05
2016,5,25,11,0,9.0,218.0,3.0,17.0,228.0,217.99,169.02
2016,5,25,11,15,16.5,287.5,3.0,17.0,304.5,291.77,226.16
2016,5,25,11,30,24.0,357.0,3.0,17.0,381.0,366.88,283.11
2016,5,25,11,45,41.5,399.0,3.05,17.0,439.5,425.55,327.38
2016,5,25,12,0,59.0,441.0,3.1,17.0,498.0,485.46,372.06
2016,5,25,12,15,128.5,460.5,3.15,17.0,583.5,576.23,440.79
2016,5,25,12,30,198.0,480.0,3.2,17.0,669.0,666.5,507.68
2016,5,25,12,45,546.5,299.5,3.25,17.5,814.0,834.24,637.89
2016,5,25,13,0,895.0,119.0,3.3,18.0,959.0,988.26,745.19
2016,5,25,13,15,892.0,118.5,3.35,18.0,942.5,988.79,745.02
2016,5,25,13,30,889.0,118.0,3.4,18.0,926.0,986.42,744.38
2016,5,25,13,45,886.5,115.0,3.5,18.0,903.5,979.07,740.85
2016,5,25,14,0,884.0,112.0,3.6,18.0,881.0,968.83,735.45
2016,5,25,14,15,877.5,110.5,3.65,18.0,851.5,953.55,726.34
2016,5,25,14,30,871.0,109.0,3.7,18.0,822.0,935.62,715.49
2016,5,25,14,45,863.5,106.5,3.75,18.0,787.0,913.16,701.52
2016,5,25,15,0,856.0,104.0,3.8,18.0,752.0,888.31,685.88
2016,5,25,15,15,844.0,102.0,3.85,17.5,711.5,857.8,667.44
2016,5,25,15,30,832.0,100.0,3.9,17.0,671.0,825.43,647.48
2016,5,25,15,45,816.0,97.5,3.95,17.0,626.0,792.49,625.67
2016,5,25,16,0,800.0,95.0,4.0,17.0,581.0,753.24,599.0
2016,5,25,16,15,779.5,92.0,4.0,16.5,533.5,708.94,569.12
2016,5,25,16,30,759.0,89.0,4.0,16.0,486.0,664.11,538.3
2016,5,25,16,45,728.5,86.0,4.05,16.0,435.5,612.1,500.32
2016,5,25,17,0,698.0,83.0,4.1,16.0,385.0,563.14,462.28
2016,5,25,17,15,660.5,78.0,4.1,15.5,334.5,506.53,417.93
2016,5,25,17,30,623.0,73.0,4.1,15.0,284.0,451.9,373.73
2016,5,25,17,45,561.0,68.0,4.1,14.5,234.0,386.67,319.4
2016,5,25,18,0,499.0,63.0,4.1,14.0,184.0,326.12,267.34
2016,5,25,18,15,419.0,54.0,4.0,13.5,139.5,258.28,208.06
2016,5,25,18,30,339.0,45.0,3.9,13.0,95.0,197.49,153.89
2016,5,25,18,45,214.5,32.5,3.8,13.0,60.0,124.74,88.7
2016,5,25,19,0,90.0,20.0,3.7,13.0,25.0,57.82,0.0
2016,5,25,19,15,45.0,10.0,3.65,12.5,12.5,20.8,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,19.5,1.9,12.0,29.0,15.1,0.27
2016,5,26,5,30,178.0,39.0,1.9,12.0,58.0,30.13,19.88
2016,5,26,5,45,268.0,52.5,1.95,12.5,98.0,39.64,29.31
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,48.68,37.79
2016,5,26,6,15,231.5,92.0,1.9,13.0,143.5,72.28,59.11
2016,5,26,6,30,105.0,118.0,1.8,13.0,149.0,103.73,79.64
2016,5,26,6,45,121.5,138.0,1.75,13.5,180.5,128.91,98.53
2016,5,26,7,0,138.0,158.0,1.7,14.0,212.0,155.89,119.45
2016,5,26,7,15,200.0,176.0,1.6,14.5,266.5,192.03,146.37
2016,5,26,7,30,262.0,194.0,1.5,15.0,321.0,229.62,174.99
2016,5,26,7,45,484.5,158.0,1.4,15.5,424.0,275.45,206.85
2016,5,26,8,0,707.0,122.0,1.3,16.0,527.0,344.64,259.44
2016,5,26,8,15,727.5,126.0,1.25,16.0,573.0,391.51,298.95
2016,5,26,8,30,748.0,130.0,1.2,16.0,619.0,439.86,338.76
2016,5,26,8,45,561.5,215.0,1.15,16.5,596.0,461.71,356.21
2016,5,26,9,0,375.0,300.0,1.1,17.0,573.0,468.35,359.98
2016,5,26,9,15,592.0,219.5,1.05,17.5,677.5,536.38,412.28
2016,5,26,9,30,809.0,139.0,1.0,18.0,782.0,626.61,479.26
2016,5,26,9,45,811.0,145.5,1.0,18.5,812.5,668.09,507.63
2016,5,26,10,0,813.0,152.0,1.0,19.0,843.0,708.32,534.83
2016,5,26,10,15,820.5,153.5,1.0,19.0,869.5,746.53,560.74
2016,5,26,10,30,828.0,155.0,1.0,19.0,896.0,783.55,584.66
2016,5,26,10,45,834.5,155.0,1.05,19.5,916.0,816.98,605.53
2016,5,26,11,0,841.0,155.0,1.1,20.0,936.0,848.79,625.19
2016,5,26,11,15,844.5,156.0,1.15,20.0,949.0,877.23,643.75
2016,5,26,11,30,848.0,157.0,1.2,20.0,962.0,901.29,659.5
2016,5,26,11,45,851.0,156.0,1.3,20.5,968.0,922.59,673.0
2016,5,26,12,0,854.0,155.0,1.4,21.0,974.0,941.6,685.05
2016,5,26,12,15,854.0,154.5,1.55,21.0,972.0,955.88,696.13
2016,5,26,12,30,854.0,154.0,1.7,21.0,970.0,967.6,705.65
2016,5,26,12,45,863.0,146.5,1.85,21.0,964.0,978.49,714.69
2016,5,26,13,0,872.0,139.0,2.0,21.0,958.0,986.63,722.01
2016,5,26,13,15,868.5,138.0,2.15,21.0,941.5,986.32,723.92
2016,5,26,13,30,865.0,137.0,2.3,21.0,925.0,983.18,724.09
2016,5,26,13,45,858.5,136.5,2.45,21.0,901.5,974.85,720.88
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,963.81,715.9
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,947.63,708.4
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,934.53,702.98
2016,5,26,14,45,825.5,130.5,2.9,20.0,783.0,910.28,688.58
2016,5,26,15,0,814.0,129.0,3.0,20.0,747.0,883.85,672.67
2016,5,26,15,15,801.0,126.5,3.05,19.5,706.5,853.01,654.48
2016,5,26,15,30,788.0,124.0,3.1,19.0,666.0,820.4,634.83
2016,5,26,15,45,771.0,120.5,3.2,19.0,621.5,781.8,609.71
2016,5,26,16,0,754.0,117.0,3.3,19.0,577.0,742.05,583.4
2016,5,26,16,15,731.5,113.5,3.35,18.5,529.0,700.02,555.83
2016,5,26,16,30,709.0,110.0,3.4,18.0,481.0,654.99,525.43
2016,5,26,16,45,678.5,105.0,3.45,17.5,431.5,602.66,487.5
2016,5,26,17,0,648.0,100.0,3.5,17.0,382.0,551.17,449.0
2016,5,26,17,15,608.0,94.0,3.45,16.5,331.5,493.84,404.43
2016,5,26,17,30,568.0,88.0,3.4,16.0,281.0,438.67,360.24
2016,5,26,17,45,510.0,80.5,3.4,15.5,232.0,374.81,307.66
2016,5,26,18,0,452.0,73.0,3.4,15.0,183.0,315.24,257.04
2016,5,26,18,15,372.0,62.0,3.3,14.5,138.5,245.9,197.28
2016,5,26,18,30,292.0,51.0,3.2,14.0,94.0,186.01,144.57
2016,5,26,18,45,182.5,36.0,3.1,13.5,59.5,118.85,85.02
2016,5,26,19,0,73.0,21.0,3.0,13.0,25.0,50.32,4.05
2016,5,26,19,15,36.5,10.5,2.95,12.5,12.5,19.28,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,91.0,20.0,1.0,11.5,29.5,15.49,1.11
2016,5,27,5,30,182.0,40.0,1.0,12.0,59.0,30.93,20.65
2016,5,27,5,45,277.0,53.0,1.05,12.5,100.0,40.01,29.68
2016,5,27,6,0,372.0,66.0,1.1,13.0,141.0,48.64,37.79
2016,5,27,6,15,437.0,75.5,1.15,13.5,188.0,56.25,44.77
2016,5,27,6,30,502.0,85.0,1.2,14.0,235.0,89.52,55.09
2016,5,27,6,45,554.0,91.0,1.25,14.5,285.5,124.87,76.59
2016,5,27,7,0,606.0,97.0,1.3,15.0,336.0,165.72,106.73
2016,5,27,7,15,640.5,102.5,1.3,15.5,386.5,208.03,141.43
2016,5,27,7,30,675.0,108.0,1.3,16.0,437.0,253.87,180.29
2016,5,27,7,45,706.5,110.5,1.3,16.5,487.0,299.61,219.51
2016,5,27,8,0,738.0,113.0,1.3,17.0,537.0,348.24,260.7
2016,5,27,8,15,758.0,116.5,1.25,17.5,583.5,399.02,302.72
2016,5,27,8,30,778.0,120.0,1.2,18.0,630.0,447.86,342.09
2016,5,27,8,45,797.5,121.0,1.2,18.5,674.0,495.38,379.57
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,543.84,416.6
2016,5,27,9,15,828.5,124.0,1.15,19.5,756.0,589.28,449.94
2016,5,27,9,30,840.0,126.0,1.1,20.0,794.0,634.5,482.0
2016,5,27,9,45,858.0,122.5,1.05,21.0,829.0,680.6,512.74
2016,5,27,10,0,876.0,119.0,1.0,22.0,864.0,724.07,540.23
2016,5,27,10,15,882.0,120.0,0.95,22.0,890.5,762.36,564.16
2016,5,27,10,30,888.0,121.0,0.9,22.0,917.0,799.16,586.77
2016,5,27,10,45,894.5,120.5,0.9,22.5,937.5,833.3,606.93
2016,5,27,11,0,901.0,120.0,0.9,23.0,958.0,865.64,625.71
2016,5,27,11,15,904.0,121.0,0.95,23.0,971.0,894.44,644.11
2016,5,27,11,30,907.0,122.0,1.0,23.0,984.0,920.98,661.11
2016,5,27,11,45,909.0,121.5,1.1,23.5,989.5,942.84,674.74
2016,5,27,12,0,911.0,121.0,1.2,24.0,995.0,962.18,686.84
2016,5,27,12,15,910.5,121.0,1.35,24.0,993.0,977.06,698.32
2016,5,27,12,30,910.0,121.0,1.5,24.0,991.0,989.2,708.15
2016,5,27,12,45,904.0,123.0,1.65,24.5,980.5,995.22,712.79
2016,5,27,13,0,898.0,125.0,1.8,25.0,970.0,998.35,715.66
2016,5,27,13,15,894.5,124.5,1.9,24.5,953.5,998.5,718.84
2016,5,27,13,30,891.0,124.0,2.0,24.0,937.0,995.75,720.29
2016,5,27,13,45,884.0,124.0,2.15,24.0,912.5,987.26,717.3
2016,5,27,14,0,877.0,124.0,2.3,24.0,888.0,976.0,712.53
2016,5,27,14,15,869.5,122.5,2.35,24.0,858.5,960.01,703.66
2016,5,27,14,30,862.0,121.0,2.4,24.0,829.0,941.41,693.15
2016,5,27,14,45,850.5,120.0,2.5,24.0,792.5,917.19,679.36
2016,5,27,15,0,839.0,119.0,2.6,24.0,756.0,896.2,667.67
2016,5,27,15,15,826.0,116.5,2.6,23.5,715.5,864.8,649.3
2016,5,27,15,30,813.0,114.0,2.6,23.0,675.0,831.56,629.57
2016,5,27,15,45,793.5,112.5,2.65,23.0,629.0,792.43,604.63
2016,5,27,16,0,774.0,111.0,2.7,23.0,583.0,752.24,578.63
2016,5,27,16,15,752.0,107.5,2.7,22.5,535.0,707.11,549.48
2016,5,27,16,30,730.0,104.0,2.7,22.0,487.0,664.27,521.43
2016,5,27,16,45,697.0,100.5,2.75,22.0,436.5,611.18,483.49
2016,5,27,17,0,664.0,97.0,2.8,22.0,386.0,559.07,444.77
2016,5,27,17,15,624.5,91.0,2.75,21.0,335.5,501.39,402.0
2016,5,27,17,30,585.0,85.0,2.7,20.0,285.0,445.84,359.33
2016,5,27,17,45,527.0,78.0,2.65,19.5,236.0,381.79,307.72
2016,5,27,18,0,469.0,71.0,2.6,19.0,187.0,322.04,257.99
2016,5,27,18,15,391.0,60.5,2.5,18.0,142.0,252.83,199.86
2016,5,27,18,30,313.0,50.0,2.4,17.0,97.0,193.26,148.48
2016,5,27,18,45,203.5,35.5,2.35,16.5,61.5,125.43,89.19
2016,5,27,19,0,94.0,21.0,2.3,16.0,26.0,61.19,10.84
2016,5,27,19,15,47.0,10.5,2.3,15.5,13.0,21.93,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,18.5,1.5,14.5,31.0,14.24,0.99
2016,5,28,5,30,232.0,37.0,1.5,15.0,62.0,28.42,18.29
2016,5,28,5,45,322.0,48.5,1.55,15.5,103.0,36.35,26.12
2016,5,28,6,0,412.0,60.0,1.6,16.0,144.0,43.94,33.19
2016,5,28,6,15,474.5,68.5,1.65,16.5,191.5,50.92,39.53
2016,5,28,6,30,537.0,77.0,1.7,17.0,239.0,84.91,49.29
2016,5,28,6,45,583.0,83.5,1.75,17.5,289.0,121.95,72.06
2016,5,28,7,0,629.0,90.0,1.8,18.0,339.0,163.82,103.14
2016,5,28,7,15,662.0,95.5,1.75,18.5,389.0,206.98,138.47
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,253.51,177.8
2016,5,28,7,45,721.0,105.0,1.65,19.5,488.5,299.87,217.49
2016,5,28,8,0,747.0,109.0,1.6,20.0,538.0,351.78,261.0
2016,5,28,8,15,766.5,112.5,1.55,20.5,585.0,399.43,300.45
2016,5,28,8,30,786.0,116.0,1.5,21.0,632.0,448.42,339.83
2016,5,28,8,45,801.5,118.5,1.45,21.5,675.0,495.7,376.75
2016,5,28,9,0,817.0,121.0,1.4,22.0,718.0,543.54,412.84
2016,5,28,9,15,828.5,123.5,1.3,22.5,756.5,589.41,445.99
2016,5,28,9,30,840.0,126.0,1.2,23.0,795.0,635.06,477.74
2016,5,28,9,45,848.5,128.5,1.2,23.5,827.5,680.29,508.84
2016,5,28,10,0,857.0,131.0,1.2,24.0,860.0,722.23,536.92
2016,5,28,10,15,863.5,132.0,1.2,24.0,887.0,760.24,561.39
2016,5,28,10,30,870.0,133.0,1.2,24.0,914.0,796.83,584.65
2016,5,28,10,45,874.5,134.5,1.2,24.5,933.5,830.7,604.75
2016,5,28,11,0,879.0,136.0,1.2,25.0,953.0,862.73,623.44
2016,5,28,11,15,882.0,136.5,1.25,25.0,966.0,890.55,641.22
2016,5,28,11,30,885.0,137.0,1.3,25.0,979.0,916.2,657.65
2016,5,28,11,45,886.0,137.5,1.4,25.0,984.5,937.74,672.23
2016,5,28,12,0,887.0,138.0,1.5,25.0,990.0,956.83,685.36
2016,5,28,12,15,886.5,138.0,1.6,25.0,988.5,971.5,695.78
2016,5,28,12,30,886.0,138.0,1.7,25.0,987.0,983.5,704.65
2016,5,28,12,45,874.0,144.5,1.8,25.0,974.5,988.11,708.96
2016,5,28,13,0,862.0,151.0,1.9,25.0,962.0,989.89,711.62
2016,5,28,13,15,858.0,150.0,1.95,25.0,945.5,989.23,712.23
2016,5,28,13,30,854.0,149.0,2.0,25.0,929.0,985.77,711.19
2016,5,28,13,45,848.5,147.5,2.1,25.0,905.5,977.59,707.81
2016,5,28,14,0,843.0,146.0,2.2,25.0,882.0,972.47,706.49
2016,5,28,14,15,835.0,144.0,2.25,24.5,852.0,956.12,698.75
2016,5,28,14,30,827.0,142.0,2.3,24.0,822.0,937.24,689.45
2016,5,28,14,45,817.0,139.0,2.35,24.0,786.5,913.02,675.25
2016,5,28,15,0,807.0,136.0,2.4,24.0,751.0,886.58,659.55
2016,5,28,15,15,793.0,133.5,2.4,23.5,710.0,855.08,641.19
2016,5,28,15,30,779.0,131.0,2.4,23.0,669.0,821.88,621.48
2016,5,28,15,45,762.5,127.0,2.45,23.0,624.0,783.45,597.08
2016,5,28,16,0,746.0,123.0,2.5,23.0,579.0,746.85,573.65
2016,5,28,16,15,723.0,118.5,2.5,22.5,531.0,700.88,543.93
2016,5,28,16,30,700.0,114.0,2.5,22.0,483.0,654.66,513.43
2016,5,28,16,45,536.0,133.0,2.5,21.5,399.0,532.62,422.47
2016,5,28,17,0,372.0,152.0,2.5,21.0,315.0,426.8,340.94
2016,5,28,17,15,467.0,121.0,2.4,20.5,299.5,435.86,350.32
2016,5,28,17,30,562.0,90.0,2.3,20.0,284.0,439.09,353.38
2016,5,28,17,45,508.5,81.5,2.25,19.5,235.0,376.65,303.01
2016,5,28,18,0,455.0,73.0,2.2,19.0,186.0,318.15,254.55
2016,5,28,18,15,377.0,62.0,2.1,18.0,141.5,249.1,196.81
2016,5,28,18,30,299.0,51.0,2.0,17.0,97.0,189.46,145.64
2016,5,28,18,45,195.5,36.0,1.9,16.5,62.0,123.51,88.25
2016,5,28,19,0,92.0,21.0,1.8,16.0,27.0,61.01,14.96
2016,5,28,19,15,46.0,10.5,1.8,15.5,13.5,21.76,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.5,19.0,1.65,12.5,31.5,14.63,1.67
2016,5,29,5,30,231.0,38.0,1.6,13.0,63.0,29.21,19.18
2016,5,29,5,45,324.5,49.5,1.55,13.5,105.0,37.12,27.04
2016,5,29,6,0,418.0,61.0,1.5,14.0,147.0,44.79,34.24
2016,5,29,6,15,482.0,69.5,1.4,14.5,195.0,52.46,41.24
2016,5,29,6,30,546.0,78.0,1.3,15.0,243.0,86.93,50.87
2016,5,29,6,45,592.0,84.5,1.25,15.5,293.0,124.4,74.16
2016,5,29,7,0,638.0,91.0,1.2,16.0,343.0,166.71,105.76
2016,5,29,7,15,671.5,96.0,1.15,16.5,394.0,209.99,141.29
2016,5,29,7,30,705.0,101.0,1.1,17.0,445.0,256.67,180.8
2016,5,29,7,45,730.5,105.0,1.05,17.5,494.5,303.36,220.74
2016,5,29,8,0,756.0,109.0,1.0,18.0,544.0,355.53,264.34
2016,5,29,8,15,775.0,112.5,1.0,18.5,590.5,403.39,303.93
2016,5,29,8,30,794.0,116.0,1.0,19.0,637.0,452.55,343.41
2016,5,29,8,45,809.0,118.5,1.0,19.5,680.5,499.94,380.42
2016,5,29,9,0,824.0,121.0,1.0,20.0,724.0,547.83,416.63
2016,5,29,9,15,835.5,123.5,1.05,20.0,762.0,593.98,451.7
2016,5,29,9,30,847.0,126.0,1.1,20.0,800.0,642.3,487.41
2016,5,29,9,45,854.5,128.5,1.15,20.5,832.5,684.74,517.31
2016,5,29,10,0,862.0,131.0,1.2,21.0,865.0,726.2,545.85
2016,5,29,10,15,868.5,132.5,1.25,21.0,891.5,764.83,571.5
2016,5,29,10,30,875.0,134.0,1.3,21.0,918.0,802.05,596.04
2016,5,29,10,45,877.0,136.0,1.4,21.5,937.0,834.53,616.71
2016,5,29,11,0,879.0,138.0,1.5,22.0,956.0,865.01,635.98
2016,5,29,11,15,881.5,139.0,1.55,22.0,969.0,892.88,654.11
2016,5,29,11,30,884.0,140.0,1.6,22.0,982.0,918.55,670.84
2016,5,29,11,45,883.0,141.5,1.7,22.0,986.5,939.24,685.0
2016,5,29,12,0,882.0,143.0,1.8,22.0,991.0,957.42,697.66
2016,5,29,12,15,881.5,143.0,1.85,22.0,989.0,972.06,707.52
2016,5,29,12,30,881.0,143.0,1.9,22.0,987.0,984.06,715.81
2016,5,29,12,45,871.5,147.5,1.95,22.0,975.5,989.11,719.75
2016,5,29,13,0,862.0,152.0,2.0,22.0,964.0,991.36,722.08
2016,5,29,13,15,858.0,151.0,2.05,22.0,947.5,990.72,722.69
2016,5,29,13,30,854.0,150.0,2.1,22.0,931.0,987.29,721.63
2016,5,29,13,45,850.5,147.0,2.15,22.0,908.0,979.56,717.89
2016,5,29,14,0,847.0,144.0,2.2,22.0,885.0,974.78,716.22
2016,5,29,14,15,839.0,142.5,2.25,22.0,855.0,958.94,707.34
2016,5,29,14,30,831.0,141.0,2.3,22.0,825.0,940.56,696.93
2016,5,29,14,45,823.5,137.0,2.35,22.0,790.0,917.53,683.44
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,892.16,668.35
2016,5,29,15,15,802.0,130.5,2.4,21.5,714.0,860.49,649.74
2016,5,29,15,30,788.0,128.0,2.4,21.0,673.0,827.08,629.78
2016,5,29,15,45,773.0,123.5,2.45,21.0,628.5,789.13,605.58
2016,5,29,16,0,758.0,119.0,2.5,21.0,584.0,749.9,580.15
2016,5,29,16,15,735.0,115.0,2.5,20.5,536.0,706.9,552.39
2016,5,29,16,30,712.0,111.0,2.5,20.0,488.0,660.85,521.85
2016,5,29,16,45,522.0,135.5,2.55,20.0,396.5,526.37,420.06
2016,5,29,17,0,332.0,160.0,2.6,20.0,305.0,401.51,322.34
2016,5,29,17,15,454.0,124.0,2.6,19.5,296.5,431.88,348.95
2016,5,29,17,30,576.0,88.0,2.6,19.0,288.0,445.69,360.73
2016,5,29,17,45,522.5,80.0,2.65,18.5,239.0,383.18,310.12
2016,5,29,18,0,469.0,72.0,2.7,18.0,190.0,324.58,261.36
2016,5,29,18,15,390.5,62.0,2.6,17.0,145.0,255.52,203.19
2016,5,29,18,30,312.0,52.0,2.5,16.0,100.0,196.17,151.85
2016,5,29,18,45,204.0,37.5,2.45,15.5,64.0,128.59,92.91
2016,5,29,19,0,96.0,23.0,2.4,15.0,28.0,60.64,18.37
2016,5,29,19,15,48.0,11.5,2.4,14.5,14.0,23.32,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,127.5,18.5,0.85,12.5,33.0,14.21,1.84
2016,5,30,5,30,255.0,37.0,0.8,13.0,66.0,28.36,18.54
2016,5,30,5,45,350.0,47.5,0.8,13.5,108.0,35.69,25.83
2016,5,30,6,0,445.0,58.0,0.8,14.0,150.0,41.95,31.76
2016,5,30,6,15,246.5,86.0,0.75,14.5,139.0,69.55,56.38
2016,5,30,6,30,48.0,114.0,0.7,15.0,128.0,102.63,79.64
2016,5,30,6,45,56.5,135.0,0.7,15.5,155.0,125.0,96.97
2016,5,30,7,0,65.0,156.0,0.7,16.0,182.0,148.41,115.18
2016,5,30,7,15,165.0,175.5,0.7,16.5,253.0,185.67,140.95
2016,5,30,7,30,265.0,195.0,0.7,17.0,324.0,232.41,175.0
2016,5,30,7,45,523.5,147.0,0.75,17.5,436.5,279.69,206.8
2016,5,30,8,0,782.0,99.0,0.8,18.0,549.0,356.18,264.05
2016,5,30,8,15,800.0,102.0,0.8,18.5,596.0,404.42,303.75
2016,5,30,8,30,818.0,105.0,0.8,19.0,643.0,453.82,343.34
2016,5,30,8,45,832.5,107.5,0.85,19.5,686.0,502.03,381.17
2016,5,30,9,0,847.0,110.0,0.9,20.0,729.0,553.89,420.41
2016,5,30,9,15,857.5,112.0,0.95,20.5,767.0,599.65,454.24
2016,5,30,9,30,868.0,114.0,1.0,21.0,805.0,645.0,486.89
2016,5,30,9,45,877.0,115.0,1.1,21.5,838.0,687.86,517.47
2016,5,30,10,0,886.0,116.0,1.2,22.0,871.0,729.78,546.16
2016,5,30,10,15,892.0,117.0,1.25,22.0,897.5,768.38,571.65
2016,5,30,10,30,898.0,118.0,1.3,22.0,924.0,805.46,595.98
2016,5,30,10,45,902.0,119.0,1.4,22.5,944.0,839.27,617.42
2016,5,30,11,0,906.0,120.0,1.5,23.0,964.0,871.13,637.47
2016,5,30,11,15,908.5,120.5,1.55,23.0,976.5,899.14,655.58
2016,5,30,11,30,911.0,121.0,1.6,23.0,989.0,924.88,672.25
2016,5,30,11,45,911.5,121.5,1.7,23.5,994.0,946.42,685.57
2016,5,30,12,0,912.0,122.0,1.8,24.0,999.0,965.41,697.3
2016,5,30,12,15,911.5,122.0,1.85,24.0,997.0,980.34,707.24
2016,5,30,12,30,911.0,122.0,1.9,24.0,995.0,992.54,715.57
2016,5,30,12,45,905.5,123.5,1.95,24.0,984.5,998.61,720.14
2016,5,30,13,0,900.0,125.0,2.0,24.0,974.0,1001.79,723.04
2016,5,30,13,15,896.5,124.5,2.05,24.0,957.5,1002.01,724.19
2016,5,30,13,30,893.0,124.0,2.1,24.0,941.0,999.33,723.63
2016,5,30,13,45,888.0,122.5,2.2,24.0,917.5,991.31,720.32
2016,5,30,14,0,883.0,121.0,2.3,24.0,894.0,980.45,715.26
2016,5,30,14,15,875.5,119.5,2.35,23.5,864.0,964.45,707.77
2016,5,30,14,30,868.0,118.0,2.4,23.0,834.0,945.85,698.6
2016,5,30,14,45,859.0,115.5,2.5,23.0,798.0,922.3,685.23
2016,5,30,15,0,850.0,113.0,2.6,23.0,762.0,896.42,670.22
2016,5,30,15,15,837.5,111.0,2.6,23.0,721.5,865.83,651.11
2016,5,30,15,30,825.0,109.0,2.6,23.0,681.0,838.63,634.26
2016,5,30,15,45,810.0,105.5,2.65,23.0,636.0,800.73,610.19
2016,5,30,16,0,795.0,102.0,2.7,23.0,591.0,761.49,584.93
2016,5,30,16,15,774.0,98.5,2.65,22.5,543.0,716.51,555.73
2016,5,30,16,30,753.0,95.0,2.6,22.0,495.0,671.03,525.66
2016,5,30,16,45,726.5,91.0,2.6,21.5,445.5,620.91,491.64
2016,5,30,17,0,700.0,87.0,2.6,21.0,396.0,573.68,457.38
2016,5,30,17,15,663.0,82.0,2.5,20.5,345.5,517.23,414.69
2016,5,30,17,30,626.0,77.0,2.4,20.0,295.0,462.67,372.16
2016,5,30,17,45,574.0,70.5,2.35,19.5,245.5,400.56,322.4
2016,5,30,18,0,522.0,64.0,2.3,19.0,196.0,342.23,274.01
2016,5,30,18,15,446.5,55.5,2.15,18.5,150.5,275.37,217.39
2016,5,30,18,30,371.0,47.0,2.0,18.0,105.0,215.05,165.08
2016,5,30,18,45,257.5,35.0,1.95,17.5,68.0,143.84,103.49
2016,5,30,19,0,144.0,23.0,1.9,17.0,31.0,80.11,29.34
2016,5,30,19,15,72.0,11.5,1.9,16.5,15.5,29.44,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,5,31,5,15,147.0,23.0,1.55,13.0,38.0,17.89,4.15
2016,5,31,5,30,268.0,37.0,1.5,13.0,67.0,28.34,18.52
2016,5,31,5,45,359.5,47.5,1.5,13.5,109.5,35.62,25.75
2016,5,31,6,0,451.0,58.0,1.5,14.0,152.0,41.89,31.68
2016,5,31,6,15,514.0,65.5,1.45,14.5,200.0,50.31,39.34
2016,5,31,6,30,577.0,73.0,1.4,15.0,248.0,85.49,48.28
2016,5,31,6,45,622.0,78.5,1.35,15.5,298.5,123.57,72.1
2016,5,31,7,0,667.0,84.0,1.3,16.0,349.0,166.37,104.31
2016,5,31,7,15,699.5,88.5,1.3,16.5,400.0,210.44,140.81
2016,5,31,7,30,732.0,93.0,1.3,17.0,451.0,261.06,183.81
2016,5,31,7,45,757.5,96.5,1.3,18.0,501.0,308.35,224.16
2016,5,31,8,0,783.0,100.0,1.3,19.0,551.0,357.95,265.69
2016,5,31,8,15,801.5,103.0,1.25,19.5,598.0,406.41,305.84
2016,5,31,8,30,820.0,106.0,1.2,20.0,645.0,456.1,345.69
2016,5,31,8,45,835.0,108.0,1.2,20.5,688.5,504.17,383.34
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,555.94,422.36
2016,5,31,9,15,861.5,112.0,1.2,21.5,771.0,602.39,456.43
2016,5,31,9,30,873.0,114.0,1.2,22.0,810.0,648.52,489.25
2016,5,31,9,45,884.0,114.0,1.25,22.5,843.5,691.97,519.78
2016,5,31,10,0,895.0,114.0,1.3,23.0,877.0,734.64,548.32
2016,5,31,10,15,901.0,115.5,1.35,23.0,904.5,774.0,574.24
2016,5,31,10,30,907.0,117.0,1.4,23.0,932.0,811.85,598.99
2016,5,31,10,45,911.5,118.0,1.45,23.5,952.0,846.33,620.18
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,878.88,639.96
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,907.59,658.4
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,934.02,675.41
2016,5,31,11,45,923.5,120.0,1.65,24.5,1004.5,956.22,688.41
2016,5,31,12,0,925.0,120.0,1.7,25.0,1010.0,975.88,699.83
2016,5,31,12,15,924.5,120.0,1.75,25.0,1008.5,991.01,709.82
2016,5,31,12,30,924.0,120.0,1.8,25.0,1007.0,1003.37,718.21
2016,5,31,12,45,927.0,117.0,1.9,25.5,999.0,1013.27,724.41
2016,5,31,13,0,930.0,114.0,2.0,26.0,991.0,1020.26,728.87
2016,5,31,13,15,927.0,113.5,2.05,26.0,975.0,1020.98,730.3
2016,5,31,13,30,924.0,113.0,2.1,26.0,959.0,1018.7,730.02
2016,5,31,13,45,918.5,112.0,2.2,26.0,935.5,1010.52,726.71
2016,5,31,14,0,913.0,111.0,2.3,26.0,912.0,999.43,721.63
2016,5,31,14,15,906.5,110.0,2.3,25.5,882.0,984.56,714.54
2016,5,31,14,30,900.0,109.0,2.3,25.0,852.0,966.98,705.75
2016,5,31,14,45,891.0,107.5,2.35,25.0,816.0,943.94,692.56
2016,5,31,15,0,882.0,106.0,2.4,25.0,780.0,918.5,677.78
2016,5,31,15,15,870.0,104.0,2.4,24.5,739.0,887.63,660.16
2016,5,31,15,30,858.0,102.0,2.4,24.0,698.0,854.81,641.09
2016,5,31,15,45,842.5,99.5,2.45,24.0,652.5,821.8,620.81
2016,5,31,16,0,827.0,97.0,2.5,24.0,607.0,782.33,595.79
2016,5,31,16,15,807.0,94.0,2.45,23.5,558.5,737.66,567.27
2016,5,31,16,30,787.0,91.0,2.4,23.0,510.0,692.36,537.8
2016,5,31,16,45,760.5,87.5,2.4,23.0,459.0,641.57,502.97
2016,5,31,17,0,734.0,84.0,2.4,23.0,408.0,591.13,466.34
2016,5,31,17,15,697.5,79.0,2.3,22.0,356.5,535.89,425.93
2016,5,31,17,30,661.0,74.0,2.2,21.0,305.0,480.16,383.76
2016,5,31,17,45,609.5,68.0,2.15,20.5,254.5,417.35,333.91
2016,5,31,18,0,558.0,62.0,2.1,20.0,204.0,358.25,285.27
2016,5,31,18,15,482.0,54.0,2.05,19.0,157.0,290.03,228.44
2016,5,31,18,30,406.0,46.0,2.0,18.0,110.0,228.4,175.49
2016,5,31,18,45,288.0,34.5,1.95,17.5,72.0,155.44,112.4
2016,5,31,19,0,170.0,23.0,1.9,17.0,34.0,88.39,36.34
2016,5,31,19,15,85.0,11.5,1.95,16.5,17.0,32.85,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,13.0,10.0,9.83,0.0
2016,6,1,5,15,164.5,24.0,2.35,13.0,40.5,18.71,4.93
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,29.87,19.84
2016,6,1,5,45,384.0,48.5,2.5,13.5,114.0,36.53,26.54
2016,6,1,6,0,474.0,59.0,2.6,14.0,157.0,42.77,32.44
2016,6,1,6,15,537.5,66.0,2.55,14.5,206.5,51.49,34.22
2016,6,1,6,30,601.0,73.0,2.5,15.0,256.0,87.4,48.95
2016,6,1,6,45,404.5,114.5,2.5,15.5,247.5,132.11,88.47
2016,6,1,7,0,208.0,156.0,2.5,16.0,239.0,161.71,120.48
2016,6,1,7,15,235.0,176.0,2.5,16.5,282.0,195.91,147.48
2016,6,1,7,30,262.0,196.0,2.5,17.0,325.0,232.93,177.08
2016,6,1,7,45,534.0,147.5,2.5,17.5,444.5,284.01,212.26
2016,6,1,8,0,806.0,99.0,2.5,18.0,564.0,365.55,274.44
2016,6,1,8,15,824.5,102.0,2.45,18.0,612.0,415.09,316.85
2016,6,1,8,30,843.0,105.0,2.4,18.0,660.0,465.84,359.31
2016,6,1,8,45,858.0,107.0,2.4,18.5,704.0,518.46,401.4
2016,6,1,9,0,873.0,109.0,2.4,19.0,748.0,567.76,439.84
2016,6,1,9,15,883.5,111.0,2.35,19.5,787.0,614.61,475.16
2016,6,1,9,30,894.0,113.0,2.3,20.0,826.0,661.02,509.05
2016,6,1,9,45,905.0,113.0,2.3,20.5,860.5,705.31,540.76
2016,6,1,10,0,916.0,113.0,2.3,21.0,895.0,748.77,570.16
2016,6,1,10,15,922.0,114.5,2.3,21.0,922.5,788.89,596.91
2016,6,1,10,30,928.0,116.0,2.3,21.0,950.0,827.45,622.35
2016,6,1,10,45,931.0,117.5,2.3,21.5,970.0,861.86,643.55
2016,6,1,11,0,934.0,119.0,2.3,22.0,990.0,894.2,663.16
2016,6,1,11,15,936.5,119.5,2.3,22.0,1003.0,922.97,681.55
2016,6,1,11,30,939.0,120.0,2.3,22.0,1016.0,949.39,698.36
2016,6,1,11,45,938.5,121.5,2.3,22.0,1021.5,971.59,712.41
2016,6,1,12,0,938.0,123.0,2.3,22.0,1027.0,991.14,724.79
2016,6,1,12,15,937.5,123.5,2.3,22.0,1025.0,1007.01,734.86
2016,6,1,12,30,937.0,124.0,2.3,22.0,1023.0,1020.07,743.24
2016,6,1,12,45,923.5,131.0,2.35,22.0,1010.0,1024.18,746.52
2016,6,1,13,0,910.0,138.0,2.4,22.0,997.0,1025.3,748.09
2016,6,1,13,15,906.0,137.0,2.4,22.0,980.0,1024.74,748.18
2016,6,1,13,30,902.0,136.0,2.4,22.0,963.0,1021.26,746.5
2016,6,1,13,45,895.0,136.0,2.45,22.0,938.5,1012.98,742.4
2016,6,1,14,0,888.0,136.0,2.5,22.0,914.0,1001.89,736.61
2016,6,1,14,15,880.0,134.0,2.45,22.0,883.5,985.06,726.14
2016,6,1,14,30,872.0,132.0,2.4,22.0,853.0,965.6,714.08
2016,6,1,14,45,861.5,130.5,2.4,22.0,816.5,947.52,703.5
2016,6,1,15,0,851.0,129.0,2.4,22.0,780.0,921.51,687.64
2016,6,1,15,15,837.5,126.5,2.4,21.5,738.5,889.59,669.12
2016,6,1,15,30,824.0,124.0,2.4,21.0,697.0,855.83,649.17
2016,6,1,15,45,808.5,120.0,2.4,21.0,651.5,817.1,624.33
2016,6,1,16,0,793.0,116.0,2.4,21.0,606.0,777.04,598.31
2016,6,1,16,15,597.5,153.5,2.35,20.5,505.5,646.08,505.71
2016,6,1,16,30,402.0,191.0,2.3,20.0,405.0,520.1,410.98
2016,6,1,16,45,417.0,167.0,2.3,19.5,369.5,490.24,391.22
2016,6,1,17,0,432.0,143.0,2.3,19.0,334.0,458.03,368.41
2016,6,1,17,15,525.0,114.5,2.25,18.5,318.5,466.62,377.06
