Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,618.0,86.0,2.2,18.0,303.0,470.03,380.27
2016,6,1,17,45,567.5,78.5,2.2,18.0,253.0,407.76,329.49
2016,6,1,18,0,517.0,71.0,2.2,18.0,203.0,349.07,280.41
2016,6,1,18,15,439.0,61.5,2.1,17.0,156.5,279.89,222.45
2016,6,1,18,30,361.0,52.0,2.0,16.0,110.0,216.7,168.14
2016,6,1,18,45,251.0,38.5,1.9,15.5,72.0,146.77,107.44
2016,6,1,19,0,141.0,25.0,1.8,15.0,34.0,82.96,37.25
2016,6,1,19,15,70.5,12.5,1.85,14.5,17.0,30.27,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,38.0,10.0,1.7,12.0,11.0,9.83,0.0
2016,6,2,5,15,168.0,24.0,1.65,12.5,41.5,18.69,5.25
2016,6,2,5,30,298.0,38.0,1.6,13.0,72.0,29.81,19.83
2016,6,2,5,45,393.5,47.5,1.6,13.5,116.0,35.53,25.68
2016,6,2,6,0,489.0,57.0,1.6,14.0,160.0,40.9,30.81
2016,6,2,6,15,244.5,67.5,1.5,14.5,119.0,51.04,35.91
2016,6,2,6,30,0.0,78.0,1.4,15.0,78.0,74.07,57.35
2016,6,2,6,45,0.0,94.0,1.35,15.5,94.0,89.01,69.67
2016,6,2,7,0,0.0,110.0,1.3,16.0,110.0,104.02,81.81
2016,6,2,7,15,0.0,128.5,1.2,16.5,128.5,121.31,95.56
2016,6,2,7,30,0.0,147.0,1.1,17.0,147.0,138.67,109.11
2016,6,2,7,45,9.0,176.0,1.05,17.5,181.5,168.13,131.91
2016,6,2,8,0,18.0,205.0,1.0,18.0,216.0,198.58,155.12
2016,6,2,8,15,76.0,252.0,0.95,18.5,301.5,260.05,201.6
2016,6,2,8,30,134.0,299.0,0.9,19.0,387.0,327.15,251.53
2016,6,2,8,45,148.0,321.0,0.85,19.5,424.0,361.62,276.27
2016,6,2,9,0,162.0,343.0,0.8,20.0,461.0,397.41,301.72
2016,6,2,9,15,530.0,227.5,0.75,20.5,644.5,510.94,387.68
2016,6,2,9,30,898.0,112.0,0.7,21.0,828.0,662.91,497.35
2016,6,2,9,45,899.0,117.0,0.7,21.5,859.5,705.26,524.61
2016,6,2,10,0,900.0,122.0,0.7,22.0,891.0,746.04,550.77
2016,6,2,10,15,906.0,123.5,0.7,22.5,917.5,785.62,574.57
2016,6,2,10,30,912.0,125.0,0.7,23.0,944.0,823.66,597.02
2016,6,2,10,45,915.5,125.5,0.75,23.5,964.0,857.08,617.06
2016,6,2,11,0,919.0,126.0,0.8,24.0,984.0,888.49,635.72
2016,6,2,11,15,921.5,127.0,0.85,24.0,997.0,917.37,653.96
2016,6,2,11,30,924.0,128.0,0.9,24.0,1010.0,943.96,670.79
2016,6,2,11,45,925.0,128.0,0.95,24.5,1015.0,965.83,683.4
2016,6,2,12,0,926.0,128.0,1.0,25.0,1020.0,985.14,694.5
2016,6,2,12,15,925.5,127.5,1.05,25.0,1018.0,999.91,704.23
2016,6,2,12,30,925.0,127.0,1.1,25.0,1016.0,1011.9,712.41
2016,6,2,12,45,929.5,122.5,1.2,25.5,1008.5,1021.91,719.02
2016,6,2,13,0,934.0,118.0,1.3,26.0,1001.0,1028.98,723.89
2016,6,2,13,15,930.5,117.0,1.4,26.0,984.0,1028.81,725.81
2016,6,2,13,30,927.0,116.0,1.5,26.0,967.0,1025.64,726.02
2016,6,2,13,45,921.5,115.0,1.6,26.5,943.0,1017.54,721.81
2016,6,2,14,0,916.0,114.0,1.7,27.0,919.0,1006.53,715.85
2016,6,2,14,15,908.5,113.0,1.75,26.5,888.5,990.78,709.08
2016,6,2,14,30,901.0,112.0,1.8,26.0,858.0,972.32,700.63
2016,6,2,14,45,891.5,110.0,1.9,26.0,821.5,948.37,687.85
2016,6,2,15,0,882.0,108.0,2.0,26.0,785.0,922.02,673.41
2016,6,2,15,15,869.5,106.0,2.05,25.5,743.5,890.79,656.37
2016,6,2,15,30,857.0,104.0,2.1,25.0,702.0,857.64,637.83
2016,6,2,15,45,841.5,101.5,2.15,25.0,656.0,824.77,617.97
2016,6,2,16,0,826.0,99.0,2.2,25.0,610.0,785.39,593.38
2016,6,2,16,15,805.5,96.0,2.2,24.5,561.5,740.43,565.29
2016,6,2,16,30,785.0,93.0,2.2,24.0,513.0,694.85,536.22
2016,6,2,16,45,758.5,89.0,2.25,23.5,462.0,643.6,502.6
2016,6,2,17,0,732.0,85.0,2.3,23.0,411.0,592.69,467.02
2016,6,2,17,15,695.5,80.0,2.25,22.5,359.5,537.53,426.18
2016,6,2,17,30,659.0,75.0,2.2,22.0,308.0,481.86,383.65
2016,6,2,17,45,609.0,69.0,2.2,21.5,257.5,419.87,334.84
2016,6,2,18,0,559.0,63.0,2.2,21.0,207.0,361.43,287.07
2016,6,2,18,15,484.5,55.0,2.1,20.0,160.0,293.66,230.79
2016,6,2,18,30,410.0,47.0,2.0,19.0,113.0,232.3,178.28
2016,6,2,18,45,296.5,35.5,1.95,18.0,74.5,160.35,116.62
2016,6,2,19,0,183.0,24.0,1.9,17.0,36.0,94.77,45.34
2016,6,2,19,15,91.5,12.0,1.9,16.5,18.0,35.26,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,9.83,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.5,17.85,4.92
2016,6,3,5,30,313.0,36.0,1.1,15.0,72.0,27.78,17.97
2016,6,3,5,45,403.0,45.5,1.1,16.0,115.0,33.61,23.75
2016,6,3,6,0,493.0,55.0,1.1,17.0,158.0,39.07,28.83
2016,6,3,6,15,553.0,61.5,1.0,17.5,206.5,48.69,30.72
2016,6,3,6,30,613.0,68.0,0.9,18.0,255.0,84.78,45.46
2016,6,3,6,45,655.0,73.0,0.85,18.5,306.0,123.89,69.9
2016,6,3,7,0,697.0,78.0,0.8,19.0,357.0,167.4,102.49
2016,6,3,7,15,727.5,82.5,0.75,19.5,408.0,215.61,141.89
2016,6,3,7,30,758.0,87.0,0.7,20.0,459.0,263.59,182.14
2016,6,3,7,45,781.5,90.0,0.65,20.5,508.5,311.07,222.25
2016,6,3,8,0,805.0,93.0,0.6,21.0,558.0,360.62,263.26
2016,6,3,8,15,822.0,95.5,0.55,22.0,605.0,409.03,301.82
2016,6,3,8,30,839.0,98.0,0.5,23.0,652.0,462.28,342.32
2016,6,3,8,45,852.5,100.5,0.5,24.0,695.0,510.64,378.15
2016,6,3,9,0,866.0,103.0,0.5,25.0,738.0,559.26,412.81
2016,6,3,9,15,876.5,104.5,0.45,25.5,776.0,605.29,444.71
2016,6,3,9,30,887.0,106.0,0.4,26.0,814.0,650.89,475.13
2016,6,3,9,45,901.0,104.0,0.4,27.0,848.5,694.99,503.29
2016,6,3,10,0,915.0,102.0,0.4,28.0,883.0,738.49,528.91
2016,6,3,10,15,920.5,103.0,0.55,28.0,909.5,777.67,555.09
2016,6,3,10,30,926.0,104.0,0.7,28.0,936.0,815.25,580.25
2016,6,3,10,45,689.5,242.5,0.85,28.5,869.5,784.59,559.45
2016,6,3,11,0,453.0,381.0,1.0,29.0,803.0,740.88,525.84
2016,6,3,11,15,694.0,244.5,1.1,29.0,902.0,834.93,595.0
2016,6,3,11,30,935.0,108.0,1.2,29.0,1001.0,934.93,658.16
2016,6,3,11,45,934.5,109.0,1.35,29.0,1006.0,956.5,672.33
2016,6,3,12,0,934.0,110.0,1.5,29.0,1011.0,975.43,685.83
2016,6,3,12,15,933.5,110.0,1.6,29.0,1009.0,990.66,696.43
2016,6,3,12,30,933.0,110.0,1.7,29.0,1007.0,1003.1,705.41
2016,6,3,12,45,919.5,117.0,1.8,29.0,994.0,1007.12,709.29
2016,6,3,13,0,906.0,124.0,1.9,29.0,981.0,1008.18,711.5
2016,6,3,13,15,902.5,123.5,1.95,29.0,965.0,1008.52,712.75
2016,6,3,13,30,899.0,123.0,2.0,29.0,949.0,1005.95,712.3
2016,6,3,13,45,894.0,122.0,2.05,29.0,925.5,998.53,708.93
2016,6,3,14,0,889.0,121.0,2.1,29.0,902.0,988.29,703.92
2016,6,3,14,15,882.0,119.5,2.1,29.0,872.0,972.84,695.15
2016,6,3,14,30,875.0,118.0,2.1,29.0,842.0,954.76,684.83
2016,6,3,14,45,866.5,115.5,2.15,29.0,807.0,931.7,671.87
2016,6,3,15,0,858.0,113.0,2.2,29.0,772.0,906.28,657.37
2016,6,3,15,15,713.0,161.5,2.15,28.5,689.5,821.92,604.19
2016,6,3,15,30,568.0,210.0,2.1,28.0,607.0,729.5,542.9
2016,6,3,15,45,685.5,156.5,2.1,28.0,604.0,759.23,567.05
2016,6,3,16,0,803.0,103.0,2.1,28.0,601.0,772.15,577.18
2016,6,3,16,15,782.5,99.5,2.05,27.5,553.0,727.38,548.7
2016,6,3,16,30,762.0,96.0,2.0,27.0,505.0,682.06,519.79
2016,6,3,16,45,735.0,92.0,2.0,26.5,455.0,631.3,486.65
2016,6,3,17,0,708.0,88.0,2.0,26.0,405.0,583.44,453.29
2016,6,3,17,15,672.0,83.0,1.9,25.0,354.0,527.25,412.96
2016,6,3,17,30,636.0,78.0,1.8,24.0,303.0,472.84,372.53
2016,6,3,17,45,585.5,71.5,1.7,23.5,253.5,410.94,324.19
2016,6,3,18,0,535.0,65.0,1.6,23.0,204.0,352.66,277.08
2016,6,3,18,15,461.5,56.5,1.55,22.0,158.0,285.75,222.41
2016,6,3,18,30,388.0,48.0,1.5,21.0,112.0,225.19,171.36
2016,6,3,18,45,280.5,36.5,1.45,20.5,74.5,156.2,112.69
2016,6,3,19,0,173.0,25.0,1.4,20.0,37.0,93.65,46.56
2016,6,3,19,15,86.5,12.5,1.4,19.5,18.5,34.6,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,1.05,16.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,1.0,16.0,4.0,3.93,0.0
2016,6,4,5,15,0.0,17.5,0.9,16.0,17.5,16.89,4.49
2016,6,4,5,30,0.0,31.0,0.8,16.0,31.0,29.71,19.55
2016,6,4,5,45,0.0,49.5,0.75,16.5,49.5,46.43,34.85
2016,6,4,6,0,0.0,68.0,0.7,17.0,68.0,62.94,49.7
2016,6,4,6,15,6.5,87.5,0.7,17.5,89.5,80.39,61.81
2016,6,4,6,30,13.0,107.0,0.7,18.0,111.0,99.14,76.89
2016,6,4,6,45,19.0,126.0,0.7,18.5,133.5,118.22,91.86
2016,6,4,7,0,25.0,145.0,0.7,19.0,156.0,133.96,103.9
2016,6,4,7,15,26.5,164.0,0.75,19.0,176.0,153.21,119.08
2016,6,4,7,30,28.0,183.0,0.8,19.0,196.0,172.7,134.32
2016,6,4,7,45,34.5,206.0,0.85,19.5,224.5,197.28,153.0
2016,6,4,8,0,41.0,229.0,0.9,20.0,253.0,222.65,172.07
2016,6,4,8,15,70.0,262.0,0.95,20.0,306.5,266.2,205.04
2016,6,4,8,30,99.0,295.0,1.0,20.0,360.0,312.76,240.0
2016,6,4,8,45,223.0,302.5,1.05,20.0,462.5,382.83,292.67
2016,6,4,9,0,347.0,310.0,1.1,20.0,565.0,463.96,353.18
2016,6,4,9,15,305.5,340.0,1.1,20.0,573.0,483.85,366.89
2016,6,4,9,30,264.0,370.0,1.1,20.0,581.0,500.1,377.89
2016,6,4,9,45,152.0,363.5,1.1,20.5,486.0,437.26,330.15
2016,6,4,10,0,40.0,357.0,1.1,21.0,391.0,363.79,273.87
2016,6,4,10,15,70.0,396.0,1.15,21.0,458.5,424.99,319.33
2016,6,4,10,30,100.0,435.0,1.2,21.0,526.0,488.66,364.98
2016,6,4,10,45,67.5,411.0,1.25,21.5,473.0,445.7,332.51
2016,6,4,11,0,35.0,387.0,1.3,22.0,420.0,400.0,298.47
2016,6,4,11,15,184.5,417.0,1.3,22.0,593.5,560.29,417.02
2016,6,4,11,30,334.0,447.0,1.3,22.0,767.0,728.95,534.24
2016,6,4,11,45,287.5,463.0,1.35,22.0,739.5,713.25,521.03
2016,6,4,12,0,241.0,479.0,1.4,22.0,712.0,693.48,506.87
2016,6,4,12,15,281.0,467.0,1.4,22.0,738.0,729.27,532.45
2016,6,4,12,30,321.0,455.0,1.4,22.0,764.0,763.32,556.2
2016,6,4,12,45,218.0,462.0,1.4,22.5,671.0,673.69,492.12
2016,6,4,13,0,115.0,469.0,1.4,23.0,578.0,585.25,428.5
2016,6,4,13,15,100.0,454.0,1.4,23.5,547.5,552.71,405.91
2016,6,4,13,30,85.0,439.0,1.4,24.0,517.0,524.96,386.02
2016,6,4,13,45,253.5,398.5,1.45,24.5,623.5,663.0,487.01
2016,6,4,14,0,422.0,358.0,1.5,25.0,730.0,791.44,576.49
2016,6,4,14,15,507.0,313.5,1.5,25.0,745.0,825.32,600.94
2016,6,4,14,30,592.0,269.0,1.5,25.0,760.0,856.45,624.39
2016,6,4,14,45,701.0,199.0,1.5,25.0,756.0,877.38,640.9
2016,6,4,15,0,810.0,129.0,1.5,25.0,752.0,886.09,647.54
2016,6,4,15,15,797.5,126.5,1.5,24.5,712.5,856.04,630.31
2016,6,4,15,30,785.0,124.0,1.5,24.0,673.0,824.21,612.13
2016,6,4,15,45,774.0,118.5,1.55,24.0,630.5,788.74,590.63
2016,6,4,16,0,763.0,113.0,1.6,24.0,588.0,751.76,567.79
2016,6,4,16,15,742.0,109.0,1.6,23.5,540.5,707.37,540.02
2016,6,4,16,30,721.0,105.0,1.6,23.0,493.0,665.16,513.27
2016,6,4,16,45,699.0,99.0,1.65,23.0,445.0,617.24,480.71
2016,6,4,17,0,677.0,93.0,1.7,23.0,397.0,569.47,446.55
2016,6,4,17,15,640.5,87.5,1.7,22.0,347.0,513.62,406.51
2016,6,4,17,30,604.0,82.0,1.7,21.0,297.0,459.62,366.33
2016,6,4,17,45,559.5,74.5,1.7,20.5,249.0,401.13,320.41
2016,6,4,18,0,515.0,67.0,1.7,20.0,201.0,345.76,275.27
2016,6,4,18,15,444.5,58.0,1.65,19.0,156.0,280.45,221.18
2016,6,4,18,30,374.0,49.0,1.6,18.0,111.0,221.21,170.63
2016,6,4,18,45,274.5,36.5,1.55,17.5,74.0,154.51,113.15
2016,6,4,19,0,175.0,24.0,1.5,17.0,37.0,93.35,49.01
2016,6,4,19,15,87.5,12.0,1.55,16.5,18.5,34.49,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.0,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,56.0,9.0,1.6,13.0,11.0,8.85,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.5,40.5,17.41,5.05
2016,6,5,5,30,295.0,36.0,1.7,14.0,70.0,27.7,18.0
2016,6,5,5,45,383.0,46.0,1.8,14.5,113.0,33.99,24.24
2016,6,5,6,0,471.0,56.0,1.9,15.0,156.0,39.88,29.78
2016,6,5,6,15,235.5,64.0,1.85,15.0,114.0,48.84,33.69
2016,6,5,6,30,0.0,72.0,1.8,15.0,72.0,68.86,52.96
2016,6,5,6,45,0.0,87.0,1.8,15.5,87.0,82.89,64.57
2016,6,5,7,0,0.0,102.0,1.8,16.0,102.0,96.98,76.01
2016,6,5,7,15,21.0,146.5,1.8,16.5,157.0,141.37,111.32
2016,6,5,7,30,42.0,191.0,1.8,17.0,212.0,182.83,143.65
2016,6,5,7,45,88.5,222.5,1.8,17.5,272.5,227.23,177.38
2016,6,5,8,0,135.0,254.0,1.8,18.0,333.0,271.9,211.29
2016,6,5,8,15,134.5,276.5,1.85,18.5,360.5,299.59,232.52
2016,6,5,8,30,134.0,299.0,1.9,19.0,388.0,327.32,253.45
2016,6,5,8,45,285.5,288.0,2.0,19.5,493.0,396.66,306.3
2016,6,5,9,0,437.0,277.0,2.1,20.0,598.0,479.85,369.34
2016,6,5,9,15,454.0,286.0,2.15,20.0,635.0,519.13,398.94
2016,6,5,9,30,471.0,295.0,2.2,20.0,672.0,559.35,429.05
2016,6,5,9,45,687.0,201.5,2.3,20.5,776.0,638.51,490.31
2016,6,5,10,0,903.0,108.0,2.4,21.0,880.0,735.88,562.25
2016,6,5,10,15,909.0,109.5,2.4,21.0,907.0,775.48,588.37
2016,6,5,10,30,915.0,111.0,2.4,21.0,934.0,813.55,613.66
2016,6,5,10,45,918.0,112.5,2.45,21.5,954.0,847.52,635.11
2016,6,5,11,0,921.0,114.0,2.5,22.0,974.0,879.46,655.04
2016,6,5,11,15,923.5,114.5,2.5,22.0,987.0,907.87,673.37
2016,6,5,11,30,926.0,115.0,2.5,22.0,1000.0,933.98,690.15
2016,6,5,11,45,927.0,115.5,2.5,22.0,1005.5,956.32,704.44
2016,6,5,12,0,928.0,116.0,2.5,22.0,1011.0,976.1,717.09
2016,6,5,12,15,928.0,116.0,2.45,22.0,1010.0,991.81,726.66
2016,6,5,12,30,928.0,116.0,2.4,22.0,1009.0,1004.76,734.51
2016,6,5,12,45,917.5,121.0,2.4,22.5,997.0,1009.73,736.38
2016,6,5,13,0,907.0,126.0,2.4,23.0,985.0,1011.76,736.54
2016,6,5,13,15,904.0,125.5,2.4,23.0,969.5,1012.67,737.55
2016,6,5,13,30,901.0,125.0,2.4,23.0,954.0,1010.68,736.81
2016,6,5,13,45,898.0,123.0,2.4,23.0,931.5,1004.26,733.36
2016,6,5,14,0,895.0,121.0,2.4,23.0,909.0,994.96,728.19
2016,6,5,14,15,888.0,119.5,2.45,23.0,879.5,979.53,719.66
2016,6,5,14,30,881.0,118.0,2.5,23.0,850.0,961.45,709.46
2016,6,5,14,45,873.0,115.5,2.55,23.0,815.0,938.83,696.29
2016,6,5,15,0,865.0,113.0,2.6,23.0,780.0,913.82,681.5
2016,6,5,15,15,853.0,111.0,2.65,22.5,739.0,883.54,664.38
2016,6,5,15,30,841.0,109.0,2.7,22.0,698.0,856.6,649.36
2016,6,5,15,45,827.0,105.5,2.75,22.0,653.5,819.29,625.69
2016,6,5,16,0,813.0,102.0,2.8,22.0,609.0,780.53,600.78
2016,6,5,16,15,792.5,99.0,2.8,21.5,560.5,736.05,572.25
2016,6,5,16,30,772.0,96.0,2.8,21.0,512.0,690.99,542.75
2016,6,5,16,45,746.5,91.5,2.85,21.0,462.0,640.38,507.71
2016,6,5,17,0,721.0,87.0,2.9,21.0,412.0,592.46,472.59
2016,6,5,17,15,685.5,82.0,2.85,20.0,360.5,536.05,431.07
2016,6,5,17,30,650.0,77.0,2.8,19.0,309.0,481.34,389.36
2016,6,5,17,45,601.5,70.5,2.8,18.5,259.5,419.86,340.12
2016,6,5,18,0,553.0,64.0,2.8,18.0,210.0,361.8,291.92
2016,6,5,18,15,481.5,56.0,2.7,17.5,163.0,295.41,235.49
2016,6,5,18,30,410.0,48.0,2.6,17.0,116.0,235.14,182.89
2016,6,5,18,45,303.0,36.5,2.55,16.5,77.5,165.01,121.99
2016,6,5,19,0,196.0,25.0,2.5,16.0,39.0,101.72,55.95
2016,6,5,19,15,98.0,12.5,2.5,15.5,19.5,37.84,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.5,5.0,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,57.0,10.0,2.5,14.0,11.0,9.83,0.0
2016,6,6,5,15,173.0,22.5,2.5,14.0,40.0,17.4,5.14
2016,6,6,5,30,289.0,35.0,2.5,14.0,69.0,26.7,17.15
2016,6,6,5,45,373.5,44.5,2.5,14.5,109.5,32.57,22.99
2016,6,6,6,0,458.0,54.0,2.5,15.0,150.0,38.07,28.17
2016,6,6,6,15,515.0,61.0,2.45,15.5,196.5,48.74,30.69
2016,6,6,6,30,572.0,68.0,2.4,16.0,243.0,83.3,45.7
2016,6,6,6,45,286.0,90.0,2.4,16.5,177.5,100.71,66.97
2016,6,6,7,0,0.0,112.0,2.4,17.0,112.0,105.81,83.04
2016,6,6,7,15,5.0,138.5,2.4,17.0,141.5,131.15,103.42
2016,6,6,7,30,10.0,165.0,2.4,17.0,171.0,157.08,124.04
2016,6,6,7,45,87.0,209.5,2.4,17.5,260.0,216.1,168.99
2016,6,6,8,0,164.0,254.0,2.4,18.0,349.0,282.11,219.41
2016,6,6,8,15,151.5,277.0,2.4,18.0,370.5,306.81,238.99
2016,6,6,8,30,139.0,300.0,2.4,18.0,392.0,330.42,257.41
2016,6,6,8,45,187.0,318.5,2.45,18.5,450.5,378.86,294.15
2016,6,6,9,0,235.0,337.0,2.5,19.0,509.0,431.61,333.74
2016,6,6,9,15,163.5,354.5,2.5,19.0,477.5,418.25,322.8
2016,6,6,9,30,92.0,372.0,2.5,19.0,446.0,402.38,309.6
2016,6,6,9,45,92.0,388.5,2.55,19.5,465.0,423.12,324.31
2016,6,6,10,0,92.0,405.0,2.6,20.0,484.0,443.84,338.66
2016,6,6,10,15,98.0,412.5,2.6,20.0,499.0,460.76,350.9
2016,6,6,10,30,104.0,420.0,2.6,20.0,514.0,477.92,363.31
2016,6,6,10,45,205.0,431.0,2.65,20.5,621.5,573.62,434.42
2016,6,6,11,0,306.0,442.0,2.7,21.0,729.0,676.05,508.05
2016,6,6,11,15,223.5,461.5,2.65,21.0,672.5,635.9,476.47
2016,6,6,11,30,141.0,481.0,2.6,21.0,616.0,590.02,441.39
2016,6,6,11,45,264.5,451.5,2.6,21.0,706.5,681.33,509.98
2016,6,6,12,0,388.0,422.0,2.6,21.0,797.0,776.19,578.67
2016,6,6,12,15,389.5,420.5,2.6,21.0,796.5,786.0,584.81
2016,6,6,12,30,391.0,419.0,2.6,21.0,796.0,794.62,590.84
2016,6,6,12,45,631.0,273.0,2.6,21.0,874.0,892.51,665.94
2016,6,6,13,0,871.0,127.0,2.6,21.0,952.0,978.03,723.31
2016,6,6,13,15,868.0,126.0,2.6,21.0,936.5,978.36,723.12
2016,6,6,13,30,865.0,125.0,2.6,21.0,921.0,975.9,722.04
2016,6,6,13,45,859.0,124.5,2.6,21.0,898.5,968.25,717.67
2016,6,6,14,0,853.0,124.0,2.6,21.0,876.0,957.91,711.66
2016,6,6,14,15,846.0,122.5,2.6,21.0,847.0,942.94,702.69
2016,6,6,14,30,839.0,121.0,2.6,21.0,818.0,925.45,692.12
2016,6,6,14,45,828.5,119.5,2.65,21.0,783.5,902.3,678.21
2016,6,6,15,0,818.0,118.0,2.7,21.0,749.0,882.39,666.5
2016,6,6,15,15,806.0,116.0,2.7,20.5,710.0,853.18,649.22
2016,6,6,15,30,794.0,114.0,2.7,20.0,671.0,822.16,630.59
2016,6,6,15,45,777.5,111.5,2.75,20.0,627.5,785.19,606.69
2016,6,6,16,0,761.0,109.0,2.8,20.0,584.0,747.03,581.67
2016,6,6,16,15,740.5,105.5,2.85,19.5,537.5,703.68,553.57
2016,6,6,16,30,720.0,102.0,2.9,19.0,491.0,662.31,526.35
2016,6,6,16,45,694.5,97.0,2.95,18.5,443.0,613.15,492.3
2016,6,6,17,0,669.0,92.0,3.0,18.0,395.0,564.4,456.6
2016,6,6,17,15,633.5,87.0,3.0,17.5,345.5,510.08,415.2
2016,6,6,17,30,598.0,82.0,3.0,17.0,296.0,457.51,373.87
2016,6,6,17,45,551.5,75.0,3.0,17.0,248.5,398.73,325.58
2016,6,6,18,0,505.0,68.0,3.0,17.0,201.0,343.23,278.56
2016,6,6,18,15,435.5,59.0,2.95,16.5,156.5,278.67,223.47
2016,6,6,18,30,366.0,50.0,2.9,16.0,112.0,220.08,172.23
2016,6,6,18,45,268.0,37.5,2.9,15.5,75.0,152.57,113.48
2016,6,6,19,0,170.0,25.0,2.9,15.0,38.0,94.2,53.41
2016,6,6,19,15,85.0,12.5,2.9,14.5,19.0,34.57,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,2.4,14.0,11.0,9.83,0.0
2016,6,7,5,15,150.0,24.0,2.4,14.0,39.5,18.63,6.02
2016,6,7,5,30,259.0,38.0,2.4,14.0,68.0,29.04,19.15
2016,6,7,5,45,349.5,48.0,2.45,14.5,110.0,35.8,25.82
2016,6,7,6,0,440.0,58.0,2.5,15.0,152.0,41.61,31.31
2016,6,7,6,15,220.0,60.0,2.45,15.0,107.0,45.84,31.15
2016,6,7,6,30,0.0,62.0,2.4,15.0,62.0,59.92,45.41
2016,6,7,6,45,0.0,75.0,2.35,15.5,75.0,72.17,55.58
2016,6,7,7,0,0.0,88.0,2.3,16.0,88.0,84.41,65.57
2016,6,7,7,15,0.0,115.5,2.25,16.0,115.5,109.78,86.41
2016,6,7,7,30,0.0,143.0,2.2,16.0,143.0,135.15,106.92
2016,6,7,7,45,12.5,178.5,2.15,16.5,185.5,171.45,135.45
2016,6,7,8,0,25.0,214.0,2.1,17.0,228.0,209.05,164.6
2016,6,7,8,15,21.5,222.5,2.1,17.5,235.5,217.69,170.73
2016,6,7,8,30,18.0,231.0,2.1,18.0,243.0,225.88,176.47
2016,6,7,8,45,58.0,283.5,2.15,18.5,325.5,289.6,225.42
2016,6,7,9,0,98.0,336.0,2.2,19.0,408.0,361.41,279.53
2016,6,7,9,15,186.5,352.0,2.25,19.0,498.0,429.43,331.33
2016,6,7,9,30,275.0,368.0,2.3,19.0,588.0,505.25,388.46
2016,6,7,9,45,244.0,391.0,2.35,19.5,592.0,519.19,397.0
2016,6,7,10,0,213.0,414.0,2.4,20.0,596.0,533.78,406.02
2016,6,7,10,15,256.5,418.5,2.45,20.0,644.5,577.88,438.77
2016,6,7,10,30,300.0,423.0,2.5,20.0,693.0,627.82,475.21
2016,6,7,10,45,593.0,274.0,2.6,20.5,823.0,736.37,559.62
2016,6,7,11,0,886.0,125.0,2.7,21.0,953.0,860.66,647.26
2016,6,7,11,15,889.5,125.5,2.75,21.0,966.5,889.07,665.44
2016,6,7,11,30,893.0,126.0,2.8,21.0,980.0,915.34,682.97
2016,6,7,11,45,895.0,126.0,2.85,21.0,986.5,937.51,697.79
2016,6,7,12,0,897.0,126.0,2.9,21.0,993.0,957.26,711.06
2016,6,7,12,15,897.5,126.0,2.9,21.0,992.0,973.09,721.4
2016,6,7,12,30,898.0,126.0,2.9,21.0,991.0,986.28,730.1
2016,6,7,12,45,900.0,123.0,2.95,21.0,983.5,995.25,736.54
2016,6,7,13,0,902.0,120.0,3.0,21.0,976.0,1001.38,741.26
2016,6,7,13,15,899.0,119.5,3.0,21.0,960.0,1002.29,742.24
2016,6,7,13,30,896.0,119.0,3.0,21.0,944.0,1000.31,741.48
2016,6,7,13,45,888.5,119.5,3.05,21.0,920.5,992.12,737.17
2016,6,7,14,0,881.0,120.0,3.1,21.0,897.0,981.17,731.15
2016,6,7,14,15,737.0,195.0,3.1,20.5,830.0,924.65,695.46
2016,6,7,14,30,593.0,270.0,3.1,20.0,763.0,859.34,651.22
2016,6,7,14,45,481.0,297.5,3.15,20.0,686.5,775.39,591.47
2016,6,7,15,0,369.0,325.0,3.2,20.0,610.0,687.58,527.76
2016,6,7,15,15,220.0,316.5,3.2,19.5,484.5,531.1,412.45
2016,6,7,15,30,71.0,308.0,3.2,19.0,359.0,380.75,296.91
2016,6,7,15,45,100.5,294.0,3.2,19.0,360.0,390.43,306.69
2016,6,7,16,0,130.0,280.0,3.2,19.0,361.0,407.01,321.0
2016,6,7,16,15,201.5,250.5,3.15,18.5,365.0,427.64,340.43
2016,6,7,16,30,273.0,221.0,3.1,18.0,369.0,451.42,361.88
2016,6,7,16,45,294.0,194.5,3.1,18.0,340.0,428.1,345.14
2016,6,7,17,0,315.0,168.0,3.1,18.0,311.0,402.29,326.22
2016,6,7,17,15,213.5,155.0,3.1,17.5,246.5,312.83,254.55
2016,6,7,17,30,112.0,142.0,3.1,17.0,182.0,224.09,182.0
2016,6,7,17,45,97.0,121.5,3.1,17.0,152.5,189.51,153.54
2016,6,7,18,0,82.0,101.0,3.1,17.0,123.0,155.94,125.27
2016,6,7,18,15,65.5,80.5,3.0,16.5,96.0,117.12,92.41
2016,6,7,18,30,49.0,60.0,2.9,16.0,69.0,85.38,65.07
2016,6,7,18,45,24.5,42.0,2.85,15.5,46.5,55.01,38.83
2016,6,7,19,0,0.0,24.0,2.8,15.0,24.0,24.0,10.6
2016,6,7,19,15,0.0,12.0,2.8,14.5,12.0,11.8,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,6,8,5,15,2.0,21.5,2.95,13.0,22.0,20.6,7.39
2016,6,8,5,30,4.0,37.0,3.0,13.0,38.0,34.79,24.15
2016,6,8,5,45,17.0,55.5,3.15,13.5,59.5,49.82,38.23
2016,6,8,6,0,30.0,74.0,3.3,14.0,81.0,65.34,52.42
2016,6,8,6,15,38.0,94.5,3.35,14.0,105.0,83.04,64.65
2016,6,8,6,30,46.0,115.0,3.4,14.0,129.0,103.87,81.15
2016,6,8,6,45,52.0,135.5,3.5,14.5,154.0,125.49,98.32
2016,6,8,7,0,58.0,156.0,3.6,15.0,179.0,147.89,116.18
2016,6,8,7,15,42.5,169.0,3.65,15.0,187.5,160.61,127.15
2016,6,8,7,30,27.0,182.0,3.7,15.0,196.0,171.7,136.59
2016,6,8,7,45,93.0,218.0,3.75,15.5,271.0,224.97,177.7
2016,6,8,8,0,159.0,254.0,3.8,16.0,346.0,280.4,220.63
2016,6,8,8,15,150.0,277.0,3.8,16.0,369.5,306.25,241.46
2016,6,8,8,30,141.0,300.0,3.8,16.0,393.0,331.33,261.35
2016,6,8,8,45,226.5,310.0,3.85,16.5,471.0,391.07,307.67
2016,6,8,9,0,312.0,320.0,3.9,17.0,549.0,453.98,356.22
2016,6,8,9,15,400.0,304.5,3.9,17.0,614.0,504.21,395.84
2016,6,8,9,30,488.0,289.0,3.9,17.0,679.0,564.62,443.0
2016,6,8,9,45,676.0,206.5,3.9,17.5,771.0,635.81,499.33
2016,6,8,10,0,864.0,124.0,3.9,18.0,863.0,723.19,566.33
2016,6,8,10,15,597.5,268.5,3.9,18.0,787.5,689.85,535.98
2016,6,8,10,30,331.0,413.0,3.9,18.0,712.0,642.62,494.38
2016,6,8,10,45,434.0,385.0,3.9,18.0,786.0,712.19,547.67
2016,6,8,11,0,537.0,357.0,3.9,18.0,860.0,788.85,604.58
2016,6,8,11,15,543.5,361.0,3.95,18.0,876.0,816.37,623.84
2016,6,8,11,30,550.0,365.0,4.0,18.0,892.0,842.96,642.64
2016,6,8,11,45,715.0,252.0,4.05,18.0,941.0,899.42,687.85
2016,6,8,12,0,880.0,139.0,4.1,18.0,990.0,954.03,725.45
2016,6,8,12,15,879.5,139.0,4.1,18.0,988.5,968.78,735.18
2016,6,8,12,30,879.0,139.0,4.1,18.0,987.0,980.94,743.5
2016,6,8,12,45,859.0,150.5,4.1,18.0,972.5,982.85,744.93
2016,6,8,13,0,839.0,162.0,4.1,18.0,958.0,987.33,748.31
2016,6,8,13,15,699.0,250.0,4.05,18.0,906.0,948.58,721.78
2016,6,8,13,30,559.0,338.0,4.0,18.0,854.0,903.3,686.51
2016,6,8,13,45,696.5,243.5,4.0,18.0,869.5,943.01,719.49
2016,6,8,14,0,834.0,149.0,4.0,18.0,885.0,971.89,739.9
2016,6,8,14,15,826.0,147.0,3.95,17.5,856.0,956.0,730.73
2016,6,8,14,30,818.0,145.0,3.9,17.0,827.0,937.61,720.2
2016,6,8,14,45,679.0,201.0,3.85,17.0,751.0,860.63,667.07
2016,6,8,15,0,540.0,257.0,3.8,17.0,675.0,779.45,607.36
2016,6,8,15,15,540.0,239.5,3.8,17.0,638.5,750.83,588.62
2016,6,8,15,30,540.0,222.0,3.8,17.0,602.0,720.38,568.01
2016,6,8,15,45,555.0,199.5,3.8,17.0,568.5,695.25,551.54
2016,6,8,16,0,570.0,177.0,3.8,17.0,535.0,671.32,535.6
2016,6,8,16,15,557.5,164.5,3.8,16.5,492.0,630.68,507.17
2016,6,8,16,30,545.0,152.0,3.8,16.0,449.0,585.48,474.85
2016,6,8,16,45,565.5,130.5,3.8,16.0,412.0,561.08,457.48
2016,6,8,17,0,586.0,109.0,3.8,16.0,375.0,529.68,434.12
2016,6,8,17,15,493.5,111.0,3.75,15.5,316.5,446.72,368.32
2016,6,8,17,30,401.0,113.0,3.7,15.0,258.0,375.21,310.18
2016,6,8,17,45,360.0,102.0,3.7,15.0,217.0,323.9,267.38
2016,6,8,18,0,319.0,91.0,3.7,15.0,176.0,275.75,226.13
2016,6,8,18,15,276.0,75.0,3.55,14.5,137.5,224.18,181.59
2016,6,8,18,30,233.0,59.0,3.4,14.0,99.0,176.3,139.37
2016,6,8,18,45,169.0,43.0,3.3,14.0,67.5,124.78,93.71
2016,6,8,19,0,105.0,27.0,3.2,14.0,36.0,71.53,41.82
2016,6,8,19,15,52.5,13.5,3.15,14.0,18.0,27.17,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,42.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,156.0,25.0,3.25,13.0,41.5,19.45,6.72
2016,6,9,5,30,270.0,39.0,3.4,13.0,71.0,29.85,19.93
2016,6,9,5,45,358.5,49.5,3.6,13.5,112.5,37.21,27.16
2016,6,9,6,0,447.0,60.0,3.8,14.0,154.0,43.42,33.04
2016,6,9,6,15,229.5,83.5,3.8,14.0,132.0,69.33,51.04
2016,6,9,6,30,12.0,107.0,3.8,14.0,110.0,99.17,78.37
2016,6,9,6,45,17.5,126.0,3.8,14.5,132.0,118.14,93.68
2016,6,9,7,0,23.0,145.0,3.8,15.0,154.0,137.74,109.32
2016,6,9,7,15,32.0,167.5,3.75,15.5,182.5,157.25,124.58
2016,6,9,7,30,41.0,190.0,3.7,16.0,211.0,181.82,143.88
2016,6,9,7,45,49.0,214.0,3.7,16.5,241.0,208.36,164.66
2016,6,9,8,0,57.0,238.0,3.7,17.0,271.0,235.86,186.0
2016,6,9,8,15,37.5,235.5,3.65,17.0,258.5,230.81,181.93
2016,6,9,8,30,18.0,233.0,3.6,17.0,246.0,227.68,179.2
2016,6,9,8,45,15.0,233.0,3.55,17.5,244.0,227.99,178.73
2016,6,9,9,0,12.0,233.0,3.5,18.0,242.0,227.83,177.87
2016,6,9,9,15,12.5,243.0,3.45,18.0,253.0,238.55,185.93
2016,6,9,9,30,13.0,253.0,3.4,18.0,264.0,249.31,193.97
2016,6,9,9,45,21.5,295.0,3.4,18.5,314.0,295.22,228.9
2016,6,9,10,0,30.0,337.0,3.4,19.0,364.0,338.49,261.21
2016,6,9,10,15,50.5,377.5,3.35,19.0,423.5,393.59,302.8
2016,6,9,10,30,71.0,418.0,3.3,19.0,483.0,450.51,345.14
2016,6,9,10,45,88.0,438.0,3.3,19.0,520.0,487.31,372.25
2016,6,9,11,0,105.0,458.0,3.3,19.0,557.0,525.24,400.08
2016,6,9,11,15,109.5,460.0,3.3,19.0,564.5,536.36,408.01
2016,6,9,11,30,114.0,462.0,3.3,19.0,572.0,547.92,416.41
2016,6,9,11,45,309.0,413.0,3.35,19.5,712.0,684.67,520.47
2016,6,9,12,0,504.0,364.0,3.4,20.0,852.0,829.37,625.77
2016,6,9,12,15,482.5,384.0,3.45,19.5,850.5,840.45,632.97
2016,6,9,12,30,461.0,404.0,3.5,19.0,849.0,849.69,639.93
2016,6,9,12,45,487.5,377.0,3.55,19.0,843.5,857.33,646.89
2016,6,9,13,0,514.0,350.0,3.6,19.0,838.0,863.14,652.7
2016,6,9,13,15,710.5,232.0,3.65,19.0,894.0,941.68,712.89
2016,6,9,13,30,907.0,114.0,3.7,19.0,950.0,1006.45,757.18
2016,6,9,13,45,903.5,111.5,3.75,19.0,927.5,999.04,752.66
2016,6,9,14,0,900.0,109.0,3.8,19.0,905.0,988.74,746.87
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.5,974.3,738.04
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,957.21,727.5
2016,6,9,14,45,878.5,105.0,3.85,19.0,811.0,934.61,713.53
2016,6,9,15,0,870.0,103.0,3.9,19.0,776.0,909.63,697.91
2016,6,9,15,15,858.5,101.0,3.95,18.5,736.0,879.75,680.09
2016,6,9,15,30,847.0,99.0,4.0,18.0,696.0,847.93,660.73
2016,6,9,15,45,831.5,97.0,4.05,18.0,651.5,811.0,636.22
2016,6,9,16,0,816.0,95.0,4.1,18.0,607.0,777.65,614.1
2016,6,9,16,15,797.0,92.0,4.1,17.5,559.5,734.33,585.26
2016,6,9,16,30,778.0,89.0,4.1,17.0,512.0,690.33,555.44
2016,6,9,16,45,752.5,85.5,4.15,17.0,462.5,640.71,519.86
2016,6,9,17,0,727.0,82.0,4.2,17.0,413.0,591.37,482.94
2016,6,9,17,15,693.5,77.5,4.2,16.5,363.0,538.58,442.28
2016,6,9,17,30,660.0,73.0,4.2,16.0,313.0,485.3,399.97
2016,6,9,17,45,612.0,68.0,4.2,16.0,263.5,425.33,350.16
2016,6,9,18,0,564.0,63.0,4.2,16.0,214.0,368.72,301.65
2016,6,9,18,15,496.5,55.5,4.1,15.5,168.0,303.98,245.71
2016,6,9,18,30,429.0,48.0,4.0,15.0,122.0,244.96,193.36
2016,6,9,18,45,327.5,37.5,3.95,14.5,83.5,176.48,133.0
2016,6,9,19,0,226.0,27.0,3.9,14.0,45.0,116.78,71.78
2016,6,9,19,15,113.0,13.5,3.85,13.5,22.5,43.32,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,10.81,0.0
2016,6,10,5,15,218.5,22.0,3.55,13.5,43.5,16.89,5.1
2016,6,10,5,30,347.0,33.0,3.7,14.0,74.0,24.77,15.51
2016,6,10,5,45,427.0,41.5,3.85,14.5,116.0,29.85,20.59
2016,6,10,6,0,507.0,50.0,4.0,15.0,158.0,34.6,25.09
2016,6,10,6,15,563.0,56.5,4.05,15.0,205.5,46.27,27.75
2016,6,10,6,30,619.0,63.0,4.1,15.0,253.0,82.57,43.53
2016,6,10,6,45,654.5,68.5,4.2,15.5,302.0,121.58,68.99
2016,6,10,7,0,690.0,74.0,4.3,16.0,351.0,167.41,104.83
2016,6,10,7,15,719.5,78.0,4.3,16.5,400.5,211.19,141.97
2016,6,10,7,30,749.0,82.0,4.3,17.0,450.0,257.96,182.93
2016,6,10,7,45,768.5,86.0,4.3,17.5,498.5,304.54,224.36
2016,6,10,8,0,788.0,90.0,4.3,18.0,547.0,352.81,266.76
2016,6,10,8,15,806.0,93.0,4.3,18.0,593.5,401.11,309.01
2016,6,10,8,30,824.0,96.0,4.3,18.0,640.0,454.4,354.21
2016,6,10,8,45,834.5,100.0,4.3,18.5,682.0,501.81,393.22
2016,6,10,9,0,845.0,104.0,4.3,19.0,724.0,549.26,431.15
2016,6,10,9,15,856.0,105.5,4.25,19.0,762.5,594.59,467.23
2016,6,10,9,30,867.0,107.0,4.2,19.0,801.0,639.59,502.31
2016,6,10,9,45,878.0,107.5,4.2,19.5,835.0,683.15,534.69
2016,6,10,10,0,889.0,108.0,4.2,20.0,869.0,725.97,564.77
2016,6,10,10,15,896.0,109.0,4.2,20.0,896.5,765.35,592.19
2016,6,10,10,30,903.0,110.0,4.2,20.0,924.0,803.31,618.4
2016,6,10,10,45,907.5,111.5,4.25,20.0,944.5,838.13,642.43
2016,6,10,11,0,912.0,113.0,4.3,20.0,965.0,871.07,665.05
2016,6,10,11,15,915.5,113.5,4.3,20.0,979.0,900.17,684.7
2016,6,10,11,30,919.0,114.0,4.3,20.0,993.0,927.05,702.78
2016,6,10,11,45,920.5,114.0,4.3,20.0,999.5,949.3,717.69
2016,6,10,12,0,922.0,114.0,4.3,20.0,1006.0,969.04,730.93
2016,6,10,12,15,751.0,233.5,4.3,20.0,959.0,946.44,715.29
2016,6,10,12,30,580.0,353.0,4.3,20.0,912.0,913.58,688.5
2016,6,10,12,45,526.5,371.5,4.3,20.0,876.0,889.6,670.88
2016,6,10,13,0,473.0,390.0,4.3,20.0,840.0,863.19,651.43
2016,6,10,13,15,674.5,263.5,4.3,20.0,893.0,938.52,711.56
2016,6,10,13,30,876.0,137.0,4.3,20.0,946.0,999.83,753.6
2016,6,10,13,45,562.0,281.0,4.3,20.0,795.5,850.49,648.03
2016,6,10,14,0,248.0,425.0,4.3,20.0,645.0,687.1,522.68
2016,6,10,14,15,206.0,414.5,4.3,19.5,593.0,628.54,481.82
2016,6,10,14,30,164.0,404.0,4.3,19.0,541.0,577.71,445.21
2016,6,10,14,45,280.0,360.0,4.3,19.0,582.0,647.3,501.35
2016,6,10,15,0,396.0,316.0,4.3,19.0,623.0,703.01,546.3
2016,6,10,15,15,370.0,305.5,4.3,19.0,580.5,662.17,516.61
2016,6,10,15,30,344.0,295.0,4.3,19.0,538.0,621.33,487.15
2016,6,10,15,45,325.5,278.0,4.3,19.0,496.0,579.92,457.25
2016,6,10,16,0,307.0,261.0,4.3,19.0,454.0,538.51,426.97
2016,6,10,16,15,352.5,228.5,4.3,18.5,434.0,529.8,423.79
2016,6,10,16,30,398.0,196.0,4.3,18.0,414.0,525.86,423.69
2016,6,10,16,45,378.5,183.0,4.3,18.0,374.0,475.52,385.36
2016,6,10,17,0,359.0,170.0,4.3,18.0,334.0,434.86,353.89
2016,6,10,17,15,496.5,126.5,4.25,17.5,324.0,467.43,382.65
2016,6,10,17,30,634.0,83.0,4.2,17.0,314.0,482.36,396.03
2016,6,10,17,45,584.0,76.5,4.2,16.5,264.0,420.58,345.45
2016,6,10,18,0,534.0,70.0,4.2,16.0,214.0,362.3,296.42
2016,6,10,18,15,462.5,61.5,4.0,15.5,168.0,295.78,239.16
2016,6,10,18,30,391.0,53.0,3.8,15.0,122.0,235.29,185.89
2016,6,10,18,45,284.5,41.5,3.65,14.5,83.0,164.74,124.37
2016,6,10,19,0,178.0,30.0,3.5,14.0,44.0,105.57,65.87
2016,6,10,19,15,89.0,15.0,3.4,13.5,22.0,38.52,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,47.0,11.0,1.9,12.0,12.0,10.81,0.0
2016,6,11,5,15,162.0,25.0,1.95,12.5,41.5,19.45,6.8
2016,6,11,5,30,277.0,39.0,2.0,13.0,71.0,29.85,19.96
2016,6,11,5,45,368.0,49.0,2.1,14.0,113.5,36.73,26.71
2016,6,11,6,0,459.0,59.0,2.2,15.0,156.0,42.52,32.11
2016,6,11,6,15,518.5,66.5,2.2,15.5,203.5,54.11,34.8
2016,6,11,6,30,578.0,74.0,2.2,16.0,251.0,89.31,50.38
2016,6,11,6,45,622.5,79.0,2.2,16.5,301.5,126.86,74.36
2016,6,11,7,0,667.0,84.0,2.2,17.0,352.0,169.06,106.44
2016,6,11,7,15,697.5,89.0,2.15,17.5,402.0,212.96,143.07
2016,6,11,7,30,728.0,94.0,2.1,18.0,452.0,259.93,183.37
2016,6,11,7,45,753.0,97.0,2.1,18.5,501.0,309.53,226.14
2016,6,11,8,0,778.0,100.0,2.1,19.0,550.0,358.09,267.65
2016,6,11,8,15,795.5,103.0,2.0,19.5,596.5,405.71,307.56
2016,6,11,8,30,813.0,106.0,1.9,20.0,643.0,454.49,347.15
2016,6,11,8,45,828.5,108.0,1.85,21.0,686.0,502.31,384.21
2016,6,11,9,0,844.0,110.0,1.8,22.0,729.0,553.92,422.56
2016,6,11,9,15,854.5,112.0,1.7,22.5,767.0,599.4,455.78
2016,6,11,9,30,865.0,114.0,1.6,23.0,805.0,644.51,487.58
2016,6,11,9,45,869.0,117.5,1.55,23.5,837.0,686.11,516.13
2016,6,11,10,0,873.0,121.0,1.5,24.0,869.0,726.46,542.49
2016,6,11,10,15,879.5,122.5,1.4,24.0,895.5,765.42,566.8
2016,6,11,10,30,886.0,124.0,1.3,24.0,922.0,802.97,589.69
2016,6,11,10,45,712.5,240.5,1.25,24.5,891.5,801.23,584.77
2016,6,11,11,0,539.0,357.0,1.2,25.0,861.0,790.3,570.61
2016,6,11,11,15,516.5,374.0,1.2,25.0,863.0,805.07,579.63
2016,6,11,11,30,494.0,391.0,1.2,25.0,865.0,817.66,586.85
2016,6,11,11,45,514.0,374.5,1.2,25.5,870.0,834.97,597.53
2016,6,11,12,0,534.0,358.0,1.2,26.0,875.0,851.35,607.5
2016,6,11,12,15,718.0,243.0,1.3,26.0,937.0,924.61,660.37
2016,6,11,12,30,902.0,128.0,1.4,26.0,999.0,992.44,703.53
2016,6,11,12,45,908.5,122.5,1.55,26.0,993.0,1003.48,712.0
2016,6,11,13,0,915.0,117.0,1.7,26.0,987.0,1011.68,719.44
2016,6,11,13,15,912.5,116.5,1.85,26.0,971.5,1013.23,722.76
2016,6,11,13,30,910.0,116.0,2.0,26.0,956.0,1011.86,724.32
2016,6,11,13,45,904.0,116.0,2.2,26.0,933.5,1004.7,722.79
2016,6,11,14,0,898.0,116.0,2.4,26.0,911.0,994.71,719.39
2016,6,11,14,15,891.5,114.5,2.5,25.5,882.0,979.92,713.24
2016,6,11,14,30,885.0,113.0,2.6,25.0,853.0,962.45,705.34
2016,6,11,14,45,873.5,113.0,2.75,25.0,817.0,939.37,692.73
2016,6,11,15,0,862.0,113.0,2.9,25.0,781.0,914.06,678.5
2016,6,11,15,15,850.5,111.0,2.95,24.5,741.0,884.5,661.84
2016,6,11,15,30,839.0,109.0,3.0,24.0,701.0,858.27,647.27
2016,6,11,15,45,819.5,108.0,3.05,24.0,656.0,819.37,622.5
2016,6,11,16,0,800.0,107.0,3.1,24.0,611.0,779.35,596.72
2016,6,11,16,15,780.5,103.5,3.05,23.5,563.5,735.66,568.57
