Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,761.0,100.0,3.0,23.0,516.0,691.31,539.47
2016,6,11,16,45,731.0,97.0,3.0,22.5,465.5,642.15,506.43
2016,6,11,17,0,701.0,94.0,3.0,22.0,415.0,591.36,469.92
2016,6,11,17,15,666.0,89.0,2.95,21.5,364.5,536.03,428.65
2016,6,11,17,30,631.0,84.0,2.9,21.0,314.0,482.35,387.35
2016,6,11,17,45,581.0,77.5,2.85,20.5,264.5,420.66,338.41
2016,6,11,18,0,531.0,71.0,2.8,20.0,215.0,362.46,290.67
2016,6,11,18,15,462.5,62.0,2.75,19.0,168.5,296.83,236.07
2016,6,11,18,30,394.0,53.0,2.7,18.0,122.0,236.97,184.76
2016,6,11,18,45,294.0,41.0,2.65,17.5,83.5,167.75,125.18
2016,6,11,19,0,194.0,29.0,2.6,17.0,45.0,109.62,68.44
2016,6,11,19,15,97.0,14.5,2.55,16.5,22.5,40.27,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,15.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,31.0,11.0,2.1,13.0,12.0,10.81,0.0
2016,6,12,5,15,138.5,26.0,2.2,13.5,41.0,20.28,7.27
2016,6,12,5,30,246.0,41.0,2.3,14.0,70.0,31.49,21.25
2016,6,12,5,45,337.0,52.5,2.4,14.5,112.0,39.33,28.92
2016,6,12,6,0,428.0,64.0,2.5,15.0,154.0,47.16,36.21
2016,6,12,6,15,489.5,72.0,2.45,15.0,201.5,58.55,38.94
2016,6,12,6,30,551.0,80.0,2.4,15.0,249.0,92.85,54.49
2016,6,12,6,45,601.5,85.0,2.35,15.5,300.0,129.66,77.89
2016,6,12,7,0,652.0,90.0,2.3,16.0,351.0,171.74,109.71
2016,6,12,7,15,684.0,94.5,2.25,16.5,401.0,214.76,145.61
2016,6,12,7,30,716.0,99.0,2.2,17.0,451.0,261.03,185.35
2016,6,12,7,45,743.5,101.5,2.15,17.5,501.0,310.55,228.04
2016,6,12,8,0,771.0,104.0,2.1,18.0,551.0,359.05,269.48
2016,6,12,8,15,789.5,107.0,2.05,18.0,597.0,406.73,310.19
2016,6,12,8,30,808.0,110.0,2.0,18.0,643.0,455.66,350.9
2016,6,12,8,45,823.0,112.0,1.95,18.5,686.0,503.01,388.67
2016,6,12,9,0,838.0,114.0,1.9,19.0,729.0,550.87,425.6
2016,6,12,9,15,849.0,116.0,1.9,19.0,767.0,599.58,463.01
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,644.8,497.03
2016,6,12,9,45,874.5,116.0,1.9,19.5,839.5,688.2,528.13
2016,6,12,10,0,889.0,114.0,1.9,20.0,874.0,731.11,557.33
2016,6,12,10,15,894.5,115.0,1.95,20.0,900.5,769.43,583.21
2016,6,12,10,30,900.0,116.0,2.0,20.0,927.0,806.24,607.91
2016,6,12,10,45,903.5,117.5,2.1,20.5,947.0,840.23,629.8
2016,6,12,11,0,907.0,119.0,2.2,21.0,967.0,872.28,650.25
2016,6,12,11,15,909.5,119.5,2.25,21.0,980.0,900.45,668.84
2016,6,12,11,30,912.0,120.0,2.3,21.0,993.0,926.38,685.95
2016,6,12,11,45,911.5,121.0,2.4,21.5,998.0,947.72,699.2
2016,6,12,12,0,911.0,122.0,2.5,22.0,1003.0,966.51,710.82
2016,6,12,12,15,910.5,122.0,2.55,22.0,1001.5,981.73,721.07
2016,6,12,12,30,910.0,122.0,2.6,22.0,1000.0,994.25,729.67
2016,6,12,12,45,903.0,124.5,2.65,22.0,989.5,1000.2,734.12
2016,6,12,13,0,896.0,127.0,2.7,22.0,979.0,1003.29,736.87
2016,6,12,13,15,892.0,126.5,2.7,22.0,962.5,1003.45,737.37
2016,6,12,13,30,888.0,126.0,2.7,22.0,946.0,1000.76,736.15
2016,6,12,13,45,882.5,125.0,2.7,22.0,923.0,993.25,731.91
2016,6,12,14,0,877.0,124.0,2.7,22.0,900.0,982.96,725.99
2016,6,12,14,15,869.5,122.5,2.65,21.5,871.0,967.51,717.72
2016,6,12,14,30,862.0,121.0,2.6,21.0,842.0,949.49,707.81
2016,6,12,14,45,852.5,119.0,2.6,21.0,807.0,926.59,693.78
2016,6,12,15,0,843.0,117.0,2.6,21.0,772.0,901.42,678.24
2016,6,12,15,15,831.0,115.0,2.55,20.5,732.0,877.26,664.26
2016,6,12,15,30,819.0,113.0,2.5,20.0,692.0,845.83,645.18
2016,6,12,15,45,804.0,109.5,2.45,20.0,648.0,808.51,620.68
2016,6,12,16,0,789.0,106.0,2.4,20.0,604.0,769.83,595.06
2016,6,12,16,15,769.0,103.0,2.35,19.5,557.0,726.67,567.05
2016,6,12,16,30,749.0,100.0,2.3,19.0,510.0,682.93,538.15
2016,6,12,16,45,723.0,95.5,2.3,19.0,460.5,635.3,505.08
2016,6,12,17,0,697.0,91.0,2.3,19.0,411.0,585.76,468.61
2016,6,12,17,15,662.0,86.0,2.25,18.5,361.0,530.6,427.32
2016,6,12,17,30,627.0,81.0,2.2,18.0,311.0,477.1,386.01
2016,6,12,17,45,579.5,74.5,2.2,18.0,262.0,416.95,337.56
2016,6,12,18,0,532.0,68.0,2.2,18.0,213.0,360.12,290.29
2016,6,12,18,15,465.0,59.5,2.15,17.5,167.5,295.69,236.05
2016,6,12,18,30,398.0,51.0,2.1,17.0,122.0,236.93,185.18
2016,6,12,18,45,301.0,39.5,2.05,16.5,83.5,170.08,127.43
2016,6,12,19,0,204.0,28.0,2.0,16.0,45.0,111.77,70.79
2016,6,12,19,15,102.0,14.0,2.05,15.5,22.5,41.23,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,10.81,0.0
2016,6,13,5,15,165.5,24.5,2.8,12.5,41.5,19.04,6.48
2016,6,13,5,30,279.0,38.0,2.8,13.0,71.0,29.03,19.24
2016,6,13,5,45,370.5,47.5,2.85,13.5,113.0,35.33,25.52
2016,6,13,6,0,462.0,57.0,2.9,14.0,155.0,40.73,30.65
2016,6,13,6,15,520.5,64.0,2.9,14.0,202.0,51.9,33.17
2016,6,13,6,30,579.0,71.0,2.9,14.0,249.0,86.68,48.59
2016,6,13,6,45,342.0,116.0,2.95,14.5,226.0,128.03,88.0
2016,6,13,7,0,105.0,161.0,3.0,15.0,203.0,154.82,119.8
2016,6,13,7,15,171.0,180.5,3.0,15.0,259.5,191.73,147.57
2016,6,13,7,30,237.0,200.0,3.0,15.0,316.0,230.5,177.54
2016,6,13,7,45,162.5,224.0,3.05,15.5,307.5,246.33,192.84
2016,6,13,8,0,88.0,248.0,3.1,16.0,299.0,254.95,201.1
2016,6,13,8,15,60.5,252.0,3.15,16.0,288.5,253.96,200.59
2016,6,13,8,30,33.0,256.0,3.2,16.0,278.0,250.0,197.35
2016,6,13,8,45,40.5,281.5,3.25,16.5,310.0,279.18,219.64
2016,6,13,9,0,48.0,307.0,3.3,17.0,342.0,309.22,242.27
2016,6,13,9,15,120.5,343.5,3.3,17.0,438.5,383.53,300.05
2016,6,13,9,30,193.0,380.0,3.3,17.0,535.0,468.29,364.84
2016,6,13,9,45,319.0,357.0,3.3,17.5,624.5,538.26,418.54
2016,6,13,10,0,445.0,334.0,3.3,18.0,714.0,618.36,479.03
2016,6,13,10,15,437.5,349.5,3.4,18.0,733.5,646.2,499.01
2016,6,13,10,30,430.0,365.0,3.5,18.0,753.0,672.86,518.21
2016,6,13,10,45,674.0,238.5,3.6,18.5,862.0,768.06,592.86
2016,6,13,11,0,918.0,112.0,3.7,19.0,971.0,874.73,667.74
2016,6,13,11,15,921.0,112.5,3.8,19.0,984.5,903.62,687.11
2016,6,13,11,30,924.0,113.0,3.9,19.0,998.0,930.26,705.51
2016,6,13,11,45,923.5,114.5,4.0,19.0,1004.0,952.31,720.81
2016,6,13,12,0,923.0,116.0,4.1,19.0,1010.0,971.79,734.43
2016,6,13,12,15,923.0,116.0,4.15,19.0,1008.5,987.65,745.38
2016,6,13,12,30,923.0,116.0,4.2,19.0,1007.0,1000.79,754.6
2016,6,13,12,45,920.5,116.0,4.3,19.0,998.0,1008.72,760.7
2016,6,13,13,0,918.0,116.0,4.4,19.0,989.0,1013.77,764.99
2016,6,13,13,15,914.5,115.5,4.45,19.0,973.0,1014.42,766.31
2016,6,13,13,30,911.0,115.0,4.5,19.0,957.0,1012.15,765.79
2016,6,13,13,45,903.5,115.5,4.55,19.0,933.5,1004.11,761.45
2016,6,13,14,0,896.0,116.0,4.6,19.0,910.0,993.27,755.32
2016,6,13,14,15,889.0,115.0,4.6,18.5,881.0,978.62,747.7
2016,6,13,14,30,882.0,114.0,4.6,18.0,852.0,961.33,738.3
2016,6,13,14,45,870.0,114.0,4.7,18.0,816.0,937.91,723.99
2016,6,13,15,0,858.0,114.0,4.8,18.0,780.0,912.28,708.07
2016,6,13,15,15,846.0,111.5,4.8,17.5,740.0,881.9,689.3
2016,6,13,15,30,834.0,109.0,4.8,17.0,700.0,854.86,672.82
2016,6,13,15,45,825.0,104.0,4.85,17.0,657.0,820.52,649.86
2016,6,13,16,0,816.0,99.0,4.9,17.0,614.0,784.42,625.41
2016,6,13,16,15,796.5,95.5,4.9,16.5,566.5,740.25,595.54
2016,6,13,16,30,777.0,92.0,4.9,16.0,519.0,695.41,564.66
2016,6,13,16,45,590.0,123.5,4.9,16.0,429.5,573.15,469.9
2016,6,13,17,0,403.0,155.0,4.9,16.0,340.0,456.92,375.71
2016,6,13,17,15,538.5,114.0,4.9,15.5,330.5,484.47,401.11
2016,6,13,17,30,674.0,73.0,4.9,15.0,321.0,496.03,412.07
2016,6,13,17,45,624.0,68.0,4.9,15.0,270.5,434.27,360.15
2016,6,13,18,0,574.0,63.0,4.9,15.0,220.0,376.01,309.93
2016,6,13,18,15,508.0,56.0,4.8,14.5,174.0,311.87,254.09
2016,6,13,18,30,442.0,49.0,4.7,14.0,128.0,253.27,201.69
2016,6,13,18,45,332.0,39.0,4.65,14.0,88.0,181.18,137.92
2016,6,13,19,0,222.0,29.0,4.6,14.0,48.0,119.1,77.21
2016,6,13,19,15,111.0,14.5,4.6,13.5,24.0,52.54,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.5,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,49.0,11.0,3.7,12.0,13.0,10.81,0.0
2016,6,14,5,15,168.0,24.5,3.7,12.0,42.5,19.04,6.44
2016,6,14,5,30,287.0,38.0,3.7,12.0,72.0,29.6,19.8
2016,6,14,5,45,389.5,46.0,3.75,12.5,115.0,33.95,24.4
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,38.09,28.42
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,49.23,30.74
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,84.94,46.18
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,122.66,70.1
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,168.41,105.34
2016,6,14,7,15,667.0,91.0,3.85,15.5,386.5,207.94,141.69
2016,6,14,7,30,629.0,109.0,3.8,16.0,418.0,247.21,178.42
2016,6,14,7,45,719.5,97.0,3.75,16.5,485.5,298.84,221.42
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,355.32,268.82
2016,6,14,8,15,826.0,87.5,3.65,17.0,599.0,407.4,314.03
2016,6,14,8,30,842.0,90.0,3.6,17.0,645.0,456.23,355.82
2016,6,14,8,45,854.0,92.0,3.55,17.5,687.5,503.36,394.59
2016,6,14,9,0,866.0,94.0,3.5,18.0,730.0,550.64,432.32
2016,6,14,9,15,876.0,96.0,3.5,18.0,768.0,596.7,469.02
2016,6,14,9,30,886.0,98.0,3.5,18.0,806.0,642.34,504.55
2016,6,14,9,45,887.0,103.0,3.5,18.5,837.0,684.12,535.33
2016,6,14,10,0,888.0,108.0,3.5,19.0,868.0,724.41,563.3
2016,6,14,10,15,894.0,109.5,3.55,19.0,894.5,763.52,590.6
2016,6,14,10,30,900.0,111.0,3.6,19.0,921.0,801.16,616.68
2016,6,14,10,45,904.0,111.5,3.65,19.0,941.5,834.63,639.68
2016,6,14,11,0,908.0,112.0,3.7,19.0,962.0,866.18,661.28
2016,6,14,11,15,911.0,112.5,3.75,19.0,975.0,894.82,680.8
2016,6,14,11,30,914.0,113.0,3.8,19.0,988.0,921.23,698.79
2016,6,14,11,45,915.0,113.5,3.9,19.0,994.0,943.5,714.25
2016,6,14,12,0,916.0,114.0,4.0,19.0,1000.0,963.27,728.08
2016,6,14,12,15,915.5,114.0,4.1,18.5,999.0,978.56,740.35
2016,6,14,12,30,915.0,114.0,4.2,18.0,998.0,991.14,750.94
2016,6,14,12,45,915.5,112.0,4.35,18.0,990.0,999.92,757.87
2016,6,14,13,0,916.0,110.0,4.5,18.0,982.0,1005.84,763.56
2016,6,14,13,15,913.0,109.5,4.55,17.5,966.0,1006.95,766.67
2016,6,14,13,30,910.0,109.0,4.6,17.0,950.0,1005.15,767.93
2016,6,14,13,45,904.0,108.5,4.65,17.0,927.5,997.52,763.79
2016,6,14,14,0,898.0,108.0,4.7,17.0,905.0,987.05,757.82
2016,6,14,14,15,892.0,107.0,4.7,17.0,876.5,973.31,749.24
2016,6,14,14,30,886.0,106.0,4.7,17.0,848.0,956.89,738.89
2016,6,14,14,45,879.5,103.5,4.7,17.0,814.0,935.82,725.34
2016,6,14,15,0,873.0,101.0,4.7,17.0,780.0,912.29,710.09
2016,6,14,15,15,862.5,99.0,4.7,16.5,740.5,883.39,692.33
2016,6,14,15,30,852.0,97.0,4.7,16.0,701.0,852.49,673.01
2016,6,14,15,45,839.5,94.0,4.75,16.0,657.5,816.98,649.15
2016,6,14,16,0,827.0,91.0,4.8,16.0,614.0,779.93,623.93
2016,6,14,16,15,579.5,152.0,4.8,16.0,505.0,636.83,516.33
2016,6,14,16,30,332.0,213.0,4.8,16.0,396.0,487.72,396.5
2016,6,14,16,45,322.0,194.5,4.85,16.0,358.0,449.45,367.68
2016,6,14,17,0,312.0,176.0,4.9,16.0,320.0,411.13,337.87
2016,6,14,17,15,493.5,124.0,4.9,15.5,320.5,464.3,384.53
2016,6,14,17,30,675.0,72.0,4.9,15.0,321.0,495.98,412.18
2016,6,14,17,45,626.5,67.5,4.9,15.0,271.0,435.58,361.28
2016,6,14,18,0,578.0,63.0,4.9,15.0,221.0,378.54,312.07
2016,6,14,18,15,511.5,56.0,4.8,14.5,175.0,313.95,255.87
2016,6,14,18,30,445.0,49.0,4.7,14.0,129.0,254.93,203.15
2016,6,14,18,45,334.5,39.5,4.6,13.5,89.0,182.96,139.73
2016,6,14,19,0,224.0,30.0,4.5,13.0,49.0,121.25,79.71
2016,6,14,19,15,112.0,15.0,4.45,12.5,24.5,53.7,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.78,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,43.0,19.46,6.62
2016,6,15,5,30,304.0,37.0,3.9,12.0,73.0,28.64,18.96
2016,6,15,5,45,399.0,45.5,4.0,12.5,115.5,33.52,24.01
2016,6,15,6,0,494.0,54.0,4.1,13.0,158.0,38.12,28.44
2016,6,15,6,15,552.0,60.5,4.15,13.5,206.0,49.1,30.72
2016,6,15,6,30,610.0,67.0,4.2,14.0,254.0,84.87,46.12
2016,6,15,6,45,656.0,70.5,4.3,14.5,304.5,122.79,70.28
2016,6,15,7,0,702.0,74.0,4.4,15.0,355.0,168.58,105.67
2016,6,15,7,15,731.0,77.5,4.45,15.0,405.0,212.28,143.19
2016,6,15,7,30,760.0,81.0,4.5,15.0,455.0,258.93,184.73
2016,6,15,7,45,785.5,83.0,4.55,15.5,504.0,306.0,226.88
2016,6,15,8,0,811.0,85.0,4.6,16.0,553.0,355.34,270.59
2016,6,15,8,15,827.0,87.5,4.6,16.0,599.5,407.46,316.39
2016,6,15,8,30,843.0,90.0,4.6,16.0,646.0,456.32,358.78
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.5,503.83,398.68
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,551.7,437.85
2016,6,15,9,15,882.0,93.5,4.8,17.0,769.0,597.57,475.12
2016,6,15,9,30,892.0,95.0,4.8,17.0,807.0,642.99,511.23
2016,6,15,9,45,894.5,99.0,4.85,17.0,838.5,685.1,544.19
2016,6,15,10,0,897.0,103.0,4.9,17.0,870.0,725.81,574.35
2016,6,15,10,15,903.0,104.0,4.9,17.0,897.0,764.78,602.13
2016,6,15,10,30,909.0,105.0,4.9,17.0,924.0,802.25,628.62
2016,6,15,10,45,914.0,105.5,4.95,17.5,944.5,836.81,651.85
2016,6,15,11,0,919.0,106.0,5.0,18.0,965.0,869.48,673.57
2016,6,15,11,15,922.0,106.5,5.0,18.0,979.0,898.41,693.54
2016,6,15,11,30,925.0,107.0,5.0,18.0,993.0,925.08,711.88
2016,6,15,11,45,927.5,106.5,5.05,18.0,999.5,947.98,727.93
2016,6,15,12,0,930.0,106.0,5.1,18.0,1006.0,968.39,742.31
2016,6,15,12,15,930.0,106.0,5.05,18.0,1005.0,984.33,752.91
2016,6,15,12,30,930.0,106.0,5.0,18.0,1004.0,997.54,761.68
2016,6,15,12,45,918.0,112.5,4.95,18.0,992.5,1002.82,765.05
2016,6,15,13,0,906.0,119.0,4.9,18.0,981.0,1005.17,766.55
2016,6,15,13,15,903.0,118.5,4.85,18.0,965.5,1006.38,767.39
2016,6,15,13,30,900.0,118.0,4.8,18.0,950.0,1004.7,766.36
2016,6,15,13,45,899.5,114.0,4.8,18.0,929.0,998.97,763.1
2016,6,15,14,0,899.0,110.0,4.8,18.0,908.0,990.3,757.94
2016,6,15,14,15,892.5,109.0,4.7,17.5,879.0,976.13,749.71
2016,6,15,14,30,886.0,108.0,4.6,17.0,850.0,959.29,739.72
2016,6,15,14,45,883.5,103.0,4.6,17.0,817.0,939.32,726.99
2016,6,15,15,0,881.0,98.0,4.6,17.0,784.0,916.68,712.41
2016,6,15,15,15,870.0,96.0,4.55,16.5,744.0,887.18,693.93
2016,6,15,15,30,859.0,94.0,4.5,16.0,704.0,855.68,673.93
2016,6,15,15,45,850.5,89.5,4.45,16.0,661.5,821.67,650.68
2016,6,15,16,0,842.0,85.0,4.4,16.0,619.0,785.85,625.98
2016,6,15,16,15,824.0,82.5,4.3,16.0,571.5,743.23,595.75
2016,6,15,16,30,806.0,80.0,4.2,16.0,524.0,704.38,568.17
2016,6,15,16,45,785.0,76.5,4.15,16.0,474.5,657.03,534.01
2016,6,15,17,0,764.0,73.0,4.1,16.0,425.0,609.57,499.16
2016,6,15,17,15,732.5,69.0,3.95,15.5,375.0,555.0,456.9
2016,6,15,17,30,701.0,65.0,3.8,15.0,325.0,501.69,414.4
2016,6,15,17,45,659.0,60.5,3.65,14.5,275.0,443.55,366.64
2016,6,15,18,0,617.0,56.0,3.5,14.0,225.0,390.37,321.29
2016,6,15,18,15,553.5,49.5,3.25,13.5,178.5,326.0,265.38
2016,6,15,18,30,490.0,43.0,3.0,13.0,132.0,267.01,212.63
2016,6,15,18,45,393.0,34.5,2.75,13.0,92.0,199.08,151.86
2016,6,15,19,0,296.0,26.0,2.5,13.0,52.0,140.6,92.96
2016,6,15,19,15,148.0,13.0,2.35,12.5,26.0,62.54,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,6,16,5,15,32.5,23.5,1.2,13.0,27.5,20.94,7.42
2016,6,16,5,30,65.0,39.0,1.2,13.0,47.0,33.97,23.46
2016,6,16,5,45,92.0,58.0,1.3,13.5,74.5,49.32,37.8
2016,6,16,6,0,119.0,77.0,1.4,14.0,102.0,64.27,51.48
2016,6,16,6,15,136.0,97.0,1.3,14.0,133.5,82.06,62.82
2016,6,16,6,30,153.0,117.0,1.2,14.0,165.0,107.58,80.54
2016,6,16,6,45,165.0,138.0,1.2,14.5,197.5,135.22,101.29
2016,6,16,7,0,177.0,159.0,1.2,15.0,230.0,164.29,124.02
2016,6,16,7,15,167.5,182.5,1.15,15.5,257.0,192.33,147.11
2016,6,16,7,30,158.0,206.0,1.1,16.0,284.0,219.69,169.48
2016,6,16,7,45,106.5,221.0,1.1,16.5,276.5,226.8,176.53
2016,6,16,8,0,55.0,236.0,1.1,17.0,269.0,233.29,182.32
2016,6,16,8,15,46.0,248.0,1.1,17.0,277.0,244.68,191.1
2016,6,16,8,30,37.0,260.0,1.1,17.0,285.0,255.13,198.92
2016,6,16,8,45,49.0,288.5,1.1,17.5,323.5,289.31,224.46
2016,6,16,9,0,61.0,317.0,1.1,18.0,362.0,324.79,250.51
2016,6,16,9,15,457.5,212.5,1.15,18.0,576.5,454.88,353.09
2016,6,16,9,30,854.0,108.0,1.2,18.0,791.0,630.81,485.75
2016,6,16,9,45,872.5,104.0,1.3,18.5,826.0,674.74,516.52
2016,6,16,10,0,891.0,100.0,1.4,19.0,861.0,718.49,546.68
2016,6,16,10,15,896.5,101.0,1.5,19.0,887.5,756.87,572.98
2016,6,16,10,30,902.0,102.0,1.6,19.0,914.0,793.74,598.16
2016,6,16,10,45,907.0,102.0,1.7,19.5,934.5,827.6,620.03
2016,6,16,11,0,912.0,102.0,1.8,20.0,955.0,859.6,640.53
2016,6,16,11,15,914.5,102.5,1.9,20.0,968.0,887.9,659.72
2016,6,16,11,30,917.0,103.0,2.0,20.0,981.0,913.95,677.46
2016,6,16,11,45,919.5,102.0,2.1,20.5,987.5,936.2,691.4
2016,6,16,12,0,922.0,101.0,2.2,21.0,994.0,955.96,703.75
2016,6,16,12,15,921.5,101.0,2.25,21.0,992.5,971.29,714.09
2016,6,16,12,30,921.0,101.0,2.3,21.0,991.0,983.9,722.78
2016,6,16,12,45,919.0,101.5,2.4,21.0,982.5,992.77,729.67
2016,6,16,13,0,917.0,102.0,2.5,21.0,974.0,998.77,734.83
2016,6,16,13,15,914.0,101.0,2.55,21.0,958.5,999.37,736.08
2016,6,16,13,30,911.0,100.0,2.6,21.0,943.0,997.04,735.57
2016,6,16,13,45,908.5,97.5,2.65,21.0,921.5,990.72,732.57
2016,6,16,14,0,906.0,95.0,2.7,21.0,900.0,981.49,727.77
2016,6,16,14,15,900.0,94.0,2.7,20.5,871.5,967.62,720.93
2016,6,16,14,30,894.0,93.0,2.7,20.0,843.0,951.06,712.38
2016,6,16,14,45,888.0,90.5,2.75,20.0,809.0,930.28,700.08
2016,6,16,15,0,882.0,88.0,2.8,20.0,775.0,906.99,686.09
2016,6,16,15,15,551.5,202.5,2.75,20.0,624.5,726.96,560.35
2016,6,16,15,30,221.0,317.0,2.7,20.0,474.0,530.14,409.9
2016,6,16,15,45,217.5,298.5,2.7,20.0,445.0,503.22,392.05
2016,6,16,16,0,214.0,280.0,2.7,20.0,416.0,475.79,372.65
2016,6,16,16,15,508.0,177.5,2.6,19.5,466.5,605.51,478.93
2016,6,16,16,30,802.0,75.0,2.5,19.0,517.0,691.57,546.38
2016,6,16,16,45,780.5,72.0,2.45,19.0,468.5,649.05,515.82
2016,6,16,17,0,759.0,69.0,2.4,19.0,420.0,602.02,482.38
2016,6,16,17,15,728.5,65.5,2.3,18.5,370.0,548.88,442.55
2016,6,16,17,30,698.0,62.0,2.2,18.0,320.0,496.93,402.32
2016,6,16,17,45,657.0,57.5,2.1,17.5,271.5,439.49,356.4
2016,6,16,18,0,616.0,53.0,2.0,17.0,223.0,384.68,311.0
2016,6,16,18,15,555.0,47.0,1.8,16.5,177.0,324.06,259.26
2016,6,16,18,30,494.0,41.0,1.6,16.0,131.0,266.64,208.85
2016,6,16,18,45,400.0,33.0,1.45,16.0,91.5,200.16,150.42
2016,6,16,19,0,306.0,25.0,1.3,16.0,52.0,142.86,93.66
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.0,63.5,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,7.86,0.0
2016,6,17,5,15,43.5,23.0,1.55,14.5,28.0,20.54,6.94
2016,6,17,5,30,87.0,38.0,1.6,15.0,48.0,31.3,20.96
2016,6,17,5,45,111.5,56.5,1.7,15.5,75.5,45.51,34.16
2016,6,17,6,0,136.0,75.0,1.8,16.0,103.0,59.21,46.63
2016,6,17,6,15,151.0,94.5,1.8,16.0,134.0,80.4,60.85
2016,6,17,6,30,166.0,114.0,1.8,16.0,165.0,106.05,78.29
2016,6,17,6,45,171.5,136.0,1.8,16.5,197.0,134.29,99.61
2016,6,17,7,0,177.0,158.0,1.8,17.0,229.0,163.4,122.56
2016,6,17,7,15,466.5,115.0,1.8,17.0,336.0,188.2,131.9
2016,6,17,7,30,756.0,72.0,1.8,17.0,443.0,249.3,174.44
2016,6,17,7,45,775.0,75.5,1.85,17.5,490.5,295.49,215.12
2016,6,17,8,0,794.0,79.0,1.9,18.0,538.0,347.52,259.9
2016,6,17,8,15,415.5,170.0,1.95,18.0,412.0,310.64,239.43
2016,6,17,8,30,37.0,261.0,2.0,18.0,286.0,255.95,199.56
2016,6,17,8,45,156.0,293.5,2.05,18.5,407.0,341.74,265.66
2016,6,17,9,0,275.0,326.0,2.1,19.0,528.0,438.43,338.6
2016,6,17,9,15,175.5,344.0,2.15,19.0,475.5,415.45,320.19
2016,6,17,9,30,76.0,362.0,2.2,19.0,423.0,383.19,294.49
2016,6,17,9,45,51.5,344.5,2.3,19.5,386.5,356.44,273.53
2016,6,17,10,0,27.0,327.0,2.4,20.0,350.0,327.05,250.34
2016,6,17,10,15,21.5,309.5,2.45,20.0,328.5,311.83,238.66
2016,6,17,10,30,16.0,292.0,2.5,20.0,307.0,292.51,223.8
2016,6,17,10,45,13.5,265.5,2.55,20.5,278.5,266.39,203.47
2016,6,17,11,0,11.0,239.0,2.6,21.0,250.0,239.79,182.76
2016,6,17,11,15,51.5,352.0,2.65,21.0,402.0,383.37,291.98
2016,6,17,11,30,92.0,465.0,2.7,21.0,554.0,530.43,399.21
2016,6,17,11,45,52.5,363.0,2.75,21.0,414.0,400.44,303.36
2016,6,17,12,0,13.0,261.0,2.8,21.0,274.0,265.37,201.75
2016,6,17,12,15,32.5,347.0,2.8,21.0,379.0,370.96,281.98
2016,6,17,12,30,52.0,433.0,2.8,21.0,484.0,476.79,359.55
2016,6,17,12,45,36.0,385.0,2.85,21.0,420.5,415.97,314.5
2016,6,17,13,0,20.0,337.0,2.9,21.0,357.0,349.23,265.1
2016,6,17,13,15,14.5,274.5,2.9,21.0,289.0,282.63,215.4
2016,6,17,13,30,9.0,212.0,2.9,21.0,221.0,215.81,164.62
2016,6,17,13,45,4.5,156.5,2.9,21.0,161.0,156.86,119.07
2016,6,17,14,0,0.0,101.0,2.9,21.0,101.0,98.06,72.85
2016,6,17,14,15,2.5,142.0,2.9,20.5,144.5,140.69,106.99
2016,6,17,14,30,5.0,183.0,2.9,20.0,188.0,183.69,141.17
2016,6,17,14,45,4.0,176.0,2.95,20.0,180.0,175.86,135.15
2016,6,17,15,0,3.0,169.0,3.0,20.0,172.0,168.04,129.24
2016,6,17,15,15,1.5,152.0,3.05,19.5,153.5,149.81,115.28
2016,6,17,15,30,0.0,135.0,3.1,19.0,135.0,131.62,101.22
2016,6,17,15,45,38.5,204.5,3.2,19.0,229.0,241.19,190.06
2016,6,17,16,0,77.0,274.0,3.3,19.0,323.0,348.62,275.05
2016,6,17,16,15,83.5,254.0,3.4,18.5,303.5,331.35,262.88
2016,6,17,16,30,90.0,234.0,3.5,18.0,284.0,313.39,250.4
2016,6,17,16,45,75.0,209.0,3.6,18.0,248.0,273.62,219.32
2016,6,17,17,0,60.0,184.0,3.7,18.0,212.0,234.62,188.45
2016,6,17,17,15,51.0,161.5,3.7,17.5,183.5,203.21,163.68
2016,6,17,17,30,42.0,139.0,3.7,17.0,155.0,172.27,138.82
2016,6,17,17,45,36.5,119.0,3.7,16.5,131.5,146.74,118.01
2016,6,17,18,0,31.0,99.0,3.7,16.0,108.0,121.47,96.98
2016,6,17,18,15,21.5,80.0,3.5,15.5,85.5,95.83,75.2
2016,6,17,18,30,12.0,61.0,3.3,15.0,63.0,67.41,50.86
2016,6,17,18,45,6.0,43.0,3.15,15.0,44.0,46.03,32.21
2016,6,17,19,0,0.0,25.0,3.0,15.0,25.0,24.54,12.78
2016,6,17,19,15,0.0,12.5,2.85,14.5,12.5,12.06,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,13.0,13.0,9.83,0.0
2016,6,18,5,15,235.5,21.0,1.75,13.5,43.5,16.04,4.08
2016,6,18,5,30,369.0,32.0,1.8,14.0,74.0,23.97,14.8
2016,6,18,5,45,454.5,39.5,1.85,14.5,117.0,28.22,19.17
2016,6,18,6,0,540.0,47.0,1.9,15.0,160.0,32.22,23.0
2016,6,18,6,15,596.5,52.5,1.9,15.5,208.5,42.32,24.89
2016,6,18,6,30,653.0,58.0,1.9,16.0,257.0,82.15,42.3
2016,6,18,6,45,693.0,62.0,1.9,16.5,308.0,121.58,67.12
2016,6,18,7,0,733.0,66.0,1.9,17.0,359.0,165.27,100.41
2016,6,18,7,15,762.0,69.5,1.85,17.0,410.0,210.42,138.53
2016,6,18,7,30,791.0,73.0,1.8,17.0,461.0,258.51,180.52
2016,6,18,7,45,813.0,76.0,1.75,17.5,511.0,306.85,222.85
2016,6,18,8,0,835.0,79.0,1.7,18.0,561.0,361.3,269.33
2016,6,18,8,15,852.0,81.5,1.6,18.5,608.5,410.73,310.83
2016,6,18,8,30,869.0,84.0,1.5,19.0,656.0,461.16,351.78
2016,6,18,8,45,882.5,85.5,1.45,19.5,700.0,509.79,390.21
2016,6,18,9,0,896.0,87.0,1.4,20.0,744.0,558.66,427.49
2016,6,18,9,15,906.5,89.0,1.35,20.0,783.5,606.31,463.44
2016,6,18,9,30,917.0,91.0,1.3,20.0,823.0,653.54,498.01
2016,6,18,9,45,921.5,94.5,1.3,20.5,855.5,697.56,528.71
2016,6,18,10,0,926.0,98.0,1.3,21.0,888.0,740.3,556.33
2016,6,18,10,15,932.0,99.0,1.3,21.0,916.0,780.36,582.33
2016,6,18,10,30,938.0,100.0,1.3,21.0,944.0,818.89,607.03
2016,6,18,10,45,943.5,100.0,1.3,21.5,965.5,854.35,628.28
2016,6,18,11,0,949.0,100.0,1.3,22.0,987.0,887.9,648.04
2016,6,18,11,15,952.0,100.5,1.35,22.0,1001.0,917.71,667.18
2016,6,18,11,30,955.0,101.0,1.4,22.0,1015.0,945.18,684.85
2016,6,18,11,45,957.0,100.5,1.5,22.5,1022.0,968.34,699.17
2016,6,18,12,0,959.0,100.0,1.6,23.0,1029.0,988.9,711.88
2016,6,18,12,15,959.0,100.0,1.65,23.0,1028.0,1005.37,722.74
2016,6,18,12,30,959.0,100.0,1.7,23.0,1027.0,1019.02,731.94
2016,6,18,12,45,959.5,98.5,1.8,23.0,1019.5,1028.75,739.51
2016,6,18,13,0,960.0,97.0,1.9,23.0,1012.0,1035.49,745.33
2016,6,18,13,15,958.0,96.5,1.9,23.0,996.5,1037.77,747.11
2016,6,18,13,30,956.0,96.0,1.9,23.0,981.0,1037.0,747.14
2016,6,18,13,45,951.5,95.5,1.95,23.0,958.5,1030.75,744.51
2016,6,18,14,0,947.0,95.0,2.0,23.0,936.0,1021.5,740.13
2016,6,18,14,15,941.5,94.0,2.0,23.0,907.0,1007.84,732.4
2016,6,18,14,30,936.0,93.0,2.0,23.0,878.0,991.33,722.97
2016,6,18,14,45,927.0,92.0,2.05,23.0,843.0,968.83,710.3
2016,6,18,15,0,918.0,91.0,2.1,23.0,808.0,943.82,696.01
2016,6,18,15,15,908.0,89.5,2.1,23.0,767.5,915.02,678.63
2016,6,18,15,30,898.0,88.0,2.1,23.0,727.0,884.08,659.77
2016,6,18,15,45,882.0,87.0,2.15,23.0,681.5,846.67,636.85
2016,6,18,16,0,866.0,86.0,2.2,23.0,636.0,807.84,612.68
2016,6,18,16,15,848.5,83.5,2.2,22.5,588.0,764.93,586.07
2016,6,18,16,30,831.0,81.0,2.2,22.0,540.0,725.71,561.58
2016,6,18,16,45,807.0,78.0,2.25,22.0,489.5,675.94,528.18
2016,6,18,17,0,783.0,75.0,2.3,22.0,439.0,626.23,494.11
2016,6,18,17,15,751.5,71.5,2.3,21.5,387.5,571.49,454.23
2016,6,18,17,30,720.0,68.0,2.3,21.0,336.0,517.94,413.85
2016,6,18,17,45,677.0,63.0,2.3,20.5,285.0,457.79,366.85
2016,6,18,18,0,634.0,58.0,2.3,20.0,234.0,402.79,322.07
2016,6,18,18,15,570.5,51.5,2.3,19.0,186.0,337.53,268.12
2016,6,18,18,30,507.0,45.0,2.3,18.0,138.0,277.58,216.66
2016,6,18,18,45,409.5,36.0,2.35,17.5,96.5,207.83,156.19
2016,6,18,19,0,312.0,27.0,2.4,17.0,55.0,147.52,97.8
2016,6,18,19,15,156.0,13.5,2.4,16.5,27.5,66.05,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,1.2,14.0,13.0,10.81,0.0
2016,6,19,5,15,247.0,21.5,1.15,14.5,45.0,16.55,4.19
2016,6,19,5,30,385.0,32.0,1.1,15.0,77.0,24.01,14.76
2016,6,19,5,45,471.0,39.5,1.1,16.0,120.5,28.26,19.09
2016,6,19,6,0,557.0,47.0,1.1,17.0,164.0,32.26,22.85
2016,6,19,6,15,612.0,52.5,1.1,17.5,213.0,42.12,24.65
2016,6,19,6,30,667.0,58.0,1.1,18.0,262.0,82.55,41.95
2016,6,19,6,45,496.5,99.0,1.1,18.5,266.0,129.55,81.3
2016,6,19,7,0,326.0,140.0,1.1,19.0,270.0,167.21,118.13
2016,6,19,7,15,562.0,106.5,1.1,19.5,367.0,198.33,134.64
2016,6,19,7,30,798.0,73.0,1.1,20.0,464.0,259.74,178.45
2016,6,19,7,45,818.0,76.0,1.15,20.5,513.0,312.08,223.17
2016,6,19,8,0,838.0,79.0,1.2,21.0,562.0,361.79,265.36
2016,6,19,8,15,854.0,81.5,1.15,21.5,609.0,410.97,305.98
2016,6,19,8,30,870.0,84.0,1.1,22.0,656.0,461.05,345.98
2016,6,19,8,45,881.0,86.5,1.1,22.5,698.5,509.39,383.63
2016,6,19,9,0,892.0,89.0,1.1,23.0,741.0,557.78,420.05
2016,6,19,9,15,901.5,90.5,1.1,23.5,780.0,604.25,453.93
2016,6,19,9,30,911.0,92.0,1.1,24.0,819.0,650.21,486.39
2016,6,19,9,45,924.5,89.5,1.1,24.5,853.5,694.44,516.8
2016,6,19,10,0,938.0,87.0,1.1,25.0,888.0,738.03,544.25
2016,6,19,10,15,943.5,88.0,1.15,25.0,915.5,778.13,570.28
2016,6,19,10,30,949.0,89.0,1.2,25.0,943.0,816.64,595.09
2016,6,19,10,45,951.0,91.0,1.25,25.5,963.0,851.5,616.18
2016,6,19,11,0,953.0,93.0,1.3,26.0,983.0,884.23,635.76
2016,6,19,11,15,955.5,93.5,1.4,26.0,997.0,913.7,655.1
2016,6,19,11,30,958.0,94.0,1.5,26.0,1011.0,940.81,672.97
2016,6,19,11,45,953.5,97.5,1.65,26.5,1015.5,961.99,686.46
2016,6,19,12,0,949.0,101.0,1.8,27.0,1020.0,980.36,698.21
2016,6,19,12,15,949.0,101.0,1.9,26.5,1019.5,996.72,710.91
2016,6,19,12,30,949.0,101.0,2.0,26.0,1019.0,1010.29,721.98
2016,6,19,12,45,937.5,107.5,2.15,26.0,1007.5,1016.37,727.64
2016,6,19,13,0,926.0,114.0,2.3,26.0,996.0,1019.47,731.54
2016,6,19,13,15,923.0,113.5,2.4,26.0,980.5,1020.86,733.88
2016,6,19,13,30,920.0,113.0,2.5,26.0,965.0,1019.31,734.45
2016,6,19,13,45,921.0,108.5,2.6,26.0,944.5,1014.58,733.09
2016,6,19,14,0,922.0,104.0,2.7,26.0,924.0,1006.82,729.88
2016,6,19,14,15,916.0,103.0,2.75,25.5,895.0,993.03,723.8
2016,6,19,14,30,910.0,102.0,2.8,25.0,866.0,976.49,716.0
2016,6,19,14,45,905.0,99.0,2.85,25.0,832.5,956.07,704.28
2016,6,19,15,0,900.0,96.0,2.9,25.0,799.0,933.05,690.84
2016,6,19,15,15,889.5,94.5,2.9,24.5,759.0,904.26,674.46
2016,6,19,15,30,879.0,93.0,2.9,24.0,719.0,873.4,656.56
2016,6,19,15,45,866.5,90.5,2.95,24.0,675.0,837.84,634.32
2016,6,19,16,0,854.0,88.0,3.0,24.0,631.0,800.67,610.74
2016,6,19,16,15,837.0,85.5,3.0,23.5,583.5,758.58,584.23
2016,6,19,16,30,820.0,83.0,3.0,23.0,536.0,720.18,559.92
2016,6,19,16,45,796.5,80.0,3.0,23.0,486.0,671.18,526.33
2016,6,19,17,0,773.0,77.0,3.0,23.0,436.0,622.22,492.07
2016,6,19,17,15,742.0,73.0,2.9,22.0,385.5,567.61,452.53
2016,6,19,17,30,711.0,69.0,2.8,21.0,335.0,514.17,412.46
2016,6,19,17,45,667.0,64.5,2.75,20.5,284.5,456.63,366.97
2016,6,19,18,0,623.0,60.0,2.7,20.0,234.0,400.01,320.65
2016,6,19,18,15,559.5,53.5,2.55,19.5,186.0,335.19,266.19
2016,6,19,18,30,496.0,47.0,2.4,19.0,138.0,275.67,214.57
2016,6,19,18,45,401.0,38.0,2.3,18.5,97.0,207.25,155.33
2016,6,19,19,0,306.0,29.0,2.2,18.0,56.0,147.93,98.18
2016,6,19,19,15,153.0,14.5,2.2,17.5,28.0,66.65,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,10.81,0.0
2016,6,20,5,15,247.0,22.0,2.5,12.5,46.0,17.07,4.36
2016,6,20,5,30,391.0,33.0,2.5,13.0,78.0,24.99,15.69
2016,6,20,5,45,485.0,40.0,2.55,13.5,123.0,28.75,19.7
2016,6,20,6,0,579.0,47.0,2.6,14.0,168.0,32.31,23.17
2016,6,20,6,15,634.5,52.5,2.5,14.5,217.5,45.16,27.67
2016,6,20,6,30,690.0,58.0,2.4,15.0,267.0,83.42,42.62
2016,6,20,6,45,731.5,61.0,2.35,16.0,319.5,123.82,67.61
2016,6,20,7,0,773.0,64.0,2.3,17.0,372.0,168.65,101.51
2016,6,20,7,15,800.5,67.5,2.3,17.5,423.5,215.38,140.86
2016,6,20,7,30,828.0,71.0,2.3,18.0,475.0,269.24,187.35
2016,6,20,7,45,848.5,73.5,2.35,18.5,525.5,318.43,230.63
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,369.31,274.8
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,419.29,317.39
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,470.12,359.44
2016,6,20,8,45,912.0,81.5,2.4,21.0,715.0,519.42,398.36
2016,6,20,9,0,924.0,83.0,2.4,22.0,759.0,568.81,435.95
2016,6,20,9,15,933.0,84.5,2.4,22.0,798.0,616.37,472.68
2016,6,20,9,30,942.0,86.0,2.4,22.0,837.0,663.34,508.05
2016,6,20,9,45,938.0,93.5,2.4,22.5,867.5,706.47,538.57
2016,6,20,10,0,934.0,101.0,2.4,23.0,898.0,747.63,565.62
2016,6,20,10,15,939.5,102.0,2.45,23.0,925.5,787.69,592.53
2016,6,20,10,30,945.0,103.0,2.5,23.0,953.0,826.15,618.16
2016,6,20,10,45,949.0,103.5,2.55,23.5,973.5,861.19,640.07
2016,6,20,11,0,953.0,104.0,2.6,24.0,994.0,894.21,660.47
2016,6,20,11,15,954.5,104.5,2.65,24.0,1007.5,922.92,679.21
2016,6,20,11,30,956.0,105.0,2.7,24.0,1021.0,949.23,696.37
2016,6,20,11,45,958.0,104.5,2.75,24.0,1027.5,972.51,711.59
2016,6,20,12,0,960.0,104.0,2.8,24.0,1034.0,993.2,725.17
2016,6,20,12,15,959.5,104.0,2.85,24.0,1032.5,1009.34,735.89
2016,6,20,12,30,959.0,104.0,2.9,24.0,1031.0,1022.63,744.88
2016,6,20,12,45,959.5,102.0,3.0,24.0,1023.0,1031.99,751.9
2016,6,20,13,0,960.0,100.0,3.1,24.0,1015.0,1038.35,757.12
2016,6,20,13,15,957.0,99.5,3.15,24.0,998.5,1039.77,758.84
2016,6,20,13,30,954.0,99.0,3.2,24.0,982.0,1038.14,758.74
2016,6,20,13,45,948.5,98.5,3.25,24.0,959.0,1031.04,755.2
2016,6,20,14,0,943.0,98.0,3.3,24.0,936.0,1020.95,749.86
2016,6,20,14,15,937.0,97.0,3.35,23.5,906.5,1006.95,743.49
2016,6,20,14,30,931.0,96.0,3.4,23.0,877.0,990.14,735.31
2016,6,20,14,45,920.5,95.5,3.45,23.0,841.5,966.96,721.46
2016,6,20,15,0,910.0,95.0,3.5,23.0,806.0,941.34,705.99
2016,6,20,15,15,899.5,93.5,3.5,22.5,766.0,912.37,689.21
2016,6,20,15,30,889.0,92.0,3.5,22.0,726.0,881.3,670.84
2016,6,20,15,45,873.0,91.0,3.5,22.0,680.5,844.21,646.83
2016,6,20,16,0,857.0,90.0,3.5,22.0,635.0,805.72,621.64
2016,6,20,16,15,839.5,87.0,3.45,21.5,587.0,762.61,593.78
2016,6,20,16,30,822.0,84.0,3.4,21.0,539.0,723.23,568.2
2016,6,20,16,45,534.5,134.5,3.35,20.5,419.0,548.06,437.55
2016,6,20,17,0,247.0,185.0,3.3,20.0,299.0,378.44,303.4
2016,6,20,17,15,156.0,165.0,3.15,19.5,234.0,281.63,226.87
2016,6,20,17,30,65.0,145.0,3.0,19.0,169.0,193.02,154.72
2016,6,20,17,45,57.5,124.5,2.95,18.5,143.5,164.89,132.14
2016,6,20,18,0,50.0,104.0,2.9,18.0,118.0,137.17,109.28
2016,6,20,18,15,40.5,84.0,2.85,17.5,94.0,109.52,85.99
2016,6,20,18,30,31.0,64.0,2.8,17.0,70.0,82.37,62.77
2016,6,20,18,45,15.5,46.0,2.8,17.0,49.0,55.97,39.99
2016,6,20,19,0,0.0,28.0,2.8,17.0,28.0,28.23,15.62
2016,6,20,19,15,0.0,14.0,2.85,16.5,14.0,13.51,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,91.0,11.0,1.9,13.0,13.0,10.81,0.0
2016,6,21,5,15,229.0,22.0,1.9,13.5,44.0,17.1,4.1
2016,6,21,5,30,367.0,33.0,1.9,14.0,75.0,25.03,15.63
2016,6,21,5,45,460.5,40.0,1.9,14.5,119.0,28.78,19.64
2016,6,21,6,0,554.0,47.0,1.9,15.0,163.0,32.34,23.09
2016,6,21,6,15,609.5,52.5,1.8,15.5,211.5,41.19,24.73
2016,6,21,6,30,665.0,58.0,1.7,16.0,260.0,81.46,41.78
2016,6,21,6,45,708.0,61.0,1.65,16.5,311.0,120.79,65.96
2016,6,21,7,0,751.0,64.0,1.6,17.0,362.0,164.69,99.04
2016,6,21,7,15,778.5,67.5,1.6,17.5,413.0,210.34,137.27
2016,6,21,7,30,806.0,71.0,1.6,18.0,464.0,258.79,179.17
2016,6,21,7,45,828.0,73.0,1.6,19.0,514.0,311.23,224.15
2016,6,21,8,0,850.0,75.0,1.6,20.0,564.0,361.19,266.5
2016,6,21,8,15,865.0,77.0,1.6,20.5,610.5,410.06,307.65
2016,6,21,8,30,880.0,79.0,1.6,21.0,657.0,459.74,348.23
2016,6,21,8,45,892.5,80.5,1.6,22.0,700.0,508.36,386.04
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,557.15,422.57
2016,6,21,9,15,914.0,83.5,1.6,23.5,781.5,603.88,457.18
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,650.06,490.32
2016,6,21,9,45,925.0,89.0,1.6,24.5,852.0,693.17,520.25
2016,6,21,10,0,927.0,93.0,1.6,25.0,884.0,734.81,546.92
2016,6,21,10,15,932.5,94.0,1.65,25.5,911.0,774.59,571.98
2016,6,21,10,30,938.0,95.0,1.7,26.0,938.0,812.8,595.71
2016,6,21,10,45,940.0,96.5,1.75,26.5,958.5,846.93,616.51
2016,6,21,11,0,942.0,98.0,1.8,27.0,979.0,878.95,635.8
2016,6,21,11,15,944.5,98.5,1.85,27.0,992.5,908.22,654.48
2016,6,21,11,30,947.0,99.0,1.9,27.0,1006.0,935.15,671.67
2016,6,21,11,45,946.5,100.0,2.0,27.5,1011.5,957.41,685.1
