Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,946.0,101.0,2.1,28.0,1017.0,977.03,696.9
2016,6,21,12,15,945.5,101.0,2.2,28.0,1016.0,992.94,707.82
2016,6,21,12,30,945.0,101.0,2.3,28.0,1015.0,1006.07,717.08
2016,6,21,12,45,939.5,103.0,2.4,28.0,1005.0,1013.49,722.87
2016,6,21,13,0,934.0,105.0,2.5,28.0,995.0,1017.97,726.94
2016,6,21,13,15,930.5,104.5,2.6,27.5,979.5,1018.9,730.34
2016,6,21,13,30,927.0,104.0,2.7,27.0,964.0,1016.85,731.96
2016,6,21,13,45,923.0,103.0,2.85,27.0,941.5,1010.85,730.14
2016,6,21,14,0,919.0,102.0,3.0,27.0,919.0,1001.92,726.5
2016,6,21,14,15,912.5,101.0,3.05,26.5,890.0,987.74,720.08
2016,6,21,14,30,906.0,100.0,3.1,26.0,861.0,970.82,711.93
2016,6,21,14,45,898.0,98.5,3.2,26.0,826.5,949.33,699.75
2016,6,21,15,0,890.0,97.0,3.3,26.0,792.0,925.38,685.9
2016,6,21,15,15,879.5,95.0,3.35,25.5,752.5,896.33,669.52
2016,6,21,15,30,869.0,93.0,3.4,25.0,713.0,865.22,651.57
2016,6,21,15,45,855.0,91.0,3.45,24.5,669.5,829.26,630.04
2016,6,21,16,0,841.0,89.0,3.5,24.0,626.0,791.82,607.14
2016,6,21,16,15,824.0,86.5,3.5,23.5,578.5,754.9,584.0
2016,6,21,16,30,807.0,84.0,3.5,23.0,531.0,712.29,556.34
2016,6,21,16,45,784.0,81.0,3.5,22.5,481.5,664.14,524.07
2016,6,21,17,0,761.0,78.0,3.5,22.0,432.0,616.0,490.92
2016,6,21,17,15,730.0,74.0,3.45,21.0,382.0,561.88,451.44
2016,6,21,17,30,699.0,70.0,3.4,20.0,332.0,508.92,411.43
2016,6,21,17,45,655.5,65.0,3.4,19.5,282.0,451.6,365.75
2016,6,21,18,0,612.0,60.0,3.4,19.0,232.0,395.12,319.17
2016,6,21,18,15,549.0,53.5,3.3,18.5,185.0,330.98,264.84
2016,6,21,18,30,486.0,47.0,3.2,18.0,138.0,272.09,213.38
2016,6,21,18,45,389.5,38.0,3.1,17.5,97.0,203.47,153.61
2016,6,21,19,0,293.0,29.0,3.0,17.0,56.0,144.1,96.79
2016,6,21,19,15,146.5,14.5,3.0,16.5,28.0,65.21,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.5,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,93.0,11.0,3.6,12.0,13.0,10.81,0.0
2016,6,22,5,15,236.5,22.0,3.65,12.5,44.5,17.15,3.87
2016,6,22,5,30,380.0,33.0,3.7,13.0,76.0,25.08,15.71
2016,6,22,5,45,467.0,41.0,3.75,13.5,120.0,29.72,20.52
2016,6,22,6,0,554.0,49.0,3.8,14.0,164.0,34.08,24.71
2016,6,22,6,15,610.5,54.5,3.8,14.5,213.0,42.29,26.13
2016,6,22,6,30,667.0,60.0,3.8,15.0,262.0,82.79,43.22
2016,6,22,6,45,705.5,64.5,3.8,15.5,313.0,123.0,68.36
2016,6,22,7,0,744.0,69.0,3.8,16.0,364.0,167.34,102.24
2016,6,22,7,15,772.0,72.0,3.75,16.5,415.0,212.28,140.26
2016,6,22,7,30,800.0,75.0,3.7,17.0,466.0,260.09,182.18
2016,6,22,7,45,822.0,77.5,3.65,17.5,515.5,308.37,225.08
2016,6,22,8,0,844.0,80.0,3.6,18.0,565.0,362.79,272.37
2016,6,22,8,15,860.0,82.5,3.55,18.0,612.0,412.25,315.6
2016,6,22,8,30,876.0,85.0,3.5,18.0,659.0,462.62,358.6
2016,6,22,8,45,890.0,86.0,3.5,18.5,703.0,511.39,398.68
2016,6,22,9,0,904.0,87.0,3.5,19.0,747.0,560.45,437.83
2016,6,22,9,15,913.5,88.0,3.45,19.0,785.5,607.02,474.74
2016,6,22,9,30,923.0,89.0,3.4,19.0,824.0,653.07,510.33
2016,6,22,9,45,930.5,90.0,3.35,19.5,857.5,697.09,542.53
2016,6,22,10,0,938.0,91.0,3.3,20.0,891.0,740.03,571.53
2016,6,22,10,15,943.5,92.0,3.3,20.0,918.5,780.23,599.06
2016,6,22,10,30,949.0,93.0,3.3,20.0,946.0,818.85,625.24
2016,6,22,10,45,953.0,93.5,3.3,20.5,967.0,854.02,647.59
2016,6,22,11,0,957.0,94.0,3.3,21.0,988.0,887.17,668.34
2016,6,22,11,15,959.5,94.5,3.3,21.0,1001.5,916.86,687.88
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,944.19,705.78
2016,6,22,11,45,963.5,95.0,3.35,21.5,1022.0,967.63,720.03
2016,6,22,12,0,965.0,95.0,3.4,22.0,1029.0,988.45,732.55
2016,6,22,12,15,705.0,250.0,3.4,21.5,932.0,917.64,686.18
2016,6,22,12,30,445.0,405.0,3.4,21.0,835.0,834.22,622.94
2016,6,22,12,45,695.5,255.0,3.4,21.0,921.0,936.48,701.77
2016,6,22,13,0,946.0,105.0,3.4,21.0,1007.0,1029.49,763.47
2016,6,22,13,15,943.5,104.5,3.4,21.0,992.0,1031.49,764.4
2016,6,22,13,30,941.0,104.0,3.4,21.0,977.0,1030.48,764.26
2016,6,22,13,45,936.0,104.0,3.45,21.0,954.0,1024.55,761.39
2016,6,22,14,0,931.0,104.0,3.5,21.0,931.0,1015.68,756.71
2016,6,22,14,15,925.0,102.5,3.5,21.0,902.5,1001.4,748.16
2016,6,22,14,30,919.0,101.0,3.5,21.0,874.0,984.33,737.85
2016,6,22,14,45,911.0,99.5,3.5,21.0,839.5,962.69,724.53
2016,6,22,15,0,903.0,98.0,3.5,21.0,805.0,938.56,709.57
2016,6,22,15,15,892.5,96.5,3.5,20.5,764.5,909.83,692.76
2016,6,22,15,30,882.0,95.0,3.5,20.0,724.0,879.01,674.39
2016,6,22,15,45,869.5,92.0,3.55,20.0,680.0,842.91,651.14
2016,6,22,16,0,857.0,89.0,3.6,20.0,636.0,805.18,626.5
2016,6,22,16,15,838.5,86.5,3.6,19.5,587.5,761.89,598.45
2016,6,22,16,30,820.0,84.0,3.6,19.0,539.0,722.39,572.71
2016,6,22,16,45,797.0,81.0,3.65,18.5,489.0,673.78,539.8
2016,6,22,17,0,774.0,78.0,3.7,18.0,439.0,625.16,506.05
2016,6,22,17,15,742.5,74.0,3.7,17.5,387.5,570.2,464.56
2016,6,22,17,30,711.0,70.0,3.7,17.0,336.0,516.43,422.65
2016,6,22,17,45,665.5,65.5,3.75,17.0,285.5,458.07,374.91
2016,6,22,18,0,620.0,61.0,3.8,17.0,235.0,400.71,326.52
2016,6,22,18,15,556.5,54.5,3.8,16.5,187.0,335.93,271.24
2016,6,22,18,30,493.0,48.0,3.8,16.0,139.0,276.42,218.8
2016,6,22,18,45,392.5,39.0,3.8,15.5,98.0,205.91,156.96
2016,6,22,19,0,292.0,30.0,3.8,15.0,57.0,144.96,98.54
2016,6,22,19,15,146.0,15.0,3.8,14.5,28.5,65.82,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,53.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,106.0,10.0,3.4,12.0,13.0,9.83,0.0
2016,6,23,5,15,251.5,21.0,3.4,12.5,44.5,16.23,3.05
2016,6,23,5,30,397.0,32.0,3.4,13.0,76.0,24.19,14.93
2016,6,23,5,45,489.0,38.5,3.45,13.5,121.0,27.56,18.62
2016,6,23,6,0,581.0,45.0,3.5,14.0,166.0,33.65,24.33
2016,6,23,6,15,636.5,50.5,3.5,14.5,215.0,41.79,31.72
2016,6,23,6,30,692.0,56.0,3.5,15.0,264.0,80.01,40.28
2016,6,23,6,45,733.0,59.0,3.55,15.5,316.0,120.36,65.05
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,165.08,99.05
2016,6,23,7,15,801.0,65.0,3.5,16.5,419.5,211.27,138.19
2016,6,23,7,30,828.0,68.0,3.4,17.0,471.0,264.55,184.65
2016,6,23,7,45,849.5,70.0,3.35,17.5,521.5,313.54,228.18
2016,6,23,8,0,871.0,72.0,3.3,18.0,572.0,364.32,272.75
2016,6,23,8,15,885.5,74.0,3.25,18.5,619.0,413.98,315.65
2016,6,23,8,30,900.0,76.0,3.2,19.0,666.0,464.39,357.97
2016,6,23,8,45,911.5,77.5,3.15,19.5,709.5,513.45,398.02
2016,6,23,9,0,923.0,79.0,3.1,20.0,753.0,562.57,436.84
2016,6,23,9,15,930.5,80.5,3.05,20.5,790.5,609.24,472.63
2016,6,23,9,30,938.0,82.0,3.0,21.0,828.0,655.22,506.8
2016,6,23,9,45,938.0,86.0,3.0,21.5,859.0,697.67,537.52
2016,6,23,10,0,938.0,90.0,3.0,22.0,890.0,738.46,564.71
2016,6,23,10,15,942.0,91.0,3.05,22.0,916.0,777.59,591.41
2016,6,23,10,30,946.0,92.0,3.1,22.0,942.0,815.02,616.76
2016,6,23,10,45,948.5,92.5,3.2,22.5,961.5,848.93,638.6
2016,6,23,11,0,951.0,93.0,3.3,23.0,981.0,880.72,658.87
2016,6,23,11,15,952.0,93.5,3.4,23.0,993.5,909.0,677.97
2016,6,23,11,30,953.0,94.0,3.5,23.0,1006.0,934.84,695.46
2016,6,23,11,45,954.0,93.5,3.6,23.0,1011.5,957.18,710.65
2016,6,23,12,0,955.0,93.0,3.7,23.0,1017.0,976.9,724.17
2016,6,23,12,15,954.0,93.0,3.8,23.0,1015.5,992.51,735.04
2016,6,23,12,30,953.0,93.0,3.9,23.0,1014.0,1005.27,744.14
2016,6,23,12,45,949.0,94.0,4.0,23.0,1005.0,1013.24,750.17
2016,6,23,13,0,945.0,95.0,4.1,23.0,996.0,1018.23,754.37
2016,6,23,13,15,942.5,94.5,4.1,22.5,981.0,1020.16,757.5
2016,6,23,13,30,940.0,94.0,4.1,22.0,966.0,1019.08,758.77
2016,6,23,13,45,938.0,92.0,4.2,22.0,944.5,1013.93,756.61
2016,6,23,14,0,936.0,90.0,4.3,22.0,923.0,1005.77,752.54
2016,6,23,14,15,930.0,89.0,4.35,21.5,894.5,991.87,745.84
2016,6,23,14,30,924.0,88.0,4.4,21.0,866.0,975.18,737.3
2016,6,23,14,45,919.0,85.5,4.45,21.0,832.0,955.1,725.12
2016,6,23,15,0,914.0,83.0,4.5,21.0,798.0,932.37,711.24
2016,6,23,15,15,903.5,81.5,4.5,20.5,758.0,903.3,693.89
2016,6,23,15,30,893.0,80.0,4.5,20.0,718.0,872.11,674.94
2016,6,23,15,45,880.5,78.0,4.5,20.0,674.0,836.72,651.51
2016,6,23,16,0,868.0,76.0,4.5,20.0,630.0,799.7,626.72
2016,6,23,16,15,851.0,73.5,4.5,19.5,582.5,757.13,598.8
2016,6,23,16,30,834.0,71.0,4.5,19.0,535.0,713.63,569.71
2016,6,23,16,45,810.5,69.0,4.5,19.0,485.0,665.39,535.41
2016,6,23,17,0,787.0,67.0,4.5,19.0,435.0,621.43,503.79
2016,6,23,17,15,757.5,63.5,4.4,18.5,384.5,567.83,463.22
2016,6,23,17,30,728.0,60.0,4.3,18.0,334.0,515.27,421.8
2016,6,23,17,45,685.0,56.5,4.25,17.5,283.5,456.55,374.18
2016,6,23,18,0,642.0,53.0,4.2,17.0,233.0,400.57,327.17
2016,6,23,18,15,582.0,47.5,4.05,16.5,186.0,337.39,272.76
2016,6,23,18,30,522.0,42.0,3.9,16.0,139.0,281.69,223.01
2016,6,23,18,45,423.0,34.5,3.8,16.0,98.0,212.22,161.41
2016,6,23,19,0,324.0,27.0,3.7,16.0,57.0,152.27,103.22
2016,6,23,19,15,162.0,13.5,3.65,15.5,28.5,68.52,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,3.1,12.0,12.0,9.83,0.0
2016,6,24,5,15,248.0,20.5,3.1,12.5,43.5,15.8,2.48
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,23.31,14.15
2016,6,24,5,45,481.0,38.5,3.15,13.5,119.0,27.6,18.65
2016,6,24,6,0,567.0,46.0,3.2,14.0,163.0,31.64,22.54
2016,6,24,6,15,296.5,77.0,3.1,14.5,139.5,57.89,46.03
2016,6,24,6,30,26.0,108.0,3.0,15.0,116.0,96.79,75.63
2016,6,24,6,45,31.0,127.5,2.9,15.5,139.0,116.42,91.3
2016,6,24,7,0,36.0,147.0,2.8,16.0,162.0,136.7,107.41
2016,6,24,7,15,104.0,174.5,2.65,16.5,224.0,172.11,133.28
2016,6,24,7,30,172.0,202.0,2.5,17.0,286.0,218.65,168.47
2016,6,24,7,45,192.0,224.0,2.35,17.5,326.5,253.47,195.87
2016,6,24,8,0,212.0,246.0,2.2,18.0,367.0,290.34,224.67
2016,6,24,8,15,547.5,165.0,2.1,18.5,514.5,354.53,271.67
2016,6,24,8,30,883.0,84.0,2.0,19.0,662.0,463.26,354.76
2016,6,24,8,45,893.5,86.5,1.95,19.5,705.5,512.01,393.45
2016,6,24,9,0,904.0,89.0,1.9,20.0,749.0,560.76,431.15
2016,6,24,9,15,913.5,90.5,1.85,20.5,787.5,607.82,466.37
2016,6,24,9,30,923.0,92.0,1.8,21.0,826.0,654.39,500.05
2016,6,24,9,45,931.0,93.0,1.8,21.5,860.0,698.8,531.5
2016,6,24,10,0,939.0,94.0,1.8,22.0,894.0,742.18,560.0
2016,6,24,10,15,944.5,95.0,1.8,22.0,921.5,782.5,586.47
2016,6,24,10,30,950.0,96.0,1.8,22.0,949.0,821.22,611.61
2016,6,24,10,45,953.0,96.5,1.85,22.5,969.5,855.71,632.98
2016,6,24,11,0,956.0,97.0,1.9,23.0,990.0,888.12,652.83
2016,6,24,11,15,958.5,97.5,1.95,23.0,1004.0,917.89,672.12
2016,6,24,11,30,961.0,98.0,2.0,23.0,1018.0,945.28,689.86
2016,6,24,11,45,961.5,98.5,2.15,23.5,1024.0,968.39,704.58
2016,6,24,12,0,962.0,99.0,2.3,24.0,1030.0,988.85,717.61
2016,6,24,12,15,962.0,99.0,2.4,24.0,1029.5,1005.61,729.2
2016,6,24,12,30,962.0,99.0,2.5,24.0,1029.0,1019.54,739.09
2016,6,24,12,45,952.5,104.0,2.6,24.5,1018.0,1026.39,743.1
2016,6,24,13,0,943.0,109.0,2.7,25.0,1007.0,1030.23,745.32
2016,6,24,13,15,940.0,108.5,2.8,25.0,992.0,1031.85,747.7
2016,6,24,13,30,937.0,108.0,2.9,25.0,977.0,1030.47,748.25
2016,6,24,13,45,932.5,107.0,3.0,25.0,954.5,1024.12,745.7
2016,6,24,14,0,928.0,106.0,3.1,25.0,932.0,1014.82,741.34
2016,6,24,14,15,922.5,105.0,3.1,24.5,903.5,1001.68,735.18
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,985.74,727.26
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.0,963.77,714.36
2016,6,24,15,0,900.0,101.0,3.2,24.0,805.0,939.32,699.83
2016,6,24,15,15,889.5,99.5,3.15,23.5,765.0,910.74,683.11
2016,6,24,15,30,879.0,98.0,3.1,23.0,725.0,880.07,664.89
2016,6,24,15,45,864.5,96.0,3.1,23.0,680.5,843.55,641.54
2016,6,24,16,0,850.0,94.0,3.1,23.0,636.0,805.54,616.95
2016,6,24,16,15,832.0,91.0,3.1,22.5,588.5,767.15,592.99
2016,6,24,16,30,814.0,88.0,3.1,22.0,541.0,723.0,564.43
2016,6,24,16,45,790.0,85.0,3.1,22.0,490.5,673.91,530.67
2016,6,24,17,0,766.0,82.0,3.1,22.0,440.0,624.88,496.07
2016,6,24,17,15,734.0,78.0,3.05,21.0,388.5,569.89,456.27
2016,6,24,17,30,702.0,74.0,3.0,20.0,337.0,518.45,417.66
2016,6,24,17,45,656.5,69.0,3.0,19.5,286.5,457.8,369.76
2016,6,24,18,0,611.0,64.0,3.0,19.0,236.0,400.17,322.58
2016,6,24,18,15,545.5,57.0,2.9,18.0,188.0,334.2,267.57
2016,6,24,18,30,480.0,50.0,2.8,17.0,140.0,273.66,215.34
2016,6,24,18,45,379.5,40.5,2.7,16.5,98.5,203.05,154.03
2016,6,24,19,0,279.0,31.0,2.6,16.0,57.0,141.98,96.38
2016,6,24,19,15,139.5,15.5,2.6,15.5,28.5,64.83,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,76.0,10.0,1.4,13.0,11.0,9.83,0.0
2016,6,25,5,15,218.0,21.5,1.4,13.5,42.0,16.82,2.56
2016,6,25,5,30,360.0,33.0,1.4,14.0,73.0,25.26,15.71
2016,6,25,5,45,451.5,41.0,1.4,15.0,116.5,29.88,20.53
2016,6,25,6,0,543.0,49.0,1.4,16.0,160.0,34.24,24.65
2016,6,25,6,15,601.0,55.0,1.35,16.5,209.0,40.77,30.58
2016,6,25,6,30,659.0,61.0,1.3,17.0,258.0,77.94,39.72
2016,6,25,6,45,700.0,65.0,1.3,17.5,309.5,120.78,66.28
2016,6,25,7,0,741.0,69.0,1.3,18.0,361.0,164.67,98.9
2016,6,25,7,15,770.0,72.5,1.3,18.5,412.0,210.04,136.36
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,258.37,177.67
2016,6,25,7,45,821.5,78.5,1.35,20.0,513.5,306.73,219.17
2016,6,25,8,0,844.0,81.0,1.4,21.0,564.0,361.27,264.78
2016,6,25,8,15,860.5,83.5,1.45,21.5,611.5,410.94,306.31
2016,6,25,8,30,877.0,86.0,1.5,22.0,659.0,461.57,347.48
2016,6,25,8,45,890.0,87.5,1.55,22.5,703.0,510.38,386.15
2016,6,25,9,0,903.0,89.0,1.6,23.0,747.0,559.42,423.81
2016,6,25,9,15,912.5,90.5,1.65,23.5,786.0,606.46,458.93
2016,6,25,9,30,922.0,92.0,1.7,24.0,825.0,653.0,492.68
2016,6,25,9,45,924.0,96.5,1.75,24.5,857.0,696.67,523.41
2016,6,25,10,0,926.0,101.0,1.8,25.0,889.0,738.88,551.32
2016,6,25,10,15,931.5,102.0,1.9,25.0,917.0,778.78,578.06
2016,6,25,10,30,937.0,103.0,2.0,25.0,945.0,817.13,603.62
2016,6,25,10,45,940.5,104.0,2.1,25.5,965.5,852.14,625.63
2016,6,25,11,0,944.0,105.0,2.2,26.0,986.0,885.14,646.18
2016,6,25,11,15,946.5,105.5,2.25,26.0,1000.0,914.66,665.2
2016,6,25,11,30,949.0,106.0,2.3,26.0,1014.0,941.85,682.7
2016,6,25,11,45,949.5,107.0,2.4,26.0,1020.5,965.27,698.29
2016,6,25,12,0,950.0,108.0,2.5,26.0,1027.0,986.08,712.28
2016,6,25,12,15,950.0,108.0,2.55,26.0,1026.0,1002.77,723.23
2016,6,25,12,30,950.0,108.0,2.6,26.0,1025.0,1016.66,732.51
2016,6,25,12,45,950.5,106.0,2.7,26.0,1017.5,1026.19,739.61
2016,6,25,13,0,951.0,104.0,2.8,26.0,1010.0,1032.74,744.96
2016,6,25,13,15,948.0,103.5,2.85,26.0,995.0,1034.39,746.83
2016,6,25,13,30,945.0,103.0,2.9,26.0,980.0,1033.01,746.92
2016,6,25,13,45,940.5,102.5,2.95,26.0,957.5,1027.15,744.26
2016,6,25,14,0,936.0,102.0,3.0,26.0,935.0,1018.33,739.83
2016,6,25,14,15,930.0,101.0,3.05,25.5,906.0,1004.63,733.78
2016,6,25,14,30,924.0,100.0,3.1,25.0,877.0,988.13,725.96
2016,6,25,14,45,916.0,98.5,3.15,25.0,842.5,966.52,713.37
2016,6,25,15,0,908.0,97.0,3.2,25.0,808.0,942.39,699.12
2016,6,25,15,15,897.5,95.0,3.2,24.5,768.0,913.08,682.35
2016,6,25,15,30,887.0,93.0,3.2,24.0,728.0,881.66,664.02
2016,6,25,15,45,874.0,91.0,3.25,24.0,683.5,846.18,641.74
2016,6,25,16,0,861.0,89.0,3.3,24.0,639.0,809.1,618.11
2016,6,25,16,15,843.5,86.5,3.25,23.5,591.0,766.52,590.96
2016,6,25,16,30,826.0,84.0,3.2,23.0,543.0,727.65,566.06
2016,6,25,16,45,803.5,80.5,3.2,23.0,493.0,678.65,532.45
2016,6,25,17,0,781.0,77.0,3.2,23.0,443.0,629.57,498.19
2016,6,25,17,15,750.0,73.0,3.15,22.0,391.5,574.65,458.65
2016,6,25,17,30,719.0,69.0,3.1,21.0,340.0,520.88,418.47
2016,6,25,17,45,676.0,64.5,3.05,20.5,289.0,461.25,371.39
2016,6,25,18,0,633.0,60.0,3.0,20.0,238.0,406.88,326.73
2016,6,25,18,15,570.0,53.5,2.85,19.0,190.0,341.69,272.43
2016,6,25,18,30,507.0,47.0,2.7,18.0,142.0,281.73,220.72
2016,6,25,18,45,408.0,38.0,2.6,17.5,100.0,211.03,159.4
2016,6,25,19,0,309.0,29.0,2.5,17.0,58.0,149.82,101.36
2016,6,25,19,15,154.5,14.5,2.55,16.5,29.0,67.88,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.5,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,79.0,9.0,1.9,13.0,11.0,8.85,0.0
2016,6,26,5,15,215.5,20.5,1.9,13.5,41.0,15.9,1.64
2016,6,26,5,30,352.0,32.0,1.9,14.0,71.0,24.36,14.91
2016,6,26,5,45,439.5,40.5,1.9,14.5,113.5,29.49,20.21
2016,6,26,6,0,527.0,49.0,1.9,15.0,156.0,34.29,24.79
2016,6,26,6,15,584.0,54.5,1.8,15.5,204.0,39.57,29.63
2016,6,26,6,30,641.0,60.0,1.7,16.0,252.0,75.43,38.6
2016,6,26,6,45,681.0,64.5,1.6,16.5,302.5,117.65,64.87
2016,6,26,7,0,721.0,69.0,1.5,17.0,353.0,160.9,97.1
2016,6,26,7,15,749.5,72.5,1.45,17.5,403.0,205.17,133.8
2016,6,26,7,30,778.0,76.0,1.4,18.0,453.0,252.37,174.31
2016,6,26,7,45,800.5,79.0,1.4,19.0,502.5,300.13,215.42
2016,6,26,8,0,823.0,82.0,1.4,20.0,552.0,349.89,257.48
2016,6,26,8,15,839.0,84.0,1.4,20.5,598.5,402.14,300.98
2016,6,26,8,30,855.0,86.0,1.4,21.0,645.0,451.1,340.86
2016,6,26,8,45,867.5,88.0,1.45,22.0,688.0,499.12,378.34
2016,6,26,9,0,880.0,90.0,1.5,23.0,731.0,547.34,414.67
2016,6,26,9,15,889.5,92.0,1.55,23.5,769.5,593.85,449.41
2016,6,26,9,30,899.0,94.0,1.6,24.0,808.0,639.9,482.83
2016,6,26,9,45,908.5,94.0,1.7,24.5,841.5,683.46,514.03
2016,6,26,10,0,918.0,94.0,1.8,25.0,875.0,726.14,542.75
2016,6,26,10,15,923.0,95.0,1.85,25.0,901.5,765.38,568.73
2016,6,26,10,30,928.0,96.0,1.9,25.0,928.0,803.04,593.48
2016,6,26,10,45,930.0,97.5,2.0,25.5,948.0,837.03,614.89
2016,6,26,11,0,932.0,99.0,2.1,26.0,968.0,868.94,634.8
2016,6,26,11,15,934.0,99.5,2.15,26.0,981.5,897.7,653.38
2016,6,26,11,30,936.0,100.0,2.2,26.0,995.0,924.14,670.44
2016,6,26,11,45,934.5,101.5,2.3,26.5,1000.5,945.94,683.68
2016,6,26,12,0,933.0,103.0,2.4,27.0,1006.0,965.1,695.26
2016,6,26,12,15,933.0,103.0,2.5,27.0,1005.0,981.5,706.51
2016,6,26,12,30,933.0,103.0,2.6,27.0,1004.0,995.16,716.11
2016,6,26,12,45,920.5,109.0,2.75,27.0,992.5,999.93,720.59
2016,6,26,13,0,908.0,115.0,2.9,27.0,981.0,1001.75,723.31
2016,6,26,13,15,905.0,114.5,2.95,27.0,966.0,1003.37,725.17
2016,6,26,13,30,902.0,114.0,3.0,27.0,951.0,1002.1,725.27
2016,6,26,13,45,897.5,113.0,3.1,27.0,929.0,995.98,722.75
2016,6,26,14,0,893.0,112.0,3.2,27.0,907.0,987.0,718.5
2016,6,26,14,15,886.5,111.0,3.25,26.5,878.5,973.33,712.28
2016,6,26,14,30,880.0,110.0,3.3,26.0,850.0,956.99,704.36
2016,6,26,14,45,870.5,108.5,3.4,26.0,816.0,934.75,691.48
2016,6,26,15,0,861.0,107.0,3.5,26.0,782.0,910.17,677.0
2016,6,26,15,15,850.0,105.0,3.5,25.5,742.5,881.51,660.39
2016,6,26,15,30,839.0,103.0,3.5,25.0,703.0,850.88,642.31
2016,6,26,15,45,824.0,101.0,3.55,25.0,659.5,820.13,623.0
2016,6,26,16,0,809.0,99.0,3.6,25.0,616.0,782.87,598.92
2016,6,26,16,15,790.5,96.0,3.55,24.5,569.5,740.53,571.66
2016,6,26,16,30,772.0,93.0,3.5,24.0,523.0,697.42,543.43
2016,6,26,16,45,748.0,89.5,3.5,24.0,474.0,649.28,510.12
2016,6,26,17,0,724.0,86.0,3.5,24.0,425.0,601.26,475.73
2016,6,26,17,15,692.0,81.5,3.4,23.0,375.0,549.68,438.21
2016,6,26,17,30,660.0,77.0,3.3,22.0,325.0,497.28,398.82
2016,6,26,17,45,618.0,71.0,3.25,21.5,276.5,439.16,352.93
2016,6,26,18,0,576.0,65.0,3.2,21.0,228.0,383.81,307.68
2016,6,26,18,15,513.0,57.5,3.05,20.5,181.5,319.97,254.15
2016,6,26,18,30,450.0,50.0,2.9,20.0,135.0,261.37,203.56
2016,6,26,18,45,359.5,40.0,2.8,19.5,95.0,195.29,146.56
2016,6,26,19,0,269.0,30.0,2.7,19.0,55.0,137.92,92.64
2016,6,26,19,15,134.5,15.0,2.7,18.5,27.5,62.97,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,2.15,14.5,34.5,11.33,0.0
2016,6,27,5,30,349.0,31.0,2.1,15.0,69.0,23.48,14.05
2016,6,27,5,45,434.5,39.5,2.1,15.5,111.0,28.65,19.37
2016,6,27,6,0,520.0,48.0,2.1,16.0,153.0,33.49,23.96
2016,6,27,6,15,577.0,54.0,2.0,16.5,201.0,38.4,28.46
2016,6,27,6,30,634.0,60.0,1.9,17.0,249.0,74.28,37.97
2016,6,27,6,45,673.0,64.5,1.8,17.5,298.5,116.05,63.73
2016,6,27,7,0,712.0,69.0,1.7,18.0,348.0,158.72,95.37
2016,6,27,7,15,741.5,72.5,1.65,18.5,398.5,202.74,131.66
2016,6,27,7,30,771.0,76.0,1.6,19.0,449.0,249.77,171.89
2016,6,27,7,45,792.0,79.5,1.6,20.0,498.0,297.18,212.69
2016,6,27,8,0,813.0,83.0,1.6,21.0,547.0,346.46,254.35
2016,6,27,8,15,830.0,85.5,1.65,21.5,593.5,399.06,298.19
2016,6,27,8,30,847.0,88.0,1.7,22.0,640.0,448.5,338.59
2016,6,27,8,45,860.0,90.0,1.75,23.0,683.5,496.41,376.04
2016,6,27,9,0,873.0,92.0,1.8,24.0,727.0,544.58,412.41
2016,6,27,9,15,883.0,94.0,1.85,24.5,765.5,591.1,447.24
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,637.22,480.79
2016,6,27,9,45,889.5,103.5,1.95,26.0,834.0,678.92,509.16
2016,6,27,10,0,886.0,111.0,2.0,27.0,864.0,718.8,534.95
2016,6,27,10,15,892.5,112.0,2.05,27.0,891.5,758.07,560.94
2016,6,27,10,30,899.0,113.0,2.1,27.0,919.0,795.94,585.78
2016,6,27,10,45,903.0,114.0,2.2,27.5,940.0,830.24,607.3
2016,6,27,11,0,907.0,115.0,2.3,28.0,961.0,862.65,627.45
2016,6,27,11,15,910.0,115.5,2.4,28.0,975.5,891.71,646.58
2016,6,27,11,30,913.0,116.0,2.5,28.0,990.0,918.57,664.3
2016,6,27,11,45,914.5,116.5,2.6,28.5,996.5,941.76,678.34
2016,6,27,12,0,916.0,117.0,2.7,29.0,1003.0,962.49,690.81
2016,6,27,12,15,916.0,117.0,2.8,29.0,1002.5,978.78,701.87
2016,6,27,12,30,916.0,117.0,2.9,29.0,1002.0,992.38,711.33
2016,6,27,12,45,919.5,113.5,3.0,29.0,996.0,1003.13,719.09
2016,6,27,13,0,923.0,110.0,3.1,29.0,990.0,1011.04,725.15
2016,6,27,13,15,920.0,109.5,3.15,28.5,975.0,1012.72,728.41
2016,6,27,13,30,917.0,109.0,3.2,28.0,960.0,1011.45,729.94
2016,6,27,13,45,913.5,108.0,3.3,28.0,938.0,1006.25,728.0
2016,6,27,14,0,910.0,107.0,3.4,28.0,916.0,998.15,724.29
2016,6,27,14,15,903.5,105.5,3.45,28.0,887.5,983.79,716.22
2016,6,27,14,30,897.0,104.0,3.5,28.0,859.0,966.7,706.46
2016,6,27,14,45,889.5,102.0,3.6,28.0,825.0,945.52,694.36
2016,6,27,15,0,882.0,100.0,3.7,28.0,791.0,921.87,680.58
2016,6,27,15,15,871.5,98.5,3.75,27.5,752.0,893.73,664.77
2016,6,27,15,30,861.0,97.0,3.8,27.0,713.0,863.55,647.42
2016,6,27,15,45,849.0,94.0,3.85,27.0,669.5,828.57,625.29
2016,6,27,16,0,837.0,91.0,3.9,27.0,626.0,791.96,601.84
2016,6,27,16,15,819.5,88.0,3.9,26.5,579.0,754.35,578.35
2016,6,27,16,30,802.0,85.0,3.9,26.0,532.0,711.03,550.36
2016,6,27,16,45,781.0,81.5,3.9,25.5,483.0,663.98,519.1
2016,6,27,17,0,760.0,78.0,3.9,25.0,434.0,616.78,486.96
2016,6,27,17,15,729.5,74.0,3.8,24.0,383.5,563.03,448.0
2016,6,27,17,30,699.0,70.0,3.7,23.0,333.0,510.39,408.53
2016,6,27,17,45,658.5,65.0,3.6,22.5,283.5,454.67,364.39
2016,6,27,18,0,618.0,60.0,3.5,22.0,234.0,399.52,319.25
2016,6,27,18,15,556.5,53.5,3.35,21.0,187.0,335.68,266.25
2016,6,27,18,30,495.0,47.0,3.2,20.0,140.0,276.94,215.77
2016,6,27,18,45,401.5,38.0,3.1,19.5,99.0,208.81,156.76
2016,6,27,19,0,308.0,29.0,3.0,19.0,58.0,149.64,100.64
2016,6,27,19,15,154.0,14.5,2.95,18.5,29.0,67.82,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.0,16.5,2.2,13.5,33.5,12.25,0.0
2016,6,28,5,30,320.0,33.0,2.1,14.0,67.0,25.47,15.73
2016,6,28,5,45,405.5,42.0,2.05,14.5,108.5,30.98,21.48
2016,6,28,6,0,491.0,51.0,2.0,15.0,150.0,36.15,26.42
2016,6,28,6,15,550.0,57.5,1.9,15.5,197.5,40.45,30.4
2016,6,28,6,30,609.0,64.0,1.8,16.0,245.0,75.5,40.21
2016,6,28,6,45,650.5,69.0,1.7,16.5,295.0,113.66,63.02
2016,6,28,7,0,692.0,74.0,1.6,17.0,345.0,159.36,97.1
2016,6,28,7,15,722.5,78.0,1.55,17.5,395.0,202.99,132.98
2016,6,28,7,30,753.0,82.0,1.5,18.0,445.0,249.76,172.91
2016,6,28,7,45,777.5,85.0,1.5,19.0,494.5,296.87,213.34
2016,6,28,8,0,802.0,88.0,1.5,20.0,544.0,346.2,254.99
2016,6,28,8,15,819.5,90.5,1.5,20.5,591.0,394.41,295.47
2016,6,28,8,30,837.0,93.0,1.5,21.0,638.0,447.65,338.55
2016,6,28,8,45,852.0,94.5,1.55,21.5,681.5,495.67,376.77
2016,6,28,9,0,867.0,96.0,1.6,22.0,725.0,544.12,414.23
2016,6,28,9,15,877.5,97.5,1.65,22.5,764.0,590.26,448.93
2016,6,28,9,30,888.0,99.0,1.7,23.0,803.0,636.04,482.41
2016,6,28,9,45,896.5,100.5,1.75,23.5,837.0,679.95,513.67
2016,6,28,10,0,905.0,102.0,1.8,24.0,871.0,722.94,542.73
2016,6,28,10,15,911.0,103.0,1.85,24.0,898.5,762.54,569.08
2016,6,28,10,30,917.0,104.0,1.9,24.0,926.0,800.66,594.26
2016,6,28,10,45,921.0,105.0,2.0,24.5,947.0,835.54,616.35
2016,6,28,11,0,925.0,106.0,2.1,25.0,968.0,868.49,637.03
2016,6,28,11,15,928.0,106.5,2.15,25.0,982.5,898.04,656.19
2016,6,28,11,30,931.0,107.0,2.2,25.0,997.0,925.33,673.88
2016,6,28,11,45,931.5,107.5,2.3,25.5,1003.5,948.01,687.72
2016,6,28,12,0,932.0,108.0,2.4,26.0,1010.0,968.12,699.95
2016,6,28,12,15,932.5,108.0,2.45,26.0,1010.0,985.1,711.12
2016,6,28,12,30,933.0,108.0,2.5,26.0,1010.0,999.36,720.66
2016,6,28,12,45,923.5,113.0,2.6,26.0,1000.0,1006.16,726.02
2016,6,28,13,0,914.0,118.0,2.7,26.0,990.0,1010.02,729.67
2016,6,28,13,15,713.0,240.0,2.75,25.5,913.5,951.27,693.8
2016,6,28,13,30,512.0,362.0,2.8,25.0,837.0,881.3,644.56
2016,6,28,13,45,708.0,237.5,2.85,25.0,877.5,948.54,696.43
2016,6,28,14,0,904.0,113.0,2.9,25.0,918.0,998.47,729.68
2016,6,28,14,15,897.5,112.0,2.95,24.5,889.5,984.78,722.99
2016,6,28,14,30,891.0,111.0,3.0,24.0,861.0,968.39,715.12
2016,6,28,14,45,885.0,108.0,3.05,24.0,827.5,947.73,703.04
2016,6,28,15,0,879.0,105.0,3.1,24.0,794.0,924.53,689.29
2016,6,28,15,15,868.5,103.0,3.1,23.5,754.5,895.98,672.84
2016,6,28,15,30,858.0,101.0,3.1,23.0,715.0,865.38,654.89
2016,6,28,15,45,846.5,98.0,3.1,23.0,672.0,830.96,632.87
2016,6,28,16,0,835.0,95.0,3.1,23.0,629.0,799.81,612.99
2016,6,28,16,15,817.0,92.0,3.05,22.5,581.5,757.06,585.54
2016,6,28,16,30,799.0,89.0,3.0,22.0,534.0,713.47,557.1
2016,6,28,16,45,777.5,85.0,3.0,22.0,485.0,665.6,524.18
2016,6,28,17,0,756.0,81.0,3.0,22.0,436.0,617.63,490.36
2016,6,28,17,15,724.5,77.0,2.95,21.0,385.0,563.37,451.08
2016,6,28,17,30,693.0,73.0,2.9,20.0,334.0,512.55,412.95
2016,6,28,17,45,651.5,67.5,2.9,19.5,284.5,453.89,366.64
2016,6,28,18,0,610.0,62.0,2.9,19.0,235.0,397.92,320.8
2016,6,28,18,15,547.0,55.5,2.85,18.5,187.5,333.71,266.74
2016,6,28,18,30,484.0,49.0,2.8,18.0,140.0,274.7,215.44
2016,6,28,18,45,387.5,39.5,2.75,17.5,98.5,205.33,155.27
2016,6,28,19,0,291.0,30.0,2.7,17.0,57.0,145.19,98.39
2016,6,28,19,15,145.5,15.0,2.8,16.5,28.5,66.09,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,11.0,2.65,12.5,11.0,10.61,0.0
2016,6,29,5,30,0.0,22.0,2.6,13.0,22.0,21.23,12.19
2016,6,29,5,45,0.0,36.0,2.6,13.5,36.0,34.75,24.85
2016,6,29,6,0,0.0,50.0,2.6,14.0,50.0,47.76,36.78
2016,6,29,6,15,0.0,66.0,2.55,14.5,66.0,62.37,49.97
2016,6,29,6,30,0.0,82.0,2.5,15.0,82.0,77.24,60.01
2016,6,29,6,45,0.0,98.5,2.5,15.5,98.5,92.65,72.78
2016,6,29,7,0,0.0,115.0,2.5,16.0,115.0,108.14,85.37
2016,6,29,7,15,0.0,117.5,2.45,16.0,117.5,111.35,87.76
2016,6,29,7,30,0.0,120.0,2.4,16.0,120.0,114.31,89.91
2016,6,29,7,45,2.0,145.5,2.4,16.5,147.0,138.56,109.21
2016,6,29,8,0,4.0,171.0,2.4,17.0,174.0,163.07,128.4
2016,6,29,8,15,3.0,173.0,2.4,17.5,175.5,165.43,129.64
2016,6,29,8,30,2.0,175.0,2.4,18.0,177.0,167.55,130.72
2016,6,29,8,45,7.0,202.5,2.4,18.5,207.5,195.88,152.56
2016,6,29,9,0,12.0,230.0,2.4,19.0,238.0,224.73,174.5
2016,6,29,9,15,14.0,246.5,2.4,19.0,257.0,242.3,187.75
2016,6,29,9,30,16.0,263.0,2.4,19.0,276.0,260.08,201.14
2016,6,29,9,45,20.5,291.0,2.45,19.5,308.0,290.39,223.69
2016,6,29,10,0,25.0,319.0,2.5,20.0,340.0,317.82,243.78
2016,6,29,10,15,28.0,338.5,2.55,20.0,363.0,340.36,260.46
2016,6,29,10,30,31.0,358.0,2.6,20.0,386.0,363.27,277.38
2016,6,29,10,45,57.0,401.0,2.65,20.5,454.0,426.79,324.3
2016,6,29,11,0,83.0,444.0,2.7,21.0,522.0,492.39,371.69
2016,6,29,11,15,117.0,461.5,2.7,21.0,572.5,542.2,408.05
2016,6,29,11,30,151.0,479.0,2.7,21.0,623.0,594.95,446.16
2016,6,29,11,45,320.0,439.0,2.75,21.0,747.0,716.77,536.99
2016,6,29,12,0,489.0,399.0,2.8,21.0,871.0,845.5,629.52
2016,6,29,12,15,717.5,255.0,2.85,21.0,947.5,932.04,694.6
2016,6,29,12,30,946.0,111.0,2.9,21.0,1024.0,1014.31,748.9
2016,6,29,12,45,941.5,112.5,2.95,21.0,1015.5,1022.65,754.22
2016,6,29,13,0,937.0,114.0,3.0,21.0,1007.0,1028.04,758.42
2016,6,29,13,15,934.5,113.5,3.0,21.0,992.0,1030.39,760.33
2016,6,29,13,30,932.0,113.0,3.0,21.0,977.0,1029.75,760.42
2016,6,29,13,45,928.0,112.0,3.05,21.0,955.0,1024.15,757.84
2016,6,29,14,0,924.0,111.0,3.1,21.0,933.0,1015.6,753.46
2016,6,29,14,15,917.5,109.5,3.1,20.5,904.0,1001.23,746.34
2016,6,29,14,30,911.0,108.0,3.1,20.0,875.0,984.09,737.46
2016,6,29,14,45,903.5,106.0,3.1,20.0,840.5,962.81,724.43
2016,6,29,15,0,896.0,104.0,3.1,20.0,806.0,939.01,709.75
2016,6,29,15,15,643.0,195.0,3.1,19.5,685.5,802.28,617.69
2016,6,29,15,30,390.0,286.0,3.1,19.0,565.0,653.33,507.23
2016,6,29,15,45,394.5,264.5,3.1,19.0,531.5,625.3,489.16
2016,6,29,16,0,399.0,243.0,3.1,19.0,498.0,604.61,475.31
2016,6,29,16,15,396.5,223.0,3.1,18.5,460.0,569.73,451.55
2016,6,29,16,30,394.0,203.0,3.1,18.0,422.0,533.8,426.59
2016,6,29,16,45,375.0,185.5,3.1,18.0,378.5,478.98,385.66
2016,6,29,17,0,356.0,168.0,3.1,18.0,335.0,433.61,351.12
2016,6,29,17,15,267.0,157.5,3.1,17.5,275.0,352.2,286.66
2016,6,29,17,30,178.0,147.0,3.1,17.0,215.0,270.18,220.36
2016,6,29,17,45,161.0,128.0,3.15,16.5,182.5,233.32,190.56
2016,6,29,18,0,144.0,109.0,3.2,16.0,150.0,197.62,160.84
2016,6,29,18,15,126.0,89.0,3.15,15.5,119.5,161.42,129.97
2016,6,29,18,30,108.0,69.0,3.1,15.0,89.0,126.45,99.55
2016,6,29,18,45,79.5,50.0,3.1,14.5,62.5,90.04,67.7
2016,6,29,19,0,51.0,31.0,3.1,14.0,36.0,55.41,35.96
2016,6,29,19,15,25.5,15.5,3.1,13.5,18.0,25.14,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,128.5,18.0,1.75,12.5,31.5,13.92,0.0
2016,6,30,5,30,257.0,36.0,1.7,13.0,63.0,27.78,17.62
2016,6,30,5,45,348.5,47.0,1.7,13.5,104.5,35.9,25.85
2016,6,30,6,0,440.0,58.0,1.7,14.0,146.0,42.68,32.3
2016,6,30,6,15,504.0,66.0,1.6,14.5,193.5,46.31,35.74
2016,6,30,6,30,568.0,74.0,1.5,15.0,241.0,80.39,46.32
2016,6,30,6,45,347.0,114.5,1.4,15.5,222.5,121.92,82.82
2016,6,30,7,0,126.0,155.0,1.3,16.0,204.0,150.77,114.8
2016,6,30,7,15,423.0,126.0,1.25,16.5,323.0,182.79,128.72
2016,6,30,7,30,720.0,97.0,1.2,17.0,442.0,249.76,174.18
2016,6,30,7,45,744.5,101.0,1.2,17.5,492.0,299.67,216.8
2016,6,30,8,0,769.0,105.0,1.2,18.0,542.0,348.27,258.09
2016,6,30,8,15,788.0,108.5,1.15,18.5,589.0,396.39,298.15
2016,6,30,8,30,807.0,112.0,1.1,19.0,636.0,445.87,338.05
2016,6,30,8,45,820.5,115.5,1.1,19.5,680.0,493.86,375.86
2016,6,30,9,0,834.0,119.0,1.1,20.0,724.0,542.28,412.77
2016,6,30,9,15,846.0,121.5,1.15,20.5,763.0,589.17,447.79
2016,6,30,9,30,858.0,124.0,1.2,21.0,802.0,638.47,483.45
2016,6,30,9,45,877.5,119.5,1.25,21.5,839.0,683.1,515.2
2016,6,30,10,0,897.0,115.0,1.3,22.0,876.0,727.65,545.93
2016,6,30,10,15,903.0,116.5,1.4,22.0,904.0,767.55,572.84
2016,6,30,10,30,909.0,118.0,1.5,22.0,932.0,806.0,598.66
2016,6,30,10,45,913.0,119.5,1.6,22.5,953.0,841.24,621.04
2016,6,30,11,0,917.0,121.0,1.7,23.0,974.0,874.57,642.03
2016,6,30,11,15,920.0,121.5,1.8,23.0,988.5,904.07,661.68
2016,6,30,11,30,923.0,122.0,1.9,23.0,1003.0,931.35,679.92
2016,6,30,11,45,924.0,122.5,2.05,23.5,1010.0,954.49,694.72
2016,6,30,12,0,925.0,123.0,2.2,24.0,1017.0,975.12,707.91
2016,6,30,12,15,924.5,123.0,2.3,24.0,1016.0,991.26,719.12
2016,6,30,12,30,924.0,123.0,2.4,24.0,1015.0,1004.69,728.7
2016,6,30,12,45,915.0,127.0,2.5,24.0,1004.5,1011.08,733.88
2016,6,30,13,0,906.0,131.0,2.6,24.0,994.0,1014.56,737.34
2016,6,30,13,15,902.5,130.5,2.65,24.0,979.0,1016.01,739.13
2016,6,30,13,30,899.0,130.0,2.7,24.0,964.0,1014.57,739.18
2016,6,30,13,45,895.0,128.0,2.75,24.0,941.5,1008.22,736.19
2016,6,30,14,0,891.0,126.0,2.8,24.0,919.0,999.01,731.47
2016,6,30,14,15,883.5,125.0,2.85,24.0,890.0,984.66,723.48
2016,6,30,14,30,876.0,124.0,2.9,24.0,861.0,967.67,713.84
2016,6,30,14,45,868.0,121.0,2.95,24.0,827.0,945.55,700.83
2016,6,30,15,0,860.0,118.0,3.0,24.0,793.0,921.0,686.21
2016,6,30,15,15,848.0,116.0,3.0,23.5,752.5,891.66,669.25
2016,6,30,15,30,836.0,114.0,3.0,23.0,712.0,865.73,654.51
2016,6,30,15,45,822.0,110.5,3.05,23.0,668.0,829.25,631.38
2016,6,30,16,0,808.0,107.0,3.1,23.0,624.0,791.28,607.0
2016,6,30,16,15,788.0,104.0,3.1,22.5,576.5,747.85,579.27
2016,6,30,16,30,768.0,101.0,3.1,22.0,529.0,703.73,550.56
2016,6,30,16,45,742.5,97.0,3.1,22.0,479.0,654.11,516.17
2016,6,30,17,0,717.0,93.0,3.1,22.0,429.0,607.27,482.27
2016,6,30,17,15,683.0,88.0,3.05,21.5,378.5,551.93,441.22
2016,6,30,17,30,649.0,83.0,3.0,21.0,328.0,498.08,400.07
2016,6,30,17,45,603.0,77.0,2.95,20.5,278.0,438.16,352.78
2016,6,30,18,0,557.0,71.0,2.9,20.0,228.0,381.3,306.36
2016,6,30,18,15,490.5,63.0,2.8,19.0,181.0,315.97,252.19
2016,6,30,18,30,424.0,55.0,2.7,18.0,134.0,256.12,200.97
2016,6,30,18,45,325.5,44.0,2.65,17.5,94.0,186.97,141.45
2016,6,30,19,0,227.0,33.0,2.6,17.0,54.0,127.47,86.23
2016,6,30,19,15,113.5,16.5,2.7,16.5,27.0,57.62,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,119.0,18.0,2.3,13.0,30.0,13.94,0.0
2016,7,1,5,30,238.0,36.0,2.3,13.0,60.0,27.81,17.56
2016,7,1,5,45,332.5,46.5,2.35,13.5,101.0,35.01,25.04
2016,7,1,6,0,427.0,57.0,2.4,14.0,142.0,41.85,31.53
2016,7,1,6,15,490.5,65.0,2.35,14.5,189.0,45.51,35.01
2016,7,1,6,30,554.0,73.0,2.3,15.0,236.0,78.04,45.08
2016,7,1,6,45,599.0,79.5,2.25,15.5,285.5,114.97,66.88
2016,7,1,7,0,644.0,86.0,2.2,16.0,335.0,156.63,97.39
2016,7,1,7,15,677.0,90.5,2.1,16.0,385.0,198.96,132.26
