Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,30,710.0,95.0,2.0,16.0,435.0,244.67,171.61
2016,7,1,7,45,736.0,98.5,1.95,16.5,484.5,293.99,214.29
2016,7,1,8,0,762.0,102.0,1.9,17.0,534.0,342.23,255.81
2016,7,1,8,15,781.0,105.5,1.85,17.5,581.0,390.02,296.34
2016,7,1,8,30,800.0,109.0,1.8,18.0,628.0,439.16,336.82
2016,7,1,8,45,816.0,111.0,1.8,18.5,671.5,486.68,375.09
2016,7,1,9,0,832.0,113.0,1.8,19.0,715.0,534.85,412.71
2016,7,1,9,15,843.5,115.0,1.85,19.0,754.0,583.9,450.84
2016,7,1,9,30,855.0,117.0,1.9,19.0,793.0,629.46,485.64
2016,7,1,9,45,865.5,118.0,1.95,19.5,827.5,673.06,517.34
2016,7,1,10,0,876.0,119.0,2.0,20.0,862.0,715.95,547.78
2016,7,1,10,15,882.5,120.5,2.0,20.0,889.5,755.48,574.3
2016,7,1,10,30,889.0,122.0,2.0,20.0,917.0,793.65,599.63
2016,7,1,10,45,894.5,122.5,2.05,20.5,939.0,828.55,621.76
2016,7,1,11,0,900.0,123.0,2.1,21.0,961.0,861.69,642.52
2016,7,1,11,15,903.5,123.5,2.15,21.0,975.0,891.2,661.98
2016,7,1,11,30,907.0,124.0,2.2,21.0,989.0,918.55,680.02
2016,7,1,11,45,909.5,123.5,2.25,21.0,996.5,941.79,695.35
2016,7,1,12,0,912.0,123.0,2.3,21.0,1004.0,962.6,709.16
2016,7,1,12,15,912.0,123.0,2.35,21.0,1004.0,979.04,720.19
2016,7,1,12,30,912.0,123.0,2.4,21.0,1004.0,992.81,729.6
2016,7,1,12,45,905.5,126.0,2.45,21.0,994.5,1000.54,735.19
2016,7,1,13,0,899.0,129.0,2.5,21.0,985.0,1005.41,739.09
2016,7,1,13,15,896.0,128.0,2.55,21.0,970.0,1006.84,740.88
2016,7,1,13,30,893.0,127.0,2.6,21.0,955.0,1005.38,740.93
2016,7,1,13,45,889.0,125.5,2.65,21.0,933.0,999.57,738.25
2016,7,1,14,0,885.0,124.0,2.7,21.0,911.0,990.91,733.83
2016,7,1,14,15,878.0,122.5,2.7,21.0,882.5,976.58,725.31
2016,7,1,14,30,871.0,121.0,2.7,21.0,854.0,959.61,715.16
2016,7,1,14,45,862.5,119.0,2.75,21.0,820.0,938.15,702.49
2016,7,1,15,0,854.0,117.0,2.8,21.0,786.0,914.32,688.23
2016,7,1,15,15,842.0,114.5,2.8,20.5,746.0,884.58,670.79
2016,7,1,15,30,830.0,112.0,2.8,20.0,706.0,858.2,655.58
2016,7,1,15,45,815.0,109.0,2.8,20.0,662.0,821.6,631.82
2016,7,1,16,0,800.0,106.0,2.8,20.0,618.0,783.58,606.9
2016,7,1,16,15,780.0,103.0,2.8,19.5,571.0,740.41,579.09
2016,7,1,16,30,760.0,100.0,2.8,19.0,524.0,696.58,550.3
2016,7,1,16,45,735.0,96.0,2.8,19.0,474.5,647.6,516.1
2016,7,1,17,0,710.0,92.0,2.8,19.0,425.0,601.34,482.34
2016,7,1,17,15,676.0,87.0,2.75,18.5,374.5,546.29,441.1
2016,7,1,17,30,642.0,82.0,2.7,18.0,324.0,492.73,399.78
2016,7,1,17,45,595.5,76.0,2.7,17.5,274.5,432.83,352.17
2016,7,1,18,0,549.0,70.0,2.7,17.0,225.0,376.07,305.45
2016,7,1,18,15,483.0,62.0,2.65,16.5,178.5,311.35,250.78
2016,7,1,18,30,417.0,54.0,2.6,16.0,132.0,252.11,199.27
2016,7,1,18,45,319.0,43.0,2.55,16.0,92.0,183.52,139.55
2016,7,1,19,0,221.0,32.0,2.5,16.0,52.0,124.16,84.08
2016,7,1,19,15,110.5,16.0,2.5,15.5,26.0,56.05,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,17.0,2.15,12.5,29.5,13.14,0.0
2016,7,2,5,30,245.0,34.0,2.2,13.0,59.0,26.2,16.13
2016,7,2,5,45,339.5,44.5,2.25,13.5,99.5,33.69,23.87
2016,7,2,6,0,434.0,55.0,2.3,14.0,140.0,40.1,29.98
2016,7,2,6,15,496.5,63.0,2.3,14.5,187.0,43.86,33.54
2016,7,2,6,30,559.0,71.0,2.3,15.0,234.0,75.67,43.3
2016,7,2,6,45,319.0,111.5,2.3,15.5,208.0,115.79,79.1
2016,7,2,7,0,79.0,152.0,2.3,16.0,182.0,145.61,112.87
2016,7,2,7,15,209.0,163.5,2.3,16.0,259.5,176.85,133.04
2016,7,2,7,30,339.0,175.0,2.3,16.0,337.0,229.46,171.94
2016,7,2,7,45,549.5,138.0,2.3,16.5,434.0,270.96,201.11
2016,7,2,8,0,760.0,101.0,2.3,17.0,531.0,339.64,254.34
2016,7,2,8,15,779.0,104.5,2.3,17.5,578.0,387.33,295.04
2016,7,2,8,30,798.0,108.0,2.3,18.0,625.0,436.38,335.89
2016,7,2,8,45,812.5,111.0,2.3,18.5,668.0,484.0,374.57
2016,7,2,9,0,827.0,114.0,2.3,19.0,711.0,532.15,412.51
2016,7,2,9,15,838.5,116.0,2.3,19.0,750.0,581.0,450.63
2016,7,2,9,30,850.0,118.0,2.3,19.0,789.0,626.38,485.36
2016,7,2,9,45,852.0,123.5,2.3,19.5,821.0,668.35,515.73
2016,7,2,10,0,854.0,129.0,2.3,20.0,853.0,708.99,544.34
2016,7,2,10,15,861.0,130.5,2.3,20.0,880.5,748.16,571.34
2016,7,2,10,30,868.0,132.0,2.3,20.0,908.0,786.03,596.72
2016,7,2,10,45,871.5,134.0,2.35,20.5,929.0,820.13,618.5
2016,7,2,11,0,875.0,136.0,2.4,21.0,950.0,852.41,638.86
2016,7,2,11,15,878.5,137.0,2.4,21.0,964.5,881.8,658.0
2016,7,2,11,30,882.0,138.0,2.4,21.0,979.0,909.12,675.7
2016,7,2,11,45,882.0,139.0,2.45,21.0,985.5,931.11,690.28
2016,7,2,12,0,882.0,140.0,2.5,21.0,992.0,950.67,703.35
2016,7,2,12,15,882.5,140.0,2.5,21.0,992.0,967.26,714.06
2016,7,2,12,30,883.0,140.0,2.5,21.0,992.0,981.29,723.19
2016,7,2,12,45,888.5,135.5,2.55,21.5,987.0,993.1,730.05
2016,7,2,13,0,894.0,131.0,2.6,22.0,982.0,1002.17,735.21
2016,7,2,13,15,891.0,130.0,2.6,21.5,967.0,1003.63,737.9
2016,7,2,13,30,888.0,129.0,2.6,21.0,952.0,1002.22,738.9
2016,7,2,13,45,882.0,128.5,2.65,21.0,930.0,995.55,735.64
2016,7,2,14,0,876.0,128.0,2.7,21.0,908.0,986.09,730.69
2016,7,2,14,15,869.5,126.5,2.7,21.0,880.0,972.38,722.58
2016,7,2,14,30,863.0,125.0,2.7,21.0,852.0,956.05,712.82
2016,7,2,14,45,853.0,123.5,2.7,21.0,817.5,933.9,699.25
2016,7,2,15,0,843.0,122.0,2.7,21.0,783.0,909.46,684.18
2016,7,2,15,15,831.0,120.0,2.7,20.5,743.5,886.02,671.07
2016,7,2,15,30,819.0,118.0,2.7,20.0,704.0,855.15,652.74
2016,7,2,15,45,802.5,115.5,2.7,20.0,660.0,818.16,628.77
2016,7,2,16,0,786.0,113.0,2.7,20.0,616.0,779.85,603.67
2016,7,2,16,15,766.5,109.5,2.65,19.5,568.5,736.96,575.81
2016,7,2,16,30,747.0,106.0,2.6,19.0,521.0,693.39,547.0
2016,7,2,16,45,720.0,102.0,2.6,18.5,471.5,646.13,515.13
2016,7,2,17,0,693.0,98.0,2.6,18.0,422.0,596.72,479.56
2016,7,2,17,15,658.5,92.5,2.55,17.5,372.0,541.42,438.11
2016,7,2,17,30,624.0,87.0,2.5,17.0,322.0,487.68,396.6
2016,7,2,17,45,576.5,80.5,2.5,17.0,272.5,427.38,347.95
2016,7,2,18,0,529.0,74.0,2.5,17.0,223.0,370.29,300.45
2016,7,2,18,15,464.0,65.0,2.45,16.5,176.5,305.75,246.08
2016,7,2,18,30,399.0,56.0,2.4,16.0,130.0,246.61,194.81
2016,7,2,18,45,306.5,44.0,2.35,15.5,90.5,178.87,136.16
2016,7,2,19,0,214.0,32.0,2.3,15.0,51.0,121.9,82.67
2016,7,2,19,15,107.0,16.0,2.3,14.5,25.5,55.03,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.1,12.5,29.5,12.76,0.0
2016,7,3,5,30,262.0,33.0,2.2,13.0,59.0,25.94,15.82
2016,7,3,5,45,356.0,43.0,2.3,13.5,100.0,32.37,22.69
2016,7,3,6,0,450.0,53.0,2.4,14.0,141.0,38.38,28.45
2016,7,3,6,15,512.0,61.0,2.4,14.0,188.0,42.23,32.15
2016,7,3,6,30,574.0,69.0,2.4,14.0,235.0,73.7,41.78
2016,7,3,6,45,311.5,107.5,2.4,14.5,200.5,111.31,76.05
2016,7,3,7,0,49.0,146.0,2.4,15.0,166.0,136.62,107.2
2016,7,3,7,15,61.0,169.5,2.35,15.5,197.0,162.61,127.65
2016,7,3,7,30,73.0,193.0,2.3,16.0,228.0,189.99,149.13
2016,7,3,7,45,101.0,219.0,2.25,16.5,273.0,225.31,176.39
2016,7,3,8,0,129.0,245.0,2.2,17.0,318.0,259.04,202.32
2016,7,3,8,15,191.0,263.0,2.2,17.5,381.0,306.45,238.52
2016,7,3,8,30,253.0,281.0,2.2,18.0,444.0,355.19,275.75
2016,7,3,8,45,322.0,284.5,2.2,18.5,507.5,405.17,313.86
2016,7,3,9,0,391.0,288.0,2.2,19.0,571.0,461.07,356.15
2016,7,3,9,15,626.0,200.5,2.2,19.0,681.5,530.9,411.52
2016,7,3,9,30,861.0,113.0,2.2,19.0,792.0,627.61,486.29
2016,7,3,9,45,885.0,106.0,2.25,19.5,830.0,672.98,519.39
2016,7,3,10,0,909.0,99.0,2.3,20.0,868.0,718.58,551.59
2016,7,3,10,15,915.0,100.0,2.3,20.0,896.0,758.5,578.52
2016,7,3,10,30,921.0,101.0,2.3,20.0,924.0,796.94,604.21
2016,7,3,10,45,925.0,102.0,2.35,20.5,945.0,832.14,626.64
2016,7,3,11,0,929.0,103.0,2.4,21.0,966.0,865.4,647.58
2016,7,3,11,15,932.0,103.5,2.45,21.0,980.5,895.26,667.36
2016,7,3,11,30,935.0,104.0,2.5,21.0,995.0,922.85,685.62
2016,7,3,11,45,935.5,104.5,2.55,21.5,1002.0,945.82,699.48
2016,7,3,12,0,936.0,105.0,2.6,22.0,1009.0,966.21,711.66
2016,7,3,12,15,936.0,105.0,2.6,22.0,1008.5,982.98,722.43
2016,7,3,12,30,936.0,105.0,2.6,22.0,1008.0,996.99,731.49
2016,7,3,12,45,918.5,115.0,2.65,22.0,995.5,1001.29,734.81
2016,7,3,13,0,901.0,125.0,2.7,22.0,983.0,1002.58,736.37
2016,7,3,13,15,898.0,124.5,2.7,21.5,968.0,1004.55,739.47
2016,7,3,13,30,895.0,124.0,2.7,21.0,953.0,1003.64,740.79
2016,7,3,13,45,890.0,122.5,2.75,21.0,931.0,996.89,737.45
2016,7,3,14,0,885.0,121.0,2.8,21.0,909.0,987.29,732.39
2016,7,3,14,15,878.0,120.0,2.8,21.0,880.5,973.52,724.21
2016,7,3,14,30,871.0,119.0,2.8,21.0,852.0,957.1,714.39
2016,7,3,14,45,862.0,117.0,2.8,21.0,818.0,935.21,700.96
2016,7,3,15,0,853.0,115.0,2.8,21.0,784.0,910.96,685.98
2016,7,3,15,15,841.5,113.0,2.75,20.5,744.5,882.25,668.86
2016,7,3,15,30,830.0,111.0,2.7,20.0,705.0,856.87,653.97
2016,7,3,15,45,815.0,108.0,2.7,20.0,661.0,820.3,630.26
2016,7,3,16,0,800.0,105.0,2.7,20.0,617.0,782.3,605.4
2016,7,3,16,15,781.0,101.5,2.7,19.5,570.0,739.37,577.82
2016,7,3,16,30,762.0,98.0,2.7,19.0,523.0,695.71,549.2
2016,7,3,16,45,737.5,94.0,2.7,18.5,473.5,647.04,516.25
2016,7,3,17,0,713.0,90.0,2.7,18.0,424.0,600.93,483.58
2016,7,3,17,15,679.5,85.5,2.65,17.5,374.0,546.66,442.82
2016,7,3,17,30,646.0,81.0,2.6,17.0,324.0,493.85,401.94
2016,7,3,17,45,601.5,74.5,2.6,17.0,274.5,434.32,353.85
2016,7,3,18,0,557.0,68.0,2.6,17.0,225.0,377.77,306.66
2016,7,3,18,15,493.0,60.0,2.55,16.5,178.5,313.66,252.49
2016,7,3,18,30,429.0,52.0,2.5,16.0,132.0,254.87,201.29
2016,7,3,18,45,336.0,41.0,2.5,15.5,92.5,187.68,142.82
2016,7,3,19,0,243.0,30.0,2.5,15.0,53.0,129.5,87.63
2016,7,3,19,15,121.5,15.0,2.5,14.5,26.5,57.6,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.3,12.5,30.0,11.66,0.0
2016,7,4,5,30,293.0,31.0,2.4,13.0,60.0,24.08,14.17
2016,7,4,5,45,390.5,39.5,2.55,13.5,101.5,29.2,19.9
2016,7,4,6,0,488.0,48.0,2.7,14.0,143.0,34.02,24.58
2016,7,4,6,15,285.5,79.0,2.65,14.5,138.5,57.25,45.41
2016,7,4,6,30,83.0,110.0,2.6,15.0,134.0,95.21,72.93
2016,7,4,6,45,92.5,131.0,2.6,15.5,162.5,119.05,91.08
2016,7,4,7,0,102.0,152.0,2.6,16.0,191.0,144.05,110.63
2016,7,4,7,15,151.0,173.5,2.55,16.0,240.5,177.89,136.26
2016,7,4,7,30,200.0,195.0,2.5,16.0,290.0,216.68,166.37
2016,7,4,7,45,170.0,219.5,2.45,16.5,307.0,240.51,186.72
2016,7,4,8,0,140.0,244.0,2.4,17.0,324.0,261.6,204.22
2016,7,4,8,15,132.0,266.5,2.35,17.5,346.5,286.64,223.83
2016,7,4,8,30,124.0,289.0,2.3,18.0,369.0,311.02,242.43
2016,7,4,8,45,499.0,190.0,2.3,18.5,545.0,402.26,313.01
2016,7,4,9,0,874.0,91.0,2.3,19.0,721.0,537.22,417.0
2016,7,4,9,15,884.5,93.0,2.3,19.0,760.5,584.25,453.47
2016,7,4,9,30,895.0,95.0,2.3,19.0,800.0,630.93,489.3
2016,7,4,9,45,890.0,103.5,2.35,19.5,830.5,672.96,519.94
2016,7,4,10,0,885.0,112.0,2.4,20.0,861.0,713.05,548.28
2016,7,4,10,15,891.5,113.5,2.4,20.0,889.0,753.0,575.38
2016,7,4,10,30,898.0,115.0,2.4,20.0,917.0,791.57,601.26
2016,7,4,10,45,900.5,117.0,2.45,20.5,937.5,825.86,623.16
2016,7,4,11,0,903.0,119.0,2.5,21.0,958.0,858.2,643.56
2016,7,4,11,15,906.0,119.5,2.5,21.0,972.5,887.47,662.62
2016,7,4,11,30,909.0,120.0,2.5,21.0,987.0,914.56,680.17
2016,7,4,11,45,908.0,122.5,2.55,21.0,993.5,937.65,695.49
2016,7,4,12,0,907.0,125.0,2.6,21.0,1000.0,958.21,709.21
2016,7,4,12,15,907.0,124.5,2.6,21.0,999.5,974.22,719.54
2016,7,4,12,30,907.0,124.0,2.6,21.0,999.0,987.57,728.23
2016,7,4,12,45,698.5,255.0,2.65,21.0,926.0,935.83,694.49
2016,7,4,13,0,490.0,386.0,2.7,21.0,853.0,872.66,646.41
2016,7,4,13,15,702.0,249.0,2.7,21.0,905.5,947.92,704.69
2016,7,4,13,30,914.0,112.0,2.7,21.0,958.0,1009.56,745.24
2016,7,4,13,45,909.0,111.0,2.7,21.0,936.0,1003.19,741.09
2016,7,4,14,0,904.0,110.0,2.7,21.0,914.0,993.94,735.82
2016,7,4,14,15,897.0,108.5,2.7,21.0,885.5,979.4,727.18
2016,7,4,14,30,890.0,107.0,2.7,21.0,857.0,962.16,716.85
2016,7,4,14,45,881.0,106.0,2.7,21.0,822.0,940.98,703.96
2016,7,4,15,0,872.0,105.0,2.7,21.0,787.0,917.39,689.5
2016,7,4,15,15,860.5,103.0,2.7,20.5,747.5,888.22,672.53
2016,7,4,15,30,849.0,101.0,2.7,20.0,708.0,857.05,654.05
2016,7,4,15,45,834.0,98.5,2.75,20.0,664.0,820.55,630.78
2016,7,4,16,0,819.0,96.0,2.8,20.0,620.0,787.55,609.75
2016,7,4,16,15,800.0,93.0,2.75,19.5,572.5,744.59,581.82
2016,7,4,16,30,781.0,90.0,2.7,19.0,525.0,700.86,552.94
2016,7,4,16,45,756.0,87.0,2.7,18.5,475.5,652.3,520.14
2016,7,4,17,0,731.0,84.0,2.7,18.0,426.0,603.91,486.22
2016,7,4,17,15,698.5,79.5,2.7,17.5,376.0,551.63,447.1
2016,7,4,17,30,666.0,75.0,2.7,17.0,326.0,498.65,406.21
2016,7,4,17,45,620.5,69.5,2.7,17.0,276.0,438.91,357.83
2016,7,4,18,0,575.0,64.0,2.7,17.0,226.0,382.22,310.43
2016,7,4,18,15,512.0,56.5,2.65,16.5,179.5,318.4,256.36
2016,7,4,18,30,449.0,49.0,2.6,16.0,133.0,259.83,205.18
2016,7,4,18,45,354.0,39.0,2.55,15.5,93.0,192.13,146.11
2016,7,4,19,0,259.0,29.0,2.5,15.0,53.0,133.62,90.14
2016,7,4,19,15,129.5,14.5,2.5,14.5,26.5,60.63,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.5,16.0,2.65,13.0,29.0,12.19,0.0
2016,7,5,5,30,269.0,32.0,2.7,13.0,58.0,25.17,14.95
2016,7,5,5,45,366.0,41.5,2.75,13.5,99.0,31.17,21.59
2016,7,5,6,0,463.0,51.0,2.8,14.0,140.0,36.79,27.0
2016,7,5,6,15,526.0,57.5,2.75,14.5,187.0,39.43,29.58
2016,7,5,6,30,589.0,64.0,2.7,15.0,234.0,68.12,37.36
2016,7,5,6,45,474.0,96.0,2.65,15.5,249.5,115.02,72.56
2016,7,5,7,0,359.0,128.0,2.6,16.0,265.0,150.18,104.51
2016,7,5,7,15,359.5,151.0,2.55,16.0,305.0,188.59,136.48
2016,7,5,7,30,360.0,174.0,2.5,16.0,345.0,231.8,172.99
2016,7,5,7,45,314.0,204.0,2.45,16.5,365.0,263.32,200.97
2016,7,5,8,0,268.0,234.0,2.4,17.0,385.0,290.64,224.61
2016,7,5,8,15,271.5,254.5,2.35,17.0,419.0,324.46,252.11
2016,7,5,8,30,275.0,275.0,2.3,17.0,453.0,358.63,279.38
2016,7,5,8,45,279.5,296.0,2.3,17.5,487.0,394.01,306.56
2016,7,5,9,0,284.0,317.0,2.3,18.0,521.0,429.73,333.43
2016,7,5,9,15,238.5,344.5,2.35,18.0,522.5,447.48,346.51
2016,7,5,9,30,193.0,372.0,2.4,18.0,524.0,456.87,352.91
2016,7,5,9,45,229.5,383.5,2.45,18.5,572.0,501.34,385.75
2016,7,5,10,0,266.0,395.0,2.5,19.0,620.0,545.07,417.52
2016,7,5,10,15,247.0,414.0,2.55,19.0,628.0,561.58,428.82
2016,7,5,10,30,228.0,433.0,2.6,19.0,636.0,579.06,440.76
2016,7,5,10,45,574.5,270.0,2.65,19.5,799.5,708.78,542.69
2016,7,5,11,0,921.0,107.0,2.7,20.0,963.0,860.98,650.45
2016,7,5,11,15,675.0,251.5,2.75,20.0,884.0,816.43,617.43
2016,7,5,11,30,429.0,396.0,2.8,20.0,805.0,758.76,570.27
2016,7,5,11,45,679.0,253.0,2.85,20.0,906.0,860.01,649.13
2016,7,5,12,0,929.0,110.0,2.9,20.0,1007.0,963.37,718.68
2016,7,5,12,15,929.5,110.0,2.95,20.0,1007.0,980.62,729.6
2016,7,5,12,30,930.0,110.0,3.0,20.0,1007.0,995.15,739.58
2016,7,5,12,45,924.0,113.0,3.05,20.0,998.0,1003.62,745.66
2016,7,5,13,0,918.0,116.0,3.1,20.0,989.0,1009.17,749.97
2016,7,5,13,15,915.5,115.5,3.1,20.0,974.5,1011.69,751.99
2016,7,5,13,30,913.0,115.0,3.1,20.0,960.0,1011.26,752.21
2016,7,5,13,45,910.0,113.5,3.1,20.0,939.0,1006.39,749.62
2016,7,5,14,0,907.0,112.0,3.1,20.0,918.0,998.59,745.24
2016,7,5,14,15,901.0,110.5,3.1,19.5,890.0,985.05,738.55
2016,7,5,14,30,895.0,109.0,3.1,19.0,862.0,968.75,730.1
2016,7,5,14,45,889.0,106.5,3.15,19.0,828.5,948.73,718.18
2016,7,5,15,0,883.0,104.0,3.2,19.0,795.0,926.16,704.53
2016,7,5,15,15,872.5,102.0,3.2,18.5,756.0,897.67,687.75
2016,7,5,15,30,862.0,100.0,3.2,18.0,717.0,867.1,669.4
2016,7,5,15,45,588.5,182.0,3.25,18.0,591.5,712.43,559.71
2016,7,5,16,0,315.0,264.0,3.3,18.0,466.0,550.09,434.39
2016,7,5,16,15,310.5,245.0,3.35,17.5,431.0,517.54,412.62
2016,7,5,16,30,306.0,226.0,3.4,17.0,396.0,484.35,389.2
2016,7,5,16,45,193.0,208.5,3.45,17.0,312.5,365.96,295.72
2016,7,5,17,0,80.0,191.0,3.5,17.0,229.0,256.35,206.81
2016,7,5,17,15,55.5,164.5,3.55,16.5,189.5,209.62,169.52
2016,7,5,17,30,31.0,138.0,3.6,16.0,150.0,164.52,132.7
2016,7,5,17,45,24.5,118.5,3.65,15.5,127.0,139.47,112.24
2016,7,5,18,0,18.0,99.0,3.7,15.0,104.0,110.11,87.75
2016,7,5,18,15,10.0,80.0,3.65,14.5,82.5,86.38,67.56
2016,7,5,18,30,2.0,61.0,3.6,14.0,61.0,63.14,47.57
2016,7,5,18,45,1.0,42.5,3.55,14.0,42.5,43.46,30.33
2016,7,5,19,0,0.0,24.0,3.5,14.0,24.0,23.23,11.99
2016,7,5,19,15,0.0,12.0,3.45,13.5,12.0,11.58,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,15.5,2.75,13.0,28.0,12.01,0.0
2016,7,6,5,30,255.0,31.0,2.7,13.0,56.0,24.29,14.1
2016,7,6,5,45,353.0,40.5,2.7,13.5,96.0,30.33,20.83
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,35.98,26.28
2016,7,6,6,15,225.5,60.5,2.55,14.0,103.5,43.06,32.87
2016,7,6,6,30,0.0,71.0,2.4,14.0,71.0,67.57,52.06
2016,7,6,6,45,0.0,86.0,2.3,14.5,86.0,81.6,63.79
2016,7,6,7,0,0.0,101.0,2.2,15.0,101.0,95.7,75.35
2016,7,6,7,15,0.0,107.5,2.1,15.5,107.5,102.28,80.45
2016,7,6,7,30,0.0,114.0,2.0,16.0,114.0,108.76,85.37
2016,7,6,7,45,0.0,133.0,1.9,16.5,133.0,126.56,99.47
2016,7,6,8,0,0.0,152.0,1.8,17.0,152.0,144.41,113.37
2016,7,6,8,15,1.0,161.0,1.75,17.0,162.0,153.59,120.33
2016,7,6,8,30,2.0,170.0,1.7,17.0,172.0,162.84,127.35
2016,7,6,8,45,6.0,194.5,1.7,17.5,199.0,187.88,146.62
2016,7,6,9,0,10.0,219.0,1.7,18.0,226.0,213.37,165.96
2016,7,6,9,15,13.5,243.5,1.75,18.0,254.0,239.01,185.57
2016,7,6,9,30,17.0,268.0,1.8,18.0,282.0,265.06,205.34
2016,7,6,9,45,25.0,303.0,1.85,18.5,324.0,300.4,231.7
2016,7,6,10,0,33.0,338.0,1.9,19.0,366.0,340.22,261.04
2016,7,6,10,15,39.5,361.0,1.95,19.0,396.0,368.9,282.2
2016,7,6,10,30,46.0,384.0,2.0,19.0,426.0,398.24,303.78
2016,7,6,10,45,57.5,407.5,2.15,19.5,460.5,432.63,328.7
2016,7,6,11,0,69.0,431.0,2.3,20.0,495.0,467.96,354.05
2016,7,6,11,15,90.5,450.0,2.4,20.0,536.0,508.4,383.83
2016,7,6,11,30,112.0,469.0,2.5,20.0,577.0,550.23,414.39
2016,7,6,11,45,158.0,475.5,2.65,20.0,628.0,603.71,454.15
2016,7,6,12,0,204.0,482.0,2.8,20.0,679.0,658.85,494.7
2016,7,6,12,15,215.0,471.0,2.9,20.0,678.5,665.39,499.91
2016,7,6,12,30,226.0,460.0,3.0,20.0,678.0,671.36,505.11
2016,7,6,12,45,195.0,468.0,3.15,20.0,655.0,655.24,493.3
2016,7,6,13,0,164.0,476.0,3.3,20.0,632.0,638.02,480.74
2016,7,6,13,15,125.0,459.0,3.4,20.0,577.0,586.79,443.62
2016,7,6,13,30,86.0,442.0,3.5,20.0,522.0,528.05,400.71
2016,7,6,13,45,78.5,426.0,3.6,20.0,498.0,506.28,385.48
2016,7,6,14,0,71.0,410.0,3.7,20.0,474.0,484.1,369.67
2016,7,6,14,15,169.5,401.5,3.7,19.5,546.0,579.2,444.43
2016,7,6,14,30,268.0,393.0,3.7,19.0,618.0,672.45,516.08
2016,7,6,14,45,262.5,376.5,3.75,19.0,589.5,648.62,499.29
2016,7,6,15,0,257.0,360.0,3.8,19.0,561.0,623.89,482.42
2016,7,6,15,15,261.5,339.0,3.8,18.5,534.5,602.44,468.98
2016,7,6,15,30,266.0,318.0,3.8,18.0,508.0,579.74,454.45
2016,7,6,15,45,313.0,285.5,3.8,18.0,495.5,579.1,456.77
2016,7,6,16,0,360.0,253.0,3.8,18.0,483.0,574.6,456.02
2016,7,6,16,15,357.5,232.5,3.75,17.5,446.5,540.44,432.09
2016,7,6,16,30,355.0,212.0,3.7,17.0,410.0,505.37,407.17
2016,7,6,16,45,546.0,145.5,3.7,17.0,417.0,565.53,458.72
2016,7,6,17,0,737.0,79.0,3.7,17.0,424.0,601.91,490.52
2016,7,6,17,15,705.5,75.0,3.7,16.5,374.0,548.43,449.32
2016,7,6,17,30,674.0,71.0,3.7,16.0,324.0,498.3,409.88
2016,7,6,17,45,632.5,65.5,3.7,15.5,275.0,440.45,362.95
2016,7,6,18,0,591.0,60.0,3.7,15.0,226.0,385.32,316.61
2016,7,6,18,15,528.0,53.5,3.6,14.5,179.5,322.0,261.99
2016,7,6,18,30,465.0,47.0,3.5,14.0,133.0,263.95,210.38
2016,7,6,18,45,370.5,37.5,3.45,14.0,93.0,196.34,150.22
2016,7,6,19,0,276.0,28.0,3.4,14.0,53.0,137.91,92.74
2016,7,6,19,15,138.0,14.0,3.35,13.5,26.5,62.07,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,10.48,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,21.48,11.68
2016,7,7,5,45,394.0,36.5,3.1,13.5,96.5,26.75,17.69
2016,7,7,6,0,488.0,45.0,3.1,14.0,137.0,31.69,22.46
2016,7,7,6,15,549.0,51.0,3.0,14.5,183.5,34.21,24.92
2016,7,7,6,30,610.0,57.0,2.9,15.0,230.0,60.98,31.8
2016,7,7,6,45,305.0,76.5,2.85,15.5,163.0,83.63,53.21
2016,7,7,7,0,0.0,96.0,2.8,16.0,96.0,91.26,71.38
2016,7,7,7,15,0.0,92.5,2.8,16.0,92.5,88.73,69.07
2016,7,7,7,30,0.0,89.0,2.8,16.0,89.0,85.84,66.45
2016,7,7,7,45,0.0,123.5,2.8,16.5,123.5,117.9,92.52
2016,7,7,8,0,0.0,158.0,2.8,17.0,158.0,149.82,117.96
2016,7,7,8,15,12.5,198.0,2.8,17.0,206.5,191.35,150.79
2016,7,7,8,30,25.0,238.0,2.8,17.0,255.0,234.13,184.25
2016,7,7,8,45,42.0,273.0,2.85,17.5,302.5,270.72,212.18
2016,7,7,9,0,59.0,308.0,2.9,18.0,350.0,313.78,244.84
2016,7,7,9,15,40.5,296.5,2.95,18.0,326.0,297.9,232.05
2016,7,7,9,30,22.0,285.0,3.0,18.0,302.0,283.69,220.55
2016,7,7,9,45,19.0,282.0,3.1,18.5,297.5,280.74,217.6
2016,7,7,10,0,16.0,279.0,3.2,19.0,293.0,277.38,214.31
2016,7,7,10,15,20.0,305.5,3.25,19.0,323.0,306.37,236.37
2016,7,7,10,30,24.0,332.0,3.3,19.0,353.0,333.37,256.68
2016,7,7,10,45,29.0,355.5,3.35,19.0,382.0,361.57,277.82
2016,7,7,11,0,34.0,379.0,3.4,19.0,411.0,390.31,299.26
2016,7,7,11,15,27.0,356.5,3.4,19.0,382.5,365.74,280.4
2016,7,7,11,30,20.0,334.0,3.4,19.0,354.0,340.09,260.85
2016,7,7,11,45,21.5,335.5,3.4,19.0,356.5,344.05,263.91
2016,7,7,12,0,23.0,337.0,3.4,19.0,359.0,349.73,268.2
2016,7,7,12,15,58.5,403.0,3.4,19.0,459.5,449.52,343.86
2016,7,7,12,30,94.0,469.0,3.4,19.0,560.0,551.34,418.89
2016,7,7,12,45,128.0,472.5,3.4,19.0,595.5,595.27,451.42
2016,7,7,13,0,162.0,476.0,3.4,19.0,631.0,635.96,481.7
2016,7,7,13,15,171.0,460.0,3.35,19.0,621.5,632.44,479.6
2016,7,7,13,30,180.0,444.0,3.3,19.0,612.0,628.07,477.21
2016,7,7,13,45,180.5,434.0,3.3,19.0,598.0,620.74,472.51
2016,7,7,14,0,181.0,424.0,3.3,19.0,584.0,612.64,467.32
2016,7,7,14,15,530.5,264.5,3.3,19.0,714.5,797.12,612.04
2016,7,7,14,30,880.0,105.0,3.3,19.0,845.0,949.62,720.25
2016,7,7,14,45,873.5,102.5,3.3,19.0,811.5,929.35,706.19
2016,7,7,15,0,867.0,100.0,3.3,19.0,778.0,906.58,691.91
2016,7,7,15,15,856.0,98.0,3.3,18.5,739.0,877.96,674.85
2016,7,7,15,30,845.0,96.0,3.3,18.0,700.0,847.33,656.26
2016,7,7,15,45,833.0,93.0,3.35,18.0,657.0,812.9,633.84
2016,7,7,16,0,821.0,90.0,3.4,18.0,614.0,776.87,610.05
2016,7,7,16,15,802.5,87.5,3.45,17.5,567.5,739.62,586.2
2016,7,7,16,30,784.0,85.0,3.5,17.0,521.0,696.76,557.72
2016,7,7,16,45,763.0,81.0,3.6,17.0,472.5,649.83,524.74
2016,7,7,17,0,742.0,77.0,3.7,17.0,424.0,602.76,490.81
2016,7,7,17,15,710.5,73.0,3.75,16.5,374.0,549.08,450.04
2016,7,7,17,30,679.0,69.0,3.8,16.0,324.0,496.63,408.88
2016,7,7,17,45,638.0,63.5,3.9,15.5,275.0,440.85,363.61
2016,7,7,18,0,597.0,58.0,4.0,15.0,226.0,385.74,317.28
2016,7,7,18,15,534.5,52.0,3.9,14.5,179.5,323.02,262.99
2016,7,7,18,30,472.0,46.0,3.8,14.0,133.0,265.51,211.68
2016,7,7,18,45,378.5,36.5,3.75,13.5,93.0,198.0,151.7
2016,7,7,19,0,285.0,27.0,3.7,13.0,53.0,139.62,93.75
2016,7,7,19,15,142.5,13.5,3.6,13.0,26.5,62.51,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.5,13.0,3.1,13.0,27.5,9.64,0.0
2016,7,8,5,30,315.0,26.0,3.1,13.0,55.0,19.68,10.1
2016,7,8,5,45,408.5,33.5,3.15,13.5,95.0,24.16,15.41
2016,7,8,6,0,502.0,41.0,3.2,14.0,135.0,28.37,19.52
2016,7,8,6,15,560.5,46.5,3.15,14.5,181.0,30.68,21.76
2016,7,8,6,30,619.0,52.0,3.1,15.0,227.0,58.97,30.45
2016,7,8,6,45,334.5,98.0,3.05,15.5,195.0,102.55,68.05
2016,7,8,7,0,50.0,144.0,3.0,16.0,163.0,134.29,104.94
2016,7,8,7,15,48.0,163.0,2.9,16.0,183.5,154.19,121.17
2016,7,8,7,30,46.0,182.0,2.8,16.0,204.0,173.99,137.24
2016,7,8,7,45,37.0,195.0,2.75,16.5,214.0,186.81,147.44
2016,7,8,8,0,28.0,208.0,2.7,17.0,224.0,198.66,156.61
2016,7,8,8,15,41.5,237.5,2.65,17.5,263.0,231.99,182.3
2016,7,8,8,30,55.0,267.0,2.6,18.0,302.0,266.85,208.86
2016,7,8,8,45,95.0,299.0,2.6,18.5,365.0,317.73,247.55
2016,7,8,9,0,135.0,331.0,2.6,19.0,428.0,368.23,285.54
2016,7,8,9,15,131.0,350.5,2.6,19.0,449.0,391.56,302.83
2016,7,8,9,30,127.0,370.0,2.6,19.0,470.0,414.55,319.74
2016,7,8,9,45,204.0,380.0,2.6,19.5,548.5,480.86,369.44
2016,7,8,10,0,281.0,390.0,2.6,20.0,627.0,549.74,420.1
2016,7,8,10,15,303.5,398.0,2.65,20.0,661.5,586.84,447.07
2016,7,8,10,30,326.0,406.0,2.7,20.0,696.0,625.1,474.83
2016,7,8,10,45,618.0,248.5,2.8,20.5,815.0,721.39,551.07
2016,7,8,11,0,910.0,91.0,2.9,21.0,934.0,834.32,630.93
2016,7,8,11,15,913.0,91.5,2.95,21.0,948.5,863.79,650.11
2016,7,8,11,30,916.0,92.0,3.0,21.0,963.0,891.04,668.43
2016,7,8,11,45,918.0,92.0,3.05,21.5,970.5,914.57,682.93
2016,7,8,12,0,920.0,92.0,3.1,22.0,978.0,935.61,695.75
2016,7,8,12,15,920.5,92.0,3.15,22.0,978.5,952.67,707.3
2016,7,8,12,30,921.0,92.0,3.2,22.0,979.0,967.02,717.15
2016,7,8,12,45,914.0,96.0,3.25,22.0,970.0,975.4,723.14
2016,7,8,13,0,907.0,100.0,3.3,22.0,961.0,980.89,727.37
2016,7,8,13,15,904.5,99.5,3.35,22.0,947.0,983.29,729.68
2016,7,8,13,30,902.0,99.0,3.4,22.0,933.0,982.78,730.19
2016,7,8,13,45,899.0,97.5,3.45,22.0,912.5,977.84,727.88
2016,7,8,14,0,896.0,96.0,3.5,22.0,892.0,970.01,723.76
2016,7,8,14,15,890.0,95.0,3.5,22.0,864.5,956.99,715.93
2016,7,8,14,30,884.0,94.0,3.5,22.0,837.0,941.27,706.38
2016,7,8,14,45,878.0,92.0,3.55,22.0,804.0,921.85,694.72
2016,7,8,15,0,872.0,90.0,3.6,22.0,771.0,899.91,681.35
2016,7,8,15,15,861.5,88.0,3.6,21.5,732.5,871.55,664.53
2016,7,8,15,30,851.0,86.0,3.6,21.0,694.0,841.14,646.17
2016,7,8,15,45,839.5,83.5,3.65,21.0,651.5,807.45,624.34
2016,7,8,16,0,828.0,81.0,3.7,21.0,609.0,772.11,601.14
2016,7,8,16,15,811.0,78.5,3.65,20.5,563.0,731.01,574.17
2016,7,8,16,30,794.0,76.0,3.6,20.0,517.0,689.04,546.16
2016,7,8,16,45,773.0,73.0,3.55,20.0,469.0,647.37,516.89
2016,7,8,17,0,752.0,70.0,3.5,20.0,421.0,601.08,483.63
2016,7,8,17,15,722.0,66.5,3.4,19.5,371.5,548.57,444.06
2016,7,8,17,30,692.0,63.0,3.3,19.0,322.0,497.16,403.98
2016,7,8,17,45,653.0,58.0,3.25,18.5,273.5,440.38,358.41
2016,7,8,18,0,614.0,53.0,3.2,18.0,225.0,386.03,313.18
2016,7,8,18,15,553.0,47.5,3.1,17.5,178.5,325.86,261.64
2016,7,8,18,30,492.0,42.0,3.0,17.0,132.0,268.86,211.36
2016,7,8,18,45,400.0,33.5,2.95,17.0,92.5,202.22,152.43
2016,7,8,19,0,308.0,25.0,2.9,17.0,53.0,144.62,94.85
2016,7,8,19,15,154.0,12.5,2.9,16.5,26.5,64.19,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.5,27.5,8.81,0.0
2016,7,9,5,30,338.0,24.0,2.1,15.0,55.0,17.93,8.45
2016,7,9,5,45,428.5,31.0,2.15,15.5,94.5,22.07,13.44
2016,7,9,6,0,519.0,38.0,2.2,16.0,134.0,28.27,19.25
2016,7,9,6,15,576.5,43.0,2.25,16.5,180.5,30.54,21.45
2016,7,9,6,30,634.0,48.0,2.3,17.0,227.0,54.82,26.96
2016,7,9,6,45,348.5,96.5,2.4,17.5,198.0,101.78,66.45
2016,7,9,7,0,63.0,145.0,2.5,18.0,169.0,136.52,105.36
2016,7,9,7,15,40.5,155.5,2.55,18.5,171.5,146.73,114.18
2016,7,9,7,30,18.0,166.0,2.6,19.0,174.0,158.63,124.25
2016,7,9,7,45,27.0,190.5,2.65,19.5,204.5,180.2,140.76
2016,7,9,8,0,36.0,215.0,2.7,20.0,235.0,207.0,161.28
2016,7,9,8,15,55.5,245.0,2.7,20.0,279.0,243.38,189.32
2016,7,9,8,30,75.0,275.0,2.7,20.0,323.0,281.86,218.83
2016,7,9,8,45,76.0,296.0,2.75,20.5,347.5,306.1,236.81
2016,7,9,9,0,77.0,317.0,2.8,21.0,372.0,330.49,254.69
2016,7,9,9,15,80.5,332.5,2.85,21.0,393.0,351.63,270.46
2016,7,9,9,30,84.0,348.0,2.9,21.0,414.0,373.04,286.33
2016,7,9,9,45,486.0,219.0,3.0,21.5,625.0,510.73,396.25
2016,7,9,10,0,888.0,90.0,3.1,22.0,836.0,689.87,532.18
2016,7,9,10,15,894.0,91.0,3.15,22.0,864.0,729.2,558.49
2016,7,9,10,30,900.0,92.0,3.2,22.0,892.0,767.1,584.51
2016,7,9,10,45,906.0,91.5,3.25,22.0,913.5,801.98,608.28
2016,7,9,11,0,912.0,91.0,3.3,22.0,935.0,835.08,630.72
2016,7,9,11,15,915.0,91.5,3.35,22.0,949.5,864.65,650.66
2016,7,9,11,30,918.0,92.0,3.4,22.0,964.0,891.99,669.07
2016,7,9,11,45,922.5,90.5,3.5,22.0,972.0,916.4,685.8
2016,7,9,12,0,927.0,89.0,3.6,22.0,980.0,938.38,700.96
2016,7,9,12,15,927.0,89.0,3.7,22.0,980.5,955.11,712.64
2016,7,9,12,30,927.0,89.0,3.8,22.0,981.0,969.08,722.6
2016,7,9,12,45,924.0,90.0,3.9,22.0,973.0,978.37,729.53
2016,7,9,13,0,921.0,91.0,4.0,22.0,965.0,984.75,734.64
2016,7,9,13,15,918.5,90.5,4.05,21.5,951.0,987.15,738.32
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,986.59,740.17
2016,7,9,13,45,914.5,88.0,4.2,21.0,917.0,982.49,738.61
2016,7,9,14,0,913.0,86.0,4.3,21.0,897.0,975.42,735.15
2016,7,9,14,15,908.5,85.5,4.35,21.0,870.5,964.15,728.66
2016,7,9,14,30,904.0,85.0,4.4,21.0,844.0,950.1,720.36
2016,7,9,14,45,899.0,83.0,4.45,21.0,811.5,931.25,708.9
2016,7,9,15,0,894.0,81.0,4.5,21.0,779.0,909.78,695.75
2016,7,9,15,15,886.5,79.5,4.5,20.5,742.0,884.13,680.63
2016,7,9,15,30,879.0,78.0,4.5,20.0,705.0,856.24,663.84
2016,7,9,15,45,868.5,76.5,4.55,19.5,663.5,823.72,643.9
2016,7,9,16,0,858.0,75.0,4.6,19.0,622.0,789.44,622.42
2016,7,9,16,15,844.5,73.0,4.6,18.5,576.5,750.67,597.01
2016,7,9,16,30,831.0,71.0,4.6,18.0,531.0,710.74,570.32
2016,7,9,16,45,810.5,68.5,4.6,18.0,483.0,664.25,537.12
2016,7,9,17,0,790.0,66.0,4.6,18.0,435.0,621.78,506.46
2016,7,9,17,15,763.5,63.0,4.55,17.5,385.0,570.58,467.7
2016,7,9,17,30,737.0,60.0,4.5,17.0,335.0,520.15,427.8
2016,7,9,17,45,694.0,56.5,4.45,16.5,285.0,460.99,379.52
2016,7,9,18,0,651.0,53.0,4.4,16.0,235.0,404.54,331.78
2016,7,9,18,15,591.5,47.5,4.25,15.5,187.5,341.12,276.71
2016,7,9,18,30,532.0,42.0,4.1,15.0,140.0,285.26,226.34
2016,7,9,18,45,429.5,34.5,3.95,14.5,97.5,214.1,163.1
2016,7,9,19,0,327.0,27.0,3.8,14.0,55.0,152.84,101.01
2016,7,9,19,15,163.5,13.5,3.75,14.0,27.5,67.83,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.0,3.15,13.5,27.5,9.76,0.0
2016,7,10,5,30,325.0,26.0,3.2,14.0,55.0,19.89,9.86
2016,7,10,5,45,423.0,34.0,3.25,14.5,96.5,24.8,15.83
2016,7,10,6,0,521.0,42.0,3.3,15.0,138.0,29.4,20.31
2016,7,10,6,15,582.5,48.0,3.25,15.5,186.0,32.06,22.87
2016,7,10,6,30,644.0,54.0,3.2,16.0,234.0,59.09,31.12
2016,7,10,6,45,686.5,58.0,3.15,16.5,284.5,97.36,50.3
2016,7,10,7,0,729.0,62.0,3.1,17.0,335.0,140.19,80.04
2016,7,10,7,15,759.0,65.5,3.0,17.0,386.0,184.85,116.37
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,232.62,157.72
2016,7,10,7,45,812.5,71.0,2.85,17.5,487.5,284.59,203.31
2016,7,10,8,0,836.0,73.0,2.8,18.0,538.0,334.28,246.96
2016,7,10,8,15,853.0,75.5,2.75,18.5,585.5,383.87,289.95
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,434.52,332.69
2016,7,10,8,45,884.5,79.0,2.65,19.5,677.5,483.53,372.97
2016,7,10,9,0,899.0,80.0,2.6,20.0,722.0,532.93,412.29
2016,7,10,9,15,909.0,81.5,2.6,20.5,762.0,580.48,449.13
2016,7,10,9,30,919.0,83.0,2.6,21.0,802.0,627.6,484.56
2016,7,10,9,45,926.0,85.0,2.6,21.5,836.5,672.64,517.43
2016,7,10,10,0,933.0,87.0,2.6,22.0,871.0,716.61,547.86
2016,7,10,10,15,939.0,88.0,2.65,22.0,899.5,757.67,575.87
2016,7,10,10,30,945.0,89.0,2.7,22.0,928.0,797.2,602.61
2016,7,10,10,45,948.5,90.5,2.8,22.5,949.5,833.53,626.09
2016,7,10,11,0,952.0,92.0,2.9,23.0,971.0,867.83,648.03
2016,7,10,11,15,955.0,92.0,3.0,23.0,986.5,898.11,668.43
2016,7,10,11,30,958.0,92.0,3.1,23.0,1002.0,926.06,687.27
2016,7,10,11,45,959.0,92.5,3.25,23.0,1009.5,950.23,703.99
2016,7,10,12,0,960.0,93.0,3.4,23.0,1017.0,971.75,719.02
2016,7,10,12,15,960.5,93.5,3.45,23.0,1017.0,990.08,731.31
2016,7,10,12,30,961.0,94.0,3.5,23.0,1017.0,1005.58,741.84
2016,7,10,12,45,954.0,97.5,3.6,23.0,1008.0,1014.0,748.16
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,1019.39,752.64
2016,7,10,13,15,944.5,100.5,3.7,23.0,985.0,1022.05,754.76
2016,7,10,13,30,942.0,100.0,3.7,23.0,971.0,1021.66,755.01
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.5,1017.21,753.05
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,1009.72,749.22
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,996.9,741.29
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,981.23,731.59
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,960.32,718.78
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,936.79,704.26
2016,7,10,15,15,902.5,89.5,3.65,23.0,764.0,909.1,686.61
2016,7,10,15,30,893.0,88.0,3.6,23.0,724.0,879.2,667.43
2016,7,10,15,45,880.5,85.5,3.6,23.0,680.0,843.6,644.48
2016,7,10,16,0,868.0,83.0,3.6,23.0,636.0,806.3,620.18
2016,7,10,16,15,851.0,81.0,3.55,22.5,588.5,764.55,593.37
2016,7,10,16,30,834.0,79.0,3.5,22.0,541.0,721.83,565.44
2016,7,10,16,45,811.5,76.0,3.5,22.0,490.5,677.72,535.11
2016,7,10,17,0,789.0,73.0,3.5,22.0,440.0,628.95,500.76
2016,7,10,17,15,758.5,69.0,3.4,21.5,388.5,574.05,459.98
2016,7,10,17,30,728.0,65.0,3.3,21.0,337.0,520.22,418.56
2016,7,10,17,45,684.5,61.0,3.25,20.5,286.0,460.54,371.21
2016,7,10,18,0,641.0,57.0,3.2,20.0,235.0,405.95,326.13
2016,7,10,18,15,577.0,50.5,3.1,19.0,186.5,339.99,270.99
2016,7,10,18,30,513.0,44.0,3.0,18.0,138.0,279.4,218.48
2016,7,10,18,45,410.0,35.5,2.9,17.5,96.0,207.79,156.02
2016,7,10,19,0,307.0,27.0,2.8,17.0,54.0,146.19,94.49
2016,7,10,19,15,153.5,13.5,2.8,16.5,27.0,55.33,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,153.5,13.0,1.2,14.5,26.5,12.78,0.0
2016,7,11,5,30,307.0,26.0,1.2,15.0,53.0,19.99,9.7
2016,7,11,5,45,405.5,34.5,1.3,15.5,94.0,25.34,16.23
2016,7,11,6,0,504.0,43.0,1.4,16.0,135.0,30.35,21.07
2016,7,11,6,15,566.0,49.0,1.4,16.5,182.0,32.95,23.58
2016,7,11,6,30,628.0,55.0,1.4,17.0,229.0,58.24,31.28
2016,7,11,6,45,671.0,59.0,1.4,17.5,279.5,95.71,49.54
2016,7,11,7,0,714.0,63.0,1.4,18.0,330.0,137.8,78.25
