Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,15,744.0,67.0,1.4,18.5,380.5,182.14,113.58
2016,7,11,7,30,774.0,71.0,1.4,19.0,431.0,229.59,153.68
2016,7,11,7,45,797.0,73.5,1.4,19.5,480.5,276.79,194.66
2016,7,11,8,0,820.0,76.0,1.4,20.0,530.0,330.35,240.38
2016,7,11,8,15,837.0,78.5,1.45,20.5,577.5,379.21,281.93
2016,7,11,8,30,854.0,81.0,1.5,21.0,625.0,429.15,323.29
2016,7,11,8,45,867.0,83.0,1.55,21.5,668.5,477.65,362.48
2016,7,11,9,0,880.0,85.0,1.6,22.0,712.0,526.45,400.7
2016,7,11,9,15,890.0,86.5,1.65,22.5,751.5,573.22,436.31
2016,7,11,9,30,900.0,88.0,1.7,23.0,791.0,619.59,470.61
2016,7,11,9,45,900.5,93.5,1.8,23.5,823.0,662.96,502.02
2016,7,11,10,0,901.0,99.0,1.9,24.0,855.0,704.81,531.39
2016,7,11,10,15,907.0,100.5,1.95,24.0,883.5,745.23,558.5
2016,7,11,10,30,913.0,102.0,2.0,24.0,912.0,784.19,584.4
2016,7,11,10,45,917.0,103.0,2.05,24.5,933.5,819.49,606.49
2016,7,11,11,0,921.0,104.0,2.1,25.0,955.0,852.87,627.12
2016,7,11,11,15,924.0,104.5,2.15,25.0,969.5,882.87,646.64
2016,7,11,11,30,927.0,105.0,2.2,25.0,984.0,910.62,664.67
2016,7,11,11,45,928.5,105.5,2.3,25.0,991.5,934.66,680.78
2016,7,11,12,0,930.0,106.0,2.4,25.0,999.0,956.17,695.32
2016,7,11,12,15,930.5,106.0,2.45,25.0,999.5,973.64,706.85
2016,7,11,12,30,931.0,106.0,2.5,25.0,1000.0,988.38,716.73
2016,7,11,12,45,934.5,103.0,2.65,25.0,994.5,1000.17,725.79
2016,7,11,13,0,938.0,100.0,2.8,25.0,989.0,1009.05,733.07
2016,7,11,13,15,936.0,99.5,2.85,24.5,975.0,1012.18,737.29
2016,7,11,13,30,934.0,99.0,2.9,24.0,961.0,1012.28,739.73
2016,7,11,13,45,930.5,98.0,3.0,24.0,940.0,1007.4,738.05
2016,7,11,14,0,927.0,97.0,3.1,24.0,919.0,999.53,734.53
2016,7,11,14,15,922.0,96.0,3.15,24.0,892.0,987.3,727.82
2016,7,11,14,30,917.0,95.0,3.2,24.0,865.0,972.22,719.33
2016,7,11,14,45,910.5,93.5,3.25,24.0,831.5,952.46,707.79
2016,7,11,15,0,904.0,92.0,3.3,24.0,798.0,930.1,694.53
2016,7,11,15,15,894.5,90.5,3.3,23.5,759.0,902.59,678.76
2016,7,11,15,30,885.0,89.0,3.3,23.0,720.0,872.89,661.4
2016,7,11,15,45,874.0,86.5,3.3,23.0,676.5,838.78,639.57
2016,7,11,16,0,863.0,84.0,3.3,23.0,633.0,802.9,616.34
2016,7,11,16,15,846.5,81.5,3.3,22.5,585.5,761.13,589.83
2016,7,11,16,30,830.0,79.0,3.3,22.0,538.0,718.37,562.15
2016,7,11,16,45,809.5,75.5,3.3,21.5,488.5,675.24,533.63
2016,7,11,17,0,789.0,72.0,3.3,21.0,439.0,627.32,500.86
2016,7,11,17,15,759.0,68.5,3.25,20.5,387.5,573.33,460.79
2016,7,11,17,30,729.0,65.0,3.2,20.0,336.0,520.36,420.02
2016,7,11,17,45,687.5,60.0,3.2,19.5,285.0,460.6,372.57
2016,7,11,18,0,646.0,55.0,3.2,19.0,234.0,403.42,325.4
2016,7,11,18,15,582.5,49.0,3.1,18.5,185.5,340.31,271.68
2016,7,11,18,30,519.0,43.0,3.0,18.0,137.0,280.33,219.05
2016,7,11,18,45,419.0,34.5,2.95,17.5,95.5,209.63,157.19
2016,7,11,19,0,319.0,26.0,2.9,17.0,54.0,148.73,95.16
2016,7,11,19,15,159.5,13.0,2.95,16.5,27.0,56.34,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.5,12.0,3.15,13.0,26.0,11.8,0.0
2016,7,12,5,30,329.0,24.0,3.2,13.0,52.0,18.2,8.18
2016,7,12,5,45,426.0,32.0,3.25,13.5,93.0,23.2,14.47
2016,7,12,6,0,523.0,40.0,3.3,14.0,134.0,27.89,19.04
2016,7,12,6,15,584.5,45.5,3.25,14.5,182.0,33.02,23.82
2016,7,12,6,30,646.0,51.0,3.2,15.0,230.0,53.91,28.24
2016,7,12,6,45,337.5,93.0,3.15,15.5,188.0,95.93,62.96
2016,7,12,7,0,29.0,135.0,3.1,16.0,146.0,123.93,97.33
2016,7,12,7,15,43.5,159.5,3.05,16.5,178.5,149.9,117.66
2016,7,12,7,30,58.0,184.0,3.0,17.0,211.0,177.53,139.23
2016,7,12,7,45,59.0,205.0,2.95,17.5,235.5,200.34,157.19
2016,7,12,8,0,60.0,226.0,2.9,18.0,260.0,223.35,175.1
2016,7,12,8,15,95.0,255.0,2.8,18.0,313.5,265.71,207.87
2016,7,12,8,30,130.0,284.0,2.7,18.0,367.0,307.17,239.85
2016,7,12,8,45,146.0,306.5,2.65,18.5,405.5,342.38,266.45
2016,7,12,9,0,162.0,329.0,2.6,19.0,444.0,379.12,293.88
2016,7,12,9,15,321.0,304.5,2.55,19.0,549.0,451.31,349.89
2016,7,12,9,30,480.0,280.0,2.5,19.0,654.0,537.24,415.76
2016,7,12,9,45,705.5,184.0,2.45,19.5,761.0,615.61,476.38
2016,7,12,10,0,931.0,88.0,2.4,20.0,868.0,713.86,549.54
2016,7,12,10,15,937.5,89.0,2.4,20.0,897.0,755.29,577.21
2016,7,12,10,30,944.0,90.0,2.4,20.0,926.0,795.24,604.01
2016,7,12,10,45,948.0,91.5,2.4,20.5,948.5,832.03,627.19
2016,7,12,11,0,952.0,93.0,2.4,21.0,971.0,866.82,648.76
2016,7,12,11,15,955.0,93.5,2.45,21.0,986.0,897.68,669.19
2016,7,12,11,30,958.0,94.0,2.5,21.0,1001.0,926.2,688.04
2016,7,12,11,45,959.5,94.0,2.55,21.5,1009.0,950.44,702.7
2016,7,12,12,0,961.0,94.0,2.6,22.0,1017.0,972.04,715.64
2016,7,12,12,15,961.5,94.0,2.65,22.0,1017.5,989.98,727.61
2016,7,12,12,30,962.0,94.0,2.7,22.0,1018.0,1005.07,737.82
2016,7,12,12,45,952.5,99.5,2.8,22.0,1008.0,1013.19,744.08
2016,7,12,13,0,943.0,105.0,2.9,22.0,998.0,1018.26,748.51
2016,7,12,13,15,940.5,104.5,2.95,22.0,983.5,1021.0,751.1
2016,7,12,13,30,938.0,104.0,3.0,22.0,969.0,1020.71,751.85
2016,7,12,13,45,934.0,102.5,3.1,22.0,947.5,1014.9,749.53
2016,7,12,14,0,930.0,101.0,3.2,22.0,926.0,1006.07,745.35
2016,7,12,14,15,924.0,100.0,3.2,21.5,897.5,992.91,739.01
2016,7,12,14,30,918.0,99.0,3.2,21.0,869.0,976.92,730.87
2016,7,12,14,45,910.5,97.5,3.25,21.0,834.5,956.27,718.62
2016,7,12,15,0,903.0,96.0,3.3,21.0,800.0,933.04,704.64
2016,7,12,15,15,892.5,94.0,3.3,21.0,760.0,904.16,686.43
2016,7,12,15,30,882.0,92.0,3.3,21.0,720.0,873.11,666.69
2016,7,12,15,45,869.0,89.5,3.3,21.0,676.0,837.42,643.6
2016,7,12,16,0,856.0,87.0,3.3,21.0,632.0,800.08,619.15
2016,7,12,16,15,838.5,84.5,3.25,20.5,584.0,757.78,591.77
2016,7,12,16,30,821.0,82.0,3.2,20.0,536.0,719.14,566.65
2016,7,12,16,45,798.5,78.5,3.2,20.0,485.5,670.37,532.72
2016,7,12,17,0,776.0,75.0,3.2,20.0,435.0,621.51,498.09
2016,7,12,17,15,744.5,71.0,3.1,19.5,383.5,566.49,456.76
2016,7,12,17,30,713.0,67.0,3.0,19.0,332.0,512.64,415.04
2016,7,12,17,45,670.5,62.0,2.95,18.5,281.5,453.0,367.45
2016,7,12,18,0,628.0,57.0,2.9,18.0,231.0,398.46,322.13
2016,7,12,18,15,563.0,51.0,2.8,17.5,182.5,333.29,266.74
2016,7,12,18,30,498.0,45.0,2.7,17.0,134.0,273.57,214.3
2016,7,12,18,45,395.5,36.0,2.6,16.5,92.5,202.39,152.05
2016,7,12,19,0,293.0,27.0,2.5,16.0,51.0,140.91,89.37
2016,7,12,19,15,146.5,13.5,2.5,15.5,25.5,53.15,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,1.75,13.5,25.5,12.29,0.0
2016,7,13,5,30,301.0,25.0,1.7,14.0,51.0,19.25,8.67
2016,7,13,5,45,403.0,34.0,1.65,14.5,92.0,25.1,16.02
2016,7,13,6,0,505.0,43.0,1.6,15.0,133.0,30.56,21.31
2016,7,13,6,15,569.0,49.5,1.45,15.5,181.0,33.55,24.21
2016,7,13,6,30,633.0,56.0,1.3,16.0,229.0,53.36,28.66
2016,7,13,6,45,677.0,60.5,1.2,16.5,280.0,94.76,49.36
2016,7,13,7,0,721.0,65.0,1.1,17.0,331.0,137.58,78.14
2016,7,13,7,15,752.0,68.5,1.0,17.5,382.5,181.95,113.16
2016,7,13,7,30,783.0,72.0,0.9,18.0,434.0,229.55,153.11
2016,7,13,7,45,806.5,75.0,0.85,19.0,484.5,277.76,194.27
2016,7,13,8,0,830.0,78.0,0.8,20.0,535.0,332.4,239.9
2016,7,13,8,15,847.5,80.5,0.75,20.5,583.0,381.99,281.21
2016,7,13,8,30,865.0,83.0,0.7,21.0,631.0,432.69,322.11
2016,7,13,8,45,878.0,85.0,0.7,21.5,675.5,481.79,360.78
2016,7,13,9,0,891.0,87.0,0.7,22.0,720.0,531.17,398.33
2016,7,13,9,15,901.5,88.5,0.75,22.5,760.5,578.79,433.83
2016,7,13,9,30,912.0,90.0,0.8,23.0,801.0,626.05,468.0
2016,7,13,9,45,907.5,98.5,0.85,23.5,832.0,669.59,498.42
2016,7,13,10,0,903.0,107.0,0.9,24.0,863.0,711.2,526.7
2016,7,13,10,15,909.5,108.0,1.0,24.5,891.5,751.73,552.88
2016,7,13,10,30,916.0,109.0,1.1,25.0,920.0,790.82,577.7
2016,7,13,10,45,920.5,110.0,1.25,25.5,942.0,826.74,600.86
2016,7,13,11,0,925.0,111.0,1.4,26.0,964.0,860.77,622.65
2016,7,13,11,15,928.0,112.0,1.5,26.0,979.0,891.49,642.85
2016,7,13,11,30,931.0,113.0,1.6,26.0,994.0,919.95,661.62
2016,7,13,11,45,932.5,113.0,1.7,26.5,1001.5,943.75,676.13
2016,7,13,12,0,934.0,113.0,1.8,27.0,1009.0,965.0,689.05
2016,7,13,12,15,934.0,113.0,1.9,27.0,1009.0,982.21,700.84
2016,7,13,12,30,934.0,113.0,2.0,27.0,1009.0,996.65,711.0
2016,7,13,12,45,936.0,110.5,2.15,27.0,1003.0,1007.68,719.7
2016,7,13,13,0,938.0,108.0,2.3,27.0,997.0,1015.78,726.64
2016,7,13,13,15,935.0,107.5,2.4,27.0,982.0,1018.07,729.47
2016,7,13,13,30,932.0,107.0,2.5,27.0,967.0,1017.33,730.52
2016,7,13,13,45,928.0,106.0,2.6,27.0,945.0,1012.1,728.81
2016,7,13,14,0,924.0,105.0,2.7,27.0,923.0,1003.89,725.29
2016,7,13,14,15,917.5,104.0,2.75,26.5,894.5,990.36,719.39
2016,7,13,14,30,911.0,103.0,2.8,26.0,866.0,974.02,711.74
2016,7,13,14,45,903.0,101.5,2.85,26.0,831.5,953.05,699.67
2016,7,13,15,0,895.0,100.0,2.9,26.0,797.0,929.55,685.94
2016,7,13,15,15,884.0,98.0,2.95,25.5,757.0,900.42,669.74
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,869.18,651.94
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,833.34,629.51
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,795.9,605.73
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,758.3,582.42
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,714.96,554.58
2016,7,13,16,45,786.5,82.5,3.1,24.0,482.5,665.88,520.98
2016,7,13,17,0,763.0,79.0,3.1,24.0,432.0,616.78,486.45
2016,7,13,17,15,730.5,75.0,3.05,23.5,381.0,561.63,445.81
2016,7,13,17,30,698.0,71.0,3.0,23.0,330.0,507.72,404.81
2016,7,13,17,45,653.5,65.5,2.95,22.5,279.0,449.45,358.92
2016,7,13,18,0,609.0,60.0,2.9,22.0,228.0,391.92,312.04
2016,7,13,18,15,543.0,53.5,2.7,21.0,180.0,326.56,257.75
2016,7,13,18,30,477.0,47.0,2.5,20.0,132.0,266.72,206.33
2016,7,13,18,45,373.5,37.0,2.4,19.5,91.0,195.08,144.6
2016,7,13,19,0,270.0,27.0,2.3,19.0,50.0,132.88,81.98
2016,7,13,19,15,135.0,13.5,2.25,18.5,25.0,49.87,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,12.5,1.45,14.5,24.5,12.29,0.0
2016,7,14,5,30,299.0,25.0,1.4,15.0,49.0,19.37,8.39
2016,7,14,5,45,404.0,34.0,1.35,15.5,91.0,25.21,16.01
2016,7,14,6,0,509.0,43.0,1.3,16.0,133.0,30.67,21.3
2016,7,14,6,15,574.0,49.0,1.2,16.5,181.0,33.24,23.82
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,54.56,30.25
2016,7,14,6,45,683.5,59.5,1.0,17.5,280.5,92.92,47.73
2016,7,14,7,0,728.0,64.0,0.9,18.0,332.0,136.07,76.33
2016,7,14,7,15,759.0,68.0,0.9,18.5,383.5,181.21,111.69
2016,7,14,7,30,790.0,72.0,0.9,19.0,435.0,229.56,152.11
2016,7,14,7,45,813.5,74.5,0.9,19.5,486.0,277.69,193.53
2016,7,14,8,0,837.0,77.0,0.9,20.0,537.0,332.25,239.72
2016,7,14,8,15,854.5,79.5,0.9,20.5,585.5,382.19,281.66
2016,7,14,8,30,872.0,82.0,0.9,21.0,634.0,433.24,323.32
2016,7,14,8,45,886.0,83.5,0.95,22.0,679.0,482.71,362.14
2016,7,14,9,0,900.0,85.0,1.0,23.0,724.0,532.54,399.86
2016,7,14,9,15,910.5,87.0,1.05,23.5,764.0,581.04,436.14
2016,7,14,9,30,921.0,89.0,1.1,24.0,804.0,629.17,471.06
2016,7,14,9,45,926.5,91.5,1.2,24.5,838.5,674.01,503.14
2016,7,14,10,0,932.0,94.0,1.3,25.0,873.0,717.66,533.35
2016,7,14,10,15,938.5,95.0,1.35,25.0,902.0,759.26,560.65
2016,7,14,10,30,945.0,96.0,1.4,25.0,931.0,799.36,586.75
2016,7,14,10,45,949.0,97.0,1.5,25.5,953.0,835.84,609.65
2016,7,14,11,0,953.0,98.0,1.6,26.0,975.0,870.32,631.1
2016,7,14,11,15,956.0,98.5,1.7,26.0,990.5,901.33,651.47
2016,7,14,11,30,959.0,99.0,1.8,26.0,1006.0,930.0,670.35
2016,7,14,11,45,960.0,99.5,1.9,26.0,1013.5,954.42,686.55
2016,7,14,12,0,961.0,100.0,2.0,26.0,1021.0,976.18,701.15
2016,7,14,12,15,961.0,100.0,2.05,26.0,1021.5,993.79,712.62
2016,7,14,12,30,961.0,100.0,2.1,26.0,1022.0,1008.53,722.4
2016,7,14,12,45,952.5,104.5,2.2,26.0,1012.5,1016.71,728.73
2016,7,14,13,0,944.0,109.0,2.3,26.0,1003.0,1021.84,733.29
2016,7,14,13,15,941.5,108.5,2.35,26.0,988.0,1024.68,735.98
2016,7,14,13,30,939.0,108.0,2.4,26.0,973.0,1024.48,736.88
2016,7,14,13,45,934.0,107.5,2.45,26.0,951.0,1018.82,734.43
2016,7,14,14,0,929.0,107.0,2.5,26.0,929.0,1010.17,730.22
2016,7,14,14,15,922.5,106.0,2.5,25.5,900.0,996.63,723.91
2016,7,14,14,30,916.0,105.0,2.5,25.0,871.0,980.27,715.86
2016,7,14,14,45,907.0,103.5,2.55,25.0,836.0,958.33,703.29
2016,7,14,15,0,898.0,102.0,2.6,25.0,801.0,933.87,689.07
2016,7,14,15,15,887.0,100.0,2.6,24.5,760.5,904.7,672.58
2016,7,14,15,30,876.0,98.0,2.6,24.0,720.0,873.41,654.53
2016,7,14,15,45,861.0,96.0,2.6,24.0,675.5,836.81,631.42
2016,7,14,16,0,846.0,94.0,2.6,24.0,631.0,798.69,607.07
2016,7,14,16,15,827.0,91.0,2.6,23.5,582.5,759.8,583.03
2016,7,14,16,30,808.0,88.0,2.6,23.0,534.0,715.17,554.45
2016,7,14,16,45,783.0,85.0,2.6,22.5,483.0,665.66,521.72
2016,7,14,17,0,758.0,82.0,2.6,22.0,432.0,616.24,487.79
2016,7,14,17,15,724.5,77.5,2.55,21.0,380.0,560.07,447.21
2016,7,14,17,30,691.0,73.0,2.5,20.0,328.0,507.61,407.88
2016,7,14,17,45,643.0,68.0,2.5,19.5,277.0,446.11,359.35
2016,7,14,18,0,595.0,63.0,2.5,19.0,226.0,387.85,311.65
2016,7,14,18,15,526.0,56.0,2.45,18.5,178.0,321.16,255.56
2016,7,14,18,30,457.0,49.0,2.4,18.0,130.0,260.23,202.69
2016,7,14,18,45,350.5,38.5,2.35,17.5,89.0,187.92,140.15
2016,7,14,19,0,244.0,28.0,2.3,17.0,48.0,124.88,76.33
2016,7,14,19,15,122.0,14.0,2.35,16.5,24.0,46.71,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,2.25,13.0,9.5,9.34,0.0
2016,7,15,5,30,0.0,19.0,2.3,13.0,19.0,18.34,7.38
2016,7,15,5,45,0.0,35.5,2.35,13.5,35.5,33.74,23.44
2016,7,15,6,0,0.0,52.0,2.4,14.0,52.0,48.76,37.35
2016,7,15,6,15,2.0,71.5,2.3,14.5,72.0,66.08,53.06
2016,7,15,6,30,4.0,91.0,2.2,15.0,92.0,83.67,65.28
2016,7,15,6,45,10.0,109.5,2.15,15.5,113.0,101.56,79.88
2016,7,15,7,0,16.0,128.0,2.1,16.0,134.0,120.16,94.7
2016,7,15,7,15,19.5,147.0,2.05,16.5,155.5,139.43,109.96
2016,7,15,7,30,23.0,166.0,2.0,17.0,177.0,159.13,125.37
2016,7,15,7,45,59.5,199.5,1.95,17.5,231.5,195.38,152.89
2016,7,15,8,0,96.0,233.0,1.9,18.0,286.0,239.77,186.81
2016,7,15,8,15,108.5,257.0,1.9,18.0,322.0,271.49,211.45
2016,7,15,8,30,121.0,281.0,1.9,18.0,358.0,300.06,233.53
2016,7,15,8,45,195.0,297.0,1.9,18.5,431.0,355.79,275.71
2016,7,15,9,0,269.0,313.0,1.9,19.0,504.0,413.93,319.4
2016,7,15,9,15,588.0,203.0,1.9,19.5,650.5,501.77,387.77
2016,7,15,9,30,907.0,93.0,1.9,20.0,797.0,623.21,479.98
2016,7,15,9,45,914.0,95.0,1.95,20.5,831.5,668.02,512.15
2016,7,15,10,0,921.0,97.0,2.0,21.0,866.0,711.78,543.22
2016,7,15,10,15,927.5,98.5,2.05,21.0,895.0,753.48,571.52
2016,7,15,10,30,934.0,100.0,2.1,21.0,924.0,793.72,598.58
2016,7,15,10,45,939.5,100.0,2.15,21.5,947.0,830.13,621.65
2016,7,15,11,0,945.0,100.0,2.2,22.0,970.0,864.65,643.26
2016,7,15,11,15,758.0,222.5,2.25,22.0,927.5,852.21,634.54
2016,7,15,11,30,571.0,345.0,2.3,22.0,885.0,829.62,614.53
2016,7,15,11,45,763.5,223.0,2.35,22.5,950.5,900.42,666.13
2016,7,15,12,0,956.0,101.0,2.4,23.0,1016.0,971.71,711.36
2016,7,15,12,15,956.0,101.0,2.4,23.0,1016.5,989.28,722.0
2016,7,15,12,30,956.0,101.0,2.4,23.0,1017.0,1003.99,731.39
2016,7,15,12,45,947.5,105.5,2.4,23.0,1007.5,1012.16,736.68
2016,7,15,13,0,939.0,110.0,2.4,23.0,998.0,1017.29,740.18
2016,7,15,13,15,936.0,109.0,2.4,23.0,983.0,1019.15,741.72
2016,7,15,13,30,933.0,108.0,2.4,23.0,968.0,1017.97,741.46
2016,7,15,13,45,715.5,222.5,2.4,23.0,872.5,934.45,687.65
2016,7,15,14,0,498.0,337.0,2.4,23.0,777.0,840.45,620.96
2016,7,15,14,15,511.5,313.0,2.4,22.5,752.5,827.23,615.62
2016,7,15,14,30,525.0,289.0,2.4,22.0,728.0,811.57,607.9
2016,7,15,14,45,524.5,275.0,2.4,22.0,698.5,791.01,595.09
2016,7,15,15,0,524.0,261.0,2.4,22.0,669.0,768.55,580.97
2016,7,15,15,15,694.5,180.5,2.4,21.5,691.5,828.81,628.56
2016,7,15,15,30,865.0,100.0,2.4,21.0,714.0,865.45,655.84
2016,7,15,15,45,846.5,99.0,2.4,21.0,668.5,827.32,630.81
2016,7,15,16,0,828.0,98.0,2.4,21.0,623.0,792.86,608.79
2016,7,15,16,15,808.5,95.0,2.35,20.5,574.5,749.26,580.79
2016,7,15,16,30,789.0,92.0,2.3,20.0,526.0,704.88,551.81
2016,7,15,16,45,759.0,89.5,2.3,20.0,475.0,653.05,516.06
2016,7,15,17,0,729.0,87.0,2.3,20.0,424.0,601.69,479.11
2016,7,15,17,15,694.5,82.5,2.3,19.5,372.5,548.53,439.78
2016,7,15,17,30,660.0,78.0,2.3,19.0,321.0,494.55,398.53
2016,7,15,17,45,606.0,73.0,2.35,18.5,270.0,431.07,348.42
2016,7,15,18,0,552.0,68.0,2.4,18.0,219.0,371.35,299.51
2016,7,15,18,15,481.5,60.0,2.35,17.5,172.0,304.74,243.37
2016,7,15,18,30,411.0,52.0,2.3,17.0,125.0,244.02,190.69
2016,7,15,18,45,302.5,40.5,2.3,16.5,85.0,172.08,128.6
2016,7,15,19,0,194.0,29.0,2.3,16.0,45.0,109.53,65.71
2016,7,15,19,15,97.0,14.5,2.35,15.5,22.5,40.33,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.0,2.2,13.5,22.0,12.78,0.0
2016,7,16,5,30,234.0,26.0,2.2,14.0,44.0,20.6,8.46
2016,7,16,5,45,342.0,36.0,2.2,14.5,84.0,27.31,17.78
2016,7,16,6,0,450.0,46.0,2.2,15.0,124.0,33.57,23.89
2016,7,16,6,15,246.0,72.5,2.1,15.5,117.0,53.08,41.41
2016,7,16,6,30,42.0,99.0,2.0,16.0,110.0,86.93,67.24
2016,7,16,6,45,50.0,119.0,1.9,16.5,135.5,107.78,83.31
2016,7,16,7,0,58.0,139.0,1.8,17.0,161.0,129.62,100.28
2016,7,16,7,15,53.5,158.5,1.7,17.0,181.0,149.95,116.81
2016,7,16,7,30,49.0,178.0,1.6,17.0,201.0,169.95,133.02
2016,7,16,7,45,189.5,195.0,1.55,17.5,297.0,221.2,169.39
2016,7,16,8,0,330.0,212.0,1.5,18.0,393.0,285.85,217.41
2016,7,16,8,15,217.0,245.0,1.5,18.5,368.5,295.85,227.8
2016,7,16,8,30,104.0,278.0,1.5,19.0,344.0,294.78,228.03
2016,7,16,8,45,228.0,285.0,1.5,19.5,442.5,360.25,277.32
2016,7,16,9,0,352.0,292.0,1.5,20.0,541.0,436.94,334.6
2016,7,16,9,15,620.5,195.5,1.55,20.0,664.5,511.83,393.07
2016,7,16,9,30,889.0,99.0,1.6,20.0,788.0,616.7,473.28
2016,7,16,9,45,897.5,101.0,1.65,20.5,823.0,661.78,505.58
2016,7,16,10,0,906.0,103.0,1.7,21.0,858.0,705.96,536.9
2016,7,16,10,15,912.5,104.0,1.8,21.0,887.0,746.71,565.02
2016,7,16,10,30,919.0,105.0,1.9,21.0,916.0,786.02,591.79
2016,7,16,10,45,922.5,106.5,2.0,21.5,938.0,821.84,614.87
2016,7,16,11,0,926.0,108.0,2.1,22.0,960.0,855.7,636.49
2016,7,16,11,15,929.5,108.5,2.15,22.0,975.5,886.51,656.75
2016,7,16,11,30,933.0,109.0,2.2,22.0,991.0,915.07,675.51
2016,7,16,11,45,935.0,109.5,2.3,22.0,999.0,939.93,692.32
2016,7,16,12,0,937.0,110.0,2.4,22.0,1007.0,962.25,707.54
2016,7,16,12,15,937.5,110.0,2.4,22.0,1007.5,980.06,718.91
2016,7,16,12,30,938.0,110.0,2.4,22.0,1008.0,995.09,728.57
2016,7,16,12,45,936.5,110.5,2.45,22.0,1001.0,1005.86,736.1
2016,7,16,13,0,935.0,111.0,2.5,22.0,994.0,1013.68,741.86
2016,7,16,13,15,932.5,110.5,2.5,22.0,979.5,1016.54,744.04
2016,7,16,13,30,930.0,110.0,2.5,22.0,965.0,1016.39,744.42
2016,7,16,13,45,928.0,107.5,2.55,22.0,944.5,1011.62,742.48
2016,7,16,14,0,926.0,105.0,2.6,22.0,924.0,1003.82,738.69
2016,7,16,14,15,920.5,104.0,2.6,21.5,895.5,991.26,732.84
2016,7,16,14,30,915.0,103.0,2.6,21.0,867.0,975.87,725.22
2016,7,16,14,45,908.5,101.0,2.6,21.0,833.0,955.72,713.11
2016,7,16,15,0,902.0,99.0,2.6,21.0,799.0,932.95,699.31
2016,7,16,15,15,891.5,97.0,2.6,21.0,759.5,904.12,681.43
2016,7,16,15,30,881.0,95.0,2.6,21.0,720.0,873.13,662.04
2016,7,16,15,45,868.5,92.5,2.65,21.0,675.5,837.92,639.98
2016,7,16,16,0,856.0,90.0,2.7,21.0,631.0,801.02,616.49
2016,7,16,16,15,838.0,87.5,2.7,20.5,583.0,763.07,592.79
2016,7,16,16,30,820.0,85.0,2.7,20.0,535.0,719.37,564.51
2016,7,16,16,45,797.0,81.5,2.7,19.5,484.5,670.28,531.68
2016,7,16,17,0,774.0,78.0,2.7,19.0,434.0,621.11,497.68
2016,7,16,17,15,741.5,74.0,2.7,18.5,382.0,565.54,456.3
2016,7,16,17,30,709.0,70.0,2.7,18.0,330.0,511.18,414.44
2016,7,16,17,45,663.5,65.0,2.7,17.5,278.5,452.52,367.54
2016,7,16,18,0,618.0,60.0,2.7,17.0,227.0,394.7,319.6
2016,7,16,18,15,549.5,53.0,2.7,16.5,178.5,327.32,262.37
2016,7,16,18,30,481.0,46.0,2.7,16.0,130.0,265.73,208.29
2016,7,16,18,45,369.0,36.5,2.7,15.5,88.5,191.69,143.54
2016,7,16,19,0,257.0,27.0,2.7,15.0,47.0,126.51,74.65
2016,7,16,19,15,128.5,13.5,2.75,14.5,23.5,47.66,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,130.5,12.5,2.95,13.0,22.0,12.29,0.0
2016,7,17,5,30,261.0,25.0,3.0,13.0,44.0,19.74,7.39
2016,7,17,5,45,375.5,33.5,3.05,13.5,85.0,25.09,15.9
2016,7,17,6,0,490.0,42.0,3.1,14.0,126.0,30.12,20.92
2016,7,17,6,15,245.0,49.5,3.05,14.5,91.5,35.36,25.86
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,54.99,41.17
2016,7,17,6,45,0.0,70.0,3.0,15.5,70.0,67.18,51.44
2016,7,17,7,0,0.0,83.0,3.0,16.0,83.0,79.43,61.55
2016,7,17,7,15,0.0,95.5,2.95,16.0,95.5,91.26,71.27
2016,7,17,7,30,0.0,108.0,2.9,16.0,108.0,103.11,80.87
2016,7,17,7,45,0.0,129.0,2.85,16.5,129.0,122.7,96.54
2016,7,17,8,0,0.0,150.0,2.8,17.0,150.0,142.34,112.01
2016,7,17,8,15,3.5,171.0,2.8,17.5,173.0,163.31,128.27
2016,7,17,8,30,7.0,192.0,2.8,18.0,196.0,184.7,144.68
2016,7,17,8,45,9.5,209.5,2.85,18.5,215.5,202.85,158.39
2016,7,17,9,0,12.0,227.0,2.9,19.0,235.0,221.3,172.21
2016,7,17,9,15,12.0,233.5,2.95,19.0,242.5,228.54,177.51
2016,7,17,9,30,12.0,240.0,3.0,19.0,250.0,235.73,182.79
2016,7,17,9,45,11.5,238.5,3.05,19.0,248.0,235.1,182.01
2016,7,17,10,0,11.0,237.0,3.1,19.0,246.0,234.32,181.16
2016,7,17,10,15,14.0,265.5,3.1,19.0,277.5,264.17,204.04
2016,7,17,10,30,17.0,294.0,3.1,19.0,309.0,294.35,226.93
2016,7,17,10,45,19.0,310.5,3.15,19.5,327.5,312.75,240.26
2016,7,17,11,0,21.0,327.0,3.2,20.0,346.0,331.33,253.68
2016,7,17,11,15,24.5,348.0,3.25,20.0,371.0,355.07,271.43
2016,7,17,11,30,28.0,369.0,3.3,20.0,396.0,380.4,290.29
2016,7,17,11,45,33.0,386.5,3.4,20.0,418.5,404.09,307.99
2016,7,17,12,0,38.0,404.0,3.5,20.0,441.0,428.18,325.95
2016,7,17,12,15,129.5,439.5,3.55,20.0,564.5,553.13,420.67
2016,7,17,12,30,221.0,475.0,3.6,20.0,688.0,679.19,513.17
2016,7,17,12,45,229.5,463.0,3.65,20.0,682.0,681.23,514.67
2016,7,17,13,0,238.0,451.0,3.7,20.0,676.0,687.11,519.61
2016,7,17,13,15,225.0,452.0,3.75,19.5,662.0,675.09,512.1
2016,7,17,13,30,212.0,453.0,3.8,19.0,648.0,666.93,507.36
2016,7,17,13,45,151.0,436.0,3.85,19.0,573.5,593.12,452.91
2016,7,17,14,0,90.0,419.0,3.9,19.0,499.0,511.34,391.94
2016,7,17,14,15,66.5,385.0,3.95,19.0,443.0,454.72,350.17
2016,7,17,14,30,43.0,351.0,4.0,19.0,387.0,397.95,307.53
2016,7,17,14,45,37.0,327.5,4.05,19.0,358.0,368.65,285.89
2016,7,17,15,0,31.0,304.0,4.1,19.0,329.0,339.2,263.87
2016,7,17,15,15,33.5,292.5,4.15,18.5,317.5,330.12,258.14
2016,7,17,15,30,36.0,281.0,4.2,18.0,306.0,320.81,252.2
2016,7,17,15,45,53.5,275.5,4.3,18.0,310.5,330.48,261.14
2016,7,17,16,0,71.0,270.0,4.4,18.0,315.0,339.27,269.35
2016,7,17,16,15,161.0,248.5,4.4,17.5,340.0,394.25,316.51
2016,7,17,16,30,251.0,227.0,4.4,17.0,365.0,442.73,357.99
2016,7,17,16,45,298.0,196.0,4.45,17.0,344.5,433.86,353.03
2016,7,17,17,0,345.0,165.0,4.5,17.0,324.0,420.43,344.27
2016,7,17,17,15,328.5,148.5,4.45,16.5,285.0,379.0,311.79
2016,7,17,17,30,312.0,132.0,4.4,16.0,246.0,338.25,279.12
2016,7,17,17,45,454.5,95.5,4.4,15.5,233.0,369.6,305.59
2016,7,17,18,0,597.0,59.0,4.4,15.0,220.0,382.28,314.46
2016,7,17,18,15,529.5,52.5,4.3,14.5,172.5,316.98,257.37
2016,7,17,18,30,462.0,46.0,4.2,14.0,125.0,257.38,203.92
2016,7,17,18,45,349.0,36.0,4.1,14.0,85.0,183.46,138.14
2016,7,17,19,0,236.0,26.0,4.0,14.0,45.0,118.14,67.91
2016,7,17,19,15,118.0,13.0,3.95,13.5,22.5,44.21,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,21.0,11.3,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,42.0,17.9,5.61
2016,7,18,5,45,367.0,32.0,3.3,13.5,81.5,23.82,14.75
2016,7,18,6,0,478.0,41.0,3.4,14.0,121.0,29.35,20.22
2016,7,18,6,15,543.5,47.0,3.4,14.5,168.0,31.97,22.83
2016,7,18,6,30,609.0,53.0,3.4,15.0,215.0,43.49,25.21
2016,7,18,6,45,304.5,84.0,3.4,15.5,165.0,82.0,53.54
2016,7,18,7,0,0.0,115.0,3.4,16.0,115.0,107.18,84.75
2016,7,18,7,15,0.0,106.0,3.3,16.0,106.0,100.61,79.05
2016,7,18,7,30,0.0,97.0,3.2,16.0,97.0,93.09,72.56
2016,7,18,7,45,0.0,122.5,3.15,16.5,122.5,116.79,91.74
2016,7,18,8,0,0.0,148.0,3.1,17.0,148.0,140.51,110.57
2016,7,18,8,15,5.0,175.5,3.05,17.0,178.5,167.88,132.24
2016,7,18,8,30,10.0,203.0,3.0,17.0,209.0,195.82,154.16
2016,7,18,8,45,15.0,227.5,3.0,17.5,237.5,221.62,173.9
2016,7,18,9,0,20.0,252.0,3.0,18.0,266.0,248.0,193.87
2016,7,18,9,15,48.5,300.0,3.0,18.0,337.0,304.12,237.31
2016,7,18,9,30,77.0,348.0,3.0,18.0,408.0,367.31,285.54
2016,7,18,9,45,73.0,362.0,3.0,18.5,421.0,382.67,296.02
2016,7,18,10,0,69.0,376.0,3.0,19.0,434.0,397.66,306.26
2016,7,18,10,15,490.0,236.0,3.0,19.0,665.5,565.15,441.14
2016,7,18,10,30,911.0,96.0,3.0,19.0,897.0,769.37,593.41
2016,7,18,10,45,511.5,271.5,3.05,19.5,723.5,653.82,502.87
2016,7,18,11,0,112.0,447.0,3.1,20.0,550.0,515.11,390.48
2016,7,18,11,15,518.5,273.0,3.1,20.0,760.5,697.5,535.5
2016,7,18,11,30,925.0,99.0,3.1,20.0,971.0,896.61,677.16
2016,7,18,11,45,927.0,99.0,3.15,20.5,978.5,920.81,690.71
2016,7,18,12,0,929.0,99.0,3.2,21.0,986.0,942.46,703.98
2016,7,18,12,15,929.5,99.0,3.25,21.0,986.5,960.1,715.95
2016,7,18,12,30,930.0,99.0,3.3,21.0,987.0,974.97,726.17
2016,7,18,12,45,934.0,95.0,3.35,21.0,981.5,986.31,734.16
2016,7,18,13,0,938.0,91.0,3.4,21.0,976.0,994.72,740.32
2016,7,18,13,15,936.0,90.5,3.4,21.0,962.0,997.91,742.78
2016,7,18,13,30,934.0,90.0,3.4,21.0,948.0,998.06,743.37
2016,7,18,13,45,933.0,87.5,3.4,21.0,927.5,994.05,741.33
2016,7,18,14,0,932.0,85.0,3.4,21.0,907.0,986.97,737.39
2016,7,18,14,15,926.5,84.0,3.4,20.5,879.0,974.18,731.15
2016,7,18,14,30,921.0,83.0,3.4,20.0,851.0,958.52,723.06
2016,7,18,14,45,916.0,81.0,3.4,20.0,818.0,939.47,711.35
2016,7,18,15,0,911.0,79.0,3.4,20.0,785.0,917.72,697.86
2016,7,18,15,15,901.5,77.5,3.4,20.0,745.5,889.95,680.22
2016,7,18,15,30,892.0,76.0,3.4,20.0,706.0,859.95,661.0
2016,7,18,15,45,881.5,73.5,3.4,20.0,663.0,825.92,638.83
2016,7,18,16,0,871.0,71.0,3.4,20.0,620.0,790.05,615.2
2016,7,18,16,15,855.0,69.0,3.4,19.5,572.5,748.84,588.58
2016,7,18,16,30,839.0,67.0,3.4,19.0,525.0,706.58,560.74
2016,7,18,16,45,818.5,64.0,3.45,19.0,475.5,659.15,527.62
2016,7,18,17,0,798.0,61.0,3.5,19.0,426.0,611.48,493.67
2016,7,18,17,15,769.0,58.0,3.5,18.5,375.5,562.51,457.09
2016,7,18,17,30,740.0,55.0,3.5,18.0,325.0,510.36,416.29
2016,7,18,17,45,699.5,51.0,3.5,17.5,274.5,451.98,369.03
2016,7,18,18,0,659.0,47.0,3.5,17.0,224.0,396.16,322.02
2016,7,18,18,15,597.0,42.0,3.45,16.5,176.5,332.21,266.74
2016,7,18,18,30,535.0,37.0,3.4,16.0,129.0,273.35,214.05
2016,7,18,18,45,431.0,29.5,3.35,15.5,87.5,202.02,150.36
2016,7,18,19,0,327.0,22.0,3.3,15.0,46.0,141.48,78.39
2016,7,18,19,15,163.5,11.0,3.25,14.5,23.0,54.12,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,156.5,10.5,2.6,12.5,21.5,10.32,0.0
2016,7,19,5,30,313.0,21.0,2.7,13.0,43.0,16.1,3.88
2016,7,19,5,45,420.0,29.0,2.8,13.5,83.5,21.22,12.49
2016,7,19,6,0,527.0,37.0,2.9,14.0,124.0,28.35,19.33
2016,7,19,6,15,591.0,42.5,2.9,14.0,172.0,31.01,22.03
2016,7,19,6,30,655.0,48.0,2.9,14.0,220.0,41.41,24.2
2016,7,19,6,45,327.5,72.0,2.9,14.5,158.0,73.21,45.77
2016,7,19,7,0,0.0,96.0,2.9,15.0,96.0,90.83,71.38
2016,7,19,7,15,0.0,113.5,2.85,15.5,113.5,107.18,84.68
2016,7,19,7,30,0.0,131.0,2.8,16.0,131.0,123.6,97.81
2016,7,19,7,45,6.5,158.0,2.8,16.5,161.5,150.15,118.8
2016,7,19,8,0,13.0,185.0,2.8,17.0,192.0,177.47,140.13
2016,7,19,8,15,8.5,183.0,2.8,17.0,187.5,175.82,138.48
2016,7,19,8,30,4.0,181.0,2.8,17.0,183.0,173.41,136.22
2016,7,19,8,45,8.5,205.0,2.8,17.5,210.5,198.22,155.36
2016,7,19,9,0,13.0,229.0,2.8,18.0,238.0,223.53,174.63
2016,7,19,9,15,16.0,251.0,2.8,18.0,263.0,246.7,192.37
2016,7,19,9,30,19.0,273.0,2.8,18.0,288.0,270.21,210.27
2016,7,19,9,45,40.0,321.0,2.8,18.5,354.5,325.11,251.96
2016,7,19,10,0,61.0,369.0,2.8,19.0,421.0,385.87,297.24
2016,7,19,10,15,129.5,399.0,2.8,19.0,512.0,463.11,355.84
2016,7,19,10,30,198.0,429.0,2.8,19.0,603.0,548.69,419.44
2016,7,19,10,45,204.5,433.0,2.85,19.5,617.0,567.18,431.73
2016,7,19,11,0,211.0,437.0,2.9,20.0,631.0,585.64,444.3
2016,7,19,11,15,575.5,266.5,2.9,20.0,805.5,737.49,563.59
2016,7,19,11,30,940.0,96.0,2.9,20.0,980.0,905.66,681.67
2016,7,19,11,45,942.0,96.0,2.95,20.0,988.0,930.22,696.91
2016,7,19,12,0,944.0,96.0,3.0,20.0,996.0,952.19,711.7
2016,7,19,12,15,944.0,95.5,3.0,20.0,996.0,969.14,722.81
2016,7,19,12,30,944.0,95.0,3.0,20.0,996.0,983.24,732.12
2016,7,19,12,45,937.0,98.5,3.05,20.5,987.5,991.79,736.85
2016,7,19,13,0,930.0,102.0,3.1,21.0,979.0,997.33,739.72
2016,7,19,13,15,927.5,101.5,3.1,21.0,964.0,1000.14,741.93
2016,7,19,13,30,925.0,101.0,3.1,21.0,949.0,999.92,742.28
2016,7,19,13,45,925.0,97.5,3.15,21.0,929.0,995.98,740.71
2016,7,19,14,0,925.0,94.0,3.2,21.0,909.0,988.97,737.23
2016,7,19,14,15,919.0,93.0,3.25,21.0,880.5,975.85,729.79
2016,7,19,14,30,913.0,92.0,3.3,21.0,852.0,959.91,720.55
2016,7,19,14,45,908.0,89.0,3.35,21.0,818.5,939.98,708.67
2016,7,19,15,0,903.0,86.0,3.4,21.0,785.0,917.35,694.98
2016,7,19,15,15,892.5,84.5,3.45,20.5,745.5,888.92,678.56
2016,7,19,15,30,882.0,83.0,3.5,20.0,706.0,858.33,660.48
2016,7,19,15,45,872.0,80.0,3.55,20.0,662.5,824.48,638.66
2016,7,19,16,0,862.0,77.0,3.6,20.0,619.0,788.78,615.31
2016,7,19,16,15,845.0,74.5,3.6,19.5,571.5,746.55,587.85
2016,7,19,16,30,828.0,72.0,3.6,19.0,524.0,703.35,559.2
2016,7,19,16,45,809.0,68.5,3.6,19.0,474.5,656.84,526.48
2016,7,19,17,0,790.0,65.0,3.6,19.0,425.0,614.18,496.08
2016,7,19,17,15,760.0,61.5,3.55,18.5,374.0,560.16,455.2
2016,7,19,17,30,730.0,58.0,3.5,18.0,323.0,507.2,413.65
2016,7,19,17,45,691.0,53.5,3.5,17.5,273.0,449.48,366.89
2016,7,19,18,0,652.0,49.0,3.5,17.0,223.0,394.18,320.27
2016,7,19,18,15,588.5,43.5,3.35,16.5,175.0,329.29,264.14
2016,7,19,18,30,525.0,38.0,3.2,16.0,127.0,269.62,210.78
2016,7,19,18,45,423.0,30.0,3.1,15.5,86.0,202.13,150.05
2016,7,19,19,0,321.0,22.0,3.0,15.0,45.0,138.69,73.54
2016,7,19,19,15,160.5,11.0,2.95,14.5,22.5,53.09,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,2.45,13.0,21.0,9.83,0.0
2016,7,20,5,30,314.0,20.0,2.5,13.0,42.0,15.27,2.71
2016,7,20,5,45,421.5,28.0,2.6,13.5,82.5,22.22,13.28
2016,7,20,6,0,529.0,36.0,2.7,14.0,123.0,27.51,18.58
2016,7,20,6,15,593.0,41.5,2.7,14.5,170.5,30.22,21.26
2016,7,20,6,30,657.0,47.0,2.7,15.0,218.0,39.02,29.22
2016,7,20,6,45,700.0,51.0,2.7,15.5,269.0,77.47,37.27
2016,7,20,7,0,743.0,55.0,2.7,16.0,320.0,120.55,64.34
2016,7,20,7,15,773.0,58.0,2.6,16.5,371.0,165.31,99.07
2016,7,20,7,30,803.0,61.0,2.5,17.0,422.0,217.59,143.2
2016,7,20,7,45,825.0,63.5,2.45,17.5,472.5,265.95,185.81
2016,7,20,8,0,847.0,66.0,2.4,18.0,523.0,316.25,230.17
2016,7,20,8,15,864.0,68.0,2.35,18.0,571.0,366.1,274.21
2016,7,20,8,30,881.0,70.0,2.3,18.0,619.0,417.03,318.2
2016,7,20,8,45,894.0,71.5,2.25,18.5,664.0,466.59,359.38
2016,7,20,9,0,907.0,73.0,2.2,19.0,709.0,516.41,399.41
2016,7,20,9,15,917.0,74.5,2.2,19.5,749.0,564.68,437.15
2016,7,20,9,30,927.0,76.0,2.2,20.0,789.0,612.52,473.38
2016,7,20,9,45,925.0,82.5,2.25,20.5,822.0,656.81,506.05
2016,7,20,10,0,923.0,89.0,2.3,21.0,855.0,699.34,536.55
2016,7,20,10,15,929.5,90.0,2.3,21.0,883.5,740.83,564.66
2016,7,20,10,30,936.0,91.0,2.3,21.0,912.0,780.84,591.46
2016,7,20,10,45,942.0,91.0,2.35,21.5,935.0,817.87,615.15
2016,7,20,11,0,948.0,91.0,2.4,22.0,958.0,853.02,637.35
2016,7,20,11,15,951.0,91.5,2.45,22.0,973.5,884.1,657.9
2016,7,20,11,30,954.0,92.0,2.5,22.0,989.0,912.82,676.88
2016,7,20,11,45,957.0,91.0,2.6,22.5,997.0,937.63,692.35
2016,7,20,12,0,960.0,90.0,2.7,23.0,1005.0,959.83,706.11
2016,7,20,12,15,960.5,90.0,2.75,23.0,1005.5,977.99,718.21
2016,7,20,12,30,961.0,90.0,2.8,23.0,1006.0,993.27,728.54
2016,7,20,12,45,960.0,89.5,2.85,23.0,999.0,1003.67,735.81
2016,7,20,13,0,959.0,89.0,2.9,23.0,992.0,1011.03,741.24
2016,7,20,13,15,957.0,88.5,2.95,23.0,978.0,1014.34,744.17
2016,7,20,13,30,955.0,88.0,3.0,23.0,964.0,1014.53,745.22
2016,7,20,13,45,952.0,87.0,3.1,23.0,942.5,1010.13,743.83
2016,7,20,14,0,949.0,86.0,3.2,23.0,921.0,1002.64,740.52
2016,7,20,14,15,943.5,85.0,3.25,22.5,892.5,989.73,734.75
2016,7,20,14,30,938.0,84.0,3.3,22.0,864.0,973.9,727.11
2016,7,20,14,45,931.5,82.5,3.35,22.0,830.0,953.76,715.21
2016,7,20,15,0,925.0,81.0,3.4,22.0,796.0,930.94,701.52
2016,7,20,15,15,915.0,80.0,3.4,21.5,756.0,903.01,685.32
2016,7,20,15,30,905.0,79.0,3.4,21.0,716.0,872.83,667.46
2016,7,20,15,45,893.0,77.0,3.45,21.0,672.0,837.79,645.05
2016,7,20,16,0,881.0,75.0,3.5,21.0,628.0,800.96,621.16
2016,7,20,16,15,864.5,72.5,3.5,20.5,579.5,758.49,593.82
2016,7,20,16,30,848.0,70.0,3.5,20.0,531.0,714.97,565.24
2016,7,20,16,45,826.5,67.5,3.55,20.0,480.5,667.12,531.98
2016,7,20,17,0,805.0,65.0,3.6,20.0,430.0,623.28,501.1
2016,7,20,17,15,774.5,61.5,3.6,19.5,378.5,568.35,459.87
2016,7,20,17,30,744.0,58.0,3.6,19.0,327.0,514.48,417.9
2016,7,20,17,45,702.0,54.0,3.6,18.5,275.5,455.13,369.99
2016,7,20,18,0,660.0,50.0,3.6,18.0,224.0,398.43,322.36
2016,7,20,18,15,595.5,44.0,3.5,17.5,175.5,332.18,265.32
2016,7,20,18,30,531.0,38.0,3.4,17.0,127.0,271.25,211.07
2016,7,20,18,45,424.5,30.0,3.35,16.5,86.0,202.09,149.03
2016,7,20,19,0,318.0,22.0,3.3,16.0,45.0,136.78,68.43
2016,7,20,19,15,159.0,11.0,3.3,15.5,22.5,52.45,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
