Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,153.0,10.0,2.9,13.0,20.5,9.83,0.0
2016,7,21,5,30,306.0,20.0,3.0,13.0,41.0,15.37,1.95
2016,7,21,5,45,416.5,28.5,3.15,13.5,81.5,20.98,12.16
2016,7,21,6,0,527.0,37.0,3.3,14.0,122.0,28.6,19.5
2016,7,21,6,15,592.0,42.5,3.3,14.5,170.0,31.22,22.14
2016,7,21,6,30,657.0,48.0,3.3,15.0,218.0,38.31,28.57
2016,7,21,6,45,700.5,51.5,3.3,15.5,268.5,76.29,36.81
2016,7,21,7,0,744.0,55.0,3.3,16.0,319.0,118.98,63.17
2016,7,21,7,15,773.5,58.5,3.2,16.5,370.5,164.11,98.09
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,216.74,142.51
2016,7,21,7,45,825.5,64.0,3.05,17.5,472.5,264.82,185.0
2016,7,21,8,0,848.0,66.0,3.0,18.0,523.0,314.88,229.35
2016,7,21,8,15,864.5,68.0,2.95,18.5,571.0,364.63,273.08
2016,7,21,8,30,881.0,70.0,2.9,19.0,619.0,415.42,316.6
2016,7,21,8,45,894.0,71.5,2.85,19.5,663.5,465.01,358.01
2016,7,21,9,0,907.0,73.0,2.8,20.0,708.0,514.87,398.32
2016,7,21,9,15,917.0,74.5,2.8,20.0,748.0,563.18,437.16
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,611.06,474.66
2016,7,21,9,45,932.5,78.0,2.8,20.5,822.5,655.95,508.05
2016,7,21,10,0,938.0,80.0,2.8,21.0,857.0,699.64,539.37
2016,7,21,10,15,944.0,81.0,2.85,21.0,886.0,741.35,568.17
2016,7,21,10,30,950.0,82.0,2.9,21.0,915.0,781.51,595.66
2016,7,21,10,45,955.5,82.0,2.95,21.5,937.5,818.61,619.64
2016,7,21,11,0,961.0,82.0,3.0,22.0,960.0,853.76,642.07
2016,7,21,11,15,964.0,82.5,3.1,22.0,976.0,885.19,663.4
2016,7,21,11,30,967.0,83.0,3.2,22.0,992.0,914.24,683.11
2016,7,21,11,45,969.5,83.0,3.3,22.0,1000.0,939.84,700.53
2016,7,21,12,0,972.0,83.0,3.4,22.0,1008.0,962.78,716.24
2016,7,21,12,15,972.5,83.0,3.45,22.0,1009.0,981.12,728.59
2016,7,21,12,30,973.0,83.0,3.5,22.0,1010.0,996.53,739.11
2016,7,21,12,45,964.5,88.5,3.6,22.0,1001.0,1005.97,746.14
2016,7,21,13,0,956.0,94.0,3.7,22.0,992.0,1012.3,751.26
2016,7,21,13,15,954.0,93.5,3.7,22.0,978.0,1015.65,753.85
2016,7,21,13,30,952.0,93.0,3.7,22.0,964.0,1015.91,754.52
2016,7,21,13,45,951.5,90.0,3.75,22.0,943.5,1011.88,752.83
2016,7,21,14,0,951.0,87.0,3.8,22.0,923.0,1004.7,749.19
2016,7,21,14,15,946.0,86.0,3.8,21.5,894.5,992.26,743.24
2016,7,21,14,30,941.0,85.0,3.8,21.0,866.0,976.88,735.41
2016,7,21,14,45,937.0,82.0,3.8,21.0,832.5,957.38,723.43
2016,7,21,15,0,933.0,79.0,3.8,21.0,799.0,935.06,709.58
2016,7,21,15,15,923.5,77.5,3.75,20.5,759.0,906.82,692.72
2016,7,21,15,30,914.0,76.0,3.7,20.0,719.0,876.28,674.17
2016,7,21,15,45,904.5,73.0,3.7,20.0,675.0,841.91,651.79
2016,7,21,16,0,895.0,70.0,3.7,20.0,631.0,805.56,627.84
2016,7,21,16,15,878.5,68.0,3.65,19.5,582.5,763.17,600.19
2016,7,21,16,30,862.0,66.0,3.6,19.0,534.0,719.7,571.31
2016,7,21,16,45,841.5,63.5,3.6,19.0,483.5,671.99,537.87
2016,7,21,17,0,821.0,61.0,3.6,19.0,433.0,624.01,503.59
2016,7,21,17,15,791.5,58.0,3.55,18.5,380.5,569.8,462.9
2016,7,21,17,30,762.0,55.0,3.5,18.0,328.0,520.43,423.99
2016,7,21,17,45,719.5,51.0,3.45,17.5,276.5,460.06,375.0
2016,7,21,18,0,677.0,47.0,3.4,17.0,225.0,402.41,326.36
2016,7,21,18,15,613.0,41.5,3.3,16.5,176.5,336.3,269.16
2016,7,21,18,30,549.0,36.0,3.2,16.0,128.0,275.49,214.68
2016,7,21,18,45,439.0,28.5,3.1,15.5,86.0,201.79,148.57
2016,7,21,19,0,329.0,21.0,3.0,15.0,44.0,138.04,64.7
2016,7,21,19,15,164.5,10.5,2.95,14.5,22.0,53.13,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,10.0,2.15,12.5,19.5,9.83,0.0
2016,7,22,5,30,306.0,20.0,2.2,13.0,39.0,15.49,1.03
2016,7,22,5,45,416.5,28.0,2.25,14.0,80.0,22.47,13.33
2016,7,22,6,0,527.0,36.0,2.3,15.0,121.0,27.75,18.66
2016,7,22,6,15,594.0,42.0,2.2,15.5,169.5,30.88,21.73
2016,7,22,6,30,661.0,48.0,2.1,16.0,218.0,36.73,27.06
2016,7,22,6,45,438.0,90.5,2.05,16.5,213.5,91.07,57.73
2016,7,22,7,0,215.0,133.0,2.0,17.0,209.0,130.54,94.66
2016,7,22,7,15,513.5,98.0,1.95,17.5,317.0,153.76,100.09
2016,7,22,7,30,812.0,63.0,1.9,18.0,425.0,217.67,141.79
2016,7,22,7,45,834.5,65.5,1.85,18.5,476.5,266.65,184.46
2016,7,22,8,0,857.0,68.0,1.8,19.0,528.0,317.62,228.95
2016,7,22,8,15,874.0,70.0,1.8,19.5,577.0,368.04,272.6
2016,7,22,8,30,891.0,72.0,1.8,20.0,626.0,419.53,316.03
2016,7,22,8,45,904.0,74.0,1.8,20.5,671.0,470.1,357.54
2016,7,22,9,0,917.0,76.0,1.8,21.0,716.0,520.93,397.9
2016,7,22,9,15,927.0,77.5,1.8,21.5,757.0,569.75,435.48
2016,7,22,9,30,937.0,79.0,1.8,22.0,798.0,618.13,471.53
2016,7,22,9,45,936.0,85.0,1.85,22.5,831.0,663.14,504.22
2016,7,22,10,0,935.0,91.0,1.9,23.0,864.0,706.44,534.8
2016,7,22,10,15,941.0,92.0,1.95,23.0,893.0,748.14,563.04
2016,7,22,10,30,947.0,93.0,2.0,23.0,922.0,788.3,589.82
2016,7,22,10,45,952.0,93.5,2.05,23.5,944.5,825.49,613.22
2016,7,22,11,0,957.0,94.0,2.1,24.0,967.0,860.72,635.1
2016,7,22,11,15,960.0,94.5,2.2,24.0,982.5,892.15,656.04
2016,7,22,11,30,963.0,95.0,2.3,24.0,998.0,921.21,675.42
2016,7,22,11,45,965.0,94.5,2.4,24.5,1006.0,945.92,690.64
2016,7,22,12,0,967.0,94.0,2.5,25.0,1014.0,967.96,704.14
2016,7,22,12,15,967.0,94.0,2.6,25.0,1014.0,985.87,716.41
2016,7,22,12,30,967.0,94.0,2.7,25.0,1014.0,1000.87,726.91
2016,7,22,12,45,963.5,95.0,2.8,25.0,1006.0,1010.56,734.11
2016,7,22,13,0,960.0,96.0,2.9,25.0,998.0,1017.17,739.47
2016,7,22,13,15,957.0,95.5,2.95,25.0,983.0,1019.62,741.83
2016,7,22,13,30,954.0,95.0,3.0,25.0,968.0,1018.95,742.33
2016,7,22,13,45,950.0,94.5,3.1,25.0,946.0,1014.2,740.74
2016,7,22,14,0,946.0,94.0,3.2,25.0,924.0,1006.37,737.26
2016,7,22,14,15,940.0,93.0,3.2,24.5,895.0,993.1,730.95
2016,7,22,14,30,934.0,92.0,3.2,24.0,866.0,976.92,722.82
2016,7,22,14,45,925.5,91.0,3.25,24.0,831.0,955.61,710.29
2016,7,22,15,0,917.0,90.0,3.3,24.0,796.0,931.7,696.04
2016,7,22,15,15,907.0,88.0,3.3,23.5,756.0,902.9,679.44
2016,7,22,15,30,897.0,86.0,3.3,23.0,716.0,871.85,661.18
2016,7,22,15,45,883.0,84.5,3.3,23.0,671.0,835.95,638.12
2016,7,22,16,0,869.0,83.0,3.3,23.0,626.0,798.41,613.73
2016,7,22,16,15,851.5,80.5,3.3,22.5,577.5,755.61,586.45
2016,7,22,16,30,834.0,78.0,3.3,22.0,529.0,711.85,557.98
2016,7,22,16,45,809.0,75.0,3.3,22.0,477.5,665.89,526.27
2016,7,22,17,0,784.0,72.0,3.3,22.0,426.0,615.48,490.26
2016,7,22,17,15,751.5,68.5,3.25,21.0,374.0,560.14,449.7
2016,7,22,17,30,719.0,65.0,3.2,20.0,322.0,506.03,408.52
2016,7,22,17,45,670.0,60.5,3.15,19.5,270.0,443.36,358.21
2016,7,22,18,0,621.0,56.0,3.1,19.0,218.0,386.57,310.72
2016,7,22,18,15,550.5,49.5,3.0,18.5,169.5,319.2,253.23
2016,7,22,18,30,480.0,43.0,2.9,18.0,121.0,257.85,199.21
2016,7,22,18,45,361.0,33.0,2.85,17.5,80.5,181.84,132.48
2016,7,22,19,0,242.0,23.0,2.8,17.0,40.0,112.47,47.21
2016,7,22,19,15,121.0,11.5,2.8,16.5,20.0,42.59,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,121.0,10.0,1.55,14.5,17.5,9.83,0.0
2016,7,23,5,30,242.0,20.0,1.5,15.0,35.0,15.6,0.0
2016,7,23,5,45,361.0,29.5,1.45,15.5,75.0,22.11,12.86
2016,7,23,6,0,480.0,39.0,1.4,16.0,115.0,28.18,18.94
2016,7,23,6,15,550.5,45.5,1.4,16.5,163.0,31.27,21.98
2016,7,23,6,30,621.0,52.0,1.4,17.0,211.0,38.55,28.56
2016,7,23,6,45,670.0,56.5,1.4,18.0,262.0,75.73,38.05
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,118.2,63.06
2016,7,23,7,15,751.5,65.0,1.4,19.5,365.0,162.94,96.49
2016,7,23,7,30,784.0,69.0,1.4,20.0,417.0,211.1,136.06
2016,7,23,7,45,809.0,71.5,1.4,21.0,468.5,259.35,177.16
2016,7,23,8,0,834.0,74.0,1.4,22.0,520.0,314.24,223.46
2016,7,23,8,15,851.5,76.0,1.45,22.5,568.5,363.79,265.69
2016,7,23,8,30,869.0,78.0,1.5,23.0,617.0,414.47,307.85
2016,7,23,8,45,882.5,80.0,1.55,24.0,662.0,464.29,347.58
2016,7,23,9,0,896.0,82.0,1.6,25.0,707.0,514.45,386.17
2016,7,23,9,15,906.5,84.0,1.65,25.5,747.5,563.12,423.16
2016,7,23,9,30,917.0,86.0,1.7,26.0,788.0,611.43,458.77
2016,7,23,9,45,925.5,87.0,1.8,26.5,823.0,657.0,491.78
2016,7,23,10,0,934.0,88.0,1.9,27.0,858.0,701.6,523.3
2016,7,23,10,15,940.0,89.0,1.95,27.0,887.0,743.3,551.11
2016,7,23,10,30,946.0,90.0,2.0,27.0,916.0,783.44,577.51
2016,7,23,10,45,948.5,91.5,2.15,27.5,938.0,819.64,600.69
2016,7,23,11,0,951.0,93.0,2.3,28.0,960.0,853.72,622.35
2016,7,23,11,15,954.0,94.0,2.4,28.0,975.5,885.49,643.26
2016,7,23,11,30,957.0,95.0,2.5,28.0,991.0,914.9,662.62
2016,7,23,11,45,956.5,96.0,2.6,28.0,998.5,938.75,678.4
2016,7,23,12,0,956.0,97.0,2.7,28.0,1006.0,959.86,692.51
2016,7,23,12,15,956.5,97.0,2.75,28.0,1006.5,978.09,704.43
2016,7,23,12,30,957.0,97.0,2.8,28.0,1007.0,993.45,714.6
2016,7,23,12,45,953.0,99.0,2.85,28.0,999.0,1003.61,721.57
2016,7,23,13,0,949.0,101.0,2.9,28.0,991.0,1010.72,726.74
2016,7,23,13,15,946.5,100.5,2.95,27.5,976.5,1013.66,730.83
2016,7,23,13,30,944.0,100.0,3.0,27.0,962.0,1013.51,733.1
2016,7,23,13,45,940.5,99.0,3.05,27.0,940.5,1008.79,731.12
2016,7,23,14,0,937.0,98.0,3.1,27.0,919.0,1001.01,727.29
2016,7,23,14,15,931.5,96.5,3.1,26.5,890.5,987.79,721.08
2016,7,23,14,30,926.0,95.0,3.1,26.0,862.0,971.66,713.06
2016,7,23,14,45,918.0,94.0,3.15,26.0,827.5,950.96,701.04
2016,7,23,15,0,910.0,93.0,3.2,26.0,793.0,927.65,687.32
2016,7,23,15,15,900.0,91.0,3.2,25.5,752.5,899.01,670.97
2016,7,23,15,30,890.0,89.0,3.2,25.0,712.0,868.14,653.0
2016,7,23,15,45,876.0,87.0,3.25,25.0,667.5,831.88,630.17
2016,7,23,16,0,862.0,85.0,3.3,25.0,623.0,793.99,605.97
2016,7,23,16,15,844.0,82.5,3.25,24.5,574.5,751.03,578.52
2016,7,23,16,30,826.0,80.0,3.2,24.0,526.0,711.69,553.24
2016,7,23,16,45,801.5,77.0,3.2,23.5,475.0,661.86,519.97
2016,7,23,17,0,777.0,74.0,3.2,23.0,424.0,612.07,485.41
2016,7,23,17,15,744.5,70.0,3.15,22.5,372.0,556.43,443.93
2016,7,23,17,30,712.0,66.0,3.1,22.0,320.0,502.02,402.0
2016,7,23,17,45,662.5,61.5,3.05,21.5,268.0,441.75,353.87
2016,7,23,18,0,613.0,57.0,3.0,21.0,216.0,382.85,305.14
2016,7,23,18,15,541.0,50.0,2.95,20.0,167.5,314.66,247.98
2016,7,23,18,30,469.0,43.0,2.9,19.0,119.0,252.65,194.16
2016,7,23,18,45,348.0,33.0,2.85,18.5,78.5,176.65,127.6
2016,7,23,19,0,227.0,23.0,2.8,18.0,38.0,106.88,39.22
2016,7,23,19,15,113.5,11.5,2.85,17.5,19.0,40.45,0.0
2016,7,23,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,100.5,10.5,1.65,14.5,16.5,10.32,0.0
2016,7,24,5,30,201.0,21.0,1.6,15.0,33.0,16.71,0.0
2016,7,24,5,45,320.5,31.5,1.55,15.5,71.5,24.13,14.43
2016,7,24,6,0,440.0,42.0,1.5,16.0,110.0,31.01,21.37
2016,7,24,6,15,514.5,49.5,1.4,16.5,157.5,34.78,25.06
2016,7,24,6,30,589.0,57.0,1.3,17.0,205.0,38.33,28.36
2016,7,24,6,45,639.0,62.0,1.2,17.5,256.0,74.05,38.23
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,118.87,65.28
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,162.36,97.44
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,209.5,135.86
2016,7,24,7,45,784.0,78.5,1.0,19.5,462.5,257.57,176.89
2016,7,24,8,0,810.0,82.0,1.0,20.0,514.0,308.1,220.07
2016,7,24,8,15,829.0,84.5,1.0,20.5,562.5,357.59,262.09
2016,7,24,8,30,848.0,87.0,1.0,21.0,611.0,412.49,307.06
2016,7,24,8,45,864.0,88.5,1.05,21.5,656.5,462.07,347.1
2016,7,24,9,0,880.0,90.0,1.1,22.0,702.0,512.23,386.39
2016,7,24,9,15,891.0,92.0,1.15,22.5,742.5,560.54,423.15
2016,7,24,9,30,902.0,94.0,1.2,23.0,783.0,608.54,458.59
2016,7,24,9,45,910.5,95.5,1.3,23.5,818.5,654.02,491.66
2016,7,24,10,0,919.0,97.0,1.4,24.0,854.0,698.57,523.27
2016,7,24,10,15,925.5,98.0,1.5,24.0,883.0,740.13,551.9
2016,7,24,10,30,932.0,99.0,1.6,24.0,912.0,780.21,578.8
2016,7,24,10,45,937.0,99.5,1.7,24.5,934.5,817.01,602.19
2016,7,24,11,0,942.0,100.0,1.8,25.0,957.0,851.87,624.15
2016,7,24,11,15,945.0,100.5,1.85,25.0,972.5,882.99,644.26
2016,7,24,11,30,948.0,101.0,1.9,25.0,988.0,911.77,662.85
2016,7,24,11,45,949.5,101.0,2.0,25.5,996.0,936.27,677.9
2016,7,24,12,0,951.0,101.0,2.1,26.0,1004.0,958.14,691.26
2016,7,24,12,15,951.0,101.0,2.2,26.0,1004.0,975.88,703.41
2016,7,24,12,30,951.0,101.0,2.3,26.0,1004.0,990.75,713.84
2016,7,24,12,45,948.0,102.0,2.4,26.0,996.0,1000.84,721.33
2016,7,24,13,0,945.0,103.0,2.5,26.0,988.0,1007.89,727.03
2016,7,24,13,15,942.0,102.5,2.55,26.0,973.0,1010.37,729.44
2016,7,24,13,30,939.0,102.0,2.6,26.0,958.0,1009.75,730.02
2016,7,24,13,45,934.0,101.0,2.7,26.0,935.5,1003.62,727.68
2016,7,24,14,0,929.0,100.0,2.8,26.0,913.0,994.46,723.48
2016,7,24,14,15,922.5,99.0,2.85,25.5,884.0,980.91,717.48
2016,7,24,14,30,916.0,98.0,2.9,25.0,855.0,964.51,709.67
2016,7,24,14,45,907.0,97.0,2.95,25.0,820.0,943.05,697.15
2016,7,24,15,0,898.0,96.0,3.0,25.0,785.0,919.05,682.96
2016,7,24,15,15,887.0,94.0,3.0,24.5,744.5,889.79,666.14
2016,7,24,15,30,876.0,92.0,3.0,24.0,704.0,858.38,647.73
2016,7,24,15,45,860.5,90.0,3.0,24.0,659.0,821.26,623.94
2016,7,24,16,0,845.0,88.0,3.0,24.0,614.0,782.62,598.9
2016,7,24,16,15,826.0,85.5,2.95,23.5,565.5,744.12,574.53
2016,7,24,16,30,807.0,83.0,2.9,23.0,517.0,700.02,545.71
2016,7,24,16,45,781.0,80.0,2.9,22.5,466.0,649.83,512.07
2016,7,24,17,0,755.0,77.0,2.9,22.0,415.0,599.81,476.92
2016,7,24,17,15,721.0,72.5,2.9,21.0,363.0,543.54,435.82
2016,7,24,17,30,687.0,68.0,2.9,20.0,311.0,488.66,394.16
2016,7,24,17,45,638.0,63.0,2.9,19.5,260.0,429.37,346.49
2016,7,24,18,0,589.0,58.0,2.9,19.0,209.0,371.24,298.06
2016,7,24,18,15,516.0,50.5,2.9,18.5,161.5,303.2,240.18
2016,7,24,18,30,443.0,43.0,2.9,18.0,114.0,241.48,186.03
2016,7,24,18,45,325.0,32.5,2.9,17.5,74.5,167.45,120.73
2016,7,24,19,0,207.0,22.0,2.9,17.0,35.0,98.87,30.15
2016,7,24,19,15,103.5,11.0,2.9,16.5,17.5,37.2,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,13.0,15.5,9.83,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,31.0,15.85,0.0
2016,7,25,5,45,305.5,31.5,2.0,13.5,69.5,24.27,14.57
2016,7,25,6,0,426.0,43.0,2.0,14.0,108.0,32.09,22.47
2016,7,25,6,15,501.0,50.5,1.9,14.5,155.0,35.79,26.14
2016,7,25,6,30,576.0,58.0,1.8,15.0,202.0,39.28,29.43
2016,7,25,6,45,305.0,92.5,1.75,15.5,170.5,83.13,56.24
2016,7,25,7,0,34.0,127.0,1.7,16.0,139.0,115.77,90.41
2016,7,25,7,15,31.0,145.0,1.65,16.5,157.0,133.97,105.0
2016,7,25,7,30,28.0,163.0,1.6,17.0,175.0,151.93,119.31
2016,7,25,7,45,26.0,179.0,1.55,17.5,191.5,172.73,135.67
2016,7,25,8,0,24.0,195.0,1.5,18.0,208.0,188.95,148.07
2016,7,25,8,15,86.5,234.5,1.5,18.5,287.5,242.24,188.36
2016,7,25,8,30,149.0,274.0,1.5,19.0,367.0,301.98,233.42
2016,7,25,8,45,238.5,283.0,1.5,19.5,443.5,354.27,272.55
2016,7,25,9,0,328.0,292.0,1.5,20.0,520.0,419.25,321.16
2016,7,25,9,15,607.5,197.5,1.5,20.5,649.5,497.34,381.02
2016,7,25,9,30,887.0,103.0,1.5,21.0,779.0,606.54,462.99
2016,7,25,9,45,891.5,106.5,1.55,21.5,813.5,650.83,494.69
2016,7,25,10,0,896.0,110.0,1.6,22.0,848.0,693.9,525.22
2016,7,25,10,15,903.0,111.5,1.6,22.0,877.0,735.5,553.96
2016,7,25,10,30,910.0,113.0,1.6,22.0,906.0,775.7,580.31
2016,7,25,10,45,914.0,114.5,1.65,22.5,928.5,812.04,603.14
2016,7,25,11,0,918.0,116.0,1.7,23.0,951.0,846.44,624.49
2016,7,25,11,15,921.5,116.5,1.75,23.0,966.5,877.42,644.66
2016,7,25,11,30,925.0,117.0,1.8,23.0,982.0,906.14,663.35
2016,7,25,11,45,927.0,117.5,1.85,23.5,990.0,931.18,678.34
2016,7,25,12,0,929.0,118.0,1.9,24.0,998.0,953.67,691.68
2016,7,25,12,15,929.0,118.0,1.9,24.0,998.5,971.2,702.63
2016,7,25,12,30,929.0,118.0,1.9,24.0,999.0,985.93,711.9
2016,7,25,12,45,929.5,116.5,1.95,24.5,992.0,996.76,718.02
2016,7,25,13,0,930.0,115.0,2.0,25.0,985.0,1004.64,722.38
2016,7,25,13,15,927.0,114.5,2.05,25.0,970.0,1007.16,724.9
2016,7,25,13,30,924.0,114.0,2.1,25.0,955.0,1006.65,725.65
2016,7,25,13,45,922.0,111.5,2.15,25.0,934.0,1001.99,723.9
2016,7,25,14,0,920.0,109.0,2.2,25.0,913.0,994.29,720.34
2016,7,25,14,15,913.5,108.0,2.2,24.5,884.0,980.9,714.09
2016,7,25,14,30,907.0,107.0,2.2,24.0,855.0,964.67,706.11
2016,7,25,14,45,902.5,103.5,2.25,24.0,821.0,944.87,694.98
2016,7,25,15,0,898.0,100.0,2.3,24.0,787.0,922.33,682.07
2016,7,25,15,15,886.5,98.0,2.25,23.5,746.5,892.66,664.76
2016,7,25,15,30,875.0,96.0,2.2,23.0,706.0,860.85,645.95
2016,7,25,15,45,864.5,92.0,2.2,23.0,662.0,825.7,623.9
2016,7,25,16,0,854.0,88.0,2.2,23.0,618.0,788.71,600.38
2016,7,25,16,15,835.5,85.5,2.2,22.5,569.0,750.3,576.71
2016,7,25,16,30,817.0,83.0,2.2,22.0,520.0,706.23,548.55
2016,7,25,16,45,795.5,78.5,2.2,22.0,469.5,657.09,515.1
2016,7,25,17,0,774.0,74.0,2.2,22.0,419.0,607.76,480.13
2016,7,25,17,15,740.0,70.0,2.15,21.5,367.0,551.32,438.37
2016,7,25,17,30,706.0,66.0,2.1,21.0,315.0,496.25,396.21
2016,7,25,17,45,660.5,60.5,2.05,20.5,263.5,434.98,347.65
2016,7,25,18,0,615.0,55.0,2.0,20.0,212.0,379.38,301.62
2016,7,25,18,15,542.5,48.0,1.85,19.0,163.5,311.08,244.37
2016,7,25,18,30,470.0,41.0,1.7,18.0,115.0,249.08,190.56
2016,7,25,18,45,352.5,31.0,1.55,17.5,75.0,174.77,124.77
2016,7,25,19,0,235.0,21.0,1.4,17.0,35.0,105.28,24.4
2016,7,25,19,15,117.5,10.5,1.4,16.5,17.5,40.06,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,15.0,9.34,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,30.0,14.99,0.0
2016,7,26,5,45,319.0,30.0,0.85,15.5,68.5,22.98,13.27
2016,7,26,6,0,437.0,41.0,0.8,16.0,107.0,30.38,20.79
2016,7,26,6,15,511.0,48.5,0.75,16.5,154.0,34.18,24.52
2016,7,26,6,30,585.0,56.0,0.7,17.0,201.0,37.75,27.86
2016,7,26,6,45,633.0,62.0,0.7,17.5,252.0,70.59,36.78
2016,7,26,7,0,681.0,68.0,0.7,18.0,303.0,112.39,60.66
2016,7,26,7,15,716.5,72.5,0.7,19.0,355.0,159.35,94.92
2016,7,26,7,30,752.0,77.0,0.7,20.0,407.0,206.71,132.77
2016,7,26,7,45,776.5,81.0,0.7,21.0,458.0,254.56,172.86
2016,7,26,8,0,801.0,85.0,0.7,22.0,509.0,304.73,214.87
2016,7,26,8,15,820.0,88.0,0.65,22.5,557.5,354.27,256.13
2016,7,26,8,30,839.0,91.0,0.6,23.0,606.0,405.17,297.27
2016,7,26,8,45,853.0,93.5,0.6,24.0,651.0,458.45,338.37
2016,7,26,9,0,867.0,96.0,0.6,25.0,696.0,508.12,375.37
2016,7,26,9,15,878.5,98.0,0.65,25.5,737.0,556.21,411.13
2016,7,26,9,30,890.0,100.0,0.7,26.0,778.0,604.06,445.63
2016,7,26,9,45,896.5,103.0,0.8,26.5,813.0,649.29,477.84
2016,7,26,10,0,903.0,106.0,0.9,27.0,848.0,693.45,508.54
2016,7,26,10,15,910.0,107.0,0.95,27.5,877.0,734.87,535.4
2016,7,26,10,30,917.0,108.0,1.0,28.0,906.0,774.88,560.0
2016,7,26,10,45,921.5,109.0,1.1,28.5,928.5,811.39,582.69
2016,7,26,11,0,926.0,110.0,1.2,29.0,951.0,845.96,604.0
2016,7,26,11,15,929.0,110.5,1.3,29.0,966.5,876.75,624.03
2016,7,26,11,30,932.0,111.0,1.4,29.0,982.0,905.23,642.63
2016,7,26,11,45,934.0,111.0,1.5,29.5,990.0,929.94,657.57
2016,7,26,12,0,936.0,111.0,1.6,30.0,998.0,952.07,670.92
2016,7,26,12,15,936.5,111.0,1.7,30.0,998.0,970.13,683.13
2016,7,26,12,30,937.0,111.0,1.8,30.0,998.0,985.39,693.72
2016,7,26,12,45,930.0,114.0,1.9,30.0,989.0,993.66,700.08
2016,7,26,13,0,923.0,117.0,2.0,30.0,980.0,998.91,704.72
2016,7,26,13,15,920.0,116.5,2.05,30.0,965.0,1001.43,707.21
2016,7,26,13,30,917.0,116.0,2.1,30.0,950.0,1000.92,707.94
2016,7,26,13,45,914.0,114.0,2.2,30.0,928.5,995.86,706.51
2016,7,26,14,0,911.0,112.0,2.3,30.0,907.0,987.78,703.27
2016,7,26,14,15,904.5,110.5,2.3,29.5,878.0,973.96,696.87
2016,7,26,14,30,898.0,109.0,2.3,29.0,849.0,957.32,688.76
2016,7,26,14,45,890.5,106.5,2.35,29.0,814.5,935.97,676.77
2016,7,26,15,0,883.0,104.0,2.4,29.0,780.0,912.05,663.12
2016,7,26,15,15,871.5,102.0,2.4,28.5,739.5,882.71,646.74
2016,7,26,15,30,860.0,100.0,2.4,28.0,699.0,851.28,628.84
2016,7,26,15,45,846.5,97.0,2.45,28.0,654.5,815.17,606.74
2016,7,26,16,0,833.0,94.0,2.5,28.0,610.0,782.31,586.61
2016,7,26,16,15,813.5,91.0,2.45,27.5,561.0,738.48,559.09
2016,7,26,16,30,794.0,88.0,2.4,27.0,512.0,693.84,530.57
2016,7,26,16,45,770.0,84.0,2.4,26.5,461.5,644.36,498.21
2016,7,26,17,0,746.0,80.0,2.4,26.0,411.0,594.92,463.96
2016,7,26,17,15,711.0,75.5,2.3,25.0,359.0,538.4,423.19
2016,7,26,17,30,676.0,71.0,2.2,24.0,307.0,485.88,383.85
2016,7,26,17,45,628.0,64.5,2.15,23.5,256.0,423.65,334.98
2016,7,26,18,0,580.0,58.0,2.1,23.0,205.0,364.78,286.94
2016,7,26,18,15,507.0,50.0,1.95,22.0,157.5,296.77,230.54
2016,7,26,18,30,434.0,42.0,1.8,21.0,110.0,235.14,177.69
2016,7,26,18,45,319.0,31.0,1.65,20.5,71.0,162.52,113.87
2016,7,26,19,0,204.0,20.0,1.5,20.0,32.0,93.96,12.19
2016,7,26,19,15,102.0,10.0,1.45,19.5,16.0,35.44,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,47.5,8.0,1.5,15.5,10.5,7.86,0.0
2016,7,27,5,30,95.0,16.0,1.5,16.0,21.0,12.4,0.0
2016,7,27,5,45,187.0,31.5,1.5,16.5,55.0,24.21,14.03
2016,7,27,6,0,279.0,47.0,1.5,17.0,89.0,35.49,25.04
2016,7,27,6,15,349.0,59.5,1.4,17.5,132.0,43.84,32.8
2016,7,27,6,30,419.0,72.0,1.3,18.0,175.0,51.74,39.97
2016,7,27,6,45,473.5,81.0,1.2,18.5,223.0,78.73,48.17
2016,7,27,7,0,528.0,90.0,1.1,19.0,271.0,115.65,69.48
2016,7,27,7,15,566.5,97.5,1.1,19.5,320.0,154.74,97.55
2016,7,27,7,30,605.0,105.0,1.1,20.0,369.0,197.9,131.72
2016,7,27,7,45,638.0,109.5,1.15,20.5,418.5,241.07,167.63
2016,7,27,8,0,671.0,114.0,1.2,21.0,468.0,287.49,206.58
2016,7,27,8,15,693.5,118.5,1.2,21.5,515.0,333.41,245.07
2016,7,27,8,30,716.0,123.0,1.2,22.0,562.0,381.17,284.21
2016,7,27,8,45,737.0,125.0,1.25,23.0,606.5,430.75,323.26
2016,7,27,9,0,758.0,127.0,1.3,24.0,651.0,478.26,359.66
2016,7,27,9,15,771.5,130.0,1.35,24.5,690.5,523.79,394.25
2016,7,27,9,30,785.0,133.0,1.4,25.0,730.0,569.48,428.0
2016,7,27,9,45,776.0,146.0,1.45,25.5,758.5,610.46,457.2
2016,7,27,10,0,767.0,159.0,1.5,26.0,787.0,649.45,484.2
2016,7,27,10,15,775.5,161.0,1.55,26.0,815.5,688.34,511.86
2016,7,27,10,30,784.0,163.0,1.6,26.0,844.0,726.29,538.41
2016,7,27,10,45,795.5,162.0,1.65,26.5,868.0,762.61,561.5
2016,7,27,11,0,807.0,161.0,1.7,27.0,892.0,797.79,583.39
2016,7,27,11,15,810.5,162.0,1.75,27.0,907.0,826.94,602.3
2016,7,27,11,30,814.0,163.0,1.8,27.0,922.0,854.17,619.99
2016,7,27,11,45,822.0,160.0,1.85,27.5,931.5,879.44,635.15
2016,7,27,12,0,830.0,157.0,1.9,28.0,941.0,902.68,648.97
2016,7,27,12,15,830.0,157.0,1.95,28.0,941.5,919.36,659.9
2016,7,27,12,30,830.0,157.0,2.0,28.0,942.0,933.52,669.36
2016,7,27,12,45,841.5,148.5,2.1,28.0,939.0,943.22,676.61
2016,7,27,13,0,853.0,140.0,2.2,28.0,936.0,954.24,684.84
2016,7,27,13,15,850.0,139.0,2.25,28.0,921.5,956.15,686.83
2016,7,27,13,30,847.0,138.0,2.3,28.0,907.0,955.24,687.21
2016,7,27,13,45,846.5,134.0,2.4,28.0,887.0,950.86,685.96
2016,7,27,14,0,846.0,130.0,2.5,28.0,867.0,943.62,682.97
2016,7,27,14,15,838.5,128.5,2.5,27.5,839.0,929.56,676.09
2016,7,27,14,30,831.0,127.0,2.5,27.0,811.0,912.89,667.61
2016,7,27,14,45,826.5,122.5,2.55,26.5,778.0,893.31,657.63
2016,7,27,15,0,822.0,118.0,2.6,26.0,745.0,876.49,649.48
2016,7,27,15,15,809.5,115.5,2.55,25.5,705.5,847.09,632.04
2016,7,27,15,30,797.0,113.0,2.5,25.0,666.0,815.77,613.26
2016,7,27,15,45,786.5,107.5,2.5,25.0,623.5,781.02,591.12
2016,7,27,16,0,776.0,102.0,2.5,25.0,581.0,744.59,567.6
2016,7,27,16,15,755.0,98.5,2.5,24.5,533.5,700.85,539.68
2016,7,27,16,30,734.0,95.0,2.5,24.0,486.0,656.53,510.81
2016,7,27,16,45,713.5,89.0,2.5,23.5,437.5,609.41,479.14
2016,7,27,17,0,693.0,83.0,2.5,23.0,389.0,564.45,446.89
2016,7,27,17,15,656.5,78.0,2.45,22.5,339.0,508.77,405.19
2016,7,27,17,30,620.0,73.0,2.4,22.0,289.0,454.85,363.52
2016,7,27,17,45,576.5,65.5,2.35,21.5,240.5,396.35,316.81
2016,7,27,18,0,533.0,58.0,2.3,21.0,192.0,340.86,270.81
2016,7,27,18,15,460.0,50.0,2.3,20.0,146.5,275.16,215.77
2016,7,27,18,30,387.0,42.0,2.3,19.0,101.0,215.86,164.45
2016,7,27,18,45,281.5,30.5,2.3,18.5,64.5,148.47,104.08
2016,7,27,19,0,176.0,19.0,2.3,18.0,28.0,83.67,0.72
2016,7,27,19,15,88.0,9.5,2.3,17.5,14.0,31.26,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.0,7.0,6.88,0.0
2016,7,28,5,30,0.0,14.0,1.7,14.0,14.0,13.51,0.0
2016,7,28,5,45,17.0,31.5,1.7,14.5,34.0,28.99,17.86
2016,7,28,6,0,34.0,49.0,1.7,15.0,54.0,44.15,32.7
2016,7,28,6,15,47.0,69.0,1.65,15.5,79.0,60.9,48.0
2016,7,28,6,30,60.0,89.0,1.6,16.0,104.0,77.34,62.76
2016,7,28,6,45,69.5,110.5,1.6,16.5,131.5,98.89,75.93
2016,7,28,7,0,79.0,132.0,1.6,17.0,159.0,122.77,94.05
2016,7,28,7,15,215.0,143.0,1.55,17.5,233.0,148.06,108.15
2016,7,28,7,30,351.0,154.0,1.5,18.0,307.0,195.65,141.17
2016,7,28,7,45,313.5,183.0,1.45,18.5,332.0,230.21,171.15
2016,7,28,8,0,276.0,212.0,1.4,19.0,357.0,261.32,197.76
2016,7,28,8,15,546.0,148.0,1.4,19.5,469.5,308.2,230.52
2016,7,28,8,30,816.0,84.0,1.4,20.0,582.0,390.85,293.34
2016,7,28,8,45,830.5,86.0,1.4,21.0,626.0,438.79,331.86
2016,7,28,9,0,845.0,88.0,1.4,22.0,670.0,487.21,369.57
2016,7,28,9,15,856.0,90.0,1.45,22.5,709.5,534.05,405.8
2016,7,28,9,30,867.0,92.0,1.5,23.0,749.0,580.65,440.77
2016,7,28,9,45,876.5,93.0,1.6,23.5,783.5,624.95,473.46
2016,7,28,10,0,886.0,94.0,1.7,24.0,818.0,668.45,504.79
2016,7,28,10,15,892.0,95.0,1.75,24.0,846.5,708.52,532.72
2016,7,28,10,30,898.0,96.0,1.8,24.0,875.0,747.14,558.56
2016,7,28,10,45,901.5,97.5,1.9,24.5,896.5,782.7,581.44
2016,7,28,11,0,905.0,99.0,2.0,25.0,918.0,816.31,602.84
2016,7,28,11,15,907.5,99.5,2.05,25.0,932.5,846.05,622.34
2016,7,28,11,30,910.0,100.0,2.1,25.0,947.0,873.52,640.33
2016,7,28,11,45,910.0,101.0,2.2,25.5,954.0,896.89,654.81
2016,7,28,12,0,910.0,102.0,2.3,26.0,961.0,917.65,667.61
2016,7,28,12,15,909.5,102.0,2.35,26.0,960.5,934.3,678.65
2016,7,28,12,30,909.0,102.0,2.4,26.0,960.0,948.17,688.0
2016,7,28,12,45,900.0,106.0,2.45,26.0,950.5,955.21,693.05
2016,7,28,13,0,891.0,110.0,2.5,26.0,941.0,959.28,696.35
2016,7,28,13,15,888.0,109.5,2.5,25.5,926.0,961.57,699.56
2016,7,28,13,30,885.0,109.0,2.5,25.0,911.0,960.94,701.0
2016,7,28,13,45,880.5,108.0,2.55,25.0,889.5,955.45,698.5
2016,7,28,14,0,876.0,107.0,2.6,25.0,868.0,947.07,694.25
2016,7,28,14,15,869.5,105.5,2.6,24.5,840.0,933.47,687.59
2016,7,28,14,30,863.0,104.0,2.6,24.0,812.0,917.15,679.21
2016,7,28,14,45,854.5,102.0,2.65,24.0,778.0,895.85,666.63
2016,7,28,15,0,846.0,100.0,2.7,24.0,744.0,872.13,652.43
2016,7,28,15,15,834.0,98.0,2.65,23.5,704.5,843.05,635.06
2016,7,28,15,30,822.0,96.0,2.6,23.0,665.0,812.01,616.25
2016,7,28,15,45,807.5,93.5,2.6,23.0,621.5,781.42,596.76
2016,7,28,16,0,793.0,91.0,2.6,23.0,578.0,744.49,572.62
2016,7,28,16,15,773.5,88.0,2.6,22.5,531.0,701.89,545.24
2016,7,28,16,30,754.0,85.0,2.6,22.0,484.0,658.6,516.83
2016,7,28,16,45,728.5,81.0,2.6,22.0,435.0,609.53,482.57
2016,7,28,17,0,703.0,77.0,2.6,22.0,386.0,560.72,446.5
2016,7,28,17,15,668.0,72.5,2.55,21.0,336.5,508.1,407.55
2016,7,28,17,30,633.0,68.0,2.5,20.0,287.0,455.21,366.95
2016,7,28,17,45,583.5,62.0,2.5,19.5,238.0,394.79,318.27
2016,7,28,18,0,534.0,56.0,2.5,19.0,189.0,337.95,270.71
2016,7,28,18,15,462.0,48.0,2.45,18.5,144.0,272.78,215.02
2016,7,28,18,30,390.0,40.0,2.4,18.0,99.0,213.99,163.3
2016,7,28,18,45,279.5,29.0,2.4,17.5,63.0,145.58,101.41
2016,7,28,19,0,169.0,18.0,2.4,17.0,27.0,79.63,0.0
2016,7,28,19,15,84.5,9.0,2.4,17.0,13.5,29.73,0.0
2016,7,28,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.0,7.5,1.75,14.0,10.5,7.37,0.0
2016,7,29,5,30,112.0,15.0,1.8,14.0,21.0,11.65,0.0
2016,7,29,5,45,208.5,29.0,1.85,14.5,54.0,22.28,12.23
2016,7,29,6,0,305.0,43.0,1.9,15.0,87.0,32.42,22.51
2016,7,29,6,15,377.5,54.0,1.85,15.5,130.0,39.5,29.23
2016,7,29,6,30,450.0,65.0,1.8,16.0,173.0,45.85,35.08
2016,7,29,6,45,272.0,98.5,1.75,16.5,168.5,88.27,62.43
2016,7,29,7,0,94.0,132.0,1.7,17.0,164.0,119.42,90.76
2016,7,29,7,15,131.0,154.5,1.65,17.5,206.5,149.63,113.1
2016,7,29,7,30,168.0,177.0,1.6,18.0,249.0,183.79,138.94
2016,7,29,7,45,426.0,140.5,1.6,18.5,356.0,215.86,156.12
2016,7,29,8,0,684.0,104.0,1.6,19.0,463.0,279.65,202.03
2016,7,29,8,15,706.0,108.0,1.6,19.5,509.5,325.59,241.23
2016,7,29,8,30,728.0,112.0,1.6,20.0,556.0,376.31,283.41
2016,7,29,8,45,747.5,114.5,1.65,21.0,600.0,422.94,321.06
2016,7,29,9,0,767.0,117.0,1.7,22.0,644.0,470.69,358.42
2016,7,29,9,15,780.0,120.0,1.75,22.5,683.5,516.38,393.84
2016,7,29,9,30,793.0,123.0,1.8,23.0,723.0,562.18,428.36
2016,7,29,9,45,811.5,120.5,1.85,23.5,759.5,606.19,460.83
2016,7,29,10,0,830.0,118.0,1.9,24.0,796.0,652.39,493.99
2016,7,29,10,15,838.0,119.5,1.95,24.0,824.5,692.32,522.91
2016,7,29,10,30,846.0,121.0,2.0,24.0,853.0,731.06,549.19
2016,7,29,10,45,855.0,120.0,2.05,24.5,876.0,766.89,572.06
2016,7,29,11,0,864.0,119.0,2.1,25.0,899.0,801.22,593.71
2016,7,29,11,15,867.5,119.5,2.15,25.0,914.5,830.76,613.17
2016,7,29,11,30,871.0,120.0,2.2,25.0,930.0,858.18,631.24
2016,7,29,11,45,877.0,118.0,2.25,25.0,939.0,883.17,647.69
2016,7,29,12,0,883.0,116.0,2.3,25.0,948.0,905.88,662.69
2016,7,29,12,15,883.0,116.0,2.35,25.0,948.5,922.64,673.86
2016,7,29,12,30,883.0,116.0,2.4,25.0,949.0,936.73,683.41
2016,7,29,12,45,886.0,113.0,2.45,25.0,943.0,947.9,691.18
2016,7,29,13,0,889.0,110.0,2.5,25.0,937.0,956.25,697.24
2016,7,29,13,15,886.5,109.5,2.5,25.0,923.0,959.01,699.35
2016,7,29,13,30,884.0,109.0,2.5,25.0,909.0,958.85,699.72
2016,7,29,13,45,882.0,106.5,2.55,25.0,888.5,954.17,697.75
2016,7,29,14,0,880.0,104.0,2.6,25.0,868.0,946.56,693.99
2016,7,29,14,15,873.5,102.5,2.6,24.5,840.0,932.88,687.27
2016,7,29,14,30,867.0,101.0,2.6,24.0,812.0,916.47,678.83
2016,7,29,14,45,861.0,98.5,2.6,24.0,778.5,896.82,666.96
2016,7,29,15,0,855.0,96.0,2.6,24.0,745.0,874.62,653.43
2016,7,29,15,15,844.0,94.0,2.6,23.5,706.0,846.18,636.9
2016,7,29,15,30,833.0,92.0,2.6,23.0,667.0,815.7,618.85
2016,7,29,15,45,820.5,89.0,2.6,23.0,624.0,781.0,596.52
2016,7,29,16,0,808.0,86.0,2.6,23.0,581.0,744.72,572.87
2016,7,29,16,15,789.0,83.0,2.55,22.5,534.0,706.7,548.51
2016,7,29,16,30,770.0,80.0,2.5,22.0,487.0,663.23,519.78
2016,7,29,16,45,746.0,76.5,2.45,22.0,438.0,615.19,486.18
2016,7,29,17,0,722.0,73.0,2.4,22.0,389.0,567.26,450.88
2016,7,29,17,15,688.0,68.5,2.4,21.0,338.5,512.43,410.59
2016,7,29,17,30,654.0,64.0,2.4,20.0,288.0,459.07,369.83
2016,7,29,17,45,605.0,58.5,2.4,19.5,239.0,400.75,322.71
2016,7,29,18,0,556.0,53.0,2.4,19.0,190.0,343.87,275.04
2016,7,29,18,15,483.5,45.5,2.35,18.5,144.5,278.21,218.86
2016,7,29,18,30,411.0,38.0,2.3,18.0,99.0,219.0,166.61
2016,7,29,18,45,295.5,27.5,2.3,17.5,62.5,148.75,102.37
2016,7,29,19,0,180.0,17.0,2.3,17.0,26.0,80.83,0.0
2016,7,29,19,15,90.0,8.5,2.3,17.0,13.0,30.4,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,86.0,7.5,1.5,13.5,11.5,7.37,0.0
2016,7,30,5,30,172.0,15.0,1.5,14.0,23.0,11.58,0.0
2016,7,30,5,45,292.0,26.0,1.55,14.5,59.0,19.72,9.99
2016,7,30,6,0,412.0,37.0,1.6,15.0,95.0,27.26,18.02
2016,7,30,6,15,487.0,44.5,1.6,15.5,141.0,31.22,21.93
2016,7,30,6,30,562.0,52.0,1.6,16.0,187.0,34.93,25.42
2016,7,30,6,45,299.0,88.0,1.65,16.5,161.5,75.05,51.11
2016,7,30,7,0,36.0,124.0,1.7,17.0,136.0,112.49,87.38
2016,7,30,7,15,38.0,144.0,1.65,17.5,159.0,133.08,103.63
2016,7,30,7,30,40.0,164.0,1.6,18.0,182.0,154.01,120.1
2016,7,30,7,45,35.0,180.5,1.6,18.5,197.5,170.78,133.34
2016,7,30,8,0,30.0,197.0,1.6,19.0,213.0,187.06,145.95
2016,7,30,8,15,53.0,228.5,1.65,19.5,260.0,224.72,174.64
2016,7,30,8,30,76.0,260.0,1.7,20.0,307.0,264.91,205.03
2016,7,30,8,45,144.0,285.5,1.75,20.5,382.0,317.5,244.46
2016,7,30,9,0,212.0,311.0,1.8,21.0,457.0,381.09,291.99
2016,7,30,9,15,266.0,320.5,1.9,21.5,514.5,425.78,325.25
2016,7,30,9,30,320.0,330.0,2.0,22.0,572.0,479.29,364.81
2016,7,30,9,45,610.0,211.0,2.1,22.5,698.5,562.11,429.51
2016,7,30,10,0,900.0,92.0,2.2,23.0,825.0,672.82,513.36
2016,7,30,10,15,906.5,93.0,2.25,23.0,854.0,713.85,541.85
2016,7,30,10,30,913.0,94.0,2.3,23.0,883.0,753.42,568.66
2016,7,30,10,45,917.0,95.0,2.4,23.5,905.0,789.46,592.05
2016,7,30,11,0,921.0,96.0,2.5,24.0,927.0,823.54,613.93
2016,7,30,11,15,924.0,96.5,2.55,24.0,942.0,854.2,634.26
2016,7,30,11,30,927.0,97.0,2.6,24.0,957.0,882.56,653.02
2016,7,30,11,45,929.0,97.0,2.65,24.0,965.0,907.14,669.27
2016,7,30,12,0,931.0,97.0,2.7,24.0,973.0,929.12,683.86
2016,7,30,12,15,931.0,97.0,2.7,24.0,973.0,946.58,695.12
2016,7,30,12,30,931.0,97.0,2.7,24.0,973.0,961.2,704.62
2016,7,30,12,45,924.5,100.0,2.75,24.0,964.0,969.83,710.73
2016,7,30,13,0,918.0,103.0,2.8,24.0,955.0,975.44,715.04
2016,7,30,13,15,915.5,102.5,2.75,24.0,940.5,978.27,716.8
2016,7,30,13,30,913.0,102.0,2.7,24.0,926.0,978.08,716.73
2016,7,30,13,45,910.0,100.0,2.7,24.0,905.0,972.84,713.94
2016,7,30,14,0,907.0,98.0,2.7,24.0,884.0,964.58,709.33
2016,7,30,14,15,901.0,97.0,2.65,23.5,856.0,951.61,702.69
2016,7,30,14,30,895.0,96.0,2.6,23.0,828.0,935.82,694.27
2016,7,30,14,45,890.0,93.0,2.6,23.0,794.5,916.06,682.37
2016,7,30,15,0,885.0,90.0,2.6,23.0,761.0,893.61,668.72
2016,7,30,15,15,874.5,88.5,2.55,22.5,721.5,865.46,652.09
2016,7,30,15,30,864.0,87.0,2.5,22.0,682.0,835.17,633.92
2016,7,30,15,45,854.5,83.0,2.5,22.0,638.5,800.92,612.03
2016,7,30,16,0,845.0,79.0,2.5,22.0,595.0,764.8,588.63
2016,7,30,16,15,827.0,76.5,2.5,21.5,547.5,722.24,561.45
2016,7,30,16,30,809.0,74.0,2.5,21.0,500.0,683.25,536.37
2016,7,30,16,45,789.5,70.0,2.5,20.5,450.5,636.29,504.81
2016,7,30,17,0,770.0,66.0,2.5,20.0,401.0,589.03,471.46
2016,7,30,17,15,737.5,62.0,2.5,19.5,349.5,533.77,429.83
2016,7,30,17,30,705.0,58.0,2.5,19.0,298.0,479.82,387.68
2016,7,30,17,45,661.5,53.0,2.55,18.5,248.0,420.52,339.72
2016,7,30,18,0,618.0,48.0,2.6,18.0,198.0,364.09,292.07
2016,7,30,18,15,546.0,41.5,2.55,17.5,150.5,296.79,233.97
2016,7,30,18,30,474.0,35.0,2.5,17.0,103.0,238.8,181.83
2016,7,30,18,45,357.0,25.5,2.5,16.5,65.0,166.51,113.55
2016,7,30,19,0,240.0,16.0,2.5,16.0,27.0,96.1,0.0
2016,7,30,19,15,120.0,8.0,2.45,15.5,13.5,37.01,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
