Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,6.88,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,13.76,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,17.54,8.1
2016,7,31,6,0,465.0,33.0,2.0,14.0,98.0,23.82,15.08
2016,7,31,6,15,538.5,40.0,2.0,14.5,145.0,30.05,20.98
2016,7,31,6,30,612.0,47.0,2.0,15.0,192.0,33.95,24.64
2016,7,31,6,45,306.0,69.5,2.0,15.5,142.0,60.04,38.9
2016,7,31,7,0,0.0,92.0,2.0,16.0,92.0,86.76,67.74
2016,7,31,7,15,0.0,110.0,1.9,16.5,110.0,103.53,81.39
2016,7,31,7,30,0.0,128.0,1.8,17.0,128.0,120.4,94.85
2016,7,31,7,45,6.0,152.5,1.75,17.5,156.0,144.43,113.69
2016,7,31,8,0,12.0,177.0,1.7,18.0,184.0,169.18,132.83
2016,7,31,8,15,20.0,203.0,1.65,18.5,215.0,196.64,153.83
2016,7,31,8,30,28.0,229.0,1.6,19.0,246.0,220.25,171.55
2016,7,31,8,45,31.5,249.5,1.6,19.5,270.0,242.62,188.21
2016,7,31,9,0,35.0,270.0,1.6,20.0,294.0,265.44,205.01
2016,7,31,9,15,42.0,294.5,1.6,20.5,325.5,294.03,226.01
2016,7,31,9,30,49.0,319.0,1.6,21.0,357.0,323.42,247.33
2016,7,31,9,45,74.0,351.0,1.65,21.5,410.5,371.2,282.39
2016,7,31,10,0,99.0,383.0,1.7,22.0,464.0,421.31,318.55
2016,7,31,10,15,102.0,394.5,1.75,22.0,480.0,439.96,331.77
2016,7,31,10,30,105.0,406.0,1.8,22.0,496.0,458.71,345.19
2016,7,31,10,45,236.5,401.5,1.85,22.5,612.5,556.67,417.76
2016,7,31,11,0,368.0,397.0,1.9,23.0,729.0,667.53,496.8
2016,7,31,11,15,385.5,388.5,1.95,23.0,741.0,688.13,510.99
2016,7,31,11,30,403.0,380.0,2.0,23.0,753.0,708.65,525.83
2016,7,31,11,45,658.5,246.5,2.05,23.5,862.5,816.83,606.21
2016,7,31,12,0,914.0,113.0,2.1,24.0,972.0,928.23,678.82
2016,7,31,12,15,914.0,113.0,2.15,24.0,972.0,945.55,689.41
2016,7,31,12,30,914.0,113.0,2.2,24.0,972.0,960.08,699.23
2016,7,31,12,45,916.0,110.5,2.25,24.0,965.5,971.13,706.92
2016,7,31,13,0,918.0,108.0,2.3,24.0,959.0,979.25,712.86
2016,7,31,13,15,914.5,107.5,2.35,23.5,944.0,981.18,716.33
2016,7,31,13,30,911.0,107.0,2.4,23.0,929.0,980.08,718.02
2016,7,31,13,45,909.0,104.5,2.45,23.0,907.5,975.31,716.06
2016,7,31,14,0,907.0,102.0,2.5,23.0,886.0,967.52,712.25
2016,7,31,14,15,900.5,100.5,2.55,22.5,857.0,953.57,705.86
2016,7,31,14,30,894.0,99.0,2.6,22.0,828.0,936.81,697.67
2016,7,31,14,45,888.0,96.0,2.65,22.0,794.0,916.16,685.56
2016,7,31,15,0,882.0,93.0,2.7,22.0,760.0,892.86,671.66
2016,7,31,15,15,870.5,91.5,2.75,21.5,720.0,863.91,655.13
2016,7,31,15,30,859.0,90.0,2.8,21.0,680.0,832.87,636.97
2016,7,31,15,45,847.0,86.5,2.85,21.0,635.5,797.28,614.19
2016,7,31,16,0,835.0,83.0,2.9,21.0,591.0,759.98,589.93
2016,7,31,16,15,816.0,80.5,2.9,20.5,543.0,721.58,565.39
2016,7,31,16,30,797.0,78.0,2.9,20.0,495.0,677.73,536.38
2016,7,31,16,45,774.0,74.0,2.9,19.5,445.0,628.8,502.96
2016,7,31,17,0,751.0,70.0,2.9,19.0,395.0,579.86,467.54
2016,7,31,17,15,716.5,66.0,2.85,18.5,343.5,524.17,424.91
2016,7,31,17,30,682.0,62.0,2.8,18.0,292.0,469.96,381.96
2016,7,31,17,45,634.5,56.5,2.75,17.5,242.0,409.0,332.06
2016,7,31,18,0,587.0,51.0,2.7,17.0,192.0,353.88,284.95
2016,7,31,18,15,512.0,43.5,2.6,16.5,145.0,285.98,226.13
2016,7,31,18,30,437.0,36.0,2.5,16.0,98.0,224.8,171.41
2016,7,31,18,45,318.0,26.0,2.45,15.5,61.0,153.34,103.15
2016,7,31,19,0,199.0,16.0,2.4,15.0,24.0,83.26,0.0
2016,7,31,19,15,99.5,8.0,2.3,14.5,12.0,31.82,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.75,13.5,10.5,6.88,0.0
2016,8,1,5,30,181.0,14.0,1.8,14.0,21.0,13.76,0.0
2016,8,1,5,45,309.0,24.0,1.9,14.5,57.5,18.11,8.25
2016,8,1,6,0,437.0,34.0,2.0,15.0,94.0,24.82,15.83
2016,8,1,6,15,512.5,41.0,2.0,15.0,140.0,28.49,19.53
2016,8,1,6,30,588.0,48.0,2.0,15.0,186.0,34.95,25.53
2016,8,1,6,45,294.0,78.5,2.05,15.5,147.5,65.74,44.37
2016,8,1,7,0,0.0,109.0,2.1,16.0,109.0,101.01,79.63
2016,8,1,7,15,4.0,126.5,2.05,16.5,128.5,118.06,93.24
2016,8,1,7,30,8.0,144.0,2.0,17.0,148.0,135.58,106.99
2016,8,1,7,45,28.0,175.0,1.95,17.5,189.5,164.33,129.07
2016,8,1,8,0,48.0,206.0,1.9,18.0,231.0,199.15,155.86
2016,8,1,8,15,73.5,235.0,1.85,18.5,277.5,236.41,184.24
2016,8,1,8,30,99.0,264.0,1.8,19.0,324.0,276.42,214.55
2016,8,1,8,45,145.5,287.5,1.8,19.5,383.0,319.04,246.56
2016,8,1,9,0,192.0,311.0,1.8,20.0,442.0,370.63,285.18
2016,8,1,9,15,544.5,197.0,1.85,20.0,599.5,456.37,352.47
2016,8,1,9,30,897.0,83.0,1.9,20.0,757.0,583.24,450.34
2016,8,1,9,45,899.0,88.0,1.95,20.5,790.5,628.02,483.11
2016,8,1,10,0,901.0,93.0,2.0,21.0,824.0,671.37,514.51
2016,8,1,10,15,907.5,94.0,2.05,21.0,853.0,712.52,543.96
2016,8,1,10,30,914.0,95.0,2.1,21.0,882.0,752.19,570.96
2016,8,1,10,45,919.5,95.5,2.15,21.5,904.5,789.01,594.65
2016,8,1,11,0,925.0,96.0,2.2,22.0,927.0,823.94,616.84
2016,8,1,11,15,928.0,96.5,2.25,22.0,942.5,854.77,637.32
2016,8,1,11,30,931.0,97.0,2.3,22.0,958.0,883.28,656.24
2016,8,1,11,45,933.0,97.0,2.35,22.5,966.0,907.99,671.32
2016,8,1,12,0,935.0,97.0,2.4,23.0,974.0,930.08,684.68
2016,8,1,12,15,935.0,97.0,2.45,23.0,974.5,947.64,696.42
2016,8,1,12,30,935.0,97.0,2.5,23.0,975.0,962.33,706.41
2016,8,1,12,45,930.5,99.0,2.55,23.0,966.5,971.9,713.16
2016,8,1,13,0,926.0,101.0,2.6,23.0,958.0,978.43,718.1
2016,8,1,13,15,923.0,100.5,2.65,23.0,943.0,980.8,720.45
2016,8,1,13,30,920.0,100.0,2.7,23.0,928.0,980.11,720.95
2016,8,1,13,45,917.0,98.0,2.75,23.0,906.5,974.81,718.57
2016,8,1,14,0,914.0,96.0,2.8,23.0,885.0,966.46,714.32
2016,8,1,14,15,908.0,95.0,2.8,22.5,856.5,953.38,708.0
2016,8,1,14,30,902.0,94.0,2.8,22.0,828.0,937.45,699.87
2016,8,1,14,45,895.0,91.5,2.85,22.0,793.5,916.24,687.28
2016,8,1,15,0,888.0,89.0,2.9,22.0,759.0,892.4,672.93
2016,8,1,15,15,877.5,87.5,2.95,21.5,719.0,864.14,656.76
2016,8,1,15,30,867.0,86.0,3.0,21.0,679.0,833.73,638.94
2016,8,1,15,45,853.5,83.5,3.1,21.0,634.5,797.75,616.05
2016,8,1,16,0,840.0,81.0,3.2,21.0,590.0,760.16,591.7
2016,8,1,16,15,821.5,78.5,3.2,20.5,542.0,717.38,563.83
2016,8,1,16,30,803.0,76.0,3.2,20.0,494.0,678.22,538.13
2016,8,1,16,45,777.5,73.0,3.2,19.5,443.5,628.51,503.92
2016,8,1,17,0,752.0,70.0,3.2,19.0,393.0,578.98,467.79
2016,8,1,17,15,717.5,66.0,3.15,18.5,342.0,523.27,424.94
2016,8,1,17,30,683.0,62.0,3.1,18.0,291.0,469.04,381.77
2016,8,1,17,45,631.0,57.0,3.1,17.5,240.0,408.64,332.1
2016,8,1,18,0,579.0,52.0,3.1,17.0,189.0,349.99,282.06
2016,8,1,18,15,502.0,44.5,3.0,16.5,142.5,281.74,222.76
2016,8,1,18,30,425.0,37.0,2.9,16.0,96.0,220.39,167.73
2016,8,1,18,45,296.5,26.5,2.85,15.5,59.0,146.09,96.27
2016,8,1,19,0,168.0,16.0,2.8,15.0,22.0,63.35,0.0
2016,8,1,19,15,84.0,8.0,2.75,14.5,11.0,7.86,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,70.5,7.5,2.3,12.5,10.0,0.0,0.0
2016,8,2,5,30,141.0,15.0,2.4,13.0,20.0,14.74,0.0
2016,8,2,5,45,275.5,26.0,2.5,13.5,56.0,20.14,9.52
2016,8,2,6,0,410.0,37.0,2.6,14.0,92.0,27.71,18.35
2016,8,2,6,15,491.0,44.5,2.55,14.5,138.5,31.62,22.31
2016,8,2,6,30,572.0,52.0,2.5,15.0,185.0,35.32,25.84
2016,8,2,6,45,286.0,74.5,2.5,15.5,141.0,61.57,41.42
2016,8,2,7,0,0.0,97.0,2.5,16.0,97.0,90.89,71.21
2016,8,2,7,15,0.0,113.0,2.45,16.5,113.0,106.0,83.48
2016,8,2,7,30,0.0,129.0,2.4,17.0,129.0,121.16,95.57
2016,8,2,7,45,6.5,153.0,2.35,17.5,156.5,144.83,114.14
2016,8,2,8,0,13.0,177.0,2.3,18.0,184.0,169.29,133.1
2016,8,2,8,15,17.5,198.5,2.25,18.0,208.5,191.67,150.51
2016,8,2,8,30,22.0,220.0,2.2,18.0,233.0,214.58,168.22
2016,8,2,8,45,43.0,256.5,2.15,18.5,285.0,253.23,197.65
2016,8,2,9,0,64.0,293.0,2.1,19.0,337.0,298.7,231.97
2016,8,2,9,15,124.5,322.5,2.05,19.5,414.0,356.74,275.64
2016,8,2,9,30,185.0,352.0,2.0,20.0,491.0,424.6,325.97
2016,8,2,9,45,240.5,360.5,2.0,20.5,550.0,472.76,361.29
2016,8,2,10,0,296.0,369.0,2.0,21.0,609.0,529.09,402.15
2016,8,2,10,15,614.0,233.5,2.0,21.0,754.0,635.31,485.06
2016,8,2,10,30,932.0,98.0,2.0,21.0,899.0,766.51,580.92
2016,8,2,10,45,937.0,98.5,2.05,21.5,922.0,803.61,603.79
2016,8,2,11,0,942.0,99.0,2.1,22.0,945.0,838.75,625.97
2016,8,2,11,15,945.5,99.5,2.1,22.0,960.5,870.55,646.52
2016,8,2,11,30,949.0,100.0,2.1,22.0,976.0,899.99,665.43
2016,8,2,11,45,950.5,100.5,2.15,22.5,984.5,925.21,680.71
2016,8,2,12,0,952.0,101.0,2.2,23.0,993.0,947.75,694.24
2016,8,2,12,15,952.0,101.0,2.2,23.0,992.5,965.66,705.62
2016,8,2,12,30,952.0,101.0,2.2,23.0,992.0,980.64,715.2
2016,8,2,12,45,943.0,105.0,2.2,23.0,982.0,988.25,720.13
2016,8,2,13,0,934.0,109.0,2.2,23.0,972.0,992.72,723.23
2016,8,2,13,15,930.5,108.5,2.25,23.0,956.5,994.73,725.44
2016,8,2,13,30,927.0,108.0,2.3,23.0,941.0,993.65,725.79
2016,8,2,13,45,922.5,106.5,2.35,23.5,918.5,987.51,721.6
2016,8,2,14,0,918.0,105.0,2.4,24.0,896.0,978.33,715.59
2016,8,2,14,15,911.0,104.0,2.45,23.5,866.5,964.36,709.34
2016,8,2,14,30,904.0,103.0,2.5,23.0,837.0,947.54,701.27
2016,8,2,14,45,894.5,101.5,2.55,23.0,801.0,925.19,688.18
2016,8,2,15,0,885.0,100.0,2.6,23.0,765.0,900.31,673.41
2016,8,2,15,15,873.0,98.0,2.6,22.5,724.0,870.34,656.0
2016,8,2,15,30,861.0,96.0,2.6,22.0,683.0,838.29,637.03
2016,8,2,15,45,844.0,94.0,2.65,22.0,637.0,800.25,612.81
2016,8,2,16,0,827.0,92.0,2.7,22.0,591.0,765.6,590.71
2016,8,2,16,15,806.0,89.0,2.7,21.5,542.0,720.74,561.76
2016,8,2,16,30,785.0,86.0,2.7,21.0,493.0,675.2,531.76
2016,8,2,16,45,755.5,82.5,2.75,21.0,441.5,622.83,495.17
2016,8,2,17,0,726.0,79.0,2.8,21.0,390.0,570.94,456.44
2016,8,2,17,15,688.0,74.5,2.8,20.0,338.0,515.95,415.49
2016,8,2,17,30,650.0,70.0,2.8,19.0,286.0,460.66,372.68
2016,8,2,17,45,591.0,64.0,2.85,18.5,235.0,394.89,319.24
2016,8,2,18,0,532.0,58.0,2.9,18.0,184.0,333.51,267.44
2016,8,2,18,15,449.5,49.5,2.85,17.5,137.5,263.99,207.63
2016,8,2,18,30,367.0,41.0,2.8,17.0,91.0,201.76,152.53
2016,8,2,18,45,233.0,28.0,2.8,16.5,55.0,125.8,80.22
2016,8,2,19,0,99.0,15.0,2.8,16.0,19.0,42.55,0.0
2016,8,2,19,15,49.5,7.5,2.8,15.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,101.0,14.0,1.2,14.0,17.0,13.76,0.0
2016,8,3,5,45,232.5,26.5,1.15,14.5,52.0,20.78,9.56
2016,8,3,6,0,364.0,39.0,1.1,15.0,87.0,29.76,20.01
2016,8,3,6,15,448.0,48.0,0.95,15.5,133.0,34.88,25.09
2016,8,3,6,30,532.0,57.0,0.8,16.0,179.0,39.69,29.61
2016,8,3,6,45,367.0,90.0,0.65,16.5,184.0,74.7,51.34
2016,8,3,7,0,202.0,123.0,0.5,17.0,189.0,113.97,82.36
2016,8,3,7,15,134.5,145.5,0.45,17.5,192.5,140.84,105.41
2016,8,3,7,30,67.0,168.0,0.4,18.0,196.0,160.92,123.87
2016,8,3,7,45,229.0,175.5,0.4,18.5,290.5,200.28,148.99
2016,8,3,8,0,391.0,183.0,0.4,19.0,385.0,260.23,191.79
2016,8,3,8,15,393.0,204.0,0.45,19.5,423.5,300.28,224.04
2016,8,3,8,30,395.0,225.0,0.5,20.0,462.0,340.51,255.86
2016,8,3,8,45,362.0,254.5,0.6,20.5,484.5,377.25,284.68
2016,8,3,9,0,329.0,284.0,0.7,21.0,507.0,406.64,307.1
2016,8,3,9,15,606.0,192.0,0.8,21.5,634.0,481.47,364.02
2016,8,3,9,30,883.0,100.0,0.9,22.0,761.0,587.55,443.0
2016,8,3,9,45,895.5,100.0,1.05,22.5,797.5,633.69,476.73
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,679.22,509.84
2016,8,3,10,15,915.0,101.0,1.3,23.0,864.0,721.09,539.83
2016,8,3,10,30,922.0,102.0,1.4,23.0,894.0,761.51,567.12
2016,8,3,10,45,927.5,103.0,1.55,23.5,916.5,799.16,591.77
2016,8,3,11,0,933.0,104.0,1.7,24.0,939.0,834.92,615.0
2016,8,3,11,15,936.5,104.5,1.85,24.0,955.0,866.5,636.57
2016,8,3,11,30,940.0,105.0,2.0,24.0,971.0,895.76,656.64
2016,8,3,11,45,941.5,105.5,2.15,24.5,979.0,920.83,672.68
2016,8,3,12,0,943.0,106.0,2.3,25.0,987.0,943.23,687.0
2016,8,3,12,15,943.5,106.0,2.4,24.5,987.5,961.48,700.91
2016,8,3,12,30,944.0,106.0,2.5,24.0,988.0,976.85,713.11
2016,8,3,12,45,943.0,105.5,2.65,24.0,981.0,987.36,721.38
2016,8,3,13,0,942.0,105.0,2.8,24.0,974.0,994.82,727.78
2016,8,3,13,15,939.5,104.5,2.85,23.5,959.0,997.76,731.91
2016,8,3,13,30,937.0,104.0,2.9,23.0,944.0,997.59,734.18
2016,8,3,13,45,932.0,103.0,3.0,23.0,921.5,991.43,731.64
2016,8,3,14,0,927.0,102.0,3.1,23.0,899.0,982.2,727.2
2016,8,3,14,15,920.5,101.0,3.15,22.5,869.5,968.57,720.93
2016,8,3,14,30,914.0,100.0,3.2,22.0,840.0,952.05,712.79
2016,8,3,14,45,905.0,98.5,3.3,22.0,804.5,929.96,699.87
2016,8,3,15,0,896.0,97.0,3.4,22.0,769.0,905.28,685.16
2016,8,3,15,15,884.0,95.0,3.4,21.5,728.0,875.03,667.22
2016,8,3,15,30,872.0,93.0,3.4,21.0,687.0,842.66,647.65
2016,8,3,15,45,857.0,90.5,3.45,21.0,641.0,805.36,623.43
2016,8,3,16,0,842.0,88.0,3.5,21.0,595.0,766.51,597.83
2016,8,3,16,15,584.0,143.0,3.5,20.5,481.0,614.9,487.84
2016,8,3,16,30,326.0,198.0,3.5,20.0,367.0,458.7,366.45
2016,8,3,16,45,314.0,180.0,3.55,19.5,329.0,419.95,338.38
2016,8,3,17,0,302.0,162.0,3.6,19.0,291.0,381.31,309.14
2016,8,3,17,15,290.5,141.5,3.55,18.5,252.0,340.24,277.11
2016,8,3,17,30,279.0,121.0,3.5,18.0,213.0,299.43,244.34
2016,8,3,17,45,256.0,102.0,3.5,17.5,175.0,254.87,207.41
2016,8,3,18,0,233.0,83.0,3.5,17.0,137.0,211.88,170.7
2016,8,3,18,15,199.0,64.0,3.35,16.5,102.0,165.88,130.62
2016,8,3,18,30,165.0,45.0,3.2,16.0,67.0,122.57,92.06
2016,8,3,18,45,82.5,29.5,3.1,15.5,40.5,70.46,42.22
2016,8,3,19,0,0.0,14.0,3.0,15.0,14.0,13.76,0.0
2016,8,3,19,15,0.0,7.0,2.95,14.5,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,2.6,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,2.7,13.0,16.0,12.78,0.0
2016,8,4,5,45,238.5,25.5,2.8,13.5,51.0,19.95,8.53
2016,8,4,6,0,375.0,38.0,2.9,14.0,86.0,28.97,19.33
2016,8,4,6,15,459.5,46.5,2.9,14.5,132.5,33.68,24.08
2016,8,4,6,30,544.0,55.0,2.9,15.0,179.0,38.12,28.29
2016,8,4,6,45,272.0,42.5,2.95,15.5,104.5,32.73,18.08
2016,8,4,7,0,0.0,30.0,3.0,16.0,30.0,28.95,19.01
2016,8,4,7,15,0.0,46.5,2.95,16.0,46.5,44.91,32.5
2016,8,4,7,30,0.0,63.0,2.9,16.0,63.0,60.89,45.84
2016,8,4,7,45,0.0,86.0,2.9,16.5,86.0,83.04,64.04
2016,8,4,8,0,0.0,109.0,2.9,17.0,109.0,104.57,81.43
2016,8,4,8,15,0.0,113.0,2.95,17.5,113.0,108.57,84.24
2016,8,4,8,30,0.0,117.0,3.0,18.0,117.0,112.53,87.02
2016,8,4,8,45,0.0,130.0,3.05,18.5,130.0,124.89,96.58
2016,8,4,9,0,0.0,143.0,3.1,19.0,143.0,137.28,106.05
2016,8,4,9,15,0.0,145.0,3.15,19.0,145.0,139.37,107.44
2016,8,4,9,30,0.0,147.0,3.2,19.0,147.0,141.43,108.84
2016,8,4,9,45,4.5,184.0,3.3,19.0,187.5,179.25,138.68
2016,8,4,10,0,9.0,221.0,3.4,19.0,228.0,217.47,168.47
2016,8,4,10,15,13.5,257.0,3.4,19.0,268.5,255.19,197.56
2016,8,4,10,30,18.0,293.0,3.4,19.0,309.0,293.39,226.72
2016,8,4,10,45,16.5,289.0,3.45,19.5,304.0,289.78,223.2
2016,8,4,11,0,15.0,285.0,3.5,20.0,299.0,285.95,219.67
2016,8,4,11,15,28.0,339.0,3.5,20.0,365.5,348.52,267.34
2016,8,4,11,30,41.0,393.0,3.5,20.0,432.0,413.36,315.8
2016,8,4,11,45,43.0,394.5,3.55,20.0,435.0,419.5,320.16
2016,8,4,12,0,45.0,396.0,3.6,20.0,438.0,425.6,324.77
2016,8,4,12,15,46.5,404.0,3.6,19.5,448.0,437.58,334.28
2016,8,4,12,30,48.0,412.0,3.6,19.0,458.0,449.59,343.84
2016,8,4,12,45,45.0,403.5,3.6,19.0,446.5,440.96,337.42
2016,8,4,13,0,42.0,395.0,3.6,19.0,435.0,431.96,330.84
2016,8,4,13,15,143.0,414.5,3.6,19.0,544.0,554.95,425.52
2016,8,4,13,30,244.0,434.0,3.6,19.0,653.0,679.58,518.19
2016,8,4,13,45,253.0,415.5,3.6,19.0,637.5,672.07,513.11
2016,8,4,14,0,262.0,397.0,3.6,19.0,622.0,663.24,507.91
2016,8,4,14,15,261.5,383.5,3.6,19.0,601.5,649.48,498.82
2016,8,4,14,30,261.0,370.0,3.6,19.0,581.0,634.6,488.96
2016,8,4,14,45,261.5,353.0,3.65,19.0,556.5,615.79,476.49
2016,8,4,15,0,262.0,336.0,3.7,19.0,532.0,595.87,463.14
2016,8,4,15,15,141.0,289.0,3.7,18.5,394.0,428.2,336.48
2016,8,4,15,30,20.0,242.0,3.7,18.0,256.0,257.71,202.36
2016,8,4,15,45,18.5,226.5,3.7,18.0,239.0,240.85,189.96
2016,8,4,16,0,17.0,211.0,3.7,18.0,222.0,224.02,177.12
2016,8,4,16,15,15.5,194.0,3.7,17.5,203.5,205.64,163.27
2016,8,4,16,30,14.0,177.0,3.7,17.0,185.0,187.3,149.27
2016,8,4,16,45,20.0,166.0,3.7,16.5,175.5,180.61,144.78
2016,8,4,17,0,26.0,155.0,3.7,16.0,166.0,180.06,145.17
2016,8,4,17,15,21.5,135.5,3.65,15.5,143.5,150.43,121.18
2016,8,4,17,30,17.0,116.0,3.6,15.0,121.0,127.54,102.42
2016,8,4,17,45,291.0,83.5,3.6,15.0,151.0,257.78,212.53
2016,8,4,18,0,565.0,51.0,3.6,15.0,181.0,338.09,274.74
2016,8,4,18,15,484.0,43.0,3.5,14.5,134.5,268.73,213.27
2016,8,4,18,30,403.0,35.0,3.4,14.0,88.0,206.74,156.88
2016,8,4,18,45,201.5,26.0,3.3,14.0,52.5,109.52,64.77
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,2.3,14.0,14.0,11.8,0.0
2016,8,5,5,45,220.0,25.0,2.4,14.0,48.5,19.61,7.72
2016,8,5,6,0,352.0,38.0,2.5,14.0,83.0,29.14,19.42
2016,8,5,6,15,437.0,47.5,2.45,14.0,129.0,34.74,25.05
2016,8,5,6,30,522.0,57.0,2.4,14.0,175.0,40.0,30.08
2016,8,5,6,45,280.0,88.0,2.4,14.5,153.5,69.36,49.62
2016,8,5,7,0,38.0,119.0,2.4,15.0,132.0,107.35,83.9
2016,8,5,7,15,43.0,140.5,2.35,15.0,157.0,129.52,101.67
2016,8,5,7,30,48.0,162.0,2.3,15.0,182.0,152.41,120.07
2016,8,5,7,45,65.0,187.5,2.25,15.5,218.5,181.79,143.02
2016,8,5,8,0,82.0,213.0,2.2,16.0,255.0,213.12,167.42
2016,8,5,8,15,66.5,228.5,2.15,16.0,265.0,227.72,179.4
2016,8,5,8,30,51.0,244.0,2.1,16.0,275.0,240.72,189.78
2016,8,5,8,45,43.5,256.0,2.05,16.5,283.5,252.51,198.47
2016,8,5,9,0,36.0,268.0,2.0,17.0,292.0,263.48,206.3
2016,8,5,9,15,48.0,296.0,2.0,17.5,330.5,297.68,232.07
2016,8,5,9,30,60.0,324.0,2.0,18.0,369.0,333.18,258.43
2016,8,5,9,45,43.0,314.5,2.0,18.5,347.5,319.15,246.63
2016,8,5,10,0,26.0,305.0,2.0,19.0,326.0,303.16,233.48
2016,8,5,10,15,65.5,357.0,2.0,19.0,412.5,380.06,291.97
2016,8,5,10,30,105.0,409.0,2.0,19.0,499.0,460.38,351.41
2016,8,5,10,45,157.0,424.0,2.0,19.5,562.0,517.5,392.83
2016,8,5,11,0,209.0,439.0,2.0,20.0,625.0,580.27,437.67
2016,8,5,11,15,255.5,436.5,2.05,20.0,668.5,624.41,469.85
2016,8,5,11,30,302.0,434.0,2.1,20.0,712.0,671.82,504.19
2016,8,5,11,45,365.5,410.0,2.15,20.5,748.5,714.82,534.98
2016,8,5,12,0,429.0,386.0,2.2,21.0,785.0,760.51,567.29
2016,8,5,12,15,670.0,254.5,2.25,21.0,878.5,861.9,644.07
2016,8,5,12,30,911.0,123.0,2.3,21.0,972.0,960.5,709.84
2016,8,5,12,45,910.5,122.0,2.4,21.5,964.5,970.76,715.38
2016,8,5,13,0,910.0,121.0,2.5,22.0,957.0,978.06,719.96
2016,8,5,13,15,906.0,120.0,2.55,21.5,941.0,979.07,722.83
2016,8,5,13,30,902.0,119.0,2.6,21.0,925.0,977.04,723.88
2016,8,5,13,45,892.5,120.5,2.65,21.0,901.0,969.4,719.97
2016,8,5,14,0,883.0,122.0,2.7,21.0,877.0,958.9,714.3
2016,8,5,14,15,875.0,120.5,2.75,21.0,847.0,943.87,705.69
2016,8,5,14,30,867.0,119.0,2.8,21.0,817.0,926.11,695.33
2016,8,5,14,45,851.5,119.0,2.9,21.0,780.0,900.59,680.09
2016,8,5,15,0,836.0,119.0,3.0,21.0,743.0,878.13,666.91
2016,8,5,15,15,822.0,116.5,3.0,20.5,701.5,847.01,648.19
2016,8,5,15,30,808.0,114.0,3.0,20.0,660.0,813.97,628.0
2016,8,5,15,45,785.0,113.0,3.0,20.0,613.5,773.57,601.16
2016,8,5,16,0,762.0,112.0,3.0,20.0,567.0,732.18,573.34
2016,8,5,16,15,738.5,108.0,3.0,19.5,518.0,689.09,544.93
2016,8,5,16,30,715.0,104.0,3.0,19.0,469.0,643.08,513.68
2016,8,5,16,45,678.0,100.5,3.05,18.5,417.5,588.39,473.87
2016,8,5,17,0,641.0,97.0,3.1,18.0,366.0,534.91,433.78
2016,8,5,17,15,598.0,90.5,3.1,17.5,315.0,475.96,388.01
2016,8,5,17,30,555.0,84.0,3.1,17.0,264.0,419.36,342.59
2016,8,5,17,45,491.0,76.0,3.1,16.5,214.0,353.03,287.76
2016,8,5,18,0,427.0,68.0,3.1,16.0,164.0,289.94,234.0
2016,8,5,18,15,342.0,56.0,3.0,15.5,120.0,221.68,174.91
2016,8,5,18,30,257.0,44.0,2.9,15.0,76.0,161.61,121.6
2016,8,5,18,45,148.0,27.5,2.85,15.0,44.0,93.4,51.48
2016,8,5,19,0,39.0,11.0,2.8,15.0,12.0,21.45,0.0
2016,8,5,19,15,19.5,5.5,2.75,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,48.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,8,6,5,45,169.0,26.0,2.5,13.5,44.5,20.27,7.51
2016,8,6,6,0,290.0,41.0,2.6,14.0,77.0,31.39,21.28
2016,8,6,6,15,377.0,52.0,2.55,14.0,122.0,39.12,28.87
2016,8,6,6,30,464.0,63.0,2.5,14.0,167.0,45.53,34.97
2016,8,6,6,45,232.0,60.0,2.5,14.5,112.0,46.27,31.14
2016,8,6,7,0,0.0,57.0,2.5,15.0,57.0,55.08,41.31
2016,8,6,7,15,0.0,68.5,2.45,15.5,68.5,66.22,50.55
2016,8,6,7,30,0.0,80.0,2.4,16.0,80.0,77.22,59.51
2016,8,6,7,45,0.0,84.5,2.4,16.5,84.5,81.63,62.86
2016,8,6,8,0,0.0,89.0,2.4,17.0,89.0,86.0,66.12
2016,8,6,8,15,0.0,104.0,2.35,17.0,104.0,100.18,77.54
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,114.37,88.86
2016,8,6,8,45,0.0,127.0,2.3,17.5,127.0,122.06,94.62
2016,8,6,9,0,0.0,135.0,2.3,18.0,135.0,129.76,100.35
2016,8,6,9,15,1.5,155.0,2.3,18.0,156.5,149.51,115.9
2016,8,6,9,30,3.0,175.0,2.3,18.0,178.0,169.43,131.46
2016,8,6,9,45,8.0,213.5,2.3,18.5,220.5,208.97,162.05
2016,8,6,10,0,13.0,252.0,2.3,19.0,263.0,249.0,192.49
2016,8,6,10,15,57.5,330.0,2.3,19.0,379.0,349.88,269.99
2016,8,6,10,30,102.0,408.0,2.3,19.0,495.0,457.1,349.87
2016,8,6,10,45,77.0,401.5,2.35,19.5,468.5,438.26,334.1
2016,8,6,11,0,52.0,395.0,2.4,20.0,442.0,417.31,317.35
2016,8,6,11,15,74.5,419.5,2.4,20.0,487.5,462.31,350.89
2016,8,6,11,30,97.0,444.0,2.4,20.0,533.0,508.76,384.82
2016,8,6,11,45,149.0,454.0,2.45,20.0,592.0,568.96,429.47
2016,8,6,12,0,201.0,464.0,2.5,20.0,651.0,631.0,474.81
2016,8,6,12,15,208.5,457.0,2.5,20.0,651.0,637.96,479.7
2016,8,6,12,30,216.0,450.0,2.5,20.0,651.0,644.33,484.61
2016,8,6,12,45,556.0,287.5,2.55,20.0,798.5,811.61,613.19
2016,8,6,13,0,896.0,125.0,2.6,20.0,946.0,967.52,721.1
2016,8,6,13,15,893.0,124.0,2.65,20.0,931.0,969.43,721.72
2016,8,6,13,30,890.0,123.0,2.7,20.0,916.0,968.35,721.97
2016,8,6,13,45,886.5,121.0,2.75,20.0,894.0,962.79,719.37
2016,8,6,14,0,883.0,119.0,2.8,20.0,872.0,954.26,714.93
2016,8,6,14,15,875.5,117.5,2.85,20.0,843.0,939.65,706.5
2016,8,6,14,30,868.0,116.0,2.9,20.0,814.0,922.29,696.31
2016,8,6,14,45,860.0,113.5,3.0,20.0,779.0,900.78,683.69
2016,8,6,15,0,852.0,111.0,3.1,20.0,744.0,876.78,669.29
2016,8,6,15,15,839.5,108.5,3.15,19.5,703.5,851.61,654.95
2016,8,6,15,30,827.0,106.0,3.2,19.0,663.0,819.35,635.45
2016,8,6,15,45,812.5,102.5,3.3,19.0,618.0,782.52,611.53
2016,8,6,16,0,798.0,99.0,3.4,19.0,573.0,744.18,586.18
2016,8,6,16,15,547.5,149.5,3.5,18.5,462.0,590.89,473.02
2016,8,6,16,30,297.0,200.0,3.6,18.0,351.0,438.46,353.29
2016,8,6,16,45,283.0,182.0,3.7,17.5,313.5,399.52,324.6
2016,8,6,17,0,269.0,164.0,3.8,17.0,276.0,360.93,294.95
2016,8,6,17,15,443.0,118.5,3.8,16.5,273.5,410.75,337.84
2016,8,6,17,30,617.0,73.0,3.8,16.0,271.0,439.69,361.75
2016,8,6,17,45,558.0,66.0,3.85,16.0,220.5,374.59,306.42
2016,8,6,18,0,499.0,59.0,3.9,16.0,170.0,313.91,253.48
2016,8,6,18,15,411.0,49.0,3.85,15.5,124.5,242.66,191.33
2016,8,6,18,30,323.0,39.0,3.8,15.0,79.0,179.37,134.41
2016,8,6,18,45,191.0,25.0,3.75,14.5,46.0,102.56,52.29
2016,8,6,19,0,59.0,11.0,3.7,14.0,13.0,26.74,0.0
2016,8,6,19,15,29.5,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,46.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,92.0,11.0,2.9,13.0,13.0,10.81,0.0
2016,8,7,5,45,238.5,23.0,3.0,13.5,47.5,17.96,5.29
2016,8,7,6,0,385.0,35.0,3.1,14.0,82.0,26.61,17.12
2016,8,7,6,15,473.0,43.5,3.0,14.0,128.5,31.44,22.09
2016,8,7,6,30,561.0,52.0,2.9,14.0,175.0,36.0,26.49
2016,8,7,6,45,299.0,85.5,2.85,14.5,153.0,65.93,47.61
2016,8,7,7,0,37.0,119.0,2.8,15.0,131.0,106.73,83.5
2016,8,7,7,15,42.5,139.5,2.65,15.5,155.5,128.17,100.44
2016,8,7,7,30,48.0,160.0,2.5,16.0,180.0,150.32,117.96
2016,8,7,7,45,26.5,160.5,2.45,16.5,172.0,151.14,119.03
2016,8,7,8,0,5.0,161.0,2.4,17.0,164.0,152.68,120.48
2016,8,7,8,15,22.0,197.5,2.3,17.5,211.0,191.71,150.89
2016,8,7,8,30,39.0,234.0,2.2,18.0,258.0,227.51,178.29
2016,8,7,8,45,40.0,252.5,2.1,18.5,278.5,247.72,193.36
2016,8,7,9,0,41.0,271.0,2.0,19.0,299.0,268.1,208.36
2016,8,7,9,15,150.5,304.0,1.9,19.0,414.5,352.44,273.1
2016,8,7,9,30,260.0,337.0,1.8,19.0,530.0,447.05,344.31
2016,8,7,9,45,588.5,217.0,1.75,19.5,681.0,545.95,420.86
2016,8,7,10,0,917.0,97.0,1.7,20.0,832.0,675.76,518.03
2016,8,7,10,15,924.0,98.5,1.75,20.5,862.0,718.53,547.38
2016,8,7,10,30,931.0,100.0,1.8,21.0,892.0,759.83,574.22
2016,8,7,10,45,937.0,100.0,1.85,21.5,915.0,797.32,598.15
2016,8,7,11,0,943.0,100.0,1.9,22.0,938.0,832.88,620.57
2016,8,7,11,15,946.0,100.5,1.95,22.0,954.0,864.39,641.34
2016,8,7,11,30,949.0,101.0,2.0,22.0,970.0,893.51,660.5
2016,8,7,11,45,952.0,100.5,2.1,22.0,978.0,919.12,677.87
2016,8,7,12,0,955.0,100.0,2.2,22.0,986.0,942.07,693.56
2016,8,7,12,15,955.0,100.0,2.25,22.0,986.5,960.04,705.56
2016,8,7,12,30,955.0,100.0,2.3,22.0,987.0,975.05,715.76
2016,8,7,12,45,955.0,99.5,2.35,22.5,979.5,986.52,722.39
2016,8,7,13,0,955.0,99.0,2.4,23.0,972.0,994.89,727.13
2016,8,7,13,15,952.0,98.0,2.45,23.0,957.0,996.8,729.21
2016,8,7,13,30,949.0,97.0,2.5,23.0,942.0,995.51,729.41
2016,8,7,13,45,945.5,96.0,2.55,23.0,919.5,990.58,727.38
2016,8,7,14,0,942.0,95.0,2.6,23.0,897.0,982.52,723.43
2016,8,7,14,15,936.0,93.5,2.65,22.5,867.5,968.52,717.09
2016,8,7,14,30,930.0,92.0,2.7,22.0,838.0,951.56,708.85
2016,8,7,14,45,921.5,91.0,2.75,22.0,802.0,930.03,696.21
2016,8,7,15,0,913.0,90.0,2.8,22.0,766.0,905.86,681.8
2016,8,7,15,15,901.0,88.0,2.8,21.5,724.5,875.09,663.74
2016,8,7,15,30,889.0,86.0,2.8,21.0,683.0,842.14,644.04
2016,8,7,15,45,873.5,84.0,2.8,21.0,636.5,804.39,619.54
2016,8,7,16,0,858.0,82.0,2.8,21.0,590.0,765.08,593.7
2016,8,7,16,15,837.5,79.5,2.8,20.5,540.0,720.17,564.56
2016,8,7,16,30,817.0,77.0,2.8,20.0,490.0,678.93,537.54
2016,8,7,16,45,788.0,74.0,2.8,20.0,437.5,626.37,500.36
2016,8,7,17,0,759.0,71.0,2.8,20.0,385.0,574.21,460.88
2016,8,7,17,15,721.0,66.5,2.75,19.5,332.0,515.71,415.95
2016,8,7,17,30,683.0,62.0,2.7,19.0,279.0,458.98,370.77
2016,8,7,17,45,623.5,56.5,2.7,18.5,227.0,394.97,318.12
2016,8,7,18,0,564.0,51.0,2.7,18.0,175.0,333.16,265.38
2016,8,7,18,15,475.0,43.0,2.65,17.5,128.0,261.12,203.07
2016,8,7,18,30,386.0,35.0,2.6,17.0,81.0,197.2,145.38
2016,8,7,18,45,234.5,22.5,2.55,16.5,46.5,112.76,50.78
2016,8,7,19,0,83.0,10.0,2.5,16.0,12.0,32.0,0.0
2016,8,7,19,15,41.5,5.0,2.5,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,83.0,10.0,2.2,14.0,12.0,9.83,0.0
2016,8,8,5,45,225.5,22.0,2.25,14.5,45.0,17.13,3.92
2016,8,8,6,0,368.0,34.0,2.3,15.0,78.0,25.81,16.3
2016,8,8,6,15,455.5,42.5,2.15,15.5,123.5,30.69,21.26
2016,8,8,6,30,543.0,51.0,2.0,16.0,169.0,35.27,25.62
2016,8,8,6,45,271.5,75.5,1.9,16.5,134.5,56.97,40.49
2016,8,8,7,0,0.0,100.0,1.8,17.0,100.0,92.9,72.59
2016,8,8,7,15,2.0,118.0,1.7,17.5,119.0,110.02,86.37
2016,8,8,7,30,4.0,136.0,1.6,18.0,138.0,127.43,100.12
2016,8,8,7,45,12.5,159.0,1.55,18.5,165.5,150.8,118.21
2016,8,8,8,0,21.0,182.0,1.5,19.0,193.0,175.17,136.86
2016,8,8,8,15,67.5,221.0,1.5,19.5,260.0,221.07,171.48
2016,8,8,8,30,114.0,260.0,1.5,20.0,327.0,271.85,209.73
2016,8,8,8,45,179.5,279.0,1.5,20.5,394.5,323.14,248.03
2016,8,8,9,0,245.0,298.0,1.5,21.0,462.0,376.38,287.71
2016,8,8,9,15,344.0,288.0,1.55,21.0,534.0,431.91,329.89
2016,8,8,9,30,443.0,278.0,1.6,21.0,606.0,492.22,375.64
2016,8,8,9,45,675.5,186.0,1.7,21.5,713.0,568.32,434.3
2016,8,8,10,0,908.0,94.0,1.8,22.0,820.0,665.61,507.4
2016,8,8,10,15,915.0,95.0,1.9,22.0,849.5,707.57,537.83
2016,8,8,10,30,922.0,96.0,2.0,22.0,879.0,748.07,565.61
2016,8,8,10,45,925.5,97.5,2.15,22.5,901.5,784.78,589.88
2016,8,8,11,0,929.0,99.0,2.3,23.0,924.0,819.44,612.6
2016,8,8,11,15,932.5,99.5,2.4,23.0,939.5,850.95,633.92
2016,8,8,11,30,936.0,100.0,2.5,23.0,955.0,880.12,653.67
2016,8,8,11,45,936.5,101.0,2.65,23.0,962.5,904.73,670.79
2016,8,8,12,0,937.0,102.0,2.8,23.0,970.0,926.62,686.19
2016,8,8,12,15,937.5,102.0,2.9,23.0,970.5,944.73,698.78
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,959.95,709.56
2016,8,8,12,45,937.5,101.5,3.15,23.0,963.5,970.77,717.94
2016,8,8,13,0,937.0,101.0,3.3,23.0,956.0,978.54,724.42
2016,8,8,13,15,934.0,100.0,3.35,23.0,941.0,980.36,726.36
2016,8,8,13,30,931.0,99.0,3.4,23.0,926.0,979.04,726.37
2016,8,8,13,45,928.0,97.5,3.5,23.0,903.5,974.08,724.46
2016,8,8,14,0,925.0,96.0,3.6,23.0,881.0,966.03,720.58
2016,8,8,14,15,918.0,95.0,3.65,22.5,852.0,951.77,713.68
2016,8,8,14,30,911.0,94.0,3.7,22.0,823.0,934.63,704.89
2016,8,8,14,45,903.5,92.0,3.75,22.0,787.5,913.18,691.82
2016,8,8,15,0,896.0,90.0,3.8,22.0,752.0,889.09,676.95
2016,8,8,15,15,884.0,88.5,3.8,21.5,710.5,859.2,659.01
2016,8,8,15,30,872.0,87.0,3.8,21.0,669.0,827.2,639.44
2016,8,8,15,45,857.5,84.0,3.8,21.0,623.5,789.57,614.45
2016,8,8,16,0,843.0,81.0,3.8,21.0,578.0,750.36,588.08
2016,8,8,16,15,822.5,78.5,3.75,20.5,528.5,710.41,561.75
2016,8,8,16,30,802.0,76.0,3.7,20.0,479.0,665.17,531.0
2016,8,8,16,45,776.5,72.0,3.7,20.0,428.0,614.35,494.42
2016,8,8,17,0,751.0,68.0,3.7,20.0,377.0,563.73,455.53
2016,8,8,17,15,713.0,64.0,3.65,19.5,324.5,506.19,410.7
2016,8,8,17,30,675.0,60.0,3.6,19.0,272.0,450.47,365.71
2016,8,8,17,45,621.5,54.0,3.6,18.5,221.0,389.22,314.65
2016,8,8,18,0,568.0,48.0,3.6,18.0,170.0,329.82,263.27
2016,8,8,18,15,479.0,40.0,3.55,17.5,124.0,257.88,200.54
2016,8,8,18,30,390.0,32.0,3.5,17.0,78.0,194.22,142.37
2016,8,8,18,45,238.5,21.0,3.5,16.5,44.5,110.84,41.66
2016,8,8,19,0,87.0,10.0,3.5,16.0,11.0,32.82,0.0
2016,8,8,19,15,43.5,5.0,3.45,15.5,5.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,38.5,4.5,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,77.0,9.0,1.2,14.0,11.0,8.85,0.0
2016,8,9,5,45,223.0,21.0,1.2,14.5,43.5,16.3,2.51
2016,8,9,6,0,369.0,33.0,1.2,15.0,76.0,25.02,15.57
2016,8,9,6,15,457.5,41.5,1.0,15.5,122.0,29.94,20.62
2016,8,9,6,30,546.0,50.0,0.8,16.0,168.0,34.56,25.02
2016,8,9,6,45,439.0,78.5,0.6,16.5,190.0,59.78,47.41
2016,8,9,7,0,332.0,107.0,0.4,17.0,212.0,100.37,67.84
2016,8,9,7,15,355.5,122.5,0.4,17.0,253.0,134.46,91.3
2016,8,9,7,30,379.0,138.0,0.4,17.0,294.0,171.09,119.43
2016,8,9,7,45,580.0,109.0,0.4,17.5,383.5,209.0,143.2
2016,8,9,8,0,781.0,80.0,0.4,18.0,473.0,270.12,188.18
2016,8,9,8,15,802.0,83.0,0.45,18.5,521.5,319.51,230.38
2016,8,9,8,30,823.0,86.0,0.5,19.0,570.0,370.49,273.18
2016,8,9,8,45,842.5,86.5,0.6,20.0,616.5,423.94,316.41
2016,8,9,9,0,862.0,87.0,0.7,21.0,663.0,474.21,356.03
2016,8,9,9,15,874.0,89.0,0.7,21.5,704.0,522.72,393.16
2016,8,9,9,30,886.0,91.0,0.7,22.0,745.0,571.02,428.86
2016,8,9,9,45,897.5,91.0,0.75,22.5,781.0,616.77,462.14
2016,8,9,10,0,909.0,91.0,0.8,23.0,817.0,661.81,494.02
2016,8,9,10,15,916.0,92.5,0.85,23.0,846.5,704.27,524.1
2016,8,9,10,30,923.0,94.0,0.9,23.0,876.0,745.28,551.09
2016,8,9,10,45,928.0,94.5,0.95,23.5,898.5,782.2,574.06
2016,8,9,11,0,933.0,95.0,1.0,24.0,921.0,817.15,595.56
2016,8,9,11,15,936.0,95.5,1.1,24.0,936.0,848.37,616.37
2016,8,9,11,30,939.0,96.0,1.2,24.0,951.0,877.19,635.66
2016,8,9,11,45,939.5,96.5,1.35,24.5,958.5,901.36,651.42
2016,8,9,12,0,940.0,97.0,1.5,25.0,966.0,922.79,665.43
2016,8,9,12,15,940.0,97.0,1.6,25.0,966.0,940.45,677.72
2016,8,9,12,30,940.0,97.0,1.7,25.0,966.0,955.19,688.26
2016,8,9,12,45,934.5,99.0,1.85,25.5,957.0,963.88,694.31
2016,8,9,13,0,929.0,101.0,2.0,26.0,948.0,969.47,698.47
2016,8,9,13,15,926.0,100.5,2.1,25.5,933.0,971.74,702.77
2016,8,9,13,30,923.0,100.0,2.2,25.0,918.0,970.91,705.21
2016,8,9,13,45,917.0,100.0,2.35,25.0,895.0,964.72,703.41
2016,8,9,14,0,911.0,100.0,2.5,25.0,872.0,955.51,699.69
2016,8,9,14,15,904.5,99.0,2.55,25.0,842.5,941.85,692.18
2016,8,9,14,30,898.0,98.0,2.6,25.0,813.0,925.33,682.88
2016,8,9,14,45,887.5,97.0,2.65,25.0,777.0,902.49,669.41
2016,8,9,15,0,877.0,96.0,2.7,25.0,741.0,877.17,654.29
2016,8,9,15,15,865.0,94.0,2.7,24.5,700.5,847.17,636.81
2016,8,9,15,30,853.0,92.0,2.7,24.0,660.0,815.09,617.76
2016,8,9,15,45,835.0,90.5,2.7,24.0,614.0,776.88,593.04
2016,8,9,16,0,817.0,89.0,2.7,24.0,568.0,742.07,570.49
2016,8,9,16,15,796.0,85.5,2.65,23.5,519.0,696.89,541.01
2016,8,9,16,30,775.0,82.0,2.6,23.0,470.0,651.06,510.53
2016,8,9,16,45,743.5,79.0,2.6,22.5,418.5,598.4,473.78
2016,8,9,17,0,712.0,76.0,2.6,22.0,367.0,546.41,435.44
2016,8,9,17,15,672.0,71.0,2.55,21.0,315.0,490.58,393.35
2016,8,9,17,30,632.0,66.0,2.5,20.0,263.0,434.65,349.53
2016,8,9,17,45,567.5,60.5,2.5,19.5,212.5,368.33,295.17
2016,8,9,18,0,503.0,55.0,2.5,19.0,162.0,306.94,242.96
2016,8,9,18,15,411.0,45.0,2.45,18.5,116.5,234.64,180.89
2016,8,9,18,30,319.0,35.0,2.4,18.0,71.0,170.87,123.54
2016,8,9,18,45,159.5,17.5,2.4,17.5,35.5,80.92,21.11
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
