Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,150.5,17.5,2.05,14.5,35.0,13.11,0.0
2016,8,10,6,0,301.0,35.0,2.1,15.0,70.0,27.1,17.22
2016,8,10,6,15,391.5,45.5,2.0,15.0,114.0,33.72,23.91
2016,8,10,6,30,482.0,56.0,1.9,15.0,158.0,39.91,29.81
2016,8,10,6,45,537.5,64.0,1.8,15.5,207.5,46.4,35.71
2016,8,10,7,0,593.0,72.0,1.7,16.0,257.0,84.45,46.91
2016,8,10,7,15,413.0,115.5,1.6,16.5,255.5,133.87,89.06
2016,8,10,7,30,233.0,159.0,1.5,17.0,254.0,168.72,124.38
2016,8,10,7,45,148.0,181.0,1.45,17.5,244.5,188.02,143.46
2016,8,10,8,0,63.0,203.0,1.4,18.0,235.0,198.54,154.62
2016,8,10,8,15,165.5,225.0,1.4,18.5,319.5,249.73,192.33
2016,8,10,8,30,268.0,247.0,1.4,19.0,404.0,311.11,238.41
2016,8,10,8,45,545.0,175.0,1.4,19.5,527.0,373.46,284.63
2016,8,10,9,0,822.0,103.0,1.4,20.0,650.0,464.84,354.36
2016,8,10,9,15,835.5,105.5,1.45,20.0,691.0,513.09,392.82
2016,8,10,9,30,849.0,108.0,1.5,20.0,732.0,564.39,432.71
2016,8,10,9,45,862.0,108.0,1.55,20.5,769.0,609.58,466.48
2016,8,10,10,0,875.0,108.0,1.6,21.0,806.0,654.23,498.99
2016,8,10,10,15,883.0,109.5,1.65,21.5,835.5,696.16,528.72
2016,8,10,10,30,891.0,111.0,1.7,22.0,865.0,736.77,555.73
2016,8,10,10,45,897.0,111.5,1.75,22.5,888.0,773.46,579.17
2016,8,10,11,0,903.0,112.0,1.8,23.0,911.0,808.32,601.18
2016,8,10,11,15,906.5,113.0,1.85,23.0,926.5,839.65,621.85
2016,8,10,11,30,910.0,114.0,1.9,23.0,942.0,868.72,641.0
2016,8,10,11,45,912.5,114.0,2.0,23.0,950.0,893.57,657.87
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,915.85,673.14
2016,8,10,12,15,915.0,114.0,2.15,23.0,958.0,933.22,684.76
2016,8,10,12,30,915.0,114.0,2.2,23.0,958.0,947.74,694.66
2016,8,10,12,45,912.5,114.5,2.3,23.5,950.0,957.54,700.75
2016,8,10,13,0,910.0,115.0,2.4,24.0,942.0,964.35,705.0
2016,8,10,13,15,906.5,114.0,2.4,23.5,926.5,965.68,707.59
2016,8,10,13,30,903.0,113.0,2.4,23.0,911.0,963.95,708.37
2016,8,10,13,45,899.0,111.5,2.45,23.0,888.5,958.2,705.76
2016,8,10,14,0,895.0,110.0,2.5,23.0,866.0,949.45,701.32
2016,8,10,14,15,887.5,109.0,2.5,22.5,836.5,935.07,694.15
2016,8,10,14,30,880.0,108.0,2.5,22.0,807.0,917.91,685.21
2016,8,10,14,45,871.5,105.5,2.5,22.0,771.5,895.58,671.53
2016,8,10,15,0,863.0,103.0,2.5,22.0,736.0,870.72,656.18
2016,8,10,15,15,850.0,101.0,2.5,21.5,694.5,840.2,638.15
2016,8,10,15,30,837.0,99.0,2.5,21.0,653.0,812.57,622.0
2016,8,10,15,45,821.5,95.5,2.5,21.0,607.5,774.55,597.17
2016,8,10,16,0,806.0,92.0,2.5,21.0,562.0,735.04,571.08
2016,8,10,16,15,784.0,88.5,2.5,20.5,513.0,689.49,541.29
2016,8,10,16,30,762.0,85.0,2.5,20.0,464.0,643.37,510.45
2016,8,10,16,45,734.0,80.5,2.55,20.0,413.0,591.83,473.12
2016,8,10,17,0,706.0,76.0,2.6,20.0,362.0,540.72,434.4
2016,8,10,17,15,665.0,71.0,2.6,19.5,310.0,484.64,391.05
2016,8,10,17,30,624.0,66.0,2.6,19.0,258.0,428.54,346.13
2016,8,10,17,45,566.0,59.0,2.6,18.5,208.0,364.18,292.95
2016,8,10,18,0,508.0,52.0,2.6,18.0,158.0,304.26,241.52
2016,8,10,18,15,415.5,42.5,2.55,17.5,113.0,232.41,179.39
2016,8,10,18,30,323.0,33.0,2.5,17.0,68.0,169.22,121.62
2016,8,10,18,45,161.5,16.5,2.45,16.5,34.0,79.11,10.25
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.0,17.5,1.6,13.5,32.5,13.49,0.0
2016,8,11,6,0,270.0,35.0,1.7,14.0,65.0,27.27,17.35
2016,8,11,6,15,358.5,47.0,1.7,14.5,109.0,35.3,25.33
2016,8,11,6,30,447.0,59.0,1.7,15.0,153.0,42.8,32.35
2016,8,11,6,45,499.5,68.5,1.75,15.5,201.0,48.7,37.74
2016,8,11,7,0,552.0,78.0,1.8,16.0,249.0,85.83,49.89
2016,8,11,7,15,276.0,85.0,1.75,16.5,170.5,93.97,61.85
2016,8,11,7,30,0.0,92.0,1.7,17.0,92.0,88.04,68.27
2016,8,11,7,45,0.0,112.0,1.65,17.5,112.0,106.67,83.26
2016,8,11,8,0,0.0,132.0,1.6,18.0,132.0,125.35,98.01
2016,8,11,8,15,3.5,159.0,1.6,18.5,161.5,151.48,118.43
2016,8,11,8,30,7.0,186.0,1.6,19.0,191.0,178.05,138.89
2016,8,11,8,45,19.5,222.0,1.65,19.5,235.0,216.79,168.55
2016,8,11,9,0,32.0,258.0,1.7,20.0,279.0,252.14,195.18
2016,8,11,9,15,33.5,275.5,1.7,20.5,299.0,271.54,209.23
2016,8,11,9,30,35.0,293.0,1.7,21.0,319.0,291.16,223.34
2016,8,11,9,45,145.5,331.5,1.75,21.5,446.5,390.47,298.49
2016,8,11,10,0,256.0,370.0,1.8,22.0,574.0,499.61,378.6
2016,8,11,10,15,566.0,245.5,1.85,22.0,717.5,604.47,459.85
2016,8,11,10,30,876.0,121.0,1.9,22.0,861.0,733.79,556.1
2016,8,11,10,45,881.5,122.5,1.95,22.5,884.0,770.59,578.95
2016,8,11,11,0,887.0,124.0,2.0,23.0,907.0,805.59,601.16
2016,8,11,11,15,890.5,125.0,2.05,23.0,922.5,836.54,621.67
2016,8,11,11,30,894.0,126.0,2.1,23.0,938.0,865.26,640.69
2016,8,11,11,45,896.5,126.5,2.15,23.5,946.0,890.31,655.99
2016,8,11,12,0,899.0,127.0,2.2,24.0,954.0,912.84,669.62
2016,8,11,12,15,899.0,127.0,2.25,24.0,954.0,930.03,681.11
2016,8,11,12,30,899.0,127.0,2.3,24.0,954.0,944.42,690.9
2016,8,11,12,45,893.0,129.0,2.35,24.0,945.0,952.42,696.65
2016,8,11,13,0,887.0,131.0,2.4,24.0,936.0,957.45,700.63
2016,8,11,13,15,883.5,130.5,2.45,24.0,920.5,959.31,702.69
2016,8,11,13,30,880.0,130.0,2.5,24.0,905.0,958.2,702.96
2016,8,11,13,45,877.0,127.5,2.55,24.0,883.0,952.55,700.38
2016,8,11,14,0,874.0,125.0,2.6,24.0,861.0,943.93,696.0
2016,8,11,14,15,866.0,123.0,2.6,23.5,831.0,928.34,688.01
2016,8,11,14,30,858.0,121.0,2.6,23.0,801.0,910.02,678.3
2016,8,11,14,45,849.5,118.0,2.6,23.0,765.5,887.58,664.54
2016,8,11,15,0,841.0,115.0,2.6,23.0,730.0,867.78,652.61
2016,8,11,15,15,827.5,112.5,2.6,22.5,688.5,836.84,634.26
2016,8,11,15,30,814.0,110.0,2.6,22.0,647.0,803.93,614.44
2016,8,11,15,45,798.0,106.5,2.6,22.0,601.5,766.16,589.8
2016,8,11,16,0,782.0,103.0,2.6,22.0,556.0,726.99,563.91
2016,8,11,16,15,758.5,99.0,2.6,21.5,507.0,680.56,533.42
2016,8,11,16,30,735.0,95.0,2.6,21.0,458.0,636.21,503.69
2016,8,11,16,45,705.0,89.5,2.6,20.5,406.5,583.35,465.48
2016,8,11,17,0,675.0,84.0,2.6,20.0,355.0,531.17,426.6
2016,8,11,17,15,632.0,78.0,2.6,19.5,303.5,471.85,380.73
2016,8,11,17,30,589.0,72.0,2.6,19.0,252.0,414.92,335.09
2016,8,11,17,45,528.5,64.0,2.6,18.5,202.0,349.79,281.25
2016,8,11,18,0,468.0,56.0,2.6,18.0,152.0,289.33,229.41
2016,8,11,18,15,376.0,44.5,2.5,17.5,107.5,217.52,167.42
2016,8,11,18,30,284.0,33.0,2.4,17.0,63.0,154.47,109.66
2016,8,11,18,45,142.0,16.5,2.3,16.5,31.5,72.02,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,17.0,1.9,13.5,33.0,12.86,0.0
2016,8,12,6,0,297.0,34.0,2.0,14.0,66.0,26.48,16.56
2016,8,12,6,15,388.0,44.5,1.95,14.5,110.5,33.13,23.39
2016,8,12,6,30,479.0,55.0,1.9,15.0,155.0,39.36,29.29
2016,8,12,6,45,541.5,62.5,1.9,15.5,205.0,42.58,32.31
2016,8,12,7,0,604.0,70.0,1.9,16.0,255.0,80.12,44.08
2016,8,12,7,15,305.5,103.0,1.9,16.5,197.0,110.57,74.53
2016,8,12,7,30,7.0,136.0,1.9,17.0,139.0,127.52,100.55
2016,8,12,7,45,19.0,161.5,1.9,17.5,170.5,153.81,121.01
2016,8,12,8,0,31.0,187.0,1.9,18.0,202.0,176.85,138.63
2016,8,12,8,15,40.0,211.5,1.85,18.5,233.5,203.8,159.33
2016,8,12,8,30,49.0,236.0,1.8,19.0,265.0,231.84,180.64
2016,8,12,8,45,164.5,261.0,1.8,19.5,368.5,300.09,232.08
2016,8,12,9,0,280.0,286.0,1.8,20.0,472.0,379.6,291.94
2016,8,12,9,15,276.0,307.5,1.85,20.5,500.5,411.93,315.97
2016,8,12,9,30,272.0,329.0,1.9,21.0,529.0,443.77,339.3
2016,8,12,9,45,574.5,220.0,1.95,21.5,667.5,534.85,410.06
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,654.9,500.46
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.0,696.3,530.67
2016,8,12,10,30,891.0,114.0,2.2,22.0,864.0,736.28,559.13
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.0,773.01,583.19
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,807.91,605.82
2016,8,12,11,15,906.5,115.5,2.45,23.0,925.0,838.8,626.44
2016,8,12,11,30,910.0,116.0,2.5,23.0,940.0,867.41,645.5
2016,8,12,11,45,912.0,116.0,2.6,23.5,948.0,891.85,660.88
2016,8,12,12,0,914.0,116.0,2.7,24.0,956.0,913.68,674.55
2016,8,12,12,15,914.0,116.0,2.75,24.0,955.5,931.03,686.21
2016,8,12,12,30,914.0,116.0,2.8,24.0,955.0,945.52,696.11
2016,8,12,12,45,917.0,113.0,2.85,24.0,948.5,956.85,704.04
2016,8,12,13,0,920.0,110.0,2.9,24.0,942.0,965.18,710.15
2016,8,12,13,15,917.0,109.5,2.9,23.5,926.5,967.43,713.37
2016,8,12,13,30,914.0,109.0,2.9,23.0,911.0,966.59,714.74
2016,8,12,13,45,909.5,107.5,2.9,23.0,888.5,960.26,711.23
2016,8,12,14,0,905.0,106.0,2.9,23.0,866.0,950.88,705.86
2016,8,12,14,15,898.0,104.5,2.85,23.0,836.5,936.24,696.72
2016,8,12,14,30,891.0,103.0,2.8,23.0,807.0,918.76,685.81
2016,8,12,14,45,882.5,101.0,2.8,23.0,771.5,896.68,672.26
2016,8,12,15,0,874.0,99.0,2.8,23.0,736.0,872.05,657.03
2016,8,12,15,15,861.5,97.0,2.75,23.0,694.5,841.63,637.47
2016,8,12,15,30,849.0,95.0,2.7,23.0,653.0,809.17,616.45
2016,8,12,15,45,833.0,92.0,2.65,23.0,607.0,775.7,594.63
2016,8,12,16,0,817.0,89.0,2.6,23.0,561.0,735.98,568.2
2016,8,12,16,15,795.0,86.0,2.5,22.5,511.5,690.63,538.21
2016,8,12,16,30,773.0,83.0,2.4,22.0,462.0,644.69,507.28
2016,8,12,16,45,744.0,79.0,2.35,22.0,410.5,592.68,469.38
2016,8,12,17,0,715.0,75.0,2.3,22.0,359.0,541.16,430.32
2016,8,12,17,15,673.0,69.5,2.15,21.5,307.0,483.67,385.86
2016,8,12,17,30,631.0,64.0,2.0,21.0,255.0,426.25,339.99
2016,8,12,17,45,570.0,57.5,1.9,20.5,204.0,360.97,286.46
2016,8,12,18,0,509.0,51.0,1.8,20.0,153.0,300.41,234.91
2016,8,12,18,15,413.0,41.0,1.8,19.0,108.0,227.11,172.7
2016,8,12,18,30,317.0,31.0,1.8,18.0,63.0,162.95,113.44
2016,8,12,18,45,158.5,15.5,1.8,17.5,31.5,74.59,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.0,14.5,32.0,12.51,0.0
2016,8,13,6,0,291.0,33.0,2.1,15.0,64.0,25.67,15.67
2016,8,13,6,15,383.5,43.0,2.05,15.5,107.5,31.9,22.18
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,37.74,27.71
2016,8,13,6,45,538.5,60.5,1.95,16.5,201.0,41.04,30.81
2016,8,13,7,0,601.0,68.0,1.9,17.0,251.0,76.66,41.7
2016,8,13,7,15,439.5,109.0,1.85,17.5,256.5,127.78,83.01
2016,8,13,7,30,278.0,150.0,1.8,18.0,262.0,166.26,120.07
2016,8,13,7,45,514.0,118.0,1.75,18.5,359.0,197.96,137.0
2016,8,13,8,0,750.0,86.0,1.7,19.0,456.0,260.27,181.81
2016,8,13,8,15,772.0,89.0,1.7,19.5,504.5,308.43,223.58
2016,8,13,8,30,794.0,92.0,1.7,20.0,553.0,358.32,266.19
2016,8,13,8,45,813.0,94.0,1.7,21.0,599.0,407.61,306.84
2016,8,13,9,0,832.0,96.0,1.7,22.0,645.0,461.55,349.55
2016,8,13,9,15,845.0,98.0,1.75,22.5,686.0,509.32,387.28
2016,8,13,9,30,858.0,100.0,1.8,23.0,727.0,556.99,423.84
2016,8,13,9,45,873.0,99.0,1.85,23.5,763.5,602.8,458.09
2016,8,13,10,0,888.0,98.0,1.9,24.0,800.0,648.21,491.13
2016,8,13,10,15,895.0,99.5,1.95,24.0,829.5,689.96,521.7
2016,8,13,10,30,902.0,101.0,2.0,24.0,859.0,730.29,549.46
2016,8,13,10,45,907.5,101.5,2.05,24.5,881.5,766.95,572.9
2016,8,13,11,0,913.0,102.0,2.1,25.0,904.0,801.71,594.85
2016,8,13,11,15,916.5,102.5,2.15,25.0,919.0,832.8,615.37
2016,8,13,11,30,920.0,103.0,2.2,25.0,934.0,861.58,634.32
2016,8,13,11,45,922.0,103.0,2.3,25.5,942.0,886.14,649.65
2016,8,13,12,0,924.0,103.0,2.4,26.0,950.0,908.06,663.26
2016,8,13,12,15,924.0,103.0,2.45,26.0,950.0,925.45,674.83
2016,8,13,12,30,924.0,103.0,2.5,26.0,950.0,939.95,684.64
2016,8,13,12,45,909.0,111.0,2.55,26.0,937.5,945.8,688.95
2016,8,13,13,0,894.0,119.0,2.6,26.0,925.0,948.52,691.4
2016,8,13,13,15,890.5,118.5,2.65,26.0,909.5,950.25,693.35
2016,8,13,13,30,887.0,118.0,2.7,26.0,894.0,948.97,693.47
2016,8,13,13,45,884.5,115.0,2.75,26.0,872.5,943.04,690.68
2016,8,13,14,0,882.0,112.0,2.8,26.0,851.0,934.11,686.05
2016,8,13,14,15,874.5,110.5,2.8,25.5,821.0,919.24,678.54
2016,8,13,14,30,867.0,109.0,2.8,25.0,791.0,901.62,669.28
2016,8,13,14,45,860.0,106.0,2.85,25.0,756.5,880.18,656.55
2016,8,13,15,0,853.0,103.0,2.9,25.0,722.0,856.18,642.09
2016,8,13,15,15,840.0,101.0,2.9,24.5,680.5,825.8,624.11
2016,8,13,15,30,827.0,99.0,2.9,24.0,639.0,798.31,608.0
2016,8,13,15,45,812.5,95.0,2.9,24.0,594.0,760.73,583.44
2016,8,13,16,0,798.0,91.0,2.9,24.0,549.0,721.62,557.59
2016,8,13,16,15,775.5,87.5,2.9,23.5,500.0,675.95,527.67
2016,8,13,16,30,753.0,84.0,2.9,23.0,451.0,629.78,496.74
2016,8,13,16,45,725.5,79.5,2.9,23.0,400.5,578.95,459.36
2016,8,13,17,0,698.0,75.0,2.9,23.0,350.0,530.84,422.65
2016,8,13,17,15,655.5,69.5,2.8,22.5,298.5,471.6,376.76
2016,8,13,17,30,613.0,64.0,2.7,22.0,247.0,414.75,331.16
2016,8,13,17,45,552.5,57.0,2.65,21.5,197.5,350.09,277.86
2016,8,13,18,0,492.0,50.0,2.6,21.0,148.0,290.14,226.59
2016,8,13,18,15,394.0,40.0,2.6,20.0,103.5,217.19,164.42
2016,8,13,18,30,296.0,30.0,2.6,19.0,59.0,153.63,104.78
2016,8,13,18,45,148.0,15.0,2.6,18.5,29.5,69.69,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,150.5,16.0,2.1,14.5,31.5,12.15,0.0
2016,8,14,6,0,301.0,32.0,2.2,15.0,63.0,24.87,14.86
2016,8,14,6,15,395.5,42.0,2.15,15.5,107.5,31.15,21.49
2016,8,14,6,30,490.0,52.0,2.1,16.0,152.0,37.02,27.07
2016,8,14,6,45,262.0,82.0,2.1,16.5,137.0,64.24,51.24
2016,8,14,7,0,34.0,112.0,2.1,17.0,122.0,99.47,77.1
2016,8,14,7,15,40.5,132.5,2.1,17.5,147.0,120.74,93.71
2016,8,14,7,30,47.0,153.0,2.1,18.0,172.0,142.85,111.01
2016,8,14,7,45,62.0,178.0,2.1,18.5,206.5,171.0,132.8
2016,8,14,8,0,77.0,203.0,2.1,19.0,241.0,200.92,155.92
2016,8,14,8,15,66.5,220.5,2.1,19.5,256.0,218.77,170.0
2016,8,14,8,30,56.0,238.0,2.1,20.0,271.0,235.54,182.91
2016,8,14,8,45,97.0,268.5,2.1,20.5,331.0,282.81,218.64
2016,8,14,9,0,138.0,299.0,2.1,21.0,391.0,330.04,254.05
2016,8,14,9,15,230.0,307.0,2.1,21.5,470.5,391.61,300.18
2016,8,14,9,30,322.0,315.0,2.1,22.0,550.0,457.28,349.05
2016,8,14,9,45,580.0,221.0,2.15,22.5,669.0,536.7,410.37
2016,8,14,10,0,838.0,127.0,2.2,23.0,788.0,639.66,488.09
2016,8,14,10,15,846.0,128.5,2.2,23.0,817.0,682.33,518.8
2016,8,14,10,30,854.0,130.0,2.2,23.0,846.0,721.73,547.08
2016,8,14,10,45,861.5,130.0,2.25,23.5,869.0,757.95,570.48
2016,8,14,11,0,869.0,130.0,2.3,24.0,892.0,792.5,592.54
2016,8,14,11,15,872.5,131.0,2.35,24.0,907.0,822.97,612.84
2016,8,14,11,30,876.0,132.0,2.4,24.0,922.0,851.26,631.66
2016,8,14,11,45,880.0,131.0,2.45,24.5,930.0,875.74,646.69
2016,8,14,12,0,884.0,130.0,2.5,25.0,938.0,897.79,660.09
2016,8,14,12,15,883.5,130.0,2.55,25.0,937.5,914.26,671.14
2016,8,14,12,30,883.0,130.0,2.6,25.0,937.0,927.95,680.5
2016,8,14,12,45,881.5,129.5,2.65,25.5,929.0,937.4,685.85
2016,8,14,13,0,880.0,129.0,2.7,26.0,921.0,943.92,689.4
2016,8,14,13,15,876.0,128.5,2.75,25.5,905.0,945.19,692.37
2016,8,14,13,30,872.0,128.0,2.8,25.0,889.0,943.5,693.56
2016,8,14,13,45,864.0,127.5,2.85,25.0,865.5,935.18,689.14
2016,8,14,14,0,856.0,127.0,2.9,25.0,842.0,924.0,682.97
2016,8,14,14,15,848.0,125.5,2.95,24.5,812.5,909.02,675.68
2016,8,14,14,30,840.0,124.0,3.0,24.0,783.0,896.46,670.06
2016,8,14,14,45,829.0,122.0,3.05,24.0,747.0,873.16,655.86
2016,8,14,15,0,818.0,120.0,3.1,24.0,711.0,847.5,640.08
2016,8,14,15,15,803.5,117.5,3.15,23.5,670.0,816.15,621.5
2016,8,14,15,30,789.0,115.0,3.2,23.0,629.0,782.96,601.4
2016,8,14,15,45,772.0,111.0,3.25,23.0,583.5,744.48,576.12
2016,8,14,16,0,755.0,107.0,3.3,23.0,538.0,704.72,549.59
2016,8,14,16,15,730.5,103.0,3.3,22.5,489.0,661.09,520.63
2016,8,14,16,30,706.0,99.0,3.3,22.0,440.0,614.71,488.21
2016,8,14,16,45,675.5,93.0,3.35,21.5,389.5,562.13,449.8
2016,8,14,17,0,645.0,87.0,3.4,21.0,339.0,510.33,410.74
2016,8,14,17,15,599.5,80.5,3.3,20.5,288.0,450.46,363.64
2016,8,14,17,30,554.0,74.0,3.2,20.0,237.0,393.24,317.12
2016,8,14,17,45,492.0,65.0,3.15,19.5,188.0,328.22,262.9
2016,8,14,18,0,430.0,56.0,3.1,19.0,139.0,268.04,211.03
2016,8,14,18,15,331.5,44.0,3.0,18.5,96.5,195.76,148.69
2016,8,14,18,30,233.0,32.0,2.9,18.0,54.0,133.29,89.14
2016,8,14,18,45,116.5,16.0,2.85,17.5,27.0,59.52,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,163.0,15.5,2.15,13.5,32.0,11.8,0.0
2016,8,15,6,0,326.0,31.0,2.2,14.0,64.0,24.07,14.12
2016,8,15,6,15,425.0,40.5,2.15,14.0,110.0,29.93,20.55
2016,8,15,6,30,524.0,50.0,2.1,14.0,156.0,35.44,25.88
2016,8,15,6,45,262.0,57.0,2.1,14.5,110.0,40.11,30.23
2016,8,15,7,0,0.0,64.0,2.1,15.0,64.0,61.64,46.86
2016,8,15,7,15,0.0,77.5,2.05,15.5,77.5,74.31,57.4
2016,8,15,7,30,0.0,91.0,2.0,16.0,91.0,87.03,67.77
2016,8,15,7,45,0.0,102.0,2.0,16.5,102.0,97.53,76.12
2016,8,15,8,0,0.0,113.0,2.0,17.0,113.0,108.03,84.34
2016,8,15,8,15,2.5,146.0,1.95,17.5,148.0,139.31,109.27
2016,8,15,8,30,5.0,179.0,1.9,18.0,183.0,170.84,133.92
2016,8,15,8,45,13.5,209.5,1.85,18.5,218.5,202.85,158.5
2016,8,15,9,0,22.0,240.0,1.8,19.0,254.0,235.81,183.47
2016,8,15,9,15,30.5,268.0,1.8,19.5,289.0,262.97,203.69
2016,8,15,9,30,39.0,296.0,1.8,20.0,324.0,295.45,227.76
2016,8,15,9,45,42.5,315.0,1.85,20.5,347.5,317.99,244.03
2016,8,15,10,0,46.0,334.0,1.9,21.0,371.0,340.94,260.48
2016,8,15,10,15,62.0,361.0,1.95,21.0,412.0,379.78,289.36
2016,8,15,10,30,78.0,388.0,2.0,21.0,453.0,420.07,318.99
2016,8,15,10,45,96.0,406.5,2.1,21.5,489.0,455.32,344.29
2016,8,15,11,0,114.0,425.0,2.2,22.0,525.0,490.71,369.5
2016,8,15,11,15,227.5,420.0,2.25,22.0,623.5,582.84,438.31
2016,8,15,11,30,341.0,415.0,2.3,22.0,722.0,680.73,509.4
2016,8,15,11,45,649.5,258.0,2.4,22.5,848.0,804.07,602.6
2016,8,15,12,0,958.0,101.0,2.5,23.0,974.0,932.08,688.8
2016,8,15,12,15,958.0,101.0,2.5,23.0,973.5,950.02,699.38
2016,8,15,12,30,958.0,101.0,2.5,23.0,973.0,964.95,709.09
2016,8,15,12,45,949.0,105.0,2.55,23.0,962.5,972.63,714.64
2016,8,15,13,0,940.0,109.0,2.6,23.0,952.0,977.1,718.28
2016,8,15,13,15,936.5,108.0,2.6,23.0,936.0,978.37,719.51
2016,8,15,13,30,933.0,107.0,2.6,23.0,920.0,976.46,718.82
2016,8,15,13,45,928.5,105.5,2.6,23.0,896.5,969.96,715.26
2016,8,15,14,0,924.0,104.0,2.6,23.0,873.0,960.34,709.82
2016,8,15,14,15,916.5,103.0,2.6,22.5,842.5,945.48,702.39
2016,8,15,14,30,909.0,102.0,2.6,22.0,812.0,927.74,693.13
2016,8,15,14,45,900.5,99.5,2.6,22.0,775.5,904.72,679.03
2016,8,15,15,0,892.0,97.0,2.6,22.0,739.0,879.08,663.19
2016,8,15,15,15,879.0,95.0,2.6,21.5,696.5,847.75,644.66
2016,8,15,15,30,866.0,93.0,2.6,21.0,654.0,814.35,624.52
2016,8,15,15,45,850.5,90.0,2.6,21.0,607.5,775.99,599.48
2016,8,15,16,0,835.0,87.0,2.6,21.0,561.0,740.73,576.39
2016,8,15,16,15,812.5,83.5,2.55,20.5,510.5,693.83,545.31
2016,8,15,16,30,790.0,80.0,2.5,20.0,460.0,646.36,513.23
2016,8,15,16,45,761.0,76.0,2.5,19.5,407.5,593.77,475.41
2016,8,15,17,0,732.0,72.0,2.5,19.0,355.0,541.67,436.27
2016,8,15,17,15,689.0,67.0,2.45,18.5,302.0,481.23,389.01
2016,8,15,17,30,646.0,62.0,2.4,18.0,249.0,425.85,343.89
2016,8,15,17,45,582.5,55.0,2.35,17.5,198.0,358.57,287.64
2016,8,15,18,0,519.0,48.0,2.3,17.0,147.0,296.29,233.55
2016,8,15,18,15,414.5,38.0,2.15,16.5,101.5,220.2,167.3
2016,8,15,18,30,310.0,28.0,2.0,16.0,56.0,154.28,100.89
2016,8,15,18,45,155.0,14.0,1.95,15.5,28.0,58.44,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,132.5,16.0,2.0,13.5,29.0,12.46,0.0
2016,8,16,6,0,265.0,32.0,2.1,14.0,58.0,25.23,14.87
2016,8,16,6,15,362.0,43.5,2.05,14.0,102.0,32.91,23.1
2016,8,16,6,30,459.0,55.0,2.0,14.0,146.0,40.07,29.97
2016,8,16,6,45,520.5,63.5,2.0,14.5,195.5,44.1,33.77
2016,8,16,7,0,582.0,72.0,2.0,15.0,245.0,74.37,42.66
2016,8,16,7,15,291.0,90.0,2.0,15.5,176.5,95.34,63.14
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,102.07,80.27
2016,8,16,7,45,0.0,121.5,2.0,16.5,121.5,114.96,90.51
2016,8,16,8,0,0.0,135.0,2.0,17.0,135.0,127.86,100.57
2016,8,16,8,15,2.0,155.0,1.95,17.5,156.5,147.21,115.65
2016,8,16,8,30,4.0,175.0,1.9,18.0,178.0,166.85,130.75
2016,8,16,8,45,15.5,211.0,1.9,18.5,221.5,204.91,160.16
2016,8,16,9,0,27.0,247.0,1.9,19.0,265.0,239.7,186.58
2016,8,16,9,15,41.0,279.0,1.9,19.5,308.0,277.61,215.1
2016,8,16,9,30,55.0,311.0,1.9,20.0,351.0,317.07,244.41
2016,8,16,9,45,157.5,337.5,1.9,20.5,459.5,400.96,307.78
2016,8,16,10,0,260.0,364.0,1.9,21.0,568.0,494.08,376.46
2016,8,16,10,15,560.5,248.0,1.95,21.5,709.0,598.4,456.7
2016,8,16,10,30,861.0,132.0,2.0,22.0,850.0,725.14,550.94
2016,8,16,10,45,867.0,133.0,2.05,22.5,872.5,761.44,573.81
2016,8,16,11,0,873.0,134.0,2.1,23.0,895.0,795.97,595.84
2016,8,16,11,15,876.5,135.0,2.15,23.0,910.0,826.59,616.23
2016,8,16,11,30,880.0,136.0,2.2,23.0,925.0,855.0,635.13
2016,8,16,11,45,882.0,136.0,2.25,23.0,932.5,878.85,651.0
2016,8,16,12,0,884.0,136.0,2.3,23.0,940.0,900.18,665.25
2016,8,16,12,15,884.0,136.0,2.3,23.0,939.5,917.11,676.22
2016,8,16,12,30,884.0,136.0,2.3,23.0,939.0,931.27,685.47
2016,8,16,12,45,876.5,138.5,2.35,23.5,929.5,938.25,689.25
2016,8,16,13,0,869.0,141.0,2.4,24.0,920.0,942.25,691.25
2016,8,16,13,15,865.0,140.0,2.4,24.0,904.0,943.03,692.15
2016,8,16,13,30,861.0,139.0,2.4,24.0,888.0,940.86,691.28
2016,8,16,13,45,856.0,137.0,2.45,24.0,864.5,933.84,687.81
2016,8,16,14,0,851.0,135.0,2.5,24.0,841.0,928.92,685.88
2016,8,16,14,15,842.5,133.5,2.5,23.5,811.0,913.69,678.08
2016,8,16,14,30,834.0,132.0,2.5,23.0,781.0,895.77,668.59
2016,8,16,14,45,824.0,129.0,2.5,23.0,745.0,872.34,654.14
2016,8,16,15,0,814.0,126.0,2.5,23.0,709.0,846.52,638.09
2016,8,16,15,15,799.0,123.0,2.5,22.5,667.0,814.27,618.77
2016,8,16,15,30,784.0,120.0,2.5,22.0,625.0,780.19,598.0
2016,8,16,15,45,766.0,115.5,2.5,22.0,579.0,740.5,571.85
2016,8,16,16,0,748.0,111.0,2.5,22.0,533.0,702.33,546.5
2016,8,16,16,15,722.0,106.5,2.5,21.5,484.0,654.82,514.95
2016,8,16,16,30,696.0,102.0,2.5,21.0,435.0,607.17,481.38
2016,8,16,16,45,663.5,96.0,2.5,20.5,383.5,553.74,442.35
2016,8,16,17,0,631.0,90.0,2.5,20.0,332.0,501.26,402.78
2016,8,16,17,15,584.0,83.0,2.5,19.5,280.5,440.7,355.45
2016,8,16,17,30,537.0,76.0,2.5,19.0,229.0,382.93,308.63
2016,8,16,17,45,471.0,66.0,2.55,18.5,180.5,315.93,252.89
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,254.18,199.75
2016,8,16,18,15,305.0,42.5,2.5,17.5,89.5,180.9,136.5
2016,8,16,18,30,205.0,29.0,2.4,17.0,47.0,118.12,73.59
2016,8,16,18,45,102.5,14.5,2.35,16.5,23.5,43.44,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.5,26.0,12.09,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,52.0,23.93,13.52
2016,8,17,6,15,305.0,44.0,2.05,15.5,93.5,33.18,23.14
2016,8,17,6,30,398.0,57.0,2.0,16.0,135.0,42.1,31.46
2016,8,17,6,45,462.5,66.5,1.95,16.5,183.5,46.89,35.93
2016,8,17,7,0,527.0,76.0,1.9,17.0,232.0,74.18,44.2
2016,8,17,7,15,265.5,103.0,1.85,17.5,182.0,108.09,74.36
2016,8,17,7,30,4.0,130.0,1.8,18.0,132.0,121.5,95.41
2016,8,17,7,45,13.5,154.0,1.75,18.5,160.5,145.71,114.24
2016,8,17,8,0,23.0,178.0,1.7,19.0,189.0,171.05,133.72
2016,8,17,8,15,26.5,198.0,1.65,19.5,212.0,192.27,149.89
2016,8,17,8,30,30.0,218.0,1.6,20.0,235.0,209.16,162.46
2016,8,17,8,45,67.5,255.5,1.6,20.5,298.0,259.33,200.43
2016,8,17,9,0,105.0,293.0,1.6,21.0,361.0,313.44,240.89
2016,8,17,9,15,147.5,315.0,1.6,21.5,417.5,356.54,272.69
2016,8,17,9,30,190.0,337.0,1.6,22.0,474.0,407.72,310.22
2016,8,17,9,45,515.5,228.5,1.65,22.5,626.0,503.4,384.03
2016,8,17,10,0,841.0,120.0,1.7,23.0,778.0,632.19,480.38
2016,8,17,10,15,849.5,121.5,1.75,23.0,807.5,673.27,509.86
2016,8,17,10,30,858.0,123.0,1.8,23.0,837.0,713.11,538.65
2016,8,17,10,45,863.5,124.5,1.9,23.5,859.5,749.34,562.36
2016,8,17,11,0,869.0,126.0,2.0,24.0,882.0,783.78,584.66
2016,8,17,11,15,873.0,126.5,2.05,24.0,897.0,814.14,604.83
2016,8,17,11,30,877.0,127.0,2.1,24.0,912.0,842.31,623.53
2016,8,17,11,45,878.5,128.0,2.15,24.5,920.0,866.55,638.37
2016,8,17,12,0,880.0,129.0,2.2,25.0,928.0,888.25,651.53
2016,8,17,12,15,880.0,128.5,2.25,25.0,927.5,904.54,662.47
2016,8,17,12,30,880.0,128.0,2.3,25.0,927.0,918.05,671.71
2016,8,17,12,45,868.0,134.0,2.4,25.0,915.5,924.3,676.77
2016,8,17,13,0,856.0,140.0,2.5,25.0,904.0,927.55,680.04
2016,8,17,13,15,852.0,139.0,2.55,25.0,888.0,928.23,681.32
2016,8,17,13,30,848.0,138.0,2.6,25.0,872.0,926.01,680.82
2016,8,17,13,45,842.5,136.0,2.65,25.0,849.0,918.5,676.96
2016,8,17,14,0,837.0,134.0,2.7,25.0,826.0,913.12,674.66
2016,8,17,14,15,828.5,132.5,2.7,24.5,796.0,897.97,666.83
2016,8,17,14,30,820.0,131.0,2.7,24.0,766.0,880.18,657.35
2016,8,17,14,45,809.0,128.0,2.7,24.0,730.0,856.05,642.32
2016,8,17,15,0,798.0,125.0,2.7,24.0,694.0,829.61,625.75
2016,8,17,15,15,782.5,122.0,2.7,23.5,652.5,797.27,606.21
2016,8,17,15,30,767.0,119.0,2.7,23.0,611.0,763.18,585.26
2016,8,17,15,45,748.0,115.0,2.7,22.5,565.5,723.71,560.18
2016,8,17,16,0,729.0,111.0,2.7,22.0,520.0,685.89,535.91
2016,8,17,16,15,702.5,106.5,2.7,21.5,471.0,638.67,504.06
2016,8,17,16,30,676.0,102.0,2.7,21.0,422.0,591.39,470.37
2016,8,17,16,45,641.0,96.0,2.75,20.5,371.5,537.15,430.51
2016,8,17,17,0,606.0,90.0,2.8,20.0,321.0,484.11,390.25
2016,8,17,17,15,558.0,83.0,2.75,19.5,270.5,424.13,342.87
2016,8,17,17,30,510.0,76.0,2.7,19.0,220.0,367.08,296.23
2016,8,17,17,45,440.0,66.0,2.7,18.5,171.5,299.58,239.79
2016,8,17,18,0,370.0,56.0,2.7,18.0,123.0,236.68,185.67
2016,8,17,18,15,271.5,42.0,2.65,17.5,82.5,166.8,125.19
2016,8,17,18,30,173.0,28.0,2.6,17.0,42.0,104.65,61.37
2016,8,17,18,45,86.5,14.0,2.55,16.5,21.0,38.08,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,1.7,14.5,24.5,12.54,0.0
2016,8,18,6,0,181.0,32.0,1.8,15.0,49.0,24.82,13.97
2016,8,18,6,15,274.0,46.0,1.8,15.0,90.0,34.87,24.61
2016,8,18,6,30,367.0,60.0,1.8,15.0,131.0,44.4,33.61
2016,8,18,6,45,429.0,71.0,1.8,15.5,178.5,51.11,39.8
2016,8,18,7,0,491.0,82.0,1.8,16.0,226.0,76.83,48.11
2016,8,18,7,15,250.0,107.5,1.8,16.5,181.5,109.47,76.53
2016,8,18,7,30,9.0,133.0,1.8,17.0,137.0,124.61,98.14
2016,8,18,7,45,8.0,146.5,1.8,17.5,150.0,138.14,108.76
2016,8,18,8,0,7.0,160.0,1.8,18.0,163.0,151.5,119.08
2016,8,18,8,15,19.5,189.5,1.75,18.5,200.5,182.7,143.14
2016,8,18,8,30,32.0,219.0,1.7,19.0,238.0,210.52,164.24
2016,8,18,8,45,113.5,256.0,1.7,19.5,329.5,273.25,211.7
2016,8,18,9,0,195.0,293.0,1.7,20.0,421.0,348.41,268.29
2016,8,18,9,15,250.5,304.5,1.7,20.5,478.5,393.13,301.57
2016,8,18,9,30,306.0,316.0,1.7,21.0,536.0,446.81,341.33
2016,8,18,9,45,478.0,265.5,1.75,21.5,629.0,513.89,392.3
2016,8,18,10,0,650.0,215.0,1.8,22.0,722.0,595.88,453.58
2016,8,18,10,15,574.5,260.5,1.85,22.0,721.0,616.69,467.33
2016,8,18,10,30,499.0,306.0,1.9,22.0,720.0,630.2,475.77
2016,8,18,10,45,587.5,269.0,1.95,22.5,769.5,680.31,512.54
2016,8,18,11,0,676.0,232.0,2.0,23.0,819.0,734.8,551.57
2016,8,18,11,15,681.0,234.0,2.05,23.0,834.0,763.43,571.42
2016,8,18,11,30,686.0,236.0,2.1,23.0,849.0,790.53,590.29
2016,8,18,11,45,686.0,238.0,2.15,23.5,855.5,811.78,603.85
2016,8,18,12,0,686.0,240.0,2.2,24.0,862.0,831.03,615.98
2016,8,18,12,15,686.0,240.0,2.25,24.0,861.5,846.25,626.64
2016,8,18,12,30,686.0,240.0,2.3,24.0,861.0,859.26,635.86
2016,8,18,12,45,688.0,236.5,2.35,24.0,854.0,868.32,642.48
2016,8,18,13,0,690.0,233.0,2.4,24.0,847.0,875.0,647.57
2016,8,18,13,15,685.0,231.0,2.4,24.0,831.5,874.36,647.49
2016,8,18,13,30,680.0,229.0,2.4,24.0,816.0,871.24,645.93
2016,8,18,13,45,579.0,269.0,2.45,24.0,759.5,820.42,610.2
2016,8,18,14,0,478.0,309.0,2.5,24.0,703.0,767.88,572.84
2016,8,18,14,15,485.0,292.5,2.5,23.5,679.5,755.39,567.0
2016,8,18,14,30,492.0,276.0,2.5,23.0,656.0,740.75,559.33
2016,8,18,14,45,528.5,248.0,2.55,23.0,638.5,737.45,559.63
2016,8,18,15,0,565.0,220.0,2.6,23.0,621.0,730.57,557.37
2016,8,18,15,15,577.5,204.5,2.6,22.5,593.0,713.55,547.96
2016,8,18,15,30,590.0,189.0,2.6,22.0,565.0,697.18,538.87
2016,8,18,15,45,485.5,199.0,2.65,21.5,493.5,608.66,475.14
2016,8,18,16,0,381.0,209.0,2.7,21.0,422.0,519.37,409.44
2016,8,18,16,15,346.0,194.0,2.7,20.5,373.5,466.78,371.22
2016,8,18,16,30,311.0,179.0,2.7,20.0,325.0,415.65,332.99
2016,8,18,16,45,372.0,153.0,2.7,19.5,307.5,423.35,341.16
2016,8,18,17,0,433.0,127.0,2.7,19.0,290.0,416.92,337.51
2016,8,18,17,15,386.0,113.0,2.65,18.5,242.0,357.62,290.1
2016,8,18,17,30,339.0,99.0,2.6,18.0,194.0,301.63,244.2
2016,8,18,17,45,282.5,81.5,2.55,17.5,149.0,240.75,193.1
2016,8,18,18,0,226.0,64.0,2.5,17.0,104.0,178.08,139.62
2016,8,18,18,15,156.0,43.5,2.4,16.5,67.0,118.12,87.78
2016,8,18,18,30,86.0,23.0,2.3,16.0,30.0,61.38,31.49
2016,8,18,18,45,43.0,11.5,2.25,15.5,15.0,23.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,46.0,13.5,2.0,14.5,17.5,13.27,0.0
2016,8,19,6,0,92.0,27.0,2.1,15.0,35.0,22.59,11.92
2016,8,19,6,15,155.0,47.5,2.1,15.0,72.5,38.68,27.85
2016,8,19,6,30,218.0,68.0,2.1,15.0,110.0,54.15,42.13
2016,8,19,6,45,271.5,86.0,2.1,15.5,154.5,67.22,53.98
2016,8,19,7,0,325.0,104.0,2.1,16.0,199.0,87.86,61.6
2016,8,19,7,15,162.5,114.0,2.05,16.5,161.5,111.29,81.6
2016,8,19,7,30,0.0,124.0,2.0,17.0,124.0,115.68,91.21
2016,8,19,7,45,11.0,149.5,1.95,17.5,154.5,141.17,111.17
2016,8,19,8,0,22.0,175.0,1.9,18.0,185.0,167.96,131.9
2016,8,19,8,15,18.5,186.5,1.85,18.5,196.0,179.67,140.77
2016,8,19,8,30,15.0,198.0,1.8,19.0,207.0,190.93,149.13
2016,8,19,8,45,55.0,243.0,1.8,19.5,278.5,243.4,189.22
2016,8,19,9,0,95.0,288.0,1.8,20.0,350.0,304.17,235.15
2016,8,19,9,15,83.0,303.0,1.8,20.0,359.5,318.24,245.5
2016,8,19,9,30,71.0,318.0,1.8,20.0,369.0,331.1,254.9
2016,8,19,9,45,109.5,345.0,1.8,20.5,428.5,382.33,292.93
2016,8,19,10,0,148.0,372.0,1.8,21.0,488.0,433.83,330.48
2016,8,19,10,15,192.5,384.0,1.85,21.5,540.0,482.47,365.78
2016,8,19,10,30,237.0,396.0,1.9,22.0,592.0,534.22,402.89
2016,8,19,10,45,437.5,323.5,1.95,22.5,697.5,621.26,468.65
2016,8,19,11,0,638.0,251.0,2.0,23.0,803.0,722.47,542.64
2016,8,19,11,15,643.0,253.0,2.05,23.0,817.5,750.09,561.43
2016,8,19,11,30,648.0,255.0,2.1,23.0,832.0,776.3,579.73
2016,8,19,11,45,646.0,258.5,2.2,23.0,837.5,796.54,594.1
2016,8,19,12,0,644.0,262.0,2.3,23.0,843.0,814.84,607.16
2016,8,19,12,15,644.0,262.0,2.35,23.0,843.0,829.47,617.49
2016,8,19,12,30,644.0,262.0,2.4,23.0,843.0,842.03,626.46
2016,8,19,12,45,650.5,255.5,2.45,23.0,838.0,851.88,633.96
2016,8,19,13,0,657.0,249.0,2.5,23.0,833.0,859.5,640.03
2016,8,19,13,15,652.0,247.0,2.55,23.0,817.5,858.81,640.27
2016,8,19,13,30,647.0,245.0,2.6,23.0,802.0,855.73,639.03
2016,8,19,13,45,638.0,242.5,2.65,23.0,779.0,846.13,633.39
2016,8,19,14,0,629.0,240.0,2.7,23.0,756.0,834.25,626.28
2016,8,19,14,15,618.0,235.5,2.7,22.5,727.0,816.33,615.95
2016,8,19,14,30,607.0,231.0,2.7,22.0,698.0,796.36,604.19
2016,8,19,14,45,592.5,225.5,2.7,22.0,663.0,770.39,587.01
2016,8,19,15,0,578.0,220.0,2.7,22.0,628.0,740.12,566.81
2016,8,19,15,15,559.5,212.5,2.7,21.5,588.5,705.76,544.5
2016,8,19,15,30,541.0,205.0,2.7,21.0,549.0,670.41,521.13
2016,8,19,15,45,518.5,196.0,2.75,21.0,505.5,629.58,492.58
2016,8,19,16,0,496.0,187.0,2.8,21.0,462.0,588.46,463.33
2016,8,19,16,15,467.5,175.5,2.8,20.5,415.5,540.29,428.88
2016,8,19,16,30,439.0,164.0,2.8,20.0,369.0,492.77,394.11
2016,8,19,16,45,403.5,150.5,2.8,19.5,321.5,439.49,353.92
2016,8,19,17,0,368.0,137.0,2.8,19.0,274.0,388.01,314.01
2016,8,19,17,15,324.5,120.0,2.8,18.5,227.0,322.81,262.13
2016,8,19,17,30,281.0,103.0,2.8,18.0,180.0,268.6,217.53
2016,8,19,17,45,228.5,82.5,2.8,17.5,136.5,209.2,167.56
2016,8,19,18,0,176.0,62.0,2.8,17.0,93.0,154.05,120.25
2016,8,19,18,15,119.0,40.5,2.75,16.5,58.0,100.01,73.37
2016,8,19,18,30,62.0,19.0,2.7,16.0,23.0,47.09,20.09
2016,8,19,18,45,31.0,9.5,2.65,16.0,11.5,17.83,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
