Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.5,11.8,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,31.0,20.19,9.76
2016,8,20,6,15,130.5,46.0,1.9,15.0,67.0,37.52,26.8
2016,8,20,6,30,186.0,68.0,1.9,15.0,103.0,54.13,42.08
2016,8,20,6,45,236.0,88.0,1.95,15.5,147.0,68.64,55.21
2016,8,20,7,0,286.0,108.0,2.0,16.0,191.0,93.37,67.45
2016,8,20,7,15,148.0,120.5,1.95,16.5,164.0,114.47,84.86
2016,8,20,7,30,10.0,133.0,1.9,17.0,137.0,124.5,98.04
2016,8,20,7,45,11.0,149.0,1.9,17.5,154.0,140.63,110.72
2016,8,20,8,0,12.0,165.0,1.9,18.0,171.0,156.85,123.29
2016,8,20,8,15,19.0,188.5,1.9,18.5,199.0,181.45,142.24
2016,8,20,8,30,26.0,212.0,1.9,19.0,227.0,206.87,161.62
2016,8,20,8,45,31.5,234.0,1.9,19.5,254.0,226.45,176.24
2016,8,20,9,0,37.0,256.0,1.9,20.0,281.0,251.32,194.85
2016,8,20,9,15,52.0,285.0,1.95,20.0,321.5,287.49,222.39
2016,8,20,9,30,67.0,314.0,2.0,20.0,362.0,325.28,250.92
2016,8,20,9,45,62.0,327.0,2.05,20.5,373.0,339.06,260.43
2016,8,20,10,0,57.0,340.0,2.1,21.0,384.0,352.35,269.55
2016,8,20,10,15,77.5,365.5,2.15,21.0,428.5,393.12,300.02
2016,8,20,10,30,98.0,391.0,2.2,21.0,473.0,435.62,331.39
2016,8,20,10,45,204.0,395.5,2.3,21.5,570.5,520.67,395.01
2016,8,20,11,0,310.0,400.0,2.4,22.0,668.0,613.36,462.56
2016,8,20,11,15,502.0,312.5,2.45,22.0,754.5,694.6,524.85
2016,8,20,11,30,694.0,225.0,2.5,22.0,841.0,783.76,591.78
2016,8,20,11,45,699.5,223.5,2.6,22.5,849.0,806.3,606.4
2016,8,20,12,0,705.0,222.0,2.7,23.0,857.0,826.98,619.98
2016,8,20,12,15,705.0,222.0,2.75,23.0,856.5,842.33,630.57
2016,8,20,12,30,705.0,222.0,2.8,23.0,856.0,855.4,639.75
2016,8,20,12,45,687.5,230.0,2.9,23.0,843.5,858.39,642.53
2016,8,20,13,0,670.0,238.0,3.0,23.0,831.0,858.81,643.58
2016,8,20,13,15,665.5,236.0,3.0,22.5,816.0,858.53,645.04
2016,8,20,13,30,661.0,234.0,3.0,22.0,801.0,855.81,644.91
2016,8,20,13,45,661.0,227.0,3.05,22.0,781.0,849.68,641.82
2016,8,20,14,0,661.0,220.0,3.1,22.0,761.0,841.06,637.09
2016,8,20,14,15,650.5,216.0,3.1,22.0,732.0,823.71,625.83
2016,8,20,14,30,640.0,212.0,3.1,22.0,703.0,804.21,613.12
2016,8,20,14,45,634.5,203.0,3.1,22.0,670.0,781.79,598.59
2016,8,20,15,0,629.0,194.0,3.1,22.0,637.0,757.28,582.51
2016,8,20,15,15,550.0,206.5,3.1,21.5,576.5,689.8,534.89
2016,8,20,15,30,471.0,219.0,3.1,21.0,516.0,628.04,490.54
2016,8,20,15,45,517.5,190.5,3.1,20.5,494.0,621.22,489.15
2016,8,20,16,0,564.0,162.0,3.1,20.0,472.0,609.62,483.67
2016,8,20,16,15,535.0,153.0,3.1,19.5,425.0,561.52,448.89
2016,8,20,16,30,506.0,144.0,3.1,19.0,378.0,513.99,413.88
2016,8,20,16,45,476.5,131.5,3.1,19.0,331.0,463.04,374.62
2016,8,20,17,0,447.0,119.0,3.1,19.0,284.0,413.27,335.29
2016,8,20,17,15,399.5,106.0,3.1,18.5,236.0,354.47,288.14
2016,8,20,17,30,352.0,93.0,3.1,18.0,188.0,299.04,242.31
2016,8,20,17,45,295.5,76.0,3.1,17.5,144.0,238.45,191.06
2016,8,20,18,0,239.0,59.0,3.1,17.0,100.0,182.7,142.76
2016,8,20,18,15,164.0,39.5,3.0,16.5,63.5,122.11,89.75
2016,8,20,18,30,89.0,20.0,2.9,16.0,27.0,62.43,23.12
2016,8,20,18,45,44.5,10.0,2.85,16.0,13.5,21.86,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,14.5,18.0,13.27,0.0
2016,8,21,6,0,109.0,27.0,2.7,15.0,36.0,22.58,11.15
2016,8,21,6,15,182.0,46.0,2.8,15.0,74.5,35.09,24.63
2016,8,21,6,30,255.0,65.0,2.9,15.0,113.0,48.67,37.25
2016,8,21,6,45,316.0,80.5,3.0,15.5,158.5,58.78,46.52
2016,8,21,7,0,377.0,96.0,3.1,16.0,204.0,80.91,55.77
2016,8,21,7,15,191.5,112.5,3.05,16.5,168.0,106.41,76.67
2016,8,21,7,30,6.0,129.0,3.0,17.0,132.0,120.51,95.06
2016,8,21,7,45,10.0,147.5,2.95,17.5,152.5,139.05,109.65
2016,8,21,8,0,14.0,166.0,2.9,18.0,173.0,158.07,124.44
2016,8,21,8,15,36.0,199.0,2.8,18.0,219.0,190.53,149.65
2016,8,21,8,30,58.0,232.0,2.7,18.0,265.0,229.57,180.04
2016,8,21,8,45,84.5,260.5,2.65,18.5,312.5,269.05,210.21
2016,8,21,9,0,111.0,289.0,2.6,19.0,360.0,311.31,242.28
2016,8,21,9,15,184.5,306.0,2.55,19.5,433.0,364.96,282.9
2016,8,21,9,30,258.0,323.0,2.5,20.0,506.0,425.64,328.54
2016,8,21,9,45,303.0,329.5,2.45,20.5,555.5,471.14,362.22
2016,8,21,10,0,348.0,336.0,2.4,21.0,605.0,519.94,397.91
2016,8,21,10,15,515.0,273.0,2.45,21.0,688.5,585.85,449.33
2016,8,21,10,30,682.0,210.0,2.5,21.0,772.0,663.76,508.96
2016,8,21,10,45,692.0,211.0,2.55,21.5,794.5,698.12,532.78
2016,8,21,11,0,702.0,212.0,2.6,22.0,817.0,731.48,555.78
2016,8,21,11,15,707.0,213.5,2.65,22.0,832.0,760.21,576.27
2016,8,21,11,30,712.0,215.0,2.7,22.0,847.0,787.32,595.47
2016,8,21,11,45,716.0,215.0,2.8,22.0,854.5,810.38,611.96
2016,8,21,12,0,720.0,215.0,2.9,22.0,862.0,831.47,626.78
2016,8,21,12,15,720.0,215.0,2.95,22.0,861.5,846.98,637.55
2016,8,21,12,30,720.0,215.0,3.0,22.0,861.0,860.18,646.86
2016,8,21,12,45,733.5,205.0,3.1,22.0,857.5,873.03,656.36
2016,8,21,13,0,747.0,195.0,3.2,22.0,854.0,883.41,664.3
2016,8,21,13,15,742.0,193.5,3.2,22.0,838.0,883.12,664.45
2016,8,21,13,30,737.0,192.0,3.2,22.0,822.0,880.18,662.99
2016,8,21,13,45,731.5,189.0,3.25,22.0,799.5,872.61,658.81
2016,8,21,14,0,726.0,186.0,3.3,22.0,777.0,862.45,652.98
2016,8,21,14,15,716.0,183.0,3.3,21.5,747.5,845.77,643.69
2016,8,21,14,30,706.0,180.0,3.3,21.0,718.0,826.78,632.83
2016,8,21,14,45,694.5,175.0,3.35,21.0,683.0,802.15,617.07
2016,8,21,15,0,683.0,170.0,3.4,21.0,648.0,775.53,599.87
2016,8,21,15,15,665.5,165.0,3.4,20.5,607.0,742.12,578.58
2016,8,21,15,30,648.0,160.0,3.4,20.0,566.0,707.34,555.72
2016,8,21,15,45,514.0,182.0,3.4,20.0,489.0,607.57,480.71
2016,8,21,16,0,380.0,204.0,3.4,20.0,412.0,509.77,405.72
2016,8,21,16,15,356.5,190.5,3.4,19.5,371.0,467.27,374.8
2016,8,21,16,30,333.0,177.0,3.4,19.0,330.0,425.48,343.46
2016,8,21,16,45,289.0,157.0,3.45,18.5,278.0,364.08,295.76
2016,8,21,17,0,245.0,137.0,3.5,18.0,226.0,305.35,249.02
2016,8,21,17,15,311.5,112.0,3.45,17.5,207.0,304.1,248.72
2016,8,21,17,30,378.0,87.0,3.4,17.0,188.0,303.9,247.48
2016,8,21,17,45,314.0,72.0,3.4,16.5,143.0,241.17,193.84
2016,8,21,18,0,250.0,57.0,3.4,16.0,98.0,184.07,144.03
2016,8,21,18,15,170.0,38.5,3.3,15.5,62.0,122.72,89.78
2016,8,21,18,30,90.0,20.0,3.2,15.0,26.0,61.86,15.77
2016,8,21,18,45,45.0,10.0,3.1,15.0,13.0,21.83,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.91,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.64,1.34
2016,8,22,6,15,0.0,21.0,2.8,14.5,21.0,20.26,11.85
2016,8,22,6,30,0.0,32.0,2.8,15.0,32.0,30.89,21.62
2016,8,22,6,45,0.0,45.5,2.85,15.5,45.5,43.95,33.42
2016,8,22,7,0,0.0,59.0,2.9,16.0,59.0,56.97,42.71
2016,8,22,7,15,0.0,73.0,2.8,16.5,73.0,70.07,53.65
2016,8,22,7,30,0.0,87.0,2.7,17.0,87.0,83.23,64.42
2016,8,22,7,45,0.0,109.5,2.65,17.5,109.5,104.04,81.32
2016,8,22,8,0,0.0,132.0,2.6,18.0,132.0,124.93,97.98
2016,8,22,8,15,4.5,158.5,2.5,18.0,161.0,150.75,118.45
2016,8,22,8,30,9.0,185.0,2.4,18.0,190.0,177.13,139.15
2016,8,22,8,45,11.0,199.5,2.35,18.5,206.5,192.39,150.58
2016,8,22,9,0,13.0,214.0,2.3,19.0,223.0,207.85,162.08
2016,8,22,9,15,23.0,247.0,2.3,19.5,263.5,244.13,189.73
2016,8,22,9,30,33.0,280.0,2.3,20.0,304.0,277.22,214.52
2016,8,22,9,45,39.0,302.5,2.35,20.5,331.5,303.91,234.17
2016,8,22,10,0,45.0,325.0,2.4,21.0,359.0,331.27,254.15
2016,8,22,10,15,89.5,361.0,2.45,21.0,433.0,396.41,303.42
2016,8,22,10,30,134.0,397.0,2.5,21.0,507.0,463.08,353.04
2016,8,22,10,45,187.0,406.0,2.6,21.5,564.0,517.17,392.7
2016,8,22,11,0,240.0,415.0,2.7,22.0,621.0,574.44,434.23
2016,8,22,11,15,316.0,397.0,2.75,22.0,673.0,626.72,473.36
2016,8,22,11,30,392.0,379.0,2.8,22.0,725.0,683.03,515.03
2016,8,22,11,45,561.0,292.0,2.9,22.0,791.5,754.11,570.12
2016,8,22,12,0,730.0,205.0,3.0,22.0,858.0,828.64,625.98
2016,8,22,12,15,730.0,204.5,3.05,22.0,857.5,843.72,636.04
2016,8,22,12,30,730.0,204.0,3.1,22.0,857.0,856.43,645.03
2016,8,22,12,45,696.0,222.0,3.2,22.0,839.5,854.88,644.66
2016,8,22,13,0,662.0,240.0,3.3,22.0,822.0,850.48,642.13
2016,8,22,13,15,657.0,238.0,3.3,22.0,806.5,849.67,642.01
2016,8,22,13,30,652.0,236.0,3.3,22.0,791.0,846.44,640.27
2016,8,22,13,45,650.5,229.5,3.35,22.0,770.5,839.41,636.46
2016,8,22,14,0,649.0,223.0,3.4,22.0,750.0,829.95,631.04
2016,8,22,14,15,638.5,219.0,3.4,21.5,721.0,812.68,620.92
2016,8,22,14,30,628.0,215.0,3.4,21.0,692.0,793.3,609.33
2016,8,22,14,45,620.5,206.5,3.45,21.0,659.0,769.82,594.03
2016,8,22,15,0,613.0,198.0,3.5,21.0,626.0,744.36,577.22
2016,8,22,15,15,595.0,192.0,3.5,20.5,586.0,711.06,555.22
2016,8,22,15,30,577.0,186.0,3.5,20.0,546.0,673.37,529.79
2016,8,22,15,45,560.5,175.5,3.5,20.0,503.5,634.42,502.09
2016,8,22,16,0,544.0,165.0,3.5,20.0,461.0,594.73,473.39
2016,8,22,16,15,348.0,180.0,3.45,19.5,363.0,448.24,359.99
2016,8,22,16,30,152.0,195.0,3.4,19.0,265.0,316.88,254.71
2016,8,22,16,45,151.5,168.5,3.35,18.5,231.0,282.78,228.9
2016,8,22,17,0,151.0,142.0,3.3,18.0,197.0,248.06,201.57
2016,8,22,17,15,240.0,117.5,3.2,17.5,188.0,270.99,221.14
2016,8,22,17,30,329.0,93.0,3.1,17.0,179.0,285.18,231.76
2016,8,22,17,45,272.5,75.0,3.05,16.5,135.5,224.92,180.23
2016,8,22,18,0,216.0,57.0,3.0,16.0,92.0,169.52,132.02
2016,8,22,18,15,142.5,37.0,2.85,15.5,56.5,103.68,74.35
2016,8,22,18,30,69.0,17.0,2.7,15.0,21.0,45.2,2.6
2016,8,22,18,45,34.5,8.5,2.6,15.0,10.5,17.43,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,13.0,2.2,14.5,19.0,12.78,0.0
2016,8,23,6,0,147.0,26.0,2.3,15.0,38.0,20.16,8.41
2016,8,23,6,15,236.5,42.0,2.3,15.5,77.5,32.01,21.82
2016,8,23,6,30,326.0,58.0,2.3,16.0,117.0,43.27,32.33
2016,8,23,6,45,393.0,69.5,2.3,16.5,163.5,50.43,38.96
2016,8,23,7,0,460.0,81.0,2.3,17.0,210.0,68.69,45.22
2016,8,23,7,15,273.5,115.5,2.2,17.0,197.0,113.43,79.54
2016,8,23,7,30,87.0,150.0,2.1,17.0,184.0,142.97,109.95
2016,8,23,7,45,90.5,173.0,2.05,17.5,212.0,169.35,130.84
2016,8,23,8,0,94.0,196.0,2.0,18.0,240.0,196.25,152.15
2016,8,23,8,15,73.5,212.0,1.95,18.5,249.0,211.27,164.48
2016,8,23,8,30,53.0,228.0,1.9,19.0,258.0,224.11,174.66
2016,8,23,8,45,82.5,257.5,1.85,19.5,308.5,265.17,205.82
2016,8,23,9,0,112.0,287.0,1.8,20.0,359.0,309.34,238.98
2016,8,23,9,15,180.5,304.0,1.8,20.0,428.5,360.37,277.7
2016,8,23,9,30,249.0,321.0,1.8,20.0,498.0,417.99,321.27
2016,8,23,9,45,278.0,332.5,1.8,20.5,539.5,458.31,350.76
2016,8,23,10,0,307.0,344.0,1.8,21.0,581.0,500.72,381.41
2016,8,23,10,15,536.0,255.5,1.85,21.5,687.0,581.26,443.36
2016,8,23,10,30,765.0,167.0,1.9,22.0,793.0,678.94,516.32
2016,8,23,10,45,773.0,168.0,1.95,22.5,815.5,714.0,540.1
2016,8,23,11,0,781.0,169.0,2.0,23.0,838.0,747.67,562.93
2016,8,23,11,15,785.5,170.0,2.05,23.0,852.5,777.07,582.75
2016,8,23,11,30,790.0,171.0,2.1,23.0,867.0,804.57,601.27
2016,8,23,11,45,793.5,171.0,2.2,23.0,874.5,828.22,617.6
2016,8,23,12,0,797.0,171.0,2.3,23.0,882.0,849.64,632.51
2016,8,23,12,15,796.5,170.5,2.35,23.0,881.0,864.76,642.86
2016,8,23,12,30,796.0,170.0,2.4,23.0,880.0,877.29,651.62
2016,8,23,12,45,792.5,170.5,2.45,23.5,871.0,885.5,656.35
2016,8,23,13,0,789.0,171.0,2.5,24.0,862.0,890.99,659.38
2016,8,23,13,15,784.0,169.5,2.55,23.5,846.0,890.35,661.03
2016,8,23,13,30,779.0,168.0,2.6,23.0,830.0,886.94,660.98
2016,8,23,13,45,773.0,165.5,2.7,23.0,806.5,878.87,657.02
2016,8,23,14,0,767.0,163.0,2.8,23.0,783.0,868.12,651.33
2016,8,23,14,15,757.0,160.5,2.8,23.0,753.0,851.2,640.81
2016,8,23,14,30,747.0,158.0,2.8,23.0,723.0,835.0,630.9
2016,8,23,14,45,735.0,154.0,2.85,23.0,687.5,810.19,615.37
2016,8,23,15,0,723.0,150.0,2.9,23.0,652.0,783.31,598.39
2016,8,23,15,15,588.5,185.5,2.9,22.5,577.5,697.07,538.33
2016,8,23,15,30,454.0,221.0,2.9,22.0,503.0,612.49,476.39
2016,8,23,15,45,551.5,175.5,2.95,21.5,491.5,625.78,491.31
2016,8,23,16,0,649.0,130.0,3.0,21.0,480.0,635.02,502.31
2016,8,23,16,15,620.0,123.5,3.0,20.5,431.5,586.61,467.4
2016,8,23,16,30,591.0,117.0,3.0,20.0,383.0,538.48,432.13
2016,8,23,16,45,356.0,129.0,3.05,19.5,283.5,380.19,307.68
2016,8,23,17,0,121.0,141.0,3.1,19.0,184.0,229.09,184.68
2016,8,23,17,15,269.5,110.0,3.1,18.5,185.5,277.13,225.5
2016,8,23,17,30,418.0,79.0,3.1,18.0,187.0,311.61,252.28
2016,8,23,17,45,349.5,65.5,3.1,17.5,141.5,247.17,197.09
2016,8,23,18,0,281.0,52.0,3.1,17.0,96.0,188.84,146.14
2016,8,23,18,15,189.5,35.0,3.0,16.5,59.5,124.42,88.39
2016,8,23,18,30,98.0,18.0,2.9,16.0,23.0,59.67,0.0
2016,8,23,18,45,49.0,9.0,2.85,16.0,11.5,21.56,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,98.5,13.0,2.15,13.5,20.5,12.78,0.0
2016,8,24,6,0,197.0,26.0,2.3,14.0,41.0,20.24,7.88
2016,8,24,6,15,298.0,39.5,2.3,14.5,82.5,30.55,20.6
2016,8,24,6,30,399.0,53.0,2.3,15.0,124.0,39.76,29.36
2016,8,24,6,45,469.0,62.5,2.35,15.5,173.0,44.68,34.03
2016,8,24,7,0,539.0,72.0,2.4,16.0,222.0,60.78,38.42
2016,8,24,7,15,269.5,75.5,2.35,16.0,150.5,75.6,48.54
2016,8,24,7,30,0.0,79.0,2.3,16.0,79.0,75.97,58.6
2016,8,24,7,45,0.0,90.5,2.3,16.5,90.5,86.87,67.4
2016,8,24,8,0,0.0,102.0,2.3,17.0,102.0,97.79,76.07
2016,8,24,8,15,0.0,113.5,2.25,17.5,113.5,108.73,84.62
2016,8,24,8,30,0.0,125.0,2.2,18.0,125.0,119.7,93.08
2016,8,24,8,45,0.0,140.0,2.2,18.5,140.0,133.92,104.07
2016,8,24,9,0,0.0,155.0,2.2,19.0,155.0,148.19,114.96
2016,8,24,9,15,3.5,180.5,2.15,19.5,183.0,173.9,134.79
2016,8,24,9,30,7.0,206.0,2.1,20.0,211.0,200.0,154.65
2016,8,24,9,45,19.0,253.5,2.1,20.5,268.0,251.62,194.07
2016,8,24,10,0,31.0,301.0,2.1,21.0,325.0,300.92,230.94
2016,8,24,10,15,141.0,343.5,2.1,21.0,458.0,410.82,314.88
2016,8,24,10,30,251.0,386.0,2.1,21.0,591.0,529.9,403.05
2016,8,24,10,45,570.0,252.5,2.15,21.5,734.5,645.23,491.92
2016,8,24,11,0,889.0,119.0,2.2,22.0,878.0,779.5,589.22
2016,8,24,11,15,892.5,119.5,2.25,22.0,892.5,809.91,608.82
2016,8,24,11,30,896.0,120.0,2.3,22.0,907.0,838.01,627.72
2016,8,24,11,45,894.5,122.5,2.35,22.5,913.0,861.47,642.26
2016,8,24,12,0,893.0,125.0,2.4,23.0,919.0,882.19,654.97
2016,8,24,12,15,893.0,124.5,2.45,23.0,918.0,898.48,666.06
2016,8,24,12,30,893.0,124.0,2.5,23.0,917.0,911.91,675.37
2016,8,24,12,45,873.5,133.5,2.6,23.0,903.0,915.02,678.36
2016,8,24,13,0,854.0,143.0,2.7,23.0,889.0,914.99,679.46
2016,8,24,13,15,849.5,142.0,2.75,23.0,872.5,919.25,683.16
2016,8,24,13,30,845.0,141.0,2.8,23.0,856.0,916.6,682.32
2016,8,24,13,45,838.0,140.0,2.9,23.0,832.0,908.78,678.55
2016,8,24,14,0,831.0,139.0,3.0,23.0,808.0,898.09,672.96
2016,8,24,14,15,821.5,137.0,3.05,22.5,777.0,881.37,664.27
2016,8,24,14,30,812.0,135.0,3.1,22.0,746.0,862.02,653.82
2016,8,24,14,45,799.5,132.0,3.15,22.0,709.0,836.54,637.85
2016,8,24,15,0,787.0,129.0,3.2,22.0,672.0,808.82,620.27
2016,8,24,15,15,770.5,125.5,3.2,21.5,629.5,775.24,599.34
2016,8,24,15,30,754.0,122.0,3.2,21.0,587.0,742.77,578.99
2016,8,24,15,45,733.0,117.5,3.2,21.0,541.0,701.69,551.0
2016,8,24,16,0,712.0,113.0,3.2,21.0,495.0,659.69,522.02
2016,8,24,16,15,683.5,108.0,3.2,20.5,445.5,611.25,487.48
2016,8,24,16,30,655.0,103.0,3.2,20.0,396.0,562.95,452.11
2016,8,24,16,45,618.0,96.0,3.2,19.5,345.0,507.56,410.17
2016,8,24,17,0,581.0,89.0,3.2,19.0,294.0,453.59,367.99
2016,8,24,17,15,527.5,80.5,3.15,18.5,243.0,390.84,317.26
2016,8,24,17,30,474.0,72.0,3.1,18.0,192.0,331.57,267.69
2016,8,24,17,45,399.0,60.5,3.1,17.5,145.0,261.88,208.35
2016,8,24,18,0,324.0,49.0,3.1,17.0,98.0,201.32,155.22
2016,8,24,18,15,216.5,33.5,3.05,16.5,60.5,131.53,91.92
2016,8,24,18,30,109.0,18.0,3.0,16.0,23.0,62.08,0.0
2016,8,24,18,45,54.5,9.0,2.95,15.5,11.5,22.79,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.0,12.0,2.15,13.5,19.5,11.8,0.0
2016,8,25,6,0,204.0,24.0,2.2,14.0,39.0,18.85,6.25
2016,8,25,6,15,307.5,36.5,2.15,14.5,80.0,27.83,18.2
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,36.18,26.2
2016,8,25,6,45,205.5,42.5,2.1,15.5,78.5,29.96,21.0
2016,8,25,7,0,0.0,36.0,2.1,16.0,36.0,34.75,23.93
2016,8,25,7,15,0.0,44.5,2.05,16.5,44.5,42.97,30.85
2016,8,25,7,30,0.0,53.0,2.0,17.0,53.0,51.2,37.65
2016,8,25,7,45,0.0,60.0,2.0,17.5,60.0,57.98,43.13
2016,8,25,8,0,0.0,67.0,2.0,18.0,67.0,64.77,48.52
2016,8,25,8,15,0.0,83.0,2.0,18.0,83.0,80.28,61.15
2016,8,25,8,30,0.0,99.0,2.0,18.0,99.0,95.52,73.41
2016,8,25,8,45,0.0,110.5,2.0,18.5,110.5,106.45,81.89
2016,8,25,9,0,0.0,122.0,2.0,19.0,122.0,117.41,90.31
2016,8,25,9,15,0.0,139.0,2.0,19.0,139.0,133.56,102.99
2016,8,25,9,30,0.0,156.0,2.0,19.0,156.0,149.75,115.6
2016,8,25,9,45,2.0,170.0,2.05,19.5,172.0,164.29,126.62
2016,8,25,10,0,4.0,184.0,2.1,20.0,188.0,179.04,137.74
2016,8,25,10,15,6.0,197.0,2.15,20.0,202.5,193.06,148.5
2016,8,25,10,30,8.0,210.0,2.2,20.0,217.0,207.28,159.39
2016,8,25,10,45,12.0,246.5,2.25,20.5,257.0,245.43,188.36
2016,8,25,11,0,16.0,283.0,2.3,21.0,297.0,284.0,217.17
2016,8,25,11,15,19.5,303.5,2.3,21.0,320.5,307.36,234.61
2016,8,25,11,30,23.0,324.0,2.3,21.0,344.0,331.03,252.25
2016,8,25,11,45,23.5,326.0,2.35,21.5,347.0,334.68,254.4
2016,8,25,12,0,24.0,328.0,2.4,22.0,350.0,340.09,257.96
2016,8,25,12,15,157.0,374.5,2.4,22.0,514.0,505.33,383.49
2016,8,25,12,30,290.0,421.0,2.4,22.0,678.0,676.18,506.89
2016,8,25,12,45,339.5,397.5,2.45,22.0,695.5,703.57,526.85
2016,8,25,13,0,389.0,374.0,2.5,22.0,713.0,730.16,547.33
2016,8,25,13,15,412.5,355.5,2.55,22.0,708.5,742.18,556.94
2016,8,25,13,30,436.0,337.0,2.6,22.0,704.0,748.34,562.78
2016,8,25,13,45,662.0,223.0,2.65,22.0,762.5,837.88,632.51
2016,8,25,14,0,888.0,109.0,2.7,22.0,821.0,910.24,682.34
2016,8,25,14,15,879.5,107.5,2.75,21.5,790.0,893.94,673.33
2016,8,25,14,30,871.0,106.0,2.8,21.0,759.0,874.87,663.22
2016,8,25,14,45,859.5,104.5,2.85,21.0,722.0,850.61,648.25
2016,8,25,15,0,848.0,103.0,2.9,21.0,685.0,823.98,631.6
2016,8,25,15,15,564.0,182.0,2.95,20.5,559.0,669.76,522.56
2016,8,25,15,30,280.0,261.0,3.0,20.0,433.0,508.66,399.27
2016,8,25,15,45,529.0,176.5,3.1,20.0,469.0,606.28,480.59
2016,8,25,16,0,778.0,92.0,3.2,20.0,505.0,678.85,539.01
2016,8,25,16,15,752.0,88.0,3.2,19.5,455.0,630.91,505.35
2016,8,25,16,30,726.0,84.0,3.2,19.0,405.0,582.78,470.03
2016,8,25,16,45,689.5,79.0,3.2,18.5,353.0,529.73,429.65
2016,8,25,17,0,653.0,74.0,3.2,18.0,301.0,475.65,387.16
2016,8,25,17,15,601.5,67.5,3.15,17.5,249.5,413.48,336.57
2016,8,25,17,30,550.0,61.0,3.1,17.0,198.0,354.63,286.86
2016,8,25,17,45,470.5,52.0,3.05,16.5,149.5,284.21,226.31
2016,8,25,18,0,391.0,43.0,3.0,16.0,101.0,220.52,169.85
2016,8,25,18,15,269.5,29.5,2.85,15.5,62.0,145.08,99.53
2016,8,25,18,30,148.0,16.0,2.7,15.0,23.0,70.96,0.0
2016,8,25,18,45,74.0,8.0,2.55,14.5,11.5,26.53,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,1.9,14.5,19.0,11.8,0.0
2016,8,26,6,0,200.0,24.0,2.0,15.0,38.0,19.02,5.44
2016,8,26,6,15,308.0,37.0,2.05,15.0,80.0,28.5,18.66
2016,8,26,6,30,416.0,50.0,2.1,15.0,122.0,37.33,27.17
2016,8,26,6,45,208.0,62.5,2.15,15.5,98.5,49.96,38.67
2016,8,26,7,0,0.0,75.0,2.2,16.0,75.0,70.54,54.1
2016,8,26,7,15,0.0,92.5,2.2,16.5,92.5,86.81,67.65
2016,8,26,7,30,0.0,110.0,2.2,17.0,110.0,103.19,81.01
2016,8,26,7,45,2.5,131.0,2.2,17.5,132.5,123.11,96.91
2016,8,26,8,0,5.0,152.0,2.2,18.0,155.0,143.42,112.85
2016,8,26,8,15,2.5,155.5,2.15,18.0,157.0,147.29,115.68
2016,8,26,8,30,0.0,159.0,2.1,18.0,159.0,150.66,118.08
2016,8,26,8,45,7.0,187.0,2.05,18.5,191.5,179.37,140.33
2016,8,26,9,0,14.0,215.0,2.0,19.0,224.0,208.88,162.87
2016,8,26,9,15,42.0,262.0,2.0,19.5,291.5,261.68,203.27
2016,8,26,9,30,70.0,309.0,2.0,20.0,359.0,321.13,248.05
2016,8,26,9,45,105.0,336.0,2.0,20.5,414.0,369.75,284.09
2016,8,26,10,0,140.0,363.0,2.0,21.0,469.0,418.49,319.82
2016,8,26,10,15,99.5,362.0,2.05,21.0,439.0,402.73,307.24
2016,8,26,10,30,59.0,361.0,2.1,21.0,409.0,380.41,289.84
2016,8,26,10,45,97.5,388.0,2.15,21.5,470.0,436.84,331.67
2016,8,26,11,0,136.0,415.0,2.2,22.0,531.0,495.09,373.79
2016,8,26,11,15,101.5,409.0,2.25,22.0,496.5,470.19,354.65
2016,8,26,11,30,67.0,403.0,2.3,22.0,462.0,441.95,333.34
2016,8,26,11,45,68.5,405.0,2.35,22.0,465.5,448.91,338.65
2016,8,26,12,0,70.0,407.0,2.4,22.0,469.0,455.73,343.72
2016,8,26,12,15,461.0,277.5,2.45,22.0,684.5,676.74,514.69
2016,8,26,12,30,852.0,148.0,2.5,22.0,900.0,898.54,671.31
2016,8,26,12,45,855.5,144.0,2.6,22.0,892.5,905.16,674.72
2016,8,26,13,0,859.0,140.0,2.7,22.0,885.0,912.14,680.49
2016,8,26,13,15,854.5,139.0,2.7,22.0,868.5,912.05,680.83
2016,8,26,13,30,850.0,138.0,2.7,22.0,852.0,913.44,682.36
2016,8,26,13,45,845.0,135.5,2.75,22.0,828.0,905.7,678.25
2016,8,26,14,0,840.0,133.0,2.8,22.0,804.0,895.05,672.34
2016,8,26,14,15,830.5,131.0,2.8,21.5,773.0,878.12,663.18
2016,8,26,14,30,821.0,129.0,2.8,21.0,742.0,858.55,652.26
2016,8,26,14,45,811.0,125.5,2.8,21.0,705.0,834.42,636.96
2016,8,26,15,0,801.0,122.0,2.8,21.0,668.0,807.92,620.01
2016,8,26,15,15,784.5,118.5,2.75,20.5,625.5,773.97,598.59
2016,8,26,15,30,768.0,115.0,2.7,20.0,583.0,738.32,575.76
2016,8,26,15,45,748.5,110.5,2.7,20.0,536.5,700.44,550.24
2016,8,26,16,0,729.0,106.0,2.7,20.0,490.0,659.04,521.79
2016,8,26,16,15,700.5,101.0,2.7,19.5,440.5,610.1,487.08
2016,8,26,16,30,672.0,96.0,2.7,19.0,391.0,561.29,451.32
2016,8,26,16,45,634.5,89.5,2.7,19.0,339.5,505.69,408.38
2016,8,26,17,0,597.0,83.0,2.7,19.0,288.0,451.55,365.33
2016,8,26,17,15,543.0,75.0,2.65,18.5,237.0,388.78,314.56
2016,8,26,17,30,489.0,67.0,2.6,18.0,186.0,329.58,264.92
2016,8,26,17,45,410.0,56.0,2.55,17.5,139.0,260.11,205.64
2016,8,26,18,0,331.0,45.0,2.5,17.0,92.0,197.37,150.59
2016,8,26,18,15,217.0,30.0,2.4,16.5,55.5,126.06,83.3
2016,8,26,18,30,103.0,15.0,2.3,16.0,19.0,45.0,0.0
2016,8,26,18,45,51.5,7.5,2.2,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,2.0,14.5,4.0,3.93,0.0
2016,8,27,6,0,0.0,8.0,2.1,15.0,8.0,7.71,0.0
2016,8,27,6,15,0.0,18.0,2.15,15.0,18.0,17.36,9.13
2016,8,27,6,30,0.0,28.0,2.2,15.0,28.0,27.02,18.12
2016,8,27,6,45,0.0,40.0,2.3,15.5,40.0,38.63,28.65
2016,8,27,7,0,0.0,52.0,2.4,16.0,52.0,50.24,37.01
2016,8,27,7,15,0.0,65.0,2.4,16.0,65.0,62.76,47.61
2016,8,27,7,30,0.0,78.0,2.4,16.0,78.0,74.99,57.81
2016,8,27,7,45,0.0,95.5,2.4,16.5,95.5,91.32,71.14
2016,8,27,8,0,0.0,113.0,2.4,17.0,113.0,107.71,84.29
2016,8,27,8,15,4.5,147.5,2.4,17.5,150.5,140.65,110.6
2016,8,27,8,30,9.0,182.0,2.4,18.0,188.0,174.08,136.84
2016,8,27,8,45,9.0,192.5,2.4,18.5,198.5,185.0,144.86
2016,8,27,9,0,9.0,203.0,2.4,19.0,209.0,195.86,152.81
2016,8,27,9,15,14.0,226.0,2.35,19.0,236.0,220.42,171.74
2016,8,27,9,30,19.0,249.0,2.3,19.0,263.0,245.53,190.92
2016,8,27,9,45,16.0,246.5,2.3,19.5,258.5,243.29,188.41
2016,8,27,10,0,13.0,244.0,2.3,20.0,254.0,240.57,185.63
2016,8,27,10,15,37.5,303.0,2.3,20.0,333.5,309.47,238.56
2016,8,27,10,30,62.0,362.0,2.3,20.0,413.0,383.18,293.91
2016,8,27,10,45,129.0,388.0,2.35,20.5,496.5,457.48,349.37
2016,8,27,11,0,196.0,414.0,2.4,21.0,580.0,538.24,408.41
2016,8,27,11,15,200.5,421.0,2.45,21.0,593.5,557.2,421.75
2016,8,27,11,30,205.0,428.0,2.5,21.0,607.0,575.95,435.28
2016,8,27,11,45,210.0,427.5,2.6,21.5,612.0,587.65,443.22
2016,8,27,12,0,215.0,427.0,2.7,22.0,617.0,598.89,450.86
2016,8,27,12,15,230.5,423.5,2.75,22.0,627.0,615.66,463.48
2016,8,27,12,30,246.0,420.0,2.8,22.0,637.0,635.51,478.21
2016,8,27,12,45,238.5,420.5,2.85,22.0,629.0,631.66,475.62
2016,8,27,13,0,231.0,421.0,2.9,22.0,621.0,630.32,474.93
2016,8,27,13,15,341.0,374.0,2.95,21.5,662.5,690.14,522.45
2016,8,27,13,30,451.0,327.0,3.0,21.0,704.0,749.26,568.78
2016,8,27,13,45,638.0,233.0,3.05,21.0,749.0,823.01,626.62
2016,8,27,14,0,825.0,139.0,3.1,21.0,794.0,885.69,671.47
2016,8,27,14,15,815.0,136.5,3.1,21.0,763.0,867.95,659.72
2016,8,27,14,30,805.0,134.0,3.1,21.0,732.0,847.6,646.87
2016,8,27,14,45,798.0,129.0,3.1,21.0,696.5,824.65,632.25
2016,8,27,15,0,791.0,124.0,3.1,21.0,661.0,799.24,615.9
2016,8,27,15,15,774.5,120.5,3.1,20.5,618.5,765.51,594.71
2016,8,27,15,30,758.0,117.0,3.1,20.0,576.0,730.1,572.1
2016,8,27,15,45,744.0,110.5,3.1,20.0,531.0,694.48,547.96
2016,8,27,16,0,730.0,104.0,3.1,20.0,486.0,654.88,520.57
2016,8,27,16,15,702.0,99.0,3.1,19.5,436.0,606.28,485.77
2016,8,27,16,30,674.0,94.0,3.1,19.0,386.0,557.79,449.95
2016,8,27,16,45,643.5,86.0,3.1,18.5,336.0,504.73,409.51
2016,8,27,17,0,613.0,78.0,3.1,18.0,286.0,452.6,368.37
2016,8,27,17,15,559.5,70.5,3.0,17.5,235.0,390.19,317.26
2016,8,27,17,30,506.0,63.0,2.9,17.0,184.0,331.33,267.31
2016,8,27,17,45,433.0,52.0,2.85,16.5,137.5,264.05,209.21
2016,8,27,18,0,360.0,41.0,2.8,16.0,91.0,203.07,154.81
2016,8,27,18,15,239.0,27.0,2.7,15.5,54.0,129.37,82.3
2016,8,27,18,30,118.0,13.0,2.6,15.0,17.0,46.95,0.0
2016,8,27,18,45,59.0,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,1.65,13.5,5.5,5.41,0.0
2016,8,28,6,0,0.0,11.0,1.7,14.0,11.0,10.61,0.0
2016,8,28,6,15,0.0,24.5,1.65,14.5,24.5,23.65,14.44
2016,8,28,6,30,0.0,38.0,1.6,15.0,38.0,36.71,26.58
2016,8,28,6,45,0.0,53.5,1.6,15.5,53.5,51.08,39.63
2016,8,28,7,0,0.0,69.0,1.6,16.0,69.0,65.35,52.37
2016,8,28,7,15,0.0,86.0,1.55,16.0,86.0,81.14,63.02
2016,8,28,7,30,0.0,103.0,1.5,16.0,103.0,97.03,76.18
2016,8,28,7,45,4.0,129.0,1.5,16.5,131.0,121.48,95.82
2016,8,28,8,0,8.0,155.0,1.5,17.0,159.0,146.49,115.57
2016,8,28,8,15,37.0,191.5,1.45,17.5,211.5,183.23,143.66
2016,8,28,8,30,66.0,228.0,1.4,18.0,264.0,227.03,177.15
2016,8,28,8,45,66.0,248.5,1.4,18.5,287.5,250.06,194.6
2016,8,28,9,0,66.0,269.0,1.4,19.0,311.0,273.14,211.88
2016,8,28,9,15,467.5,184.0,1.45,19.5,508.0,378.72,292.41
2016,8,28,9,30,869.0,99.0,1.5,20.0,705.0,533.74,409.54
2016,8,28,9,45,874.0,103.5,1.55,20.5,739.0,579.38,443.54
2016,8,28,10,0,879.0,108.0,1.6,21.0,773.0,623.76,476.46
2016,8,28,10,15,886.5,109.5,1.7,21.0,802.5,665.54,508.04
2016,8,28,10,30,894.0,111.0,1.8,21.0,832.0,705.87,538.03
2016,8,28,10,45,900.0,112.0,1.9,21.5,854.0,743.04,563.26
2016,8,28,11,0,906.0,113.0,2.0,22.0,876.0,778.28,586.36
2016,8,28,11,15,909.0,113.5,2.1,22.0,890.5,808.67,607.17
2016,8,28,11,30,912.0,114.0,2.2,22.0,905.0,836.64,626.37
2016,8,28,11,45,914.5,113.5,2.3,22.5,912.0,860.7,641.73
2016,8,28,12,0,917.0,113.0,2.4,23.0,919.0,882.07,655.3
2016,8,28,12,15,916.5,113.0,2.45,23.0,917.5,898.57,666.54
2016,8,28,12,30,916.0,113.0,2.5,23.0,916.0,912.11,675.93
2016,8,28,12,45,926.0,105.5,2.6,23.0,910.5,924.29,684.99
2016,8,28,13,0,936.0,98.0,2.7,23.0,905.0,933.38,692.11
2016,8,28,13,15,932.5,97.5,2.75,22.5,887.5,934.47,694.99
2016,8,28,13,30,929.0,97.0,2.8,22.0,870.0,932.37,695.94
2016,8,28,13,45,923.5,95.5,2.85,22.0,845.5,924.26,691.65
2016,8,28,14,0,918.0,94.0,2.9,22.0,821.0,913.04,685.41
2016,8,28,14,15,910.0,93.0,2.9,22.0,789.5,897.14,675.73
2016,8,28,14,30,902.0,92.0,2.9,22.0,758.0,878.37,664.2
2016,8,28,14,45,891.5,90.0,2.9,22.0,720.5,853.65,648.64
2016,8,28,15,0,881.0,88.0,2.9,22.0,683.0,826.43,631.35
2016,8,28,15,15,867.0,86.0,2.9,21.5,640.0,794.06,611.57
2016,8,28,15,30,853.0,84.0,2.9,21.0,597.0,759.73,590.17
2016,8,28,15,45,834.0,81.0,2.9,20.5,549.0,723.18,566.88
2016,8,28,16,0,815.0,78.0,2.9,20.0,501.0,680.96,539.01
2016,8,28,16,15,789.5,75.0,2.85,19.5,450.5,633.33,506.34
2016,8,28,16,30,764.0,72.0,2.8,19.0,400.0,585.45,471.21
2016,8,28,16,45,728.0,67.5,2.75,19.0,347.5,529.51,427.72
2016,8,28,17,0,692.0,63.0,2.7,19.0,295.0,474.77,383.82
2016,8,28,17,15,640.0,57.5,2.6,18.5,242.5,414.53,334.57
2016,8,28,17,30,588.0,52.0,2.5,18.0,190.0,355.55,284.53
2016,8,28,17,45,504.5,44.0,2.45,17.5,141.5,283.86,222.9
2016,8,28,18,0,421.0,36.0,2.4,17.0,93.0,219.44,165.38
2016,8,28,18,15,285.0,24.0,2.35,16.5,55.0,139.11,83.02
2016,8,28,18,30,149.0,12.0,2.3,16.0,17.0,54.33,0.0
2016,8,28,18,45,74.5,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,11.0,2.5,13.5,17.0,10.81,0.0
2016,8,29,6,0,204.0,22.0,2.6,14.0,34.0,17.53,0.98
2016,8,29,6,15,319.0,33.5,2.7,14.5,75.0,25.66,16.02
2016,8,29,6,30,434.0,45.0,2.8,15.0,116.0,33.22,23.47
2016,8,29,6,45,276.5,73.5,2.95,15.5,125.0,54.19,42.32
2016,8,29,7,0,119.0,102.0,3.1,16.0,134.0,83.92,68.69
2016,8,29,7,15,133.5,123.0,3.1,16.0,166.0,110.27,83.05
2016,8,29,7,30,148.0,144.0,3.1,16.0,198.0,138.33,104.23
2016,8,29,7,45,74.0,134.0,3.1,16.5,161.0,133.49,102.88
2016,8,29,8,0,0.0,124.0,3.1,17.0,124.0,117.5,92.38
2016,8,29,8,15,4.5,152.5,3.05,17.5,155.0,144.99,114.23
2016,8,29,8,30,9.0,181.0,3.0,18.0,186.0,173.04,136.17
2016,8,29,8,45,89.0,231.0,3.0,18.5,286.5,243.45,190.47
2016,8,29,9,0,169.0,281.0,3.0,19.0,387.0,321.59,250.42
2016,8,29,9,15,516.5,187.5,2.95,19.0,540.5,403.25,313.84
2016,8,29,9,30,864.0,94.0,2.9,19.0,694.0,524.65,408.85
2016,8,29,9,45,883.5,91.0,2.85,19.5,731.5,571.17,444.85
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,617.52,480.08
2016,8,29,10,15,910.5,89.5,2.8,20.5,798.5,660.09,511.59
2016,8,29,10,30,918.0,91.0,2.8,21.0,828.0,701.14,541.2
2016,8,29,10,45,924.0,91.0,2.85,21.5,850.5,738.02,565.71
2016,8,29,11,0,930.0,91.0,2.9,22.0,873.0,772.89,588.59
2016,8,29,11,15,933.5,91.5,2.95,22.0,887.5,804.15,609.95
2016,8,29,11,30,937.0,92.0,3.0,22.0,902.0,832.95,629.58
2016,8,29,11,45,939.5,91.5,3.05,22.0,909.5,857.36,646.2
2016,8,29,12,0,942.0,91.0,3.1,22.0,917.0,878.98,660.99
2016,8,29,12,15,942.0,91.0,3.15,22.0,915.5,896.09,672.79
2016,8,29,12,30,942.0,91.0,3.2,22.0,914.0,910.16,682.64
2016,8,29,12,45,923.5,100.5,3.25,22.0,900.5,914.56,686.08
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,915.68,687.49
2016,8,29,13,15,901.0,109.5,3.35,22.0,870.0,916.29,688.7
2016,8,29,13,30,897.0,109.0,3.4,22.0,853.0,913.79,687.93
2016,8,29,13,45,895.5,105.5,3.45,22.0,830.0,907.31,684.58
2016,8,29,14,0,894.0,102.0,3.5,22.0,807.0,897.71,679.24
2016,8,29,14,15,886.0,100.5,3.5,22.0,775.5,881.54,669.19
2016,8,29,14,30,878.0,99.0,3.5,22.0,744.0,862.57,657.32
2016,8,29,14,45,682.5,165.0,3.55,22.0,651.0,764.38,589.76
2016,8,29,15,0,487.0,231.0,3.6,22.0,558.0,659.87,512.1
2016,8,29,15,15,493.0,212.5,3.6,21.5,525.0,635.4,497.17
2016,8,29,15,30,499.0,194.0,3.6,21.0,492.0,608.8,479.94
2016,8,29,15,45,651.0,137.0,3.6,21.0,492.5,649.86,514.89
2016,8,29,16,0,803.0,80.0,3.6,21.0,493.0,671.75,533.51
2016,8,29,16,15,777.0,76.5,3.6,20.5,442.5,623.64,499.84
2016,8,29,16,30,751.0,73.0,3.6,20.0,392.0,575.34,464.02
2016,8,29,16,45,715.5,68.5,3.6,20.0,340.0,520.28,420.93
2016,8,29,17,0,680.0,64.0,3.6,20.0,288.0,466.39,377.41
2016,8,29,17,15,626.5,58.0,3.5,19.5,236.5,405.6,327.37
2016,8,29,17,30,573.0,52.0,3.4,19.0,185.0,346.08,276.61
2016,8,29,17,45,486.0,44.0,3.3,18.5,136.5,273.91,214.32
2016,8,29,18,0,399.0,36.0,3.2,18.0,88.0,209.35,156.49
2016,8,29,18,15,199.5,25.5,3.15,17.5,51.5,109.31,58.98
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
