Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,3.0,14.5,7.5,7.37,0.0
2016,8,30,6,0,0.0,15.0,3.1,15.0,15.0,14.48,0.0
2016,8,30,6,15,0.0,34.0,3.1,15.5,34.0,32.04,21.16
2016,8,30,6,30,0.0,53.0,3.1,16.0,53.0,49.12,37.13
2016,8,30,6,45,9.0,73.0,3.1,16.5,75.0,66.85,53.19
2016,8,30,7,0,18.0,93.0,3.1,17.0,97.0,84.51,68.9
2016,8,30,7,15,24.0,113.0,3.0,17.5,120.5,100.7,78.18
2016,8,30,7,30,30.0,133.0,2.9,18.0,144.0,121.14,94.29
2016,8,30,7,45,245.0,138.0,2.85,18.5,248.0,154.63,112.09
2016,8,30,8,0,460.0,143.0,2.8,19.0,352.0,214.1,152.63
2016,8,30,8,15,650.0,108.0,2.75,19.5,440.0,258.27,184.59
2016,8,30,8,30,840.0,73.0,2.7,20.0,528.0,328.36,239.5
2016,8,30,8,45,859.5,74.0,2.65,20.5,574.5,378.85,283.09
2016,8,30,9,0,879.0,75.0,2.6,21.0,621.0,430.16,326.29
2016,8,30,9,15,891.0,77.0,2.6,21.5,662.0,479.55,366.89
2016,8,30,9,30,903.0,79.0,2.6,22.0,703.0,528.61,405.98
2016,8,30,9,45,912.0,80.5,2.65,22.5,738.5,575.03,442.08
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,620.43,476.39
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,662.54,508.41
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,703.02,538.46
2016,8,30,10,45,940.0,83.5,2.9,23.5,854.0,739.89,563.0
2016,8,30,11,0,946.0,83.0,3.0,24.0,876.0,774.7,585.91
2016,8,30,11,15,949.0,83.5,3.1,24.0,890.0,805.95,607.39
2016,8,30,11,30,952.0,84.0,3.2,24.0,904.0,834.66,627.13
2016,8,30,11,45,954.0,83.5,3.3,24.0,911.0,858.89,643.84
2016,8,30,12,0,956.0,83.0,3.4,24.0,918.0,880.27,658.68
2016,8,30,12,15,955.5,83.0,3.45,24.0,916.0,897.07,670.22
2016,8,30,12,30,955.0,83.0,3.5,24.0,914.0,910.76,679.77
2016,8,30,12,45,949.5,85.0,3.6,24.0,903.5,918.96,686.05
2016,8,30,13,0,944.0,87.0,3.7,24.0,893.0,923.93,690.3
2016,8,30,13,15,940.0,86.5,3.7,24.0,876.0,924.39,691.07
2016,8,30,13,30,936.0,86.0,3.7,24.0,859.0,921.62,689.81
2016,8,30,13,45,932.0,84.0,3.75,24.0,834.5,914.06,685.73
2016,8,30,14,0,928.0,82.0,3.8,24.0,810.0,903.32,679.63
2016,8,30,14,15,920.5,81.0,3.75,23.5,778.5,887.53,670.94
2016,8,30,14,30,913.0,80.0,3.7,23.0,747.0,868.82,660.32
2016,8,30,14,45,903.5,78.0,3.7,23.0,710.0,844.55,644.84
2016,8,30,15,0,894.0,76.0,3.7,23.0,673.0,817.7,627.57
2016,8,30,15,15,880.5,74.5,3.65,22.5,630.0,785.82,607.62
2016,8,30,15,30,867.0,73.0,3.6,22.0,587.0,751.92,586.06
2016,8,30,15,45,849.5,70.5,3.6,22.0,539.5,712.13,559.04
2016,8,30,16,0,832.0,68.0,3.6,22.0,492.0,671.02,530.71
2016,8,30,16,15,807.5,65.0,3.55,21.5,441.5,623.55,497.96
2016,8,30,16,30,783.0,62.0,3.5,21.0,391.0,579.85,465.91
2016,8,30,16,45,748.0,58.5,3.5,20.5,339.0,525.12,423.94
2016,8,30,17,0,713.0,55.0,3.5,20.0,287.0,471.53,381.32
2016,8,30,17,15,661.5,50.5,3.45,19.5,235.0,409.77,330.44
2016,8,30,17,30,610.0,46.0,3.4,19.0,183.0,351.23,280.21
2016,8,30,17,45,523.0,39.0,3.35,18.5,134.5,281.44,219.45
2016,8,30,18,0,436.0,32.0,3.3,18.0,86.0,216.94,160.87
2016,8,30,18,15,218.0,22.5,3.25,17.5,49.5,110.67,51.91
2016,8,30,18,30,0.0,13.0,3.2,17.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,3.2,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,14.5,17.0,9.34,0.0
2016,8,31,6,0,261.0,19.0,3.0,15.0,34.0,14.88,0.0
2016,8,31,6,15,384.5,28.5,3.1,15.0,76.0,21.28,12.11
2016,8,31,6,30,508.0,38.0,3.2,15.0,118.0,27.25,18.2
2016,8,31,6,45,577.0,44.5,3.3,15.5,168.5,33.12,23.7
2016,8,31,7,0,646.0,51.0,3.4,16.0,219.0,36.35,26.71
2016,8,31,7,15,691.5,55.5,3.4,16.5,271.5,76.87,38.18
2016,8,31,7,30,737.0,60.0,3.4,17.0,324.0,122.72,66.3
2016,8,31,7,45,768.0,63.5,3.45,17.5,375.5,170.16,103.02
2016,8,31,8,0,799.0,67.0,3.5,18.0,427.0,220.58,145.84
2016,8,31,8,15,821.5,69.5,3.45,18.5,477.0,274.96,193.57
2016,8,31,8,30,844.0,72.0,3.4,19.0,527.0,326.64,239.21
2016,8,31,8,45,860.0,74.5,3.4,19.5,573.0,377.36,283.62
2016,8,31,9,0,876.0,77.0,3.4,20.0,619.0,428.59,327.36
2016,8,31,9,15,888.5,78.5,3.4,20.0,660.0,477.62,368.93
2016,8,31,9,30,901.0,80.0,3.4,20.0,701.0,526.36,409.2
2016,8,31,9,45,906.0,84.0,3.4,20.5,735.5,572.8,445.8
2016,8,31,10,0,911.0,88.0,3.4,21.0,770.0,617.91,480.3
2016,8,31,10,15,918.0,89.0,3.4,21.0,799.0,659.97,512.66
2016,8,31,10,30,925.0,90.0,3.4,21.0,828.0,700.44,543.19
2016,8,31,10,45,930.0,91.0,3.45,21.5,850.0,737.74,568.43
2016,8,31,11,0,935.0,92.0,3.5,22.0,872.0,772.96,591.76
2016,8,31,11,15,938.0,92.5,3.5,22.0,886.5,803.93,612.86
2016,8,31,11,30,941.0,93.0,3.5,22.0,901.0,832.38,632.16
2016,8,31,11,45,942.5,92.5,3.55,22.0,907.5,855.99,648.35
2016,8,31,12,0,944.0,92.0,3.6,22.0,914.0,876.76,662.66
2016,8,31,12,15,943.5,92.0,3.6,22.0,912.0,893.39,673.93
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,906.95,683.21
2016,8,31,12,45,935.0,95.5,3.6,22.5,899.0,914.42,687.12
2016,8,31,13,0,927.0,99.0,3.6,23.0,888.0,918.67,688.99
2016,8,31,13,15,922.5,98.0,3.65,23.0,870.0,918.18,689.42
2016,8,31,13,30,918.0,97.0,3.7,23.0,852.0,914.51,687.83
2016,8,31,13,45,914.0,95.0,3.75,23.0,828.0,907.07,683.82
2016,8,31,14,0,910.0,93.0,3.8,23.0,804.0,896.52,677.81
2016,8,31,14,15,901.5,91.5,3.8,22.5,772.0,879.57,668.51
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,859.79,657.31
2016,8,31,14,45,884.5,87.5,3.85,22.0,702.5,836.2,642.43
2016,8,31,15,0,876.0,85.0,3.9,22.0,665.0,810.04,625.71
2016,8,31,15,15,861.0,82.5,3.9,21.5,622.0,776.34,604.46
2016,8,31,15,30,846.0,80.0,3.9,21.0,579.0,740.73,581.61
2016,8,31,15,45,829.0,76.5,3.9,21.0,531.5,700.84,554.2
2016,8,31,16,0,812.0,73.0,3.9,21.0,484.0,663.88,528.64
2016,8,31,16,15,786.0,70.0,3.85,20.5,433.5,616.09,495.15
2016,8,31,16,30,760.0,67.0,3.8,20.0,383.0,568.13,459.13
2016,8,31,16,45,725.5,62.5,3.8,20.0,331.5,513.5,416.03
2016,8,31,17,0,691.0,58.0,3.8,20.0,280.0,459.98,372.44
2016,8,31,17,15,636.5,53.0,3.7,19.5,228.0,397.16,320.4
2016,8,31,17,30,582.0,48.0,3.6,19.0,176.0,340.67,271.52
2016,8,31,17,45,494.5,40.0,3.55,18.5,128.5,268.63,208.94
2016,8,31,18,0,407.0,32.0,3.5,18.0,81.0,204.44,150.31
2016,8,31,18,15,203.5,16.0,3.5,17.5,40.5,96.08,34.82
2016,8,31,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,2.35,14.5,16.0,8.85,0.0
2016,9,1,6,0,249.0,18.0,2.4,15.0,32.0,14.04,0.0
2016,9,1,6,15,375.0,28.0,2.35,15.0,74.5,20.96,11.73
2016,9,1,6,30,501.0,38.0,2.3,15.0,117.0,27.39,18.3
2016,9,1,6,45,250.5,44.5,2.3,15.5,84.0,31.9,22.63
2016,9,1,7,0,0.0,51.0,2.3,16.0,51.0,49.27,38.16
2016,9,1,7,15,0.0,63.5,2.15,16.5,63.5,61.27,46.26
2016,9,1,7,30,0.0,76.0,2.0,17.0,76.0,73.04,55.98
2016,9,1,7,45,0.0,86.0,1.9,17.5,86.0,82.59,63.66
2016,9,1,8,0,0.0,96.0,1.8,18.0,96.0,92.13,71.19
2016,9,1,8,15,0.0,100.0,1.75,18.0,100.0,96.16,74.24
2016,9,1,8,30,0.0,104.0,1.7,18.0,104.0,100.12,77.23
2016,9,1,8,45,0.0,130.0,1.65,18.5,130.0,124.53,96.6
2016,9,1,9,0,0.0,156.0,1.6,19.0,156.0,148.96,115.62
2016,9,1,9,15,0.0,159.0,1.65,19.0,159.5,152.15,117.81
2016,9,1,9,30,0.0,162.0,1.7,19.0,163.0,155.29,120.02
2016,9,1,9,45,4.5,191.0,1.75,19.5,195.0,185.21,143.14
2016,9,1,10,0,9.0,220.0,1.8,20.0,227.0,215.6,166.27
2016,9,1,10,15,10.0,231.5,1.9,20.0,240.0,227.88,175.5
2016,9,1,10,30,11.0,243.0,2.0,20.0,253.0,240.26,184.86
2016,9,1,10,45,14.0,264.0,2.1,20.5,276.0,263.12,201.9
2016,9,1,11,0,17.0,285.0,2.2,21.0,299.0,286.29,219.0
2016,9,1,11,15,16.0,280.0,2.35,21.0,293.5,281.9,215.58
2016,9,1,11,30,15.0,275.0,2.5,21.0,288.0,277.32,212.12
2016,9,1,11,45,15.0,276.5,2.65,21.0,289.5,279.65,213.96
2016,9,1,12,0,15.0,278.0,2.8,21.0,291.0,281.94,215.78
2016,9,1,12,15,61.5,346.0,2.8,21.0,399.5,391.08,299.35
2016,9,1,12,30,108.0,414.0,2.8,21.0,508.0,501.05,380.96
2016,9,1,12,45,105.5,411.0,2.85,21.0,502.0,499.32,379.37
2016,9,1,13,0,103.0,408.0,2.9,21.0,496.0,497.17,378.1
2016,9,1,13,15,105.0,398.0,2.85,21.0,486.5,491.41,374.25
2016,9,1,13,30,107.0,388.0,2.8,21.0,477.0,485.17,370.11
2016,9,1,13,45,107.5,376.5,2.75,21.0,463.0,475.57,363.53
2016,9,1,14,0,108.0,365.0,2.7,21.0,449.0,465.51,356.65
2016,9,1,14,15,326.0,299.0,2.75,21.0,538.0,599.01,462.17
2016,9,1,14,30,544.0,233.0,2.8,21.0,627.0,719.02,554.27
2016,9,1,14,45,542.0,220.0,2.85,21.0,594.5,696.4,538.56
2016,9,1,15,0,540.0,207.0,2.9,21.0,562.0,671.85,522.37
2016,9,1,15,15,527.0,195.5,2.9,20.5,523.5,638.43,500.08
2016,9,1,15,30,514.0,184.0,2.9,20.0,485.0,603.86,476.59
2016,9,1,15,45,492.5,175.5,2.95,20.0,444.0,565.42,448.83
2016,9,1,16,0,471.0,167.0,3.0,20.0,403.0,526.8,420.42
2016,9,1,16,15,363.5,163.5,3.0,19.5,334.0,428.2,344.71
2016,9,1,16,30,256.0,160.0,3.0,19.0,265.0,345.66,279.52
2016,9,1,16,45,236.5,141.0,3.0,18.5,228.0,304.45,247.27
2016,9,1,17,0,217.0,122.0,3.0,18.0,191.0,264.2,214.74
2016,9,1,17,15,374.5,88.0,3.0,17.5,180.0,303.28,246.31
2016,9,1,17,30,532.0,54.0,3.0,17.0,169.0,322.38,258.27
2016,9,1,17,45,430.5,45.0,3.0,16.5,121.5,245.93,191.91
2016,9,1,18,0,329.0,36.0,3.0,16.0,74.0,178.41,130.72
2016,9,1,18,15,164.5,18.0,2.95,15.5,37.0,84.54,18.43
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,69.0,9.0,2.15,13.5,12.5,8.85,0.0
2016,9,2,6,0,138.0,18.0,2.2,14.0,25.0,14.07,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,63.5,24.41,14.48
2016,9,2,6,30,374.0,45.0,2.2,15.0,102.0,33.95,23.98
2016,9,2,6,45,449.0,54.5,2.2,15.5,149.5,39.17,29.02
2016,9,2,7,0,524.0,64.0,2.2,16.0,197.0,44.09,33.56
2016,9,2,7,15,575.5,70.5,2.1,16.5,247.5,76.97,43.01
2016,9,2,7,30,627.0,77.0,2.0,17.0,298.0,119.08,68.19
2016,9,2,7,45,664.0,82.0,1.9,17.5,348.5,163.1,101.3
2016,9,2,8,0,701.0,87.0,1.8,18.0,399.0,210.79,140.66
2016,9,2,8,15,727.0,90.5,1.75,18.5,448.0,260.98,183.79
2016,9,2,8,30,753.0,94.0,1.7,19.0,497.0,309.95,226.05
2016,9,2,8,45,774.0,97.0,1.65,20.0,542.0,358.62,267.07
2016,9,2,9,0,795.0,100.0,1.6,21.0,587.0,408.46,307.79
2016,9,2,9,15,810.0,102.5,1.65,21.0,628.0,456.08,347.18
2016,9,2,9,30,825.0,105.0,1.7,21.0,669.0,503.83,385.69
2016,9,2,9,45,641.5,192.0,1.75,21.5,644.0,519.25,396.96
2016,9,2,10,0,458.0,279.0,1.8,22.0,619.0,520.74,396.32
2016,9,2,10,15,678.5,186.0,1.85,22.5,712.5,593.09,452.31
2016,9,2,10,30,899.0,93.0,1.9,23.0,806.0,681.58,518.61
2016,9,2,10,45,684.0,205.5,1.95,23.5,756.5,668.53,504.47
2016,9,2,11,0,469.0,318.0,2.0,24.0,707.0,642.78,481.22
2016,9,2,11,15,691.0,208.0,2.05,24.0,791.5,723.29,543.56
2016,9,2,11,30,913.0,98.0,2.1,24.0,876.0,810.51,604.4
2016,9,2,11,45,913.5,98.5,2.2,24.0,882.0,833.61,619.75
2016,9,2,12,0,914.0,99.0,2.3,24.0,888.0,853.91,633.88
2016,9,2,12,15,914.0,99.0,2.35,24.0,886.5,870.42,645.16
2016,9,2,12,30,914.0,99.0,2.4,24.0,885.0,883.96,654.59
2016,9,2,12,45,896.0,107.5,2.5,24.0,871.0,887.53,657.9
2016,9,2,13,0,878.0,116.0,2.6,24.0,857.0,887.9,659.26
2016,9,2,13,15,873.5,115.5,2.7,24.0,840.0,887.82,660.46
2016,9,2,13,30,869.0,115.0,2.8,24.0,823.0,884.73,659.73
2016,9,2,13,45,866.0,112.0,2.9,24.0,799.5,877.36,656.22
2016,9,2,14,0,863.0,109.0,3.0,24.0,776.0,867.01,650.79
2016,9,2,14,15,854.5,107.0,3.1,23.5,745.0,850.08,642.17
2016,9,2,14,30,846.0,105.0,3.2,23.0,714.0,830.46,631.69
2016,9,2,14,45,836.5,102.0,3.3,23.0,677.0,806.37,616.81
2016,9,2,15,0,827.0,99.0,3.4,23.0,640.0,784.39,603.37
2016,9,2,15,15,811.0,96.5,3.45,22.5,597.5,751.16,582.69
2016,9,2,15,30,795.0,94.0,3.5,22.0,555.0,716.17,560.49
2016,9,2,15,45,776.5,90.0,3.55,22.0,509.0,676.15,533.19
2016,9,2,16,0,758.0,86.0,3.6,22.0,463.0,634.99,504.62
2016,9,2,16,15,729.0,82.0,3.55,21.5,413.0,586.01,469.01
2016,9,2,16,30,700.0,78.0,3.5,21.0,363.0,539.47,433.96
2016,9,2,16,45,659.5,73.0,3.5,20.5,312.0,483.46,390.51
2016,9,2,17,0,619.0,68.0,3.5,20.0,261.0,429.23,346.94
2016,9,2,17,15,558.0,61.0,3.5,19.0,210.0,364.53,293.99
2016,9,2,17,30,497.0,54.0,3.5,18.0,159.0,304.16,242.54
2016,9,2,17,45,398.0,44.5,3.5,17.5,113.5,230.19,178.52
2016,9,2,18,0,299.0,35.0,3.5,17.0,68.0,165.03,118.89
2016,9,2,18,15,149.5,17.5,3.45,16.5,34.0,77.53,0.31
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,21.8,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.0,62.5,27.54,16.87
2016,9,3,6,30,358.0,47.0,2.8,14.0,101.0,36.1,25.91
2016,9,3,6,45,428.5,58.5,2.85,14.5,148.0,43.06,32.55
2016,9,3,7,0,499.0,70.0,2.9,15.0,195.0,49.58,38.56
2016,9,3,7,15,249.5,86.0,2.8,15.5,148.5,80.39,55.69
2016,9,3,7,30,0.0,102.0,2.7,16.0,102.0,95.75,75.22
2016,9,3,7,45,0.0,115.0,2.6,16.5,115.0,108.28,85.29
2016,9,3,8,0,0.0,128.0,2.5,17.0,128.0,120.8,95.16
2016,9,3,8,15,8.0,158.0,2.4,17.0,162.5,150.38,118.73
2016,9,3,8,30,16.0,188.0,2.3,17.0,197.0,180.91,142.81
2016,9,3,8,45,24.0,213.0,2.2,17.5,227.5,207.99,163.61
2016,9,3,9,0,32.0,238.0,2.1,18.0,258.0,231.5,181.37
2016,9,3,9,15,38.0,260.0,2.1,18.5,285.0,256.79,200.42
2016,9,3,9,30,44.0,282.0,2.1,19.0,312.0,282.77,219.79
2016,9,3,9,45,47.0,299.5,2.1,19.5,333.5,303.82,235.16
2016,9,3,10,0,50.0,317.0,2.1,20.0,355.0,325.19,250.63
2016,9,3,10,15,107.5,349.5,2.2,20.0,434.0,394.15,303.25
2016,9,3,10,30,165.0,382.0,2.3,20.0,513.0,465.79,357.04
2016,9,3,10,45,148.0,392.0,2.45,20.0,512.0,471.98,361.11
2016,9,3,11,0,131.0,402.0,2.6,20.0,511.0,476.78,364.42
2016,9,3,11,15,142.5,410.5,2.75,20.0,530.5,500.33,382.19
2016,9,3,11,30,154.0,419.0,2.9,20.0,550.0,524.24,400.1
2016,9,3,11,45,100.0,396.0,3.05,20.0,481.5,464.23,355.02
2016,9,3,12,0,46.0,373.0,3.2,20.0,413.0,401.65,307.49
2016,9,3,12,15,47.5,371.0,3.3,20.0,412.5,403.66,309.47
2016,9,3,12,30,49.0,369.0,3.4,20.0,412.0,405.51,311.14
2016,9,3,12,45,248.0,347.0,3.5,20.0,556.5,566.09,436.98
2016,9,3,13,0,447.0,325.0,3.6,20.0,701.0,726.34,557.65
2016,9,3,13,15,436.5,326.5,3.6,20.0,687.0,723.56,554.79
2016,9,3,13,30,426.0,328.0,3.6,20.0,673.0,719.14,551.85
2016,9,3,13,45,360.0,339.5,3.65,20.0,625.0,669.41,515.25
2016,9,3,14,0,294.0,351.0,3.7,20.0,577.0,625.05,482.2
2016,9,3,14,15,408.5,295.0,3.7,19.5,595.5,670.11,520.64
2016,9,3,14,30,523.0,239.0,3.7,19.0,614.0,704.08,550.54
2016,9,3,14,45,678.5,170.5,3.7,19.0,629.0,755.24,592.45
2016,9,3,15,0,834.0,102.0,3.7,19.0,644.0,790.34,618.92
2016,9,3,15,15,818.0,99.5,3.75,18.5,601.5,756.94,597.32
2016,9,3,15,30,802.0,97.0,3.8,18.0,559.0,721.78,574.56
2016,9,3,15,45,780.0,94.0,3.85,18.0,511.5,680.16,545.54
2016,9,3,16,0,758.0,91.0,3.9,18.0,464.0,637.59,515.24
2016,9,3,16,15,728.5,86.5,3.95,17.5,413.5,590.15,480.09
2016,9,3,16,30,699.0,82.0,4.0,17.0,363.0,540.71,442.35
2016,9,3,16,45,649.0,78.0,4.05,17.0,310.5,480.5,393.94
2016,9,3,17,0,599.0,74.0,4.1,17.0,258.0,422.78,346.08
2016,9,3,17,15,535.0,66.5,4.0,16.5,207.0,357.01,290.7
2016,9,3,17,30,471.0,59.0,3.9,16.0,156.0,295.71,237.32
2016,9,3,17,45,359.5,48.5,3.85,15.5,109.5,216.91,168.95
2016,9,3,18,0,248.0,38.0,3.8,15.0,63.0,149.85,107.06
2016,9,3,18,15,124.0,19.0,3.75,14.5,31.5,69.01,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.5,8.0,2.75,12.5,9.5,7.86,0.0
2016,9,4,6,0,65.0,16.0,2.8,13.0,19.0,13.61,0.0
2016,9,4,6,15,167.0,34.5,2.8,13.5,56.0,26.78,16.06
2016,9,4,6,30,269.0,53.0,2.8,14.0,93.0,40.42,29.63
2016,9,4,6,45,353.0,66.0,2.8,14.5,141.0,48.96,37.73
2016,9,4,7,0,437.0,79.0,2.8,15.0,189.0,57.06,45.17
2016,9,4,7,15,493.5,89.0,2.65,15.0,239.5,86.51,54.81
2016,9,4,7,30,550.0,99.0,2.5,15.0,290.0,127.71,79.58
2016,9,4,7,45,600.5,103.5,2.45,15.5,342.5,168.87,109.61
2016,9,4,8,0,651.0,108.0,2.4,16.0,395.0,215.32,147.21
2016,9,4,8,15,680.5,113.5,2.3,16.5,444.5,262.38,187.65
2016,9,4,8,30,710.0,119.0,2.2,17.0,494.0,312.03,230.4
2016,9,4,8,45,740.5,119.5,2.1,17.5,541.5,359.97,271.35
2016,9,4,9,0,771.0,120.0,2.0,18.0,589.0,413.1,315.39
2016,9,4,9,15,787.5,123.0,1.95,18.5,630.5,460.71,354.3
2016,9,4,9,30,804.0,126.0,1.9,19.0,672.0,508.66,392.27
2016,9,4,9,45,842.0,116.0,1.9,19.5,713.5,556.2,429.23
2016,9,4,10,0,880.0,106.0,1.9,20.0,755.0,607.59,467.98
2016,9,4,10,15,888.0,107.0,1.95,20.0,784.0,649.07,499.56
2016,9,4,10,30,896.0,108.0,2.0,20.0,813.0,689.09,529.52
2016,9,4,10,45,900.5,109.5,2.05,20.5,834.5,725.52,555.03
2016,9,4,11,0,905.0,111.0,2.1,21.0,856.0,759.89,577.46
2016,9,4,11,15,908.5,111.5,2.2,21.0,870.0,790.36,598.55
2016,9,4,11,30,912.0,112.0,2.3,21.0,884.0,818.41,617.99
2016,9,4,11,45,913.0,112.5,2.4,21.5,890.5,841.91,633.15
2016,9,4,12,0,914.0,113.0,2.5,22.0,897.0,862.64,646.46
2016,9,4,12,15,914.0,113.0,2.6,22.0,895.0,879.18,658.25
2016,9,4,12,30,914.0,113.0,2.7,22.0,893.0,892.74,668.16
2016,9,4,12,45,917.0,109.5,2.8,22.0,884.5,902.32,675.52
2016,9,4,13,0,920.0,106.0,2.9,22.0,876.0,908.78,680.92
2016,9,4,13,15,916.0,105.0,2.95,22.0,858.5,908.56,681.6
2016,9,4,13,30,912.0,104.0,3.0,22.0,841.0,905.17,680.31
2016,9,4,13,45,904.0,103.5,3.1,22.0,815.5,895.72,675.37
2016,9,4,14,0,896.0,103.0,3.2,22.0,790.0,883.25,668.47
2016,9,4,14,15,887.5,101.5,3.2,21.5,757.5,866.37,659.26
2016,9,4,14,30,879.0,100.0,3.2,21.0,725.0,846.7,648.16
2016,9,4,14,45,865.5,98.5,3.25,21.0,686.5,820.29,631.38
2016,9,4,15,0,852.0,97.0,3.3,21.0,648.0,796.02,616.09
2016,9,4,15,15,835.5,94.5,3.3,20.5,604.0,761.79,594.45
2016,9,4,15,30,819.0,92.0,3.3,20.0,560.0,725.76,571.27
2016,9,4,15,45,796.0,89.0,3.3,20.0,512.0,682.94,541.68
2016,9,4,16,0,773.0,86.0,3.3,20.0,464.0,639.21,510.94
2016,9,4,16,15,742.5,82.0,3.35,19.5,413.0,588.82,474.13
2016,9,4,16,30,712.0,78.0,3.4,19.0,362.0,541.07,438.08
2016,9,4,16,45,665.0,73.5,3.5,18.5,309.0,481.68,391.7
2016,9,4,17,0,618.0,69.0,3.6,18.0,256.0,424.56,345.41
2016,9,4,17,15,553.5,62.0,3.6,17.5,204.5,358.61,290.18
2016,9,4,17,30,489.0,55.0,3.6,17.0,153.0,297.23,236.88
2016,9,4,17,45,379.5,44.5,3.6,16.5,107.0,219.09,169.13
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,150.78,104.83
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,68.41,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,8.0,1.05,12.5,11.0,7.86,0.0
2016,9,5,6,0,131.0,16.0,1.0,13.0,22.0,12.54,0.0
2016,9,5,6,15,256.5,29.5,1.0,13.5,60.0,23.0,12.81
2016,9,5,6,30,382.0,43.0,1.0,14.0,98.0,32.64,22.86
2016,9,5,6,45,463.5,52.0,1.0,14.5,146.5,37.49,27.63
2016,9,5,7,0,545.0,61.0,1.0,15.0,195.0,42.08,31.92
2016,9,5,7,15,597.5,67.5,0.9,15.5,246.5,70.52,39.25
2016,9,5,7,30,650.0,74.0,0.8,16.0,298.0,113.56,63.53
2016,9,5,7,45,688.5,78.5,0.75,17.0,350.0,158.37,96.12
2016,9,5,8,0,727.0,83.0,0.7,18.0,402.0,210.22,137.88
2016,9,5,8,15,753.0,87.0,0.65,18.5,451.5,258.69,179.02
2016,9,5,8,30,779.0,91.0,0.6,19.0,501.0,309.28,221.9
2016,9,5,8,45,800.0,93.5,0.6,19.5,547.0,358.66,263.44
2016,9,5,9,0,821.0,96.0,0.6,20.0,593.0,409.18,304.77
2016,9,5,9,15,835.5,98.0,0.65,20.5,634.0,457.23,343.41
2016,9,5,9,30,850.0,100.0,0.7,21.0,675.0,508.39,383.04
2016,9,5,9,45,869.0,98.0,0.8,21.5,712.0,554.67,418.54
2016,9,5,10,0,888.0,96.0,0.9,22.0,749.0,600.77,453.05
2016,9,5,10,15,896.0,97.5,1.05,22.5,778.0,642.91,484.31
2016,9,5,10,30,904.0,99.0,1.2,23.0,807.0,683.58,513.89
2016,9,5,10,45,908.0,100.5,1.35,23.5,828.5,719.84,539.38
2016,9,5,11,0,912.0,102.0,1.5,24.0,850.0,753.98,562.07
2016,9,5,11,15,915.0,102.5,1.65,24.0,864.0,784.16,583.1
2016,9,5,11,30,918.0,103.0,1.8,24.0,878.0,811.86,602.49
2016,9,5,11,45,917.5,104.5,1.95,24.0,883.5,835.16,618.98
2016,9,5,12,0,917.0,106.0,2.1,24.0,889.0,855.62,633.66
2016,9,5,12,15,916.5,106.0,2.2,24.0,887.0,871.67,645.07
2016,9,5,12,30,916.0,106.0,2.3,24.0,885.0,884.72,654.61
2016,9,5,12,45,900.0,113.5,2.4,24.0,871.0,889.03,658.46
2016,9,5,13,0,884.0,121.0,2.5,24.0,857.0,890.15,660.36
2016,9,5,13,15,879.0,120.0,2.55,24.0,839.5,889.05,660.52
2016,9,5,13,30,874.0,119.0,2.6,24.0,822.0,884.89,658.77
2016,9,5,13,45,866.5,118.0,2.7,24.0,796.5,875.58,654.05
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,863.37,647.45
2016,9,5,14,15,849.5,115.0,2.8,23.5,739.0,850.0,640.71
2016,9,5,14,30,840.0,113.0,2.8,23.0,707.0,829.68,629.23
2016,9,5,14,45,827.5,110.5,2.85,23.0,669.0,803.82,613.03
2016,9,5,15,0,815.0,108.0,2.9,23.0,631.0,775.67,595.17
2016,9,5,15,15,797.5,105.0,2.85,22.5,587.5,741.01,573.15
2016,9,5,15,30,780.0,102.0,2.8,22.0,544.0,704.69,549.7
2016,9,5,15,45,760.0,97.5,2.8,22.0,497.0,663.51,521.55
2016,9,5,16,0,740.0,93.0,2.8,22.0,450.0,623.72,493.29
2016,9,5,16,15,709.0,88.0,2.7,21.5,400.0,573.26,456.31
2016,9,5,16,30,678.0,83.0,2.6,21.0,350.0,523.18,418.59
2016,9,5,16,45,637.0,76.5,2.55,20.5,298.5,466.34,374.54
2016,9,5,17,0,596.0,70.0,2.5,20.0,247.0,411.36,330.36
2016,9,5,17,15,531.5,62.0,2.45,19.0,196.5,345.44,276.4
2016,9,5,17,30,467.0,54.0,2.4,18.0,146.0,284.18,224.24
2016,9,5,17,45,365.0,42.5,2.35,17.5,101.0,209.47,159.8
2016,9,5,18,0,263.0,31.0,2.3,17.0,56.0,144.28,96.71
2016,9,5,18,15,131.5,15.5,2.3,16.5,28.0,54.39,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,70.5,7.5,0.9,13.5,10.0,7.37,0.0
2016,9,6,6,0,141.0,15.0,0.8,14.0,20.0,14.74,0.0
2016,9,6,6,15,270.0,27.5,0.7,14.5,58.5,21.22,11.08
2016,9,6,6,30,399.0,40.0,0.6,15.0,97.0,29.98,20.43
2016,9,6,6,45,478.5,48.5,0.55,15.5,145.5,34.54,24.92
2016,9,6,7,0,558.0,57.0,0.5,16.0,194.0,38.85,28.95
2016,9,6,7,15,610.0,63.5,0.5,16.5,245.0,65.98,35.76
2016,9,6,7,30,662.0,70.0,0.5,17.0,296.0,109.52,59.69
2016,9,6,7,45,698.0,74.5,0.5,18.0,347.5,154.53,92.08
2016,9,6,8,0,734.0,79.0,0.5,19.0,399.0,206.1,133.4
2016,9,6,8,15,760.0,82.5,0.55,19.5,448.5,254.44,174.38
2016,9,6,8,30,786.0,86.0,0.6,20.0,498.0,304.88,217.31
2016,9,6,8,45,805.0,89.5,0.7,21.0,543.5,354.76,259.13
2016,9,6,9,0,824.0,93.0,0.8,22.0,589.0,405.56,300.57
2016,9,6,9,15,838.5,95.0,0.8,22.5,630.0,453.71,338.99
2016,9,6,9,30,853.0,97.0,0.8,23.0,671.0,504.97,378.3
2016,9,6,9,45,861.5,100.0,0.8,24.0,705.5,550.29,411.32
2016,9,6,10,0,870.0,103.0,0.8,25.0,740.0,594.63,442.43
2016,9,6,10,15,878.5,104.5,0.85,25.5,769.0,636.39,472.1
2016,9,6,10,30,887.0,106.0,0.9,26.0,798.0,676.74,500.07
2016,9,6,10,45,892.5,107.0,1.0,26.5,819.5,712.98,525.14
2016,9,6,11,0,898.0,108.0,1.1,27.0,841.0,747.23,547.13
2016,9,6,11,15,901.5,108.5,1.25,27.0,855.0,777.38,567.95
2016,9,6,11,30,905.0,109.0,1.4,27.0,869.0,805.12,587.22
2016,9,6,11,45,906.5,109.5,1.6,27.0,875.0,828.73,604.34
2016,9,6,12,0,908.0,110.0,1.8,27.0,881.0,849.6,619.71
2016,9,6,12,15,907.5,110.0,1.9,27.0,879.5,865.49,630.9
2016,9,6,12,30,907.0,110.0,2.0,27.0,878.0,878.4,640.28
2016,9,6,12,45,900.0,112.0,2.15,27.0,866.5,884.75,645.97
2016,9,6,13,0,893.0,114.0,2.3,27.0,855.0,887.99,649.74
2016,9,6,13,15,889.0,113.0,2.35,27.0,837.5,887.66,650.41
2016,9,6,13,30,885.0,112.0,2.4,27.0,820.0,884.24,649.2
2016,9,6,13,45,880.0,110.0,2.5,27.0,795.5,875.88,645.25
2016,9,6,14,0,875.0,108.0,2.6,27.0,771.0,864.51,639.39
2016,9,6,14,15,865.5,106.5,2.6,26.5,739.0,846.98,629.97
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,826.75,618.78
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.0,805.79,605.9
2016,9,6,15,0,836.0,98.0,2.6,26.0,631.0,778.04,588.33
2016,9,6,15,15,819.0,95.5,2.55,25.5,587.5,743.79,566.98
2016,9,6,15,30,802.0,93.0,2.5,25.0,544.0,707.81,544.19
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,666.33,516.34
2016,9,6,16,0,763.0,84.0,2.5,25.0,450.0,623.76,486.92
2016,9,6,16,15,732.5,80.0,2.45,24.5,399.0,573.85,451.01
2016,9,6,16,30,702.0,76.0,2.4,24.0,348.0,526.59,415.92
2016,9,6,16,45,661.5,70.0,2.35,24.0,296.5,469.81,371.68
2016,9,6,17,0,621.0,64.0,2.3,24.0,245.0,414.84,327.41
2016,9,6,17,15,556.5,56.5,2.15,23.0,194.0,348.73,273.89
2016,9,6,17,30,492.0,49.0,2.0,22.0,143.0,287.34,222.2
2016,9,6,17,45,389.5,38.5,1.9,21.0,98.5,212.98,159.11
2016,9,6,18,0,287.0,28.0,1.8,20.0,54.0,148.08,94.0
2016,9,6,18,15,143.5,14.0,1.75,19.5,27.0,55.83,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,133.0,13.0,1.1,17.0,18.0,12.78,0.0
2016,9,7,6,15,259.5,26.5,1.15,17.5,56.0,20.42,9.96
2016,9,7,6,30,386.0,40.0,1.2,18.0,94.0,30.16,20.22
2016,9,7,6,45,465.5,49.5,1.3,19.0,142.5,35.6,25.39
2016,9,7,7,0,545.0,59.0,1.4,20.0,191.0,40.72,30.02
2016,9,7,7,15,597.5,66.0,1.45,20.5,242.0,65.93,36.18
2016,9,7,7,30,650.0,73.0,1.5,21.0,293.0,109.16,59.32
2016,9,7,7,45,686.5,78.0,1.55,21.5,344.5,153.97,91.22
2016,9,7,8,0,723.0,83.0,1.6,22.0,396.0,205.64,132.61
2016,9,7,8,15,749.5,87.0,1.55,22.5,445.0,253.92,173.4
2016,9,7,8,30,776.0,91.0,1.5,23.0,494.0,304.38,216.22
2016,9,7,8,45,795.5,94.0,1.45,24.0,540.0,353.46,257.12
2016,9,7,9,0,815.0,97.0,1.4,25.0,586.0,403.53,297.57
2016,9,7,9,15,829.5,99.5,1.3,25.5,626.5,451.69,335.72
2016,9,7,9,30,844.0,102.0,1.2,26.0,667.0,499.88,372.48
2016,9,7,9,45,856.0,103.5,1.15,27.0,702.5,548.34,407.45
2016,9,7,10,0,868.0,105.0,1.1,28.0,738.0,593.05,438.48
2016,9,7,10,15,876.0,106.0,1.0,28.5,766.5,633.94,466.2
2016,9,7,10,30,884.0,107.0,0.9,29.0,795.0,673.38,491.88
2016,9,7,10,45,889.5,108.5,0.85,29.5,816.5,709.95,515.26
2016,9,7,11,0,895.0,110.0,0.8,30.0,838.0,744.55,535.43
2016,9,7,11,15,898.0,110.5,0.85,30.0,852.0,774.21,554.45
2016,9,7,11,30,901.0,111.0,0.9,30.0,866.0,801.43,571.94
2016,9,7,11,45,902.5,111.5,1.0,30.5,871.5,824.92,586.6
2016,9,7,12,0,904.0,112.0,1.1,31.0,877.0,845.67,599.56
2016,9,7,12,15,903.5,112.0,1.25,31.0,875.0,861.46,611.3
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,874.27,621.25
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,875.18,623.71
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,876.34,626.47
2016,9,7,13,15,850.0,133.0,1.8,31.0,823.0,875.49,627.44
2016,9,7,13,30,845.0,132.0,1.9,31.0,805.0,871.64,626.58
2016,9,7,13,45,836.5,131.0,2.0,31.0,779.5,861.85,621.96
2016,9,7,14,0,828.0,130.0,2.1,31.0,754.0,849.22,615.57
2016,9,7,14,15,817.5,128.0,2.15,30.5,721.5,831.1,606.41
2016,9,7,14,30,807.0,126.0,2.2,30.0,689.0,810.4,595.54
2016,9,7,14,45,791.0,123.5,2.3,30.0,650.5,782.29,578.8
2016,9,7,15,0,775.0,121.0,2.4,30.0,612.0,752.12,560.51
2016,9,7,15,15,755.5,117.5,2.4,29.5,568.5,718.94,540.41
2016,9,7,15,30,736.0,114.0,2.4,29.0,525.0,681.91,517.34
2016,9,7,15,45,709.0,110.0,2.45,28.5,477.5,637.86,488.45
2016,9,7,16,0,682.0,106.0,2.5,28.0,430.0,593.38,458.02
2016,9,7,16,15,647.5,100.5,2.45,27.0,379.5,542.27,422.27
2016,9,7,16,30,613.0,95.0,2.4,26.0,329.0,491.88,385.81
2016,9,7,16,45,563.5,87.5,2.4,25.5,278.0,431.86,340.05
2016,9,7,17,0,514.0,80.0,2.4,25.0,227.0,374.42,294.69
2016,9,7,17,15,444.5,69.5,2.2,24.0,178.0,307.19,240.39
2016,9,7,17,30,375.0,59.0,2.0,23.0,129.0,244.6,188.2
2016,9,7,17,45,273.0,44.5,1.85,22.5,86.5,172.57,127.44
2016,9,7,18,0,171.0,30.0,1.7,22.0,44.0,108.75,64.02
2016,9,7,18,15,85.5,15.0,1.6,21.0,22.0,39.42,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,1.3,15.0,14.0,11.8,0.0
2016,9,8,6,15,170.5,29.0,1.35,15.5,49.0,22.5,11.28
2016,9,8,6,30,277.0,46.0,1.4,16.0,84.0,35.07,24.57
2016,9,8,6,45,359.0,58.5,1.45,16.5,130.0,43.4,32.47
2016,9,8,7,0,441.0,71.0,1.5,17.0,176.0,51.32,39.72
2016,9,8,7,15,497.0,80.5,1.5,17.5,226.0,73.79,46.15
2016,9,8,7,30,553.0,90.0,1.5,18.0,276.0,113.98,68.12
2016,9,8,7,45,593.5,97.0,1.5,18.5,326.0,155.79,97.78
2016,9,8,8,0,634.0,104.0,1.5,19.0,376.0,201.76,134.36
2016,9,8,8,15,396.0,164.0,1.5,19.0,341.0,231.13,169.05
2016,9,8,8,30,158.0,224.0,1.5,19.0,306.0,243.02,186.73
2016,9,8,8,45,161.5,246.0,1.55,19.5,336.0,273.29,210.53
2016,9,8,9,0,165.0,268.0,1.6,20.0,366.0,303.91,234.14
2016,9,8,9,15,255.5,273.5,1.6,20.5,437.5,354.98,272.56
2016,9,8,9,30,346.0,279.0,1.6,21.0,509.0,417.75,319.62
2016,9,8,9,45,572.5,206.5,1.65,21.5,611.5,486.7,372.46
2016,9,8,10,0,799.0,134.0,1.7,22.0,714.0,576.29,440.29
2016,9,8,10,15,808.5,136.0,1.75,22.0,742.5,616.86,470.66
2016,9,8,10,30,818.0,138.0,1.8,22.0,771.0,656.31,500.0
2016,9,8,10,45,825.5,138.5,1.85,22.5,792.5,691.66,524.97
2016,9,8,11,0,833.0,139.0,1.9,23.0,814.0,725.36,548.31
2016,9,8,11,15,837.0,139.5,1.95,23.0,828.0,754.65,568.31
2016,9,8,11,30,841.0,140.0,2.0,23.0,842.0,781.74,586.7
2016,9,8,11,45,844.5,139.5,2.05,23.0,848.5,805.14,602.58
2016,9,8,12,0,848.0,139.0,2.1,23.0,855.0,826.04,616.85
2016,9,8,12,15,847.5,139.0,2.15,23.0,852.5,841.55,627.56
2016,9,8,12,30,847.0,139.0,2.2,23.0,850.0,854.26,636.53
2016,9,8,12,45,494.0,270.5,2.25,23.0,684.0,698.43,525.65
2016,9,8,13,0,141.0,402.0,2.3,23.0,518.0,526.81,395.42
2016,9,8,13,15,118.5,388.0,2.3,23.0,484.0,496.63,374.54
2016,9,8,13,30,96.0,374.0,2.3,23.0,450.0,459.5,347.64
2016,9,8,13,45,237.5,345.0,2.35,23.0,525.0,565.03,429.14
2016,9,8,14,0,379.0,316.0,2.4,23.0,600.0,655.18,497.31
2016,9,8,14,15,401.5,293.5,2.4,23.0,583.0,648.63,493.64
2016,9,8,14,30,424.0,271.0,2.4,23.0,566.0,647.21,494.17
2016,9,8,14,45,601.5,193.5,2.45,23.0,586.0,704.92,541.14
2016,9,8,15,0,779.0,116.0,2.5,23.0,606.0,746.78,573.82
2016,9,8,15,15,760.0,112.5,2.5,22.5,562.5,711.3,550.79
2016,9,8,15,30,741.0,109.0,2.5,22.0,519.0,676.89,528.82
2016,9,8,15,45,720.5,103.5,2.55,22.0,472.5,635.58,500.17
2016,9,8,16,0,700.0,98.0,2.6,22.0,426.0,593.42,469.69
2016,9,8,16,15,666.0,92.5,2.55,21.5,376.0,542.11,431.91
2016,9,8,16,30,632.0,87.0,2.5,21.0,326.0,491.49,393.54
2016,9,8,16,45,589.5,79.5,2.5,20.5,275.5,434.86,349.32
2016,9,8,17,0,547.0,72.0,2.5,20.0,225.0,380.29,305.09
2016,9,8,17,15,478.0,62.5,2.45,19.5,176.0,313.39,249.4
2016,9,8,17,30,409.0,53.0,2.4,19.0,127.0,251.64,196.3
2016,9,8,17,45,307.0,40.0,2.35,18.5,85.0,179.46,133.86
2016,9,8,18,0,205.0,27.0,2.3,18.0,43.0,114.03,62.46
2016,9,8,18,15,102.5,13.5,2.35,17.5,21.5,42.4,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
