Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,44.0,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,88.0,12.0,1.5,14.0,15.0,11.8,0.0
2016,9,9,6,15,215.0,26.5,1.5,14.5,51.0,20.75,9.6
2016,9,9,6,30,342.0,41.0,1.5,15.0,87.0,31.51,21.56
2016,9,9,6,45,428.0,51.0,1.5,15.5,134.5,37.33,27.25
2016,9,9,7,0,514.0,61.0,1.5,16.0,182.0,42.81,32.37
2016,9,9,7,15,257.0,58.5,1.4,16.5,119.0,49.19,31.07
2016,9,9,7,30,0.0,56.0,1.3,17.0,56.0,54.11,40.15
2016,9,9,7,45,0.0,74.5,1.2,17.5,74.5,71.93,54.87
2016,9,9,8,0,0.0,93.0,1.1,18.0,93.0,89.21,68.86
2016,9,9,8,15,3.0,130.5,1.05,18.5,132.0,124.37,97.05
2016,9,9,8,30,6.0,168.0,1.0,19.0,171.0,159.75,124.76
2016,9,9,8,45,8.0,182.5,0.95,19.5,187.5,174.75,135.88
2016,9,9,9,0,10.0,197.0,0.9,20.0,204.0,189.96,147.09
2016,9,9,9,15,27.5,236.0,0.9,20.5,254.5,230.32,177.62
2016,9,9,9,30,45.0,275.0,0.9,21.0,305.0,276.02,211.64
2016,9,9,9,45,251.5,272.5,0.95,21.5,453.5,379.54,289.87
2016,9,9,10,0,458.0,270.0,1.0,22.0,602.0,504.43,381.71
2016,9,9,10,15,666.0,190.0,1.05,22.5,693.0,577.11,435.75
2016,9,9,10,30,874.0,110.0,1.1,23.0,784.0,665.0,500.18
2016,9,9,10,45,881.5,110.0,1.2,23.5,806.0,701.1,525.24
2016,9,9,11,0,889.0,110.0,1.3,24.0,828.0,735.35,548.11
2016,9,9,11,15,892.5,110.5,1.4,24.0,841.5,765.1,568.45
2016,9,9,11,30,896.0,111.0,1.5,24.0,855.0,792.45,587.22
2016,9,9,11,45,899.0,110.5,1.65,24.5,861.5,815.92,602.76
2016,9,9,12,0,902.0,110.0,1.8,25.0,868.0,836.69,616.53
2016,9,9,12,15,901.5,110.0,1.9,25.0,866.0,852.31,627.66
2016,9,9,12,30,901.0,110.0,2.0,25.0,864.0,864.96,636.97
2016,9,9,12,45,884.0,117.5,2.1,25.0,849.5,868.26,640.21
2016,9,9,13,0,867.0,125.0,2.2,25.0,835.0,868.39,641.54
2016,9,9,13,15,862.0,124.0,2.25,25.0,817.0,867.07,641.6
2016,9,9,13,30,857.0,123.0,2.3,25.0,799.0,862.75,639.78
2016,9,9,13,45,851.5,121.0,2.4,25.0,774.0,858.07,638.26
2016,9,9,14,0,846.0,119.0,2.5,25.0,749.0,846.62,632.25
2016,9,9,14,15,835.5,117.0,2.55,24.5,716.5,828.17,622.41
2016,9,9,14,30,825.0,115.0,2.6,24.0,684.0,807.09,610.79
2016,9,9,14,45,812.5,111.5,2.65,24.0,646.0,780.31,593.97
2016,9,9,15,0,800.0,108.0,2.7,24.0,608.0,751.27,575.5
2016,9,9,15,15,781.0,105.0,2.7,23.5,564.0,715.82,553.12
2016,9,9,15,30,762.0,102.0,2.7,23.0,520.0,678.86,529.34
2016,9,9,15,45,738.5,97.5,2.75,22.5,472.5,638.21,502.34
2016,9,9,16,0,715.0,93.0,2.8,22.0,425.0,594.63,471.56
2016,9,9,16,15,680.5,88.0,2.85,21.0,374.5,543.15,434.61
2016,9,9,16,30,646.0,83.0,2.9,20.0,324.0,492.38,396.79
2016,9,9,16,45,597.5,76.5,2.95,19.5,273.0,433.19,350.11
2016,9,9,17,0,549.0,70.0,3.0,19.0,222.0,376.53,303.73
2016,9,9,17,15,477.0,61.0,2.95,18.0,172.5,309.0,247.39
2016,9,9,17,30,405.0,52.0,2.9,17.0,123.0,246.87,193.74
2016,9,9,17,45,294.0,39.0,2.9,16.5,81.0,172.0,128.38
2016,9,9,18,0,183.0,26.0,2.9,16.0,39.0,103.56,49.36
2016,9,9,18,15,91.5,13.0,2.8,15.5,19.5,38.37,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.5,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,11.0,2.1,13.0,12.0,10.81,0.0
2016,9,10,6,15,154.5,27.5,2.15,13.5,45.5,21.39,9.58
2016,9,10,6,30,264.0,44.0,2.2,14.0,79.0,33.61,23.38
2016,9,10,6,45,346.0,57.0,2.25,14.5,124.0,42.4,31.8
2016,9,10,7,0,428.0,70.0,2.3,15.0,169.0,50.76,39.52
2016,9,10,7,15,214.0,69.5,2.25,15.5,119.0,55.62,37.79
2016,9,10,7,30,0.0,69.0,2.2,16.0,69.0,66.48,50.73
2016,9,10,7,45,0.0,87.0,2.2,16.5,87.0,83.22,64.54
2016,9,10,8,0,0.0,105.0,2.2,17.0,105.0,100.02,78.15
2016,9,10,8,15,0.0,124.0,2.1,17.5,124.0,117.79,92.32
2016,9,10,8,30,0.0,143.0,2.0,18.0,143.0,135.64,106.31
2016,9,10,8,45,15.5,186.0,1.95,18.5,195.5,180.3,141.3
2016,9,10,9,0,31.0,229.0,1.9,19.0,248.0,222.24,173.55
2016,9,10,9,15,37.5,251.0,1.9,19.5,275.0,247.55,192.55
2016,9,10,9,30,44.0,273.0,1.9,20.0,302.0,273.61,211.96
2016,9,10,9,45,205.5,288.0,1.95,20.5,435.0,371.82,287.22
2016,9,10,10,0,367.0,303.0,2.0,21.0,568.0,483.97,371.3
2016,9,10,10,15,430.0,290.5,2.05,21.0,612.5,525.96,403.04
2016,9,10,10,30,493.0,278.0,2.1,21.0,657.0,573.63,439.12
2016,9,10,10,45,657.0,209.0,2.2,21.5,728.5,639.33,489.41
2016,9,10,11,0,821.0,140.0,2.3,22.0,800.0,713.21,544.81
2016,9,10,11,15,825.0,140.5,2.35,22.0,813.5,742.05,564.81
2016,9,10,11,30,829.0,141.0,2.4,22.0,827.0,768.73,583.17
2016,9,10,11,45,830.0,141.5,2.45,22.5,832.5,790.77,597.19
2016,9,10,12,0,831.0,142.0,2.5,23.0,838.0,810.27,609.5
2016,9,10,12,15,830.5,142.0,2.55,23.0,835.5,825.42,620.06
2016,9,10,12,30,830.0,142.0,2.6,23.0,833.0,837.8,628.88
2016,9,10,12,45,822.5,144.0,2.65,23.0,821.5,843.54,633.29
2016,9,10,13,0,815.0,146.0,2.7,23.0,810.0,846.36,635.89
2016,9,10,13,15,809.5,144.5,2.7,23.0,792.0,844.39,635.04
2016,9,10,13,30,804.0,143.0,2.7,23.0,774.0,839.55,632.38
2016,9,10,13,45,796.5,141.0,2.75,23.0,748.5,829.67,626.74
2016,9,10,14,0,789.0,139.0,2.8,23.0,723.0,817.05,619.32
2016,9,10,14,15,777.5,136.5,2.8,22.5,691.0,797.94,608.36
2016,9,10,14,30,766.0,134.0,2.8,22.0,659.0,776.4,595.71
2016,9,10,14,45,751.0,130.5,2.85,22.0,621.0,751.32,579.66
2016,9,10,15,0,736.0,127.0,2.9,22.0,583.0,721.84,560.39
2016,9,10,15,15,716.0,123.0,2.9,21.5,540.5,686.3,537.37
2016,9,10,15,30,696.0,119.0,2.9,21.0,498.0,649.48,512.61
2016,9,10,15,45,669.5,114.0,2.9,21.0,451.0,605.99,480.95
2016,9,10,16,0,643.0,109.0,2.9,21.0,404.0,562.15,448.38
2016,9,10,16,15,606.5,102.5,2.9,20.5,355.0,510.3,409.67
2016,9,10,16,30,570.0,96.0,2.9,20.0,306.0,459.4,370.53
2016,9,10,16,45,520.5,87.5,2.9,19.5,256.5,400.47,323.72
2016,9,10,17,0,471.0,79.0,2.9,19.0,207.0,344.21,277.5
2016,9,10,17,15,400.0,67.5,2.85,18.5,159.5,276.65,220.74
2016,9,10,17,30,329.0,56.0,2.8,18.0,112.0,217.16,169.2
2016,9,10,17,45,229.0,40.0,2.75,17.5,72.5,147.73,108.66
2016,9,10,18,0,129.0,24.0,2.7,17.0,33.0,81.64,29.29
2016,9,10,18,15,64.5,12.0,2.65,16.5,16.5,29.55,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,4.5,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,0.0,9.0,2.6,14.0,9.0,8.85,0.0
2016,9,11,6,15,99.5,28.0,2.7,14.0,40.5,23.31,10.21
2016,9,11,6,30,199.0,47.0,2.8,14.0,72.0,36.17,25.5
2016,9,11,6,45,274.0,63.0,2.9,14.5,115.5,47.32,36.06
2016,9,11,7,0,349.0,79.0,3.0,15.0,159.0,57.91,45.8
2016,9,11,7,15,174.5,71.5,2.95,15.0,111.5,61.29,43.66
2016,9,11,7,30,0.0,64.0,2.9,15.0,64.0,61.86,47.03
2016,9,11,7,45,0.0,79.0,2.85,15.5,79.0,75.98,58.74
2016,9,11,8,0,0.0,94.0,2.8,16.0,94.0,90.06,70.22
2016,9,11,8,15,0.0,110.5,2.75,16.5,110.5,105.56,82.67
2016,9,11,8,30,0.0,127.0,2.7,17.0,127.0,121.11,94.99
2016,9,11,8,45,2.0,153.0,2.65,17.5,154.0,146.03,114.7
2016,9,11,9,0,4.0,179.0,2.6,18.0,181.0,171.24,134.35
2016,9,11,9,15,13.0,211.5,2.55,18.0,220.0,205.65,161.3
2016,9,11,9,30,22.0,244.0,2.5,18.0,259.0,241.02,188.76
2016,9,11,9,45,20.0,249.0,2.5,18.5,262.5,246.54,192.3
2016,9,11,10,0,18.0,254.0,2.5,19.0,266.0,251.76,195.67
2016,9,11,10,15,29.5,286.5,2.5,19.0,308.5,287.79,223.39
2016,9,11,10,30,41.0,319.0,2.5,19.0,351.0,327.67,253.71
2016,9,11,10,45,29.0,298.5,2.55,19.5,321.5,303.76,234.52
2016,9,11,11,0,17.0,278.0,2.6,20.0,292.0,279.08,214.93
2016,9,11,11,15,15.0,267.5,2.65,20.0,280.0,268.72,206.96
2016,9,11,11,30,13.0,257.0,2.7,20.0,268.0,258.06,198.71
2016,9,11,11,45,13.5,258.0,2.75,20.5,269.5,260.2,199.99
2016,9,11,12,0,14.0,259.0,2.8,21.0,271.0,262.3,201.25
2016,9,11,12,15,13.0,254.0,2.85,21.0,265.0,257.31,197.45
2016,9,11,12,30,12.0,249.0,2.9,21.0,259.0,252.2,193.6
2016,9,11,12,45,12.0,246.5,3.0,21.0,256.5,250.29,192.29
2016,9,11,13,0,12.0,244.0,3.1,21.0,254.0,248.33,190.97
2016,9,11,13,15,11.5,239.0,3.15,20.5,248.5,243.42,187.72
2016,9,11,13,30,11.0,234.0,3.2,20.0,243.0,238.45,184.46
2016,9,11,13,45,16.5,251.5,3.3,20.0,264.0,261.07,202.47
2016,9,11,14,0,22.0,269.0,3.4,20.0,285.0,283.93,220.6
2016,9,11,14,15,20.5,257.5,3.45,19.5,272.5,271.59,211.76
2016,9,11,14,30,19.0,246.0,3.5,19.0,260.0,259.2,202.93
2016,9,11,14,45,18.0,232.5,3.55,19.0,245.0,245.12,192.36
2016,9,11,15,0,17.0,219.0,3.6,19.0,230.0,231.01,181.72
2016,9,11,15,15,10.0,193.0,3.6,18.5,199.5,199.32,157.13
2016,9,11,15,30,3.0,167.0,3.6,18.0,169.0,167.85,132.38
2016,9,11,15,45,1.5,152.5,3.65,18.0,153.5,152.51,120.35
2016,9,11,16,0,0.0,138.0,3.7,18.0,138.0,137.25,108.26
2016,9,11,16,15,0.0,100.5,3.7,17.5,100.5,98.7,76.99
2016,9,11,16,30,0.0,63.0,3.7,17.0,63.0,60.89,45.77
2016,9,11,16,45,0.0,53.0,3.7,16.5,53.0,51.2,37.77
2016,9,11,17,0,0.0,43.0,3.7,16.0,43.0,41.53,29.61
2016,9,11,17,15,186.5,46.5,3.65,15.5,77.5,150.56,120.99
2016,9,11,17,30,373.0,50.0,3.6,15.0,112.0,227.51,179.21
2016,9,11,17,45,263.0,36.5,3.55,15.0,72.0,154.76,113.77
2016,9,11,18,0,153.0,23.0,3.5,15.0,32.0,86.45,18.24
2016,9,11,18,15,76.5,11.5,3.4,14.5,16.0,32.02,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.5,3.1,12.5,2.5,0.0,0.0
2016,9,12,6,0,0.0,5.0,3.2,13.0,5.0,4.91,0.0
2016,9,12,6,15,0.0,18.5,3.3,13.0,18.5,17.86,5.89
2016,9,12,6,30,0.0,32.0,3.4,13.0,32.0,30.72,20.85
2016,9,12,6,45,0.0,51.0,3.5,13.5,51.0,47.99,36.76
2016,9,12,7,0,0.0,70.0,3.6,14.0,70.0,65.02,52.26
2016,9,12,7,15,1.5,90.0,3.55,14.5,90.5,83.01,64.93
2016,9,12,7,30,3.0,110.0,3.5,15.0,111.0,101.77,80.51
2016,9,12,7,45,7.0,128.0,3.5,15.5,131.0,119.48,94.8
2016,9,12,8,0,11.0,146.0,3.5,16.0,151.0,137.67,109.24
2016,9,12,8,15,24.5,172.0,3.45,16.0,184.5,165.37,131.2
2016,9,12,8,30,38.0,198.0,3.4,16.0,218.0,190.08,150.65
2016,9,12,8,45,115.0,229.5,3.35,16.5,295.5,242.17,190.54
2016,9,12,9,0,192.0,261.0,3.3,17.0,373.0,306.09,239.99
2016,9,12,9,15,194.0,281.0,3.3,17.0,401.0,335.89,263.74
2016,9,12,9,30,196.0,301.0,3.3,17.0,429.0,365.75,287.3
2016,9,12,9,45,153.5,317.0,3.3,17.5,421.0,369.29,289.46
2016,9,12,10,0,111.0,333.0,3.3,18.0,413.0,371.67,290.29
2016,9,12,10,15,93.5,341.0,3.3,18.0,410.0,375.17,292.61
2016,9,12,10,30,76.0,349.0,3.3,18.0,407.0,377.1,293.59
2016,9,12,10,45,94.0,366.0,3.35,18.5,440.0,409.55,317.86
2016,9,12,11,0,112.0,383.0,3.4,19.0,473.0,443.17,342.69
2016,9,12,11,15,78.0,367.5,3.45,19.0,431.0,409.36,316.43
2016,9,12,11,30,44.0,352.0,3.5,19.0,389.0,373.05,288.23
2016,9,12,11,45,89.5,379.0,3.6,19.0,454.0,437.24,338.06
2016,9,12,12,0,135.0,406.0,3.7,19.0,519.0,505.81,390.21
2016,9,12,12,15,125.0,403.0,3.75,19.0,507.0,500.06,385.57
2016,9,12,12,30,115.0,400.0,3.8,19.0,495.0,493.51,380.7
2016,9,12,12,45,116.5,394.0,3.85,19.0,489.0,492.84,380.63
2016,9,12,13,0,118.0,388.0,3.9,19.0,483.0,491.67,380.21
2016,9,12,13,15,83.5,361.5,3.9,18.5,428.5,432.99,336.36
2016,9,12,13,30,49.0,335.0,3.9,18.0,374.0,378.57,295.14
2016,9,12,13,45,49.5,324.5,3.95,18.0,362.5,369.76,289.06
2016,9,12,14,0,50.0,314.0,4.0,18.0,351.0,360.71,282.67
2016,9,12,14,15,40.5,290.0,4.0,17.5,319.0,328.89,258.83
2016,9,12,14,30,31.0,266.0,4.0,17.0,287.0,296.9,234.64
2016,9,12,14,45,30.5,251.5,4.0,17.0,271.5,282.19,223.66
2016,9,12,15,0,30.0,237.0,4.0,17.0,256.0,267.33,212.49
2016,9,12,15,15,15.0,190.0,3.95,16.5,199.5,199.95,159.1
2016,9,12,15,30,0.0,143.0,3.9,16.0,143.0,140.86,111.37
2016,9,12,15,45,0.0,102.5,3.85,16.0,102.5,99.87,77.97
2016,9,12,16,0,0.0,62.0,3.8,16.0,62.0,59.92,44.91
2016,9,12,16,15,0.0,36.5,3.75,15.5,36.5,35.24,24.31
2016,9,12,16,30,0.0,11.0,3.7,15.0,11.0,10.61,3.42
2016,9,12,16,45,0.0,9.0,3.65,14.5,9.0,8.68,1.79
2016,9,12,17,0,0.0,7.0,3.6,14.0,7.0,6.75,0.13
2016,9,12,17,15,0.0,5.5,3.5,13.5,5.5,5.3,0.0
2016,9,12,17,30,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,9,12,17,45,0.0,2.5,3.35,13.0,2.5,2.41,0.0
2016,9,12,18,0,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,9,12,18,15,0.0,0.5,3.25,13.0,0.5,0.49,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,15.5,4.5,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,31.0,9.0,1.8,14.0,9.0,8.85,0.0
2016,9,13,6,15,141.0,26.5,1.85,14.0,42.0,20.76,6.79
2016,9,13,6,30,251.0,44.0,1.9,14.0,75.0,33.89,23.4
2016,9,13,6,45,332.5,58.0,1.95,14.5,120.0,43.52,32.68
2016,9,13,7,0,414.0,72.0,2.0,15.0,165.0,52.67,41.15
2016,9,13,7,15,473.5,82.0,1.95,15.5,214.5,67.69,45.75
2016,9,13,7,30,533.0,92.0,1.9,16.0,264.0,106.9,65.23
2016,9,13,7,45,575.5,99.5,1.85,16.5,314.5,147.81,93.07
2016,9,13,8,0,618.0,107.0,1.8,17.0,365.0,193.12,128.58
2016,9,13,8,15,649.0,113.0,1.75,17.0,413.0,238.66,167.17
2016,9,13,8,30,680.0,119.0,1.7,17.0,461.0,286.95,208.79
2016,9,13,8,45,705.0,123.0,1.7,17.5,506.5,334.01,249.16
2016,9,13,9,0,730.0,127.0,1.7,18.0,552.0,382.72,290.13
2016,9,13,9,15,747.0,130.5,1.75,18.0,592.0,429.01,329.13
2016,9,13,9,30,764.0,134.0,1.8,18.0,632.0,475.7,367.57
2016,9,13,9,45,775.5,137.0,1.85,18.5,666.0,521.7,403.8
2016,9,13,10,0,787.0,140.0,1.9,19.0,700.0,564.44,436.69
2016,9,13,10,15,796.5,142.5,1.9,19.0,728.5,604.78,467.64
2016,9,13,10,30,806.0,145.0,1.9,19.0,757.0,644.02,497.11
2016,9,13,10,45,820.5,142.0,1.9,19.5,779.5,680.05,522.91
2016,9,13,11,0,835.0,139.0,1.9,20.0,802.0,714.83,547.28
2016,9,13,11,15,839.0,140.0,1.85,20.0,815.5,744.38,567.62
2016,9,13,11,30,843.0,141.0,1.8,20.0,829.0,771.72,585.6
2016,9,13,11,45,852.5,137.0,1.8,20.5,836.5,796.04,600.72
2016,9,13,12,0,862.0,133.0,1.8,21.0,844.0,816.29,613.03
2016,9,13,12,15,861.0,132.5,1.75,21.0,841.5,830.33,621.88
2016,9,13,12,30,860.0,132.0,1.7,21.0,839.0,841.51,628.91
2016,9,13,12,45,861.0,129.5,1.7,21.5,829.0,849.44,633.18
2016,9,13,13,0,862.0,127.0,1.7,22.0,819.0,854.4,635.59
2016,9,13,13,15,856.5,126.0,1.7,22.0,800.0,856.0,637.13
2016,9,13,13,30,851.0,125.0,1.7,22.0,781.0,851.35,634.66
2016,9,13,13,45,847.0,121.5,1.7,22.0,756.0,842.32,629.44
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,830.33,622.38
2016,9,13,14,15,832.0,116.0,1.7,22.0,698.5,811.37,610.69
2016,9,13,14,30,821.0,114.0,1.7,22.0,666.0,789.81,597.33
2016,9,13,14,45,808.5,110.0,1.7,22.0,627.5,762.45,579.98
2016,9,13,15,0,796.0,106.0,1.7,22.0,589.0,732.87,561.03
2016,9,13,15,15,776.5,103.0,1.7,21.5,545.0,697.18,538.65
2016,9,13,15,30,757.0,100.0,1.7,21.0,501.0,660.03,514.89
2016,9,13,15,45,731.5,95.5,1.75,21.0,453.0,618.36,485.77
2016,9,13,16,0,706.0,91.0,1.8,21.0,405.0,573.91,453.6
2016,9,13,16,15,670.0,86.0,1.8,20.5,354.5,522.23,415.57
2016,9,13,16,30,634.0,81.0,1.8,20.0,304.0,471.42,376.89
2016,9,13,16,45,581.0,74.0,1.85,20.0,253.0,410.43,328.35
2016,9,13,17,0,528.0,67.0,1.9,20.0,202.0,352.42,280.47
2016,9,13,17,15,451.0,57.5,1.8,19.0,154.0,284.23,223.74
2016,9,13,17,30,374.0,48.0,1.7,18.0,106.0,221.95,170.14
2016,9,13,17,45,254.5,33.5,1.6,17.5,66.0,146.09,102.51
2016,9,13,18,0,135.0,19.0,1.5,17.0,26.0,72.46,0.0
2016,9,13,18,15,67.5,9.5,1.5,16.5,13.0,27.03,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,108.0,21.5,0.85,14.5,34.5,16.64,3.41
2016,9,14,6,30,216.0,43.0,0.9,15.0,69.0,33.15,22.6
2016,9,14,6,45,297.5,58.5,0.95,15.5,113.5,44.03,32.97
2016,9,14,7,0,379.0,74.0,1.0,16.0,158.0,54.36,42.46
2016,9,14,7,15,438.0,85.5,1.0,16.5,207.0,68.48,47.56
2016,9,14,7,30,497.0,97.0,1.0,17.0,256.0,107.13,66.75
2016,9,14,7,45,540.5,105.5,1.0,17.5,305.5,147.46,93.79
2016,9,14,8,0,584.0,114.0,1.0,18.0,355.0,191.85,127.95
2016,9,14,8,15,616.0,120.5,1.0,18.0,403.0,236.19,164.85
2016,9,14,8,30,648.0,127.0,1.0,18.0,451.0,283.44,204.88
2016,9,14,8,45,674.0,131.5,1.0,18.5,496.0,329.61,243.77
2016,9,14,9,0,700.0,136.0,1.0,19.0,541.0,377.6,283.36
2016,9,14,9,15,718.0,140.0,1.05,19.5,581.0,423.33,320.61
2016,9,14,9,30,736.0,144.0,1.1,20.0,621.0,469.61,357.3
2016,9,14,9,45,802.5,122.0,1.15,20.5,668.0,519.37,395.9
2016,9,14,10,0,869.0,100.0,1.2,21.0,715.0,572.45,436.19
2016,9,14,10,15,877.0,101.5,1.2,21.0,743.0,613.47,466.98
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,653.0,496.08
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,688.79,521.89
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,722.64,545.28
2016,9,14,11,15,902.5,103.5,1.45,22.0,827.5,752.34,565.36
2016,9,14,11,30,906.0,104.0,1.5,22.0,841.0,779.58,583.79
2016,9,14,11,45,909.0,104.0,1.6,22.5,847.0,803.37,599.26
2016,9,14,12,0,912.0,104.0,1.7,23.0,853.0,824.43,612.91
2016,9,14,12,15,911.5,103.5,1.75,23.0,850.5,839.35,623.22
2016,9,14,12,30,911.0,103.0,1.8,23.0,848.0,851.24,631.66
2016,9,14,12,45,901.0,107.0,1.85,23.0,835.0,856.79,636.02
2016,9,14,13,0,891.0,111.0,1.9,23.0,822.0,859.19,638.47
2016,9,14,13,15,886.0,110.0,1.95,23.0,803.5,857.53,638.35
2016,9,14,13,30,881.0,109.0,2.0,23.0,785.0,852.78,636.32
2016,9,14,13,45,876.0,106.5,2.05,23.0,759.5,843.43,631.31
2016,9,14,14,0,871.0,104.0,2.1,23.0,734.0,831.09,624.4
2016,9,14,14,15,861.0,102.5,2.1,23.0,701.5,812.86,613.14
2016,9,14,14,30,851.0,101.0,2.1,23.0,669.0,796.11,603.0
2016,9,14,14,45,839.0,98.0,2.15,23.0,630.5,769.6,586.47
2016,9,14,15,0,827.0,95.0,2.2,23.0,592.0,740.77,568.28
2016,9,14,15,15,808.5,92.0,2.2,22.5,548.0,705.06,545.74
2016,9,14,15,30,790.0,89.0,2.2,22.0,504.0,667.76,521.75
2016,9,14,15,45,767.5,84.5,2.2,22.0,456.0,624.73,491.66
2016,9,14,16,0,745.0,80.0,2.2,22.0,408.0,580.89,459.49
2016,9,14,16,15,710.5,75.5,2.15,21.5,357.5,529.22,421.06
2016,9,14,16,30,676.0,71.0,2.1,21.0,307.0,480.72,383.73
2016,9,14,16,45,628.0,65.0,2.1,20.5,255.5,422.14,337.34
2016,9,14,17,0,580.0,59.0,2.1,20.0,204.0,366.12,291.14
2016,9,14,17,15,502.5,50.5,2.0,19.5,155.0,297.07,232.88
2016,9,14,17,30,425.0,42.0,1.9,19.0,106.0,234.09,177.91
2016,9,14,17,45,298.5,29.5,1.8,18.5,65.5,156.53,106.87
2016,9,14,18,0,172.0,17.0,1.7,18.0,25.0,80.28,0.0
2016,9,14,18,15,86.0,8.5,1.75,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.55,13.5,39.0,12.6,0.37
2016,9,15,6,30,383.0,34.0,1.6,14.0,78.0,25.92,16.44
2016,9,15,6,45,472.0,42.5,1.65,14.5,126.0,30.72,21.4
2016,9,15,7,0,561.0,51.0,1.7,15.0,174.0,35.27,25.73
2016,9,15,7,15,617.0,57.0,1.6,15.5,225.0,45.31,27.54
2016,9,15,7,30,673.0,63.0,1.5,16.0,276.0,91.31,48.16
2016,9,15,7,45,473.5,110.5,1.45,16.5,273.0,142.27,93.0
2016,9,15,8,0,274.0,158.0,1.4,17.0,270.0,178.89,131.01
2016,9,15,8,15,218.0,186.0,1.3,17.5,282.5,210.51,159.06
2016,9,15,8,30,162.0,214.0,1.2,18.0,295.0,232.1,178.33
2016,9,15,8,45,186.0,234.0,1.15,19.0,335.0,267.41,205.25
2016,9,15,9,0,210.0,254.0,1.1,20.0,375.0,304.99,233.5
2016,9,15,9,15,201.0,275.0,1.1,20.0,397.5,331.83,254.45
2016,9,15,9,30,192.0,296.0,1.1,20.0,420.0,357.73,274.27
2016,9,15,9,45,361.5,265.0,1.15,20.5,514.0,424.21,324.52
2016,9,15,10,0,531.0,234.0,1.2,21.0,608.0,504.25,384.4
2016,9,15,10,15,722.0,162.5,1.25,21.5,693.0,573.35,436.62
2016,9,15,10,30,913.0,91.0,1.3,22.0,778.0,656.56,498.26
2016,9,15,10,45,690.5,195.0,1.4,22.5,722.5,638.77,482.12
2016,9,15,11,0,468.0,299.0,1.5,23.0,667.0,607.64,456.27
2016,9,15,11,15,698.5,196.5,1.6,23.0,756.5,692.45,521.94
2016,9,15,11,30,929.0,94.0,1.7,23.0,846.0,784.05,587.2
2016,9,15,11,45,930.0,94.5,1.85,23.5,851.0,807.16,601.94
2016,9,15,12,0,931.0,95.0,2.0,24.0,856.0,827.39,615.41
2016,9,15,12,15,930.5,95.0,2.1,24.0,853.5,842.96,626.59
2016,9,15,12,30,930.0,95.0,2.2,24.0,851.0,855.45,635.84
2016,9,15,12,45,913.0,102.0,2.3,24.0,836.0,858.4,638.82
2016,9,15,13,0,896.0,109.0,2.4,24.0,821.0,858.08,639.79
2016,9,15,13,15,891.5,108.0,2.45,23.5,802.5,856.77,641.09
2016,9,15,13,30,887.0,107.0,2.5,23.0,784.0,852.37,640.41
2016,9,15,13,45,879.0,106.0,2.55,23.0,757.5,842.02,634.57
2016,9,15,14,0,871.0,105.0,2.6,23.0,731.0,828.74,626.85
2016,9,15,14,15,860.5,103.5,2.65,23.0,698.0,810.08,615.48
2016,9,15,14,30,850.0,102.0,2.7,23.0,665.0,792.93,605.22
2016,9,15,14,45,836.0,99.5,2.75,23.0,626.0,765.43,587.66
2016,9,15,15,0,822.0,97.0,2.8,23.0,587.0,735.71,568.48
2016,9,15,15,15,802.5,94.0,2.8,22.5,542.5,699.41,545.18
2016,9,15,15,30,783.0,91.0,2.8,22.0,498.0,661.59,520.44
2016,9,15,15,45,757.0,87.0,2.8,22.0,449.5,617.03,488.45
2016,9,15,16,0,731.0,83.0,2.8,22.0,401.0,571.89,454.82
2016,9,15,16,15,694.5,78.5,2.8,21.5,350.0,522.09,417.43
2016,9,15,16,30,658.0,74.0,2.8,21.0,299.0,470.94,377.75
2016,9,15,16,45,605.0,67.5,2.85,20.5,248.0,410.04,329.06
2016,9,15,17,0,552.0,61.0,2.9,20.0,197.0,352.13,280.91
2016,9,15,17,15,469.5,52.0,2.85,19.0,148.0,281.85,221.7
2016,9,15,17,30,387.0,43.0,2.8,18.0,99.0,218.07,166.07
2016,9,15,17,45,253.5,29.5,2.8,17.5,60.0,139.48,92.61
2016,9,15,18,0,120.0,16.0,2.8,17.0,21.0,51.48,0.0
2016,9,15,18,15,60.0,8.0,2.75,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.0,0.7,13.5,17.0,16.41,0.83
2016,9,16,6,30,0.0,34.0,0.6,14.0,34.0,32.14,21.64
2016,9,16,6,45,5.5,54.5,0.55,14.5,55.5,50.45,38.66
2016,9,16,7,0,11.0,75.0,0.5,15.0,77.0,68.54,55.04
2016,9,16,7,15,18.5,95.5,0.4,15.5,100.5,86.8,71.21
2016,9,16,7,30,26.0,116.0,0.3,16.0,124.0,103.57,80.59
2016,9,16,7,45,30.5,136.0,0.25,16.5,147.5,124.09,96.63
2016,9,16,8,0,35.0,156.0,0.2,17.0,171.0,145.2,112.98
2016,9,16,8,15,38.0,175.5,0.15,17.5,193.5,166.16,129.06
2016,9,16,8,30,41.0,195.0,0.1,18.0,216.0,187.5,145.2
2016,9,16,8,45,115.5,224.5,0.1,19.0,289.5,236.49,180.77
2016,9,16,9,0,190.0,254.0,0.1,20.0,363.0,296.96,224.75
2016,9,16,9,15,524.0,172.5,0.15,20.5,503.0,368.83,276.25
2016,9,16,9,30,858.0,91.0,0.2,21.0,643.0,478.81,356.91
2016,9,16,9,45,872.0,91.5,0.3,21.5,678.5,524.39,391.4
2016,9,16,10,0,886.0,92.0,0.4,22.0,714.0,569.32,425.27
2016,9,16,10,15,894.0,93.5,0.5,22.5,742.0,610.83,455.9
2016,9,16,10,30,902.0,95.0,0.6,23.0,770.0,650.79,484.79
2016,9,16,10,45,907.0,96.0,0.7,24.0,791.0,686.61,509.27
2016,9,16,11,0,912.0,97.0,0.8,25.0,812.0,720.31,531.22
2016,9,16,11,15,915.5,97.5,0.95,25.0,825.0,750.2,552.23
2016,9,16,11,30,919.0,98.0,1.1,25.0,838.0,777.59,571.62
2016,9,16,11,45,920.0,98.5,1.25,25.5,843.0,800.44,586.9
2016,9,16,12,0,921.0,99.0,1.4,26.0,848.0,820.46,600.32
2016,9,16,12,15,921.0,99.0,1.45,26.0,845.5,836.24,611.07
2016,9,16,12,30,921.0,99.0,1.5,26.0,843.0,848.98,619.97
2016,9,16,12,45,911.5,102.0,1.6,26.0,830.0,853.92,624.47
2016,9,16,13,0,902.0,105.0,1.7,26.0,817.0,855.66,627.05
2016,9,16,13,15,897.5,104.0,1.75,26.0,798.5,854.27,627.17
2016,9,16,13,30,893.0,103.0,1.8,26.0,780.0,849.76,625.38
2016,9,16,13,45,885.5,102.0,1.85,26.0,754.0,839.71,620.04
2016,9,16,14,0,878.0,101.0,1.9,26.0,728.0,826.7,612.85
2016,9,16,14,15,867.5,99.0,1.9,26.0,695.0,807.36,601.03
2016,9,16,14,30,857.0,97.0,1.9,26.0,662.0,785.35,587.48
2016,9,16,14,45,843.5,95.0,1.95,26.0,622.5,762.65,573.87
2016,9,16,15,0,830.0,93.0,2.0,26.0,583.0,733.68,555.82
2016,9,16,15,15,811.0,90.0,2.0,25.5,539.0,697.54,533.31
2016,9,16,15,30,792.0,87.0,2.0,25.0,495.0,659.86,509.35
2016,9,16,15,45,767.0,83.5,2.05,25.0,446.5,616.31,479.15
2016,9,16,16,0,742.0,80.0,2.1,25.0,398.0,572.11,447.17
2016,9,16,16,15,706.0,75.0,2.1,24.0,347.5,521.61,410.84
2016,9,16,16,30,670.0,70.0,2.1,23.0,297.0,469.86,372.12
2016,9,16,16,45,617.5,64.0,2.1,22.5,245.5,409.56,324.44
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,352.22,277.23
2016,9,16,17,15,482.5,49.0,2.05,21.0,145.0,281.8,218.57
2016,9,16,17,30,400.0,40.0,2.0,20.0,96.0,217.98,163.32
2016,9,16,17,45,263.0,27.0,1.95,19.5,57.5,138.33,86.78
2016,9,16,18,0,126.0,14.0,1.9,19.0,19.0,50.7,0.0
2016,9,16,18,15,63.0,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.5,0.75,14.5,36.0,12.36,0.0
2016,9,17,6,30,353.0,33.0,0.6,15.0,72.0,25.32,15.69
2016,9,17,6,45,449.5,41.5,0.5,15.5,119.0,30.15,20.79
2016,9,17,7,0,546.0,50.0,0.4,16.0,166.0,34.73,25.18
2016,9,17,7,15,273.0,68.5,0.35,16.5,126.5,50.36,39.13
2016,9,17,7,30,0.0,87.0,0.3,17.0,87.0,81.86,63.35
2016,9,17,7,45,0.0,103.5,0.3,17.5,103.5,97.35,75.83
2016,9,17,8,0,0.0,120.0,0.3,18.0,120.0,112.91,88.15
2016,9,17,8,15,3.0,141.5,0.3,18.5,143.0,133.57,104.21
2016,9,17,8,30,6.0,163.0,0.3,19.0,166.0,154.66,120.33
2016,9,17,8,45,34.0,201.5,0.35,20.0,221.0,194.9,150.44
2016,9,17,9,0,62.0,240.0,0.4,21.0,276.0,241.62,185.05
2016,9,17,9,15,85.0,265.0,0.45,21.5,318.0,277.78,211.62
2016,9,17,9,30,108.0,290.0,0.5,22.0,360.0,316.18,239.7
2016,9,17,9,45,500.0,188.5,0.55,22.5,535.0,420.3,317.83
2016,9,17,10,0,892.0,87.0,0.6,23.0,710.0,565.35,424.03
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.5,606.69,453.02
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,646.45,481.25
2016,9,17,10,45,912.0,90.5,0.8,25.0,786.0,681.85,505.47
2016,9,17,11,0,917.0,91.0,0.9,26.0,807.0,715.12,527.07
2016,9,17,11,15,920.0,91.5,1.0,26.0,819.5,744.67,547.2
2016,9,17,11,30,923.0,92.0,1.1,26.0,832.0,771.68,565.68
2016,9,17,11,45,924.0,92.5,1.2,26.5,837.0,794.51,580.31
2016,9,17,12,0,925.0,93.0,1.3,27.0,842.0,814.47,593.1
2016,9,17,12,15,924.5,93.0,1.4,27.0,839.0,829.8,604.1
2016,9,17,12,30,924.0,93.0,1.5,27.0,836.0,842.05,613.24
2016,9,17,12,45,909.5,98.0,1.6,27.0,821.5,844.91,616.35
2016,9,17,13,0,895.0,103.0,1.7,27.0,807.0,844.53,617.53
2016,9,17,13,15,889.5,102.5,1.75,27.0,788.0,842.74,617.4
2016,9,17,13,30,884.0,102.0,1.8,27.0,769.0,837.87,615.35
2016,9,17,13,45,876.5,100.5,1.9,27.0,742.5,827.28,610.1
2016,9,17,14,0,869.0,99.0,2.0,27.0,716.0,813.75,602.95
2016,9,17,14,15,858.0,97.5,2.0,26.5,683.0,794.6,592.38
2016,9,17,14,30,847.0,96.0,2.0,26.0,650.0,772.85,580.06
2016,9,17,14,45,832.0,94.0,2.05,26.0,610.5,749.13,565.6
2016,9,17,15,0,817.0,92.0,2.1,26.0,571.0,719.27,546.77
2016,9,17,15,15,798.0,89.0,2.1,25.5,527.0,683.46,524.29
2016,9,17,15,30,779.0,86.0,2.1,25.0,483.0,646.16,500.37
2016,9,17,15,45,752.0,82.5,2.15,25.0,435.0,601.73,469.05
2016,9,17,16,0,725.0,79.0,2.2,25.0,387.0,556.83,436.29
2016,9,17,16,15,688.0,74.5,2.15,24.5,336.5,507.04,399.21
2016,9,17,16,30,651.0,70.0,2.1,24.0,286.0,456.14,360.07
2016,9,17,16,45,597.0,63.5,2.1,23.5,235.5,395.46,312.07
2016,9,17,17,0,543.0,57.0,2.1,23.0,185.0,337.92,264.71
2016,9,17,17,15,459.0,48.0,1.95,22.0,137.5,268.23,206.61
2016,9,17,17,30,375.0,39.0,1.8,21.0,90.0,205.32,152.15
2016,9,17,17,45,239.0,26.0,1.7,20.5,53.0,126.33,73.49
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,42.48,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,15.5,0.85,16.5,34.5,11.55,0.0
2016,9,18,6,30,351.0,31.0,0.9,17.0,69.0,23.58,13.95
2016,9,18,6,45,445.0,40.0,1.0,17.5,115.5,28.96,19.51
2016,9,18,7,0,539.0,49.0,1.1,18.0,162.0,34.04,24.29
2016,9,18,7,15,597.0,55.0,1.05,18.5,212.5,38.32,28.19
2016,9,18,7,30,655.0,61.0,1.0,19.0,263.0,79.63,40.19
2016,9,18,7,45,694.5,65.5,0.95,20.0,313.5,126.66,70.0
2016,9,18,8,0,734.0,70.0,0.9,21.0,364.0,174.33,105.96
2016,9,18,8,15,761.5,73.0,0.9,22.0,413.0,221.79,145.08
2016,9,18,8,30,789.0,76.0,0.9,23.0,462.0,271.44,186.82
2016,9,18,8,45,809.0,79.0,0.9,24.0,507.0,320.67,228.15
2016,9,18,9,0,829.0,82.0,0.9,25.0,552.0,370.85,269.21
2016,9,18,9,15,844.0,84.0,0.85,25.5,592.0,422.18,310.18
2016,9,18,9,30,859.0,86.0,0.8,26.0,632.0,469.79,347.09
2016,9,18,9,45,878.5,84.0,0.75,27.0,668.5,515.67,380.75
2016,9,18,10,0,898.0,82.0,0.7,28.0,705.0,561.29,412.87
2016,9,18,10,15,905.5,83.0,0.6,28.5,733.0,602.29,440.83
2016,9,18,10,30,913.0,84.0,0.5,29.0,761.0,641.68,466.56
2016,9,18,10,45,918.0,85.0,0.45,30.0,781.5,677.65,488.68
2016,9,18,11,0,923.0,86.0,0.4,31.0,802.0,711.47,507.97
2016,9,18,11,15,926.0,86.5,0.5,31.0,815.0,741.09,527.65
2016,9,18,11,30,929.0,87.0,0.6,31.0,828.0,768.13,545.78
2016,9,18,11,45,930.0,87.0,0.7,31.5,832.5,790.49,559.86
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,809.94,572.17
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,825.23,583.79
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,837.43,593.54
2016,9,18,12,45,923.5,89.0,1.25,32.5,819.0,843.69,598.37
2016,9,18,13,0,917.0,91.0,1.4,33.0,807.0,846.74,601.22
2016,9,18,13,15,912.0,90.0,1.5,32.5,788.0,844.71,602.78
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,839.51,602.41
2016,9,18,13,45,900.5,88.0,1.7,32.0,743.0,829.98,598.09
2016,9,18,14,0,894.0,87.0,1.8,32.0,717.0,817.43,591.86
2016,9,18,14,15,884.0,85.5,1.85,32.0,684.0,798.64,581.11
2016,9,18,14,30,874.0,84.0,1.9,32.0,651.0,777.13,568.6
2016,9,18,14,45,860.5,82.0,2.0,32.0,612.0,749.84,552.53
2016,9,18,15,0,847.0,80.0,2.1,32.0,573.0,720.32,534.76
2016,9,18,15,15,829.0,77.5,2.15,31.5,528.5,684.98,513.46
2016,9,18,15,30,811.0,75.0,2.2,31.0,484.0,652.05,493.46
2016,9,18,15,45,786.0,72.0,2.25,30.5,436.0,608.6,464.77
2016,9,18,16,0,761.0,69.0,2.3,30.0,388.0,564.49,434.03
2016,9,18,16,15,725.5,65.0,2.25,29.0,337.0,512.71,396.96
2016,9,18,16,30,690.0,61.0,2.2,28.0,286.0,461.66,358.94
2016,9,18,16,45,637.5,55.5,2.2,27.5,235.0,401.31,311.67
2016,9,18,17,0,585.0,50.0,2.2,27.0,184.0,346.64,266.84
2016,9,18,17,15,501.5,42.0,2.1,26.0,136.0,276.98,209.34
2016,9,18,17,30,418.0,34.0,2.0,25.0,88.0,214.19,155.07
2016,9,18,17,45,272.0,22.5,1.9,24.0,51.0,130.85,67.55
2016,9,18,18,0,126.0,11.0,1.8,23.0,14.0,46.55,0.0
2016,9,18,18,15,63.0,5.5,1.75,22.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
