Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,149.5,16.0,1.05,17.5,32.0,12.12,0.0
2016,9,19,6,30,299.0,32.0,1.1,18.0,64.0,24.71,14.66
2016,9,19,6,45,393.0,42.5,1.15,18.5,109.0,31.39,21.47
2016,9,19,7,0,487.0,53.0,1.2,19.0,154.0,37.68,27.32
2016,9,19,7,15,547.5,60.0,1.15,19.5,203.5,40.67,30.1
2016,9,19,7,30,608.0,67.0,1.1,20.0,253.0,80.18,42.56
2016,9,19,7,45,651.5,72.0,1.05,21.0,303.5,122.5,68.3
2016,9,19,8,0,695.0,77.0,1.0,22.0,354.0,169.12,102.97
2016,9,19,8,15,724.0,81.0,1.0,22.5,402.0,218.91,143.78
2016,9,19,8,30,753.0,85.0,1.0,23.0,450.0,267.86,184.99
2016,9,19,8,45,776.5,87.0,1.05,24.0,495.0,315.46,224.97
2016,9,19,9,0,800.0,89.0,1.1,25.0,540.0,364.39,265.19
2016,9,19,9,15,815.5,91.5,1.1,25.5,580.0,411.59,303.55
2016,9,19,9,30,831.0,94.0,1.1,26.0,620.0,458.88,340.79
2016,9,19,9,45,837.0,98.0,1.15,26.5,652.5,505.4,376.49
2016,9,19,10,0,843.0,102.0,1.2,27.0,685.0,547.67,408.17
2016,9,19,10,15,851.5,103.5,1.2,27.5,712.5,587.68,437.1
2016,9,19,10,30,860.0,105.0,1.2,28.0,740.0,626.29,464.22
2016,9,19,10,45,869.0,105.0,1.3,28.5,761.5,662.21,489.65
2016,9,19,11,0,878.0,105.0,1.4,29.0,783.0,696.35,513.41
2016,9,19,11,15,881.5,105.5,1.5,29.0,795.5,725.15,533.23
2016,9,19,11,30,885.0,106.0,1.6,29.0,808.0,751.53,551.21
2016,9,19,11,45,890.0,104.5,1.75,29.5,814.0,774.55,566.28
2016,9,19,12,0,895.0,103.0,1.9,30.0,820.0,794.94,579.62
2016,9,19,12,15,894.5,103.0,1.95,30.0,817.0,809.75,589.68
2016,9,19,12,30,894.0,103.0,2.0,30.0,814.0,821.59,597.93
2016,9,19,12,45,884.5,106.0,2.15,30.0,801.5,826.2,602.37
2016,9,19,13,0,875.0,109.0,2.3,30.0,789.0,827.71,604.9
2016,9,19,13,15,870.0,108.0,2.35,30.0,770.0,825.73,604.47
2016,9,19,13,30,865.0,107.0,2.4,30.0,751.0,820.72,602.18
2016,9,19,13,45,861.5,104.0,2.5,30.0,726.0,811.83,597.77
2016,9,19,14,0,858.0,101.0,2.6,30.0,701.0,799.99,591.44
2016,9,19,14,15,847.5,99.0,2.65,29.5,668.5,780.79,581.04
2016,9,19,14,30,837.0,97.0,2.7,29.0,636.0,762.99,571.6
2016,9,19,14,45,827.0,93.0,2.75,29.0,598.0,737.01,555.31
2016,9,19,15,0,817.0,89.0,2.8,29.0,560.0,708.68,537.32
2016,9,19,15,15,797.5,86.5,2.8,28.5,516.0,673.12,514.83
2016,9,19,15,30,778.0,84.0,2.8,28.0,472.0,636.09,490.88
2016,9,19,15,45,756.0,79.0,2.85,27.5,425.0,593.4,461.29
2016,9,19,16,0,734.0,74.0,2.9,27.0,378.0,549.92,430.17
2016,9,19,16,15,697.0,69.5,2.85,26.5,328.0,497.74,391.06
2016,9,19,16,30,660.0,65.0,2.8,26.0,278.0,448.9,353.1
2016,9,19,16,45,609.5,58.5,2.75,25.5,227.5,390.1,306.07
2016,9,19,17,0,559.0,52.0,2.7,25.0,177.0,334.19,259.54
2016,9,19,17,15,472.0,43.5,2.6,24.0,129.5,264.0,200.9
2016,9,19,17,30,385.0,35.0,2.5,23.0,82.0,200.98,145.68
2016,9,19,17,45,239.0,22.5,2.4,22.0,47.0,117.37,51.29
2016,9,19,18,0,93.0,10.0,2.3,21.0,12.0,35.77,0.0
2016,9,19,18,15,46.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,148.5,17.0,2.6,14.5,32.0,13.19,0.0
2016,9,20,6,30,297.0,34.0,2.7,15.0,64.0,26.91,16.49
2016,9,20,6,45,401.5,44.0,2.8,15.5,110.5,33.0,23.1
2016,9,20,7,0,506.0,54.0,2.9,16.0,157.0,38.78,28.61
2016,9,20,7,15,568.0,60.5,2.9,16.5,207.5,41.2,30.93
2016,9,20,7,30,630.0,67.0,2.9,17.0,258.0,79.58,42.57
2016,9,20,7,45,674.5,71.0,2.95,17.5,309.0,122.2,68.43
2016,9,20,8,0,719.0,75.0,3.0,18.0,360.0,172.34,106.66
2016,9,20,8,15,747.5,79.0,2.95,18.0,408.5,219.95,147.09
2016,9,20,8,30,776.0,83.0,2.9,18.0,457.0,269.88,190.92
2016,9,20,8,45,799.5,84.5,2.85,18.5,502.5,318.08,233.4
2016,9,20,9,0,823.0,86.0,2.8,19.0,548.0,367.57,276.32
2016,9,20,9,15,492.5,187.5,2.8,19.5,469.5,363.32,279.66
2016,9,20,9,30,162.0,289.0,2.8,20.0,391.0,335.1,259.95
2016,9,20,9,45,313.0,271.5,2.8,20.5,482.0,400.78,310.58
2016,9,20,10,0,464.0,254.0,2.8,21.0,573.0,478.9,370.25
2016,9,20,10,15,678.0,174.5,2.8,21.0,662.0,548.66,425.43
2016,9,20,10,30,892.0,95.0,2.8,21.0,751.0,633.65,491.61
2016,9,20,10,45,898.0,95.5,2.85,21.5,771.0,669.04,517.42
2016,9,20,11,0,904.0,96.0,2.9,22.0,791.0,702.38,541.51
2016,9,20,11,15,907.0,96.5,2.95,22.0,803.5,731.41,561.86
2016,9,20,11,30,910.0,97.0,3.0,22.0,816.0,757.92,580.38
2016,9,20,11,45,910.0,98.0,3.05,22.5,820.5,780.05,594.68
2016,9,20,12,0,910.0,99.0,3.1,23.0,825.0,799.32,607.01
2016,9,20,12,15,909.0,98.5,3.15,23.0,821.5,813.37,616.96
2016,9,20,12,30,908.0,98.0,3.2,23.0,818.0,824.37,624.94
2016,9,20,12,45,902.5,99.0,3.25,23.0,805.5,830.21,629.48
2016,9,20,13,0,897.0,100.0,3.3,23.0,793.0,832.91,632.01
2016,9,20,13,15,669.0,194.5,3.3,23.0,704.5,753.98,576.56
2016,9,20,13,30,441.0,289.0,3.3,23.0,616.0,665.59,508.64
2016,9,20,13,45,463.0,268.5,3.35,23.0,601.0,662.86,508.86
2016,9,20,14,0,485.0,248.0,3.4,23.0,586.0,657.77,506.89
2016,9,20,14,15,530.5,218.5,3.4,22.5,571.5,659.02,510.99
2016,9,20,14,30,576.0,189.0,3.4,22.0,557.0,656.54,512.34
2016,9,20,14,45,694.0,140.0,3.45,22.0,556.0,687.28,538.5
2016,9,20,15,0,812.0,91.0,3.5,22.0,555.0,703.62,552.12
2016,9,20,15,15,716.0,105.0,3.5,21.5,490.5,634.81,503.27
2016,9,20,15,30,620.0,119.0,3.5,21.0,426.0,566.91,452.62
2016,9,20,15,45,667.5,98.5,3.55,21.0,398.5,556.97,446.61
2016,9,20,16,0,715.0,78.0,3.6,21.0,371.0,539.25,433.8
2016,9,20,16,15,676.0,73.0,3.55,20.5,320.5,488.57,394.27
2016,9,20,16,30,637.0,68.0,3.5,20.0,270.0,436.87,352.83
2016,9,20,16,45,579.5,61.5,3.5,19.5,219.5,375.71,302.43
2016,9,20,17,0,522.0,55.0,3.5,19.0,169.0,318.02,253.09
2016,9,20,17,15,431.0,45.5,3.45,18.5,122.5,247.0,191.84
2016,9,20,17,30,340.0,36.0,3.4,18.0,76.0,183.51,134.51
2016,9,20,17,45,170.0,18.0,3.35,17.5,38.0,87.77,27.52
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,142.0,17.0,3.6,14.0,31.0,13.29,0.0
2016,9,21,6,30,284.0,34.0,3.8,14.0,62.0,27.13,16.54
2016,9,21,6,45,390.0,44.0,4.0,14.5,108.0,33.21,23.33
2016,9,21,7,0,496.0,54.0,4.2,15.0,154.0,38.99,28.87
2016,9,21,7,15,559.0,61.0,4.3,15.0,204.0,41.82,31.65
2016,9,21,7,30,622.0,68.0,4.4,15.0,254.0,78.24,42.73
2016,9,21,7,45,311.0,97.0,4.5,15.5,190.0,106.63,71.47
2016,9,21,8,0,0.0,126.0,4.6,16.0,126.0,117.77,93.48
2016,9,21,8,15,0.0,134.5,4.6,16.0,134.5,126.51,100.46
2016,9,21,8,30,0.0,143.0,4.6,16.0,143.0,135.1,107.24
2016,9,21,8,45,140.5,188.5,4.65,16.5,267.0,211.93,166.12
2016,9,21,9,0,281.0,234.0,4.7,17.0,391.0,305.36,238.88
2016,9,21,9,15,239.5,259.5,4.7,17.0,400.0,330.02,259.83
2016,9,21,9,30,198.0,285.0,4.7,17.0,409.0,347.09,274.1
2016,9,21,9,45,540.0,189.0,4.75,17.5,553.0,434.33,343.77
2016,9,21,10,0,882.0,93.0,4.8,18.0,697.0,554.88,439.77
2016,9,21,10,15,891.5,94.5,4.8,18.0,725.5,596.76,473.62
2016,9,21,10,30,901.0,96.0,4.8,18.0,754.0,637.21,505.96
2016,9,21,10,45,908.0,96.5,4.8,18.5,775.5,673.47,533.55
2016,9,21,11,0,915.0,97.0,4.8,19.0,797.0,707.73,559.05
2016,9,21,11,15,919.5,98.0,4.8,19.0,811.0,738.54,581.45
2016,9,21,11,30,924.0,99.0,4.8,19.0,825.0,766.88,601.76
2016,9,21,11,45,926.5,99.0,4.85,19.0,831.0,790.15,618.62
2016,9,21,12,0,929.0,99.0,4.9,19.0,837.0,810.58,633.52
2016,9,21,12,15,930.0,99.0,4.95,19.0,835.0,826.92,645.56
2016,9,21,12,30,931.0,99.0,5.0,19.0,833.0,840.21,655.53
2016,9,21,12,45,927.5,100.0,5.05,19.0,822.0,847.81,661.54
2016,9,21,13,0,924.0,101.0,5.1,19.0,811.0,852.22,665.41
2016,9,21,13,15,920.5,100.0,5.15,19.0,792.5,851.35,665.65
2016,9,21,13,30,917.0,99.0,5.2,19.0,774.0,847.3,663.74
2016,9,21,13,45,913.0,96.5,5.3,19.0,748.5,838.09,658.5
2016,9,21,14,0,909.0,94.0,5.4,19.0,723.0,825.76,651.09
2016,9,21,14,15,763.0,133.5,5.45,19.0,644.0,750.88,597.17
2016,9,21,14,30,617.0,173.0,5.5,19.0,565.0,671.64,537.39
2016,9,21,14,45,742.5,129.0,5.55,19.0,570.5,708.4,568.89
2016,9,21,15,0,868.0,85.0,5.6,19.0,576.0,729.9,586.62
2016,9,21,15,15,848.5,82.0,5.6,18.5,530.5,696.52,563.82
2016,9,21,15,30,829.0,79.0,5.6,18.0,485.0,657.57,536.58
2016,9,21,15,45,805.5,75.0,5.6,18.0,436.0,613.58,502.49
2016,9,21,16,0,782.0,71.0,5.6,18.0,387.0,568.79,466.94
2016,9,21,16,15,744.0,66.5,5.5,17.5,334.5,514.59,423.49
2016,9,21,16,30,706.0,62.0,5.4,17.0,282.0,461.26,379.34
2016,9,21,16,45,647.5,56.5,5.35,17.0,229.5,400.64,327.09
2016,9,21,17,0,589.0,51.0,5.3,17.0,177.0,341.15,274.24
2016,9,21,17,15,492.0,42.5,5.2,16.5,128.0,266.38,208.41
2016,9,21,17,30,395.0,34.0,5.1,16.0,79.0,199.63,146.09
2016,9,21,17,45,197.5,17.0,5.05,15.5,39.5,93.33,13.36
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,30.0,12.49,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,60.0,25.32,14.9
2016,9,22,6,45,393.0,42.5,4.05,13.5,106.0,31.99,22.32
2016,9,22,7,0,499.0,53.0,4.2,14.0,152.0,38.29,28.36
2016,9,22,7,15,563.5,60.0,4.1,14.5,202.5,41.17,31.13
2016,9,22,7,30,628.0,67.0,4.0,15.0,253.0,75.88,41.29
2016,9,22,7,45,678.5,70.5,3.95,15.5,305.5,118.31,66.05
2016,9,22,8,0,729.0,74.0,3.9,16.0,358.0,168.88,104.19
2016,9,22,8,15,758.5,77.5,3.7,16.5,407.0,216.57,144.53
2016,9,22,8,30,788.0,81.0,3.5,17.0,456.0,266.67,188.4
2016,9,22,8,45,813.5,82.5,3.35,17.5,502.5,315.89,231.98
2016,9,22,9,0,839.0,84.0,3.2,18.0,549.0,366.57,276.15
2016,9,22,9,15,854.5,86.5,3.1,18.0,589.5,418.69,321.17
2016,9,22,9,30,870.0,89.0,3.0,18.0,630.0,467.19,362.32
2016,9,22,9,45,887.0,87.5,2.9,18.5,666.0,512.46,399.23
2016,9,22,10,0,904.0,86.0,2.8,19.0,702.0,557.22,434.61
2016,9,22,10,15,911.5,87.5,2.75,19.0,729.5,598.7,467.44
2016,9,22,10,30,919.0,89.0,2.7,19.0,757.0,638.53,498.25
2016,9,22,10,45,924.0,89.5,2.65,19.5,777.5,674.0,524.19
2016,9,22,11,0,929.0,90.0,2.6,20.0,798.0,707.27,547.9
2016,9,22,11,15,932.0,90.5,2.65,20.0,810.5,736.82,568.73
2016,9,22,11,30,935.0,91.0,2.7,20.0,823.0,763.76,587.6
2016,9,22,11,45,935.0,92.0,2.75,20.5,827.0,786.26,602.2
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,805.81,614.77
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.0,820.05,624.59
2016,9,22,12,30,933.0,92.0,2.8,21.0,823.0,831.17,632.37
2016,9,22,12,45,927.0,93.5,2.85,21.5,810.5,837.18,635.86
2016,9,22,13,0,921.0,95.0,2.9,22.0,798.0,839.98,637.29
2016,9,22,13,15,916.0,94.0,2.95,22.0,778.5,837.78,636.64
2016,9,22,13,30,911.0,93.0,3.0,22.0,759.0,832.41,633.96
2016,9,22,13,45,900.5,93.0,3.05,22.0,731.5,820.6,626.92
2016,9,22,14,0,890.0,93.0,3.1,22.0,704.0,805.85,617.95
2016,9,22,14,15,879.0,91.5,3.2,21.5,670.0,786.29,607.07
2016,9,22,14,30,868.0,90.0,3.3,21.0,636.0,764.06,594.23
2016,9,22,14,45,850.0,88.5,3.4,21.0,595.5,738.06,577.43
2016,9,22,15,0,832.0,87.0,3.5,21.0,555.0,706.2,556.21
2016,9,22,15,15,811.5,84.5,3.6,20.5,510.0,669.66,532.29
2016,9,22,15,30,791.0,82.0,3.7,20.0,465.0,631.68,506.25
2016,9,22,15,45,757.5,79.5,3.85,20.0,415.5,584.22,470.62
2016,9,22,16,0,724.0,77.0,4.0,20.0,366.0,536.69,433.96
2016,9,22,16,15,683.0,72.0,4.05,19.5,315.0,484.89,393.37
2016,9,22,16,30,642.0,67.0,4.1,19.0,264.0,432.18,350.65
2016,9,22,16,45,577.0,61.0,4.2,18.5,213.0,368.22,297.41
2016,9,22,17,0,512.0,55.0,4.3,18.0,162.0,308.32,245.72
2016,9,22,17,15,413.0,45.0,4.15,17.0,115.5,234.79,182.13
2016,9,22,17,30,314.0,35.0,4.0,16.0,69.0,169.5,121.78
2016,9,22,17,45,157.0,17.5,3.9,15.5,34.5,79.29,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,13.5,1.85,12.5,30.0,10.24,0.0
2016,9,23,6,30,345.0,27.0,1.9,13.0,60.0,20.62,10.89
2016,9,23,6,45,444.5,36.0,1.95,14.0,105.5,26.19,17.21
2016,9,23,7,0,544.0,45.0,2.0,15.0,151.0,31.44,22.2
2016,9,23,7,15,603.0,50.5,1.9,15.5,201.0,33.5,24.21
2016,9,23,7,30,662.0,56.0,1.8,16.0,251.0,69.52,35.63
2016,9,23,7,45,701.5,60.5,1.75,16.5,301.0,113.11,60.69
2016,9,23,8,0,741.0,65.0,1.7,17.0,351.0,160.57,96.09
2016,9,23,8,15,768.0,68.0,1.65,17.5,399.0,207.86,135.7
2016,9,23,8,30,795.0,71.0,1.6,18.0,447.0,257.24,178.57
2016,9,23,8,45,815.0,73.0,1.6,19.0,491.0,305.48,220.58
2016,9,23,9,0,835.0,75.0,1.6,20.0,535.0,358.24,265.27
2016,9,23,9,15,849.0,77.0,1.55,20.5,574.5,405.41,305.01
2016,9,23,9,30,863.0,79.0,1.5,21.0,614.0,452.38,343.36
2016,9,23,9,45,874.0,80.0,1.5,21.5,647.5,496.56,378.61
2016,9,23,10,0,885.0,81.0,1.5,22.0,681.0,539.82,412.07
2016,9,23,10,15,892.5,82.5,1.55,22.0,707.5,580.44,443.74
2016,9,23,10,30,900.0,84.0,1.6,22.0,734.0,619.47,473.56
2016,9,23,10,45,904.5,84.5,1.65,22.5,753.5,653.86,498.55
2016,9,23,11,0,909.0,85.0,1.7,23.0,773.0,686.08,521.5
2016,9,23,11,15,911.5,85.5,1.8,23.0,785.0,714.6,541.64
2016,9,23,11,30,914.0,86.0,1.9,23.0,797.0,740.55,559.85
2016,9,23,11,45,913.0,87.0,2.0,23.5,800.5,761.74,573.71
2016,9,23,12,0,912.0,88.0,2.1,24.0,804.0,780.01,585.62
2016,9,23,12,15,910.5,88.0,2.25,24.0,800.5,793.9,596.13
2016,9,23,12,30,909.0,88.0,2.4,24.0,797.0,804.73,604.67
2016,9,23,12,45,903.0,89.0,2.55,24.0,784.0,809.94,609.48
2016,9,23,13,0,897.0,90.0,2.7,24.0,771.0,812.0,612.27
2016,9,23,13,15,891.5,89.5,2.8,23.5,752.0,809.78,613.1
2016,9,23,13,30,886.0,89.0,2.9,23.0,733.0,804.48,611.92
2016,9,23,13,45,877.0,88.0,3.05,23.0,706.0,792.84,605.52
2016,9,23,14,0,868.0,87.0,3.2,23.0,679.0,778.31,597.13
2016,9,23,14,15,858.0,85.5,3.25,22.5,646.5,759.7,586.5
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,738.47,573.98
2016,9,23,14,45,697.5,124.5,3.4,22.0,542.0,663.52,521.15
2016,9,23,15,0,547.0,165.0,3.5,22.0,470.0,582.5,459.64
2016,9,23,15,15,666.0,119.5,3.5,21.5,460.0,606.58,481.97
2016,9,23,15,30,785.0,74.0,3.5,21.0,450.0,614.83,491.66
2016,9,23,15,45,756.0,71.0,3.55,21.0,402.0,569.96,457.54
2016,9,23,16,0,727.0,68.0,3.6,21.0,354.0,524.8,422.57
2016,9,23,16,15,688.0,63.5,3.6,20.5,304.5,472.3,381.47
2016,9,23,16,30,649.0,59.0,3.6,20.0,255.0,420.92,339.79
2016,9,23,16,45,591.0,53.0,3.6,19.5,205.0,362.69,291.04
2016,9,23,17,0,533.0,47.0,3.6,19.0,155.0,305.84,241.73
2016,9,23,17,15,436.0,38.5,3.55,18.5,109.5,234.62,179.8
2016,9,23,17,30,339.0,30.0,3.5,18.0,64.0,171.74,119.78
2016,9,23,17,45,169.5,15.0,3.45,17.5,32.0,78.45,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.5,12.29,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,59.0,18.91,9.16
2016,9,24,6,45,471.0,33.0,1.5,16.0,105.0,25.82,16.69
2016,9,24,7,0,571.0,41.0,1.6,17.0,151.0,30.81,21.43
2016,9,24,7,15,630.5,46.5,1.65,17.5,201.5,33.31,23.83
2016,9,24,7,30,690.0,52.0,1.7,18.0,252.0,65.23,31.87
2016,9,24,7,45,729.5,55.5,1.75,18.5,302.5,109.33,56.24
2016,9,24,8,0,769.0,59.0,1.8,19.0,353.0,157.25,91.42
2016,9,24,8,15,796.0,62.0,1.9,19.5,402.0,205.87,131.88
2016,9,24,8,30,823.0,65.0,2.0,20.0,451.0,260.51,178.91
2016,9,24,8,45,843.5,67.0,2.1,21.0,496.5,310.01,221.96
2016,9,24,9,0,864.0,69.0,2.2,22.0,542.0,360.35,265.03
2016,9,24,9,15,878.5,70.5,2.2,22.5,582.0,408.48,305.85
2016,9,24,9,30,893.0,72.0,2.2,23.0,622.0,456.39,345.33
2016,9,24,9,45,907.0,72.0,2.2,23.5,657.0,502.22,382.1
2016,9,24,10,0,921.0,72.0,2.2,24.0,692.0,547.3,417.18
2016,9,24,10,15,928.5,73.0,2.15,24.5,719.5,588.69,448.33
2016,9,24,10,30,936.0,74.0,2.1,25.0,747.0,628.38,477.31
2016,9,24,10,45,941.5,74.5,2.1,25.5,767.5,664.45,503.16
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,698.31,526.77
2016,9,24,11,15,950.5,75.0,2.05,26.5,800.5,727.92,545.22
2016,9,24,11,30,954.0,75.0,2.0,27.0,813.0,754.89,561.69
2016,9,24,11,45,955.0,75.5,1.95,27.5,817.5,777.76,575.25
2016,9,24,12,0,956.0,76.0,1.9,28.0,822.0,797.64,586.76
2016,9,24,12,15,955.5,76.0,1.9,28.0,818.5,812.79,596.73
2016,9,24,12,30,955.0,76.0,1.9,28.0,815.0,824.76,604.71
2016,9,24,12,45,942.5,80.5,1.95,28.0,801.5,828.72,607.97
2016,9,24,13,0,930.0,85.0,2.0,28.0,788.0,829.37,609.23
2016,9,24,13,15,925.0,84.5,2.05,28.0,768.0,827.51,608.98
2016,9,24,13,30,920.0,84.0,2.1,28.0,748.0,822.44,606.73
2016,9,24,13,45,912.0,83.0,2.15,28.0,721.0,811.34,600.57
2016,9,24,14,0,904.0,82.0,2.2,28.0,694.0,797.21,592.48
2016,9,24,14,15,893.0,80.5,2.2,28.0,660.0,777.32,580.18
2016,9,24,14,30,882.0,79.0,2.2,28.0,626.0,754.74,566.1
2016,9,24,14,45,867.5,77.5,2.25,28.0,586.0,727.06,548.79
2016,9,24,15,0,853.0,76.0,2.3,28.0,546.0,697.2,529.82
2016,9,24,15,15,833.0,73.5,2.3,27.5,501.0,660.46,506.49
2016,9,24,15,30,813.0,71.0,2.3,27.0,456.0,626.11,484.01
2016,9,24,15,45,785.0,68.0,2.35,26.5,407.5,581.09,452.38
2016,9,24,16,0,757.0,65.0,2.4,26.0,359.0,535.66,419.39
2016,9,24,16,15,717.5,61.0,2.35,25.0,308.0,482.55,379.78
2016,9,24,16,30,678.0,57.0,2.3,24.0,257.0,430.52,339.35
2016,9,24,16,45,616.5,51.0,2.3,23.5,206.0,367.12,287.86
2016,9,24,17,0,555.0,45.0,2.3,23.0,155.0,310.45,239.7
2016,9,24,17,15,454.0,36.5,2.25,22.0,108.5,237.21,177.71
2016,9,24,17,30,353.0,28.0,2.2,21.0,62.0,172.79,115.59
2016,9,24,17,45,176.5,14.0,2.2,20.0,31.0,77.62,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,12.5,1.7,15.5,29.0,12.29,0.0
2016,9,25,6,30,374.0,25.0,1.8,16.0,58.0,19.06,8.91
2016,9,25,6,45,480.0,33.0,1.9,17.0,105.0,25.99,16.71
2016,9,25,7,0,586.0,41.0,2.0,18.0,152.0,30.99,21.46
2016,9,25,7,15,646.0,46.5,2.05,18.5,203.5,33.48,23.84
2016,9,25,7,30,706.0,52.0,2.1,19.0,255.0,63.82,31.11
2016,9,25,7,45,745.5,56.0,2.15,20.0,306.5,109.07,55.4
2016,9,25,8,0,785.0,60.0,2.2,21.0,358.0,158.14,90.78
2016,9,25,8,15,811.5,63.0,2.2,21.5,407.0,207.39,131.34
2016,9,25,8,30,838.0,66.0,2.2,22.0,456.0,262.58,178.47
2016,9,25,8,45,856.5,68.0,2.25,23.0,501.5,312.17,221.38
2016,9,25,9,0,875.0,70.0,2.3,24.0,547.0,362.38,264.09
2016,9,25,9,15,889.0,72.0,2.25,25.0,587.0,411.21,304.55
2016,9,25,9,30,903.0,74.0,2.2,26.0,627.0,459.77,343.4
2016,9,25,9,45,916.5,73.5,2.2,27.0,661.5,505.27,378.78
2016,9,25,10,0,930.0,73.0,2.2,28.0,696.0,549.92,412.31
2016,9,25,10,15,937.0,74.0,2.15,28.5,723.5,591.32,442.99
2016,9,25,10,30,944.0,75.0,2.1,29.0,751.0,630.95,471.48
2016,9,25,10,45,946.5,76.5,2.1,29.5,770.5,666.31,496.4
2016,9,25,11,0,949.0,78.0,2.1,30.0,790.0,699.27,519.04
2016,9,25,11,15,952.0,78.5,2.0,30.5,802.0,729.04,537.17
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,756.14,553.05
2016,9,25,11,45,953.5,80.0,1.85,31.5,817.5,777.67,565.42
2016,9,25,12,0,952.0,81.0,1.8,32.0,821.0,796.13,575.75
2016,9,25,12,15,951.0,81.0,1.7,32.5,817.0,810.82,583.16
2016,9,25,12,30,950.0,81.0,1.6,33.0,813.0,822.32,588.49
2016,9,25,12,45,942.5,83.0,1.5,33.5,799.5,827.58,589.83
2016,9,25,13,0,935.0,85.0,1.4,34.0,786.0,829.56,589.17
2016,9,25,13,15,929.5,84.0,1.25,34.0,766.0,826.73,586.16
2016,9,25,13,30,924.0,83.0,1.1,34.0,746.0,820.67,581.16
2016,9,25,13,45,913.0,83.5,1.0,34.0,718.0,808.77,573.16
2016,9,25,14,0,902.0,84.0,0.9,34.0,690.0,793.91,563.43
2016,9,25,14,15,891.0,82.5,0.8,34.0,656.0,774.05,550.59
2016,9,25,14,30,880.0,81.0,0.7,34.0,622.0,751.51,536.12
2016,9,25,14,45,861.5,80.0,0.6,34.0,581.0,721.54,516.89
2016,9,25,15,0,843.0,79.0,0.5,34.0,540.0,689.59,496.38
2016,9,25,15,15,822.0,76.5,0.55,33.5,495.0,656.33,477.81
2016,9,25,15,30,801.0,74.0,0.6,33.0,450.0,617.85,454.4
2016,9,25,15,45,769.0,71.5,0.65,32.5,400.5,571.37,424.16
2016,9,25,16,0,737.0,69.0,0.7,32.0,351.0,524.76,392.64
2016,9,25,16,15,695.5,64.0,0.8,31.0,300.0,470.24,355.14
2016,9,25,16,30,654.0,59.0,0.9,30.0,249.0,419.42,318.21
2016,9,25,16,45,588.0,53.0,1.05,29.0,198.5,355.48,269.63
2016,9,25,17,0,522.0,47.0,1.2,28.0,148.0,295.82,221.86
2016,9,25,17,15,419.0,37.5,1.3,26.5,102.0,222.57,162.23
2016,9,25,17,30,316.0,28.0,1.4,25.0,56.0,158.39,100.12
2016,9,25,17,45,158.0,14.0,1.5,24.0,28.0,60.46,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,14.0,0.45,18.5,24.0,13.76,0.0
2016,9,26,6,30,234.0,28.0,0.4,19.0,48.0,22.13,10.68
2016,9,26,6,45,336.5,41.0,0.35,19.5,91.5,31.4,21.1
2016,9,26,7,0,439.0,54.0,0.3,20.0,135.0,40.09,29.16
2016,9,26,7,15,506.0,62.5,0.3,20.5,184.5,44.17,32.96
2016,9,26,7,30,573.0,71.0,0.3,21.0,234.0,70.16,40.0
2016,9,26,7,45,618.5,77.5,0.3,22.0,284.5,111.17,61.71
2016,9,26,8,0,664.0,84.0,0.3,23.0,335.0,156.73,93.32
2016,9,26,8,15,696.5,89.0,0.25,24.0,383.5,202.85,129.2
2016,9,26,8,30,729.0,94.0,0.2,25.0,432.0,251.71,168.48
2016,9,26,8,45,752.5,98.0,0.2,26.0,477.0,299.58,207.41
2016,9,26,9,0,776.0,102.0,0.2,27.0,522.0,351.59,248.62
2016,9,26,9,15,793.5,105.0,0.3,27.5,562.0,398.43,286.18
2016,9,26,9,30,811.0,108.0,0.4,28.0,602.0,445.56,323.07
2016,9,26,9,45,824.0,110.5,0.55,29.0,636.5,490.14,356.92
2016,9,26,10,0,837.0,113.0,0.7,30.0,671.0,534.13,389.38
2016,9,26,10,15,846.5,115.0,0.75,30.5,698.5,574.9,418.71
2016,9,26,10,30,856.0,117.0,0.8,31.0,726.0,614.36,446.4
2016,9,26,10,45,863.0,118.0,0.9,31.5,746.5,649.81,471.24
2016,9,26,11,0,870.0,119.0,1.0,32.0,767.0,683.38,494.37
2016,9,26,11,15,873.5,119.5,1.1,32.0,779.5,712.04,514.9
2016,9,26,11,30,877.0,120.0,1.2,32.0,792.0,737.85,532.93
2016,9,26,11,45,879.5,119.5,1.3,32.5,796.5,759.42,546.54
2016,9,26,12,0,882.0,119.0,1.4,33.0,801.0,778.3,558.44
2016,9,26,12,15,881.0,119.0,1.5,33.0,797.0,792.23,568.34
2016,9,26,12,30,880.0,119.0,1.6,33.0,793.0,803.2,576.46
2016,9,26,12,45,902.5,106.0,1.75,33.0,788.0,816.3,586.56
2016,9,26,13,0,925.0,93.0,1.9,33.0,783.0,826.25,594.68
2016,9,26,13,15,920.0,92.5,1.95,32.5,763.0,824.36,595.57
2016,9,26,13,30,915.0,92.0,2.0,32.0,743.0,819.29,594.59
2016,9,26,13,45,908.5,90.0,2.1,32.0,716.0,808.32,589.04
2016,9,26,14,0,902.0,88.0,2.2,32.0,689.0,794.31,581.54
2016,9,26,14,15,891.0,86.0,2.2,31.5,655.0,773.93,570.25
2016,9,26,14,30,880.0,84.0,2.2,31.0,621.0,750.86,557.14
2016,9,26,14,45,867.5,81.5,2.25,31.0,581.0,723.63,540.32
2016,9,26,15,0,855.0,79.0,2.3,31.0,541.0,694.12,521.78
2016,9,26,15,15,834.5,76.0,2.25,30.5,496.0,660.35,500.54
2016,9,26,15,30,814.0,73.0,2.2,30.0,451.0,621.32,474.19
2016,9,26,15,45,786.0,69.5,2.15,30.0,402.0,575.88,441.31
2016,9,26,16,0,758.0,66.0,2.1,30.0,353.0,530.02,407.24
2016,9,26,16,15,717.5,61.5,1.9,29.0,301.5,476.04,367.09
2016,9,26,16,30,677.0,57.0,1.7,28.0,250.0,423.22,326.26
2016,9,26,16,45,615.0,50.5,1.55,27.0,199.0,362.27,277.68
2016,9,26,17,0,553.0,44.0,1.4,26.0,148.0,302.95,228.52
2016,9,26,17,15,449.0,35.0,1.35,25.0,101.5,229.12,166.91
2016,9,26,17,30,345.0,26.0,1.3,24.0,55.0,163.24,98.17
2016,9,26,17,45,172.5,13.0,1.3,23.0,27.5,62.94,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,128.5,13.0,0.25,17.5,24.0,12.78,0.0
2016,9,27,6,30,257.0,26.0,0.2,18.0,48.0,20.34,8.96
2016,9,27,6,45,353.5,38.5,0.2,18.5,91.0,29.21,19.3
2016,9,27,7,0,450.0,51.0,0.2,19.0,134.0,37.51,27.05
2016,9,27,7,15,516.5,59.5,0.2,19.5,183.0,41.74,31.0
2016,9,27,7,30,583.0,68.0,0.2,20.0,232.0,66.21,37.55
2016,9,27,7,45,623.5,75.5,0.2,21.0,281.5,108.05,59.55
2016,9,27,8,0,664.0,83.0,0.2,22.0,331.0,153.91,91.38
2016,9,27,8,15,696.0,88.0,0.2,22.5,379.0,199.83,127.39
2016,9,27,8,30,728.0,93.0,0.2,23.0,427.0,248.42,167.1
2016,9,27,8,45,750.5,97.0,0.25,24.0,471.5,295.85,206.25
2016,9,27,9,0,773.0,101.0,0.3,25.0,516.0,347.3,247.75
2016,9,27,9,15,790.0,103.5,0.35,25.5,555.5,393.26,284.86
2016,9,27,9,30,807.0,106.0,0.4,26.0,595.0,439.46,321.17
2016,9,27,9,45,845.0,98.0,0.5,27.0,635.0,485.76,356.29
2016,9,27,10,0,883.0,90.0,0.6,28.0,675.0,535.76,393.01
2016,9,27,10,15,891.5,91.5,0.65,28.0,702.5,576.65,423.56
2016,9,27,10,30,900.0,93.0,0.7,28.0,730.0,615.99,452.43
2016,9,27,10,45,900.5,96.0,0.8,28.5,748.5,650.09,476.7
2016,9,27,11,0,901.0,99.0,0.9,29.0,767.0,681.81,498.89
2016,9,27,11,15,904.0,99.5,0.95,29.0,779.0,710.29,519.09
2016,9,27,11,30,907.0,100.0,1.0,29.0,791.0,736.24,536.29
2016,9,27,11,45,904.5,102.0,1.1,29.5,794.0,757.05,549.61
2016,9,27,12,0,902.0,104.0,1.2,30.0,797.0,774.93,561.07
2016,9,27,12,15,900.5,104.0,1.3,30.0,792.5,788.58,570.97
2016,9,27,12,30,899.0,104.0,1.4,30.0,788.0,799.19,579.02
2016,9,27,12,45,905.0,99.0,1.5,30.0,778.5,807.43,585.66
2016,9,27,13,0,911.0,94.0,1.6,30.0,769.0,812.56,590.38
2016,9,27,13,15,905.5,93.0,1.65,30.0,749.0,809.69,589.5
2016,9,27,13,30,900.0,92.0,1.7,30.0,729.0,803.68,586.74
2016,9,27,13,45,887.5,92.5,1.75,30.0,700.5,790.79,579.53
2016,9,27,14,0,875.0,93.0,1.8,30.0,672.0,775.05,570.53
2016,9,27,14,15,681.5,150.5,1.85,29.5,587.5,687.56,513.08
2016,9,27,14,30,488.0,208.0,1.9,29.0,503.0,594.01,446.64
2016,9,27,14,45,654.5,146.0,2.0,29.0,513.5,643.12,486.58
2016,9,27,15,0,821.0,84.0,2.1,29.0,524.0,675.85,512.85
2016,9,27,15,15,799.0,81.0,2.15,28.5,479.0,638.21,488.32
2016,9,27,15,30,777.0,78.0,2.2,28.0,434.0,599.26,461.84
2016,9,27,15,45,751.0,73.5,2.25,27.5,386.5,555.15,430.73
2016,9,27,16,0,725.0,69.0,2.3,27.0,339.0,510.56,398.15
2016,9,27,16,15,682.5,64.0,2.25,26.0,288.5,456.26,357.36
2016,9,27,16,30,640.0,59.0,2.2,25.0,238.0,405.94,317.88
2016,9,27,16,45,579.5,51.5,2.2,24.5,188.0,343.96,267.26
2016,9,27,17,0,519.0,44.0,2.2,24.0,138.0,285.88,217.89
2016,9,27,17,15,412.5,34.0,2.15,23.0,93.5,211.99,155.21
2016,9,27,17,30,306.0,24.0,2.1,22.0,49.0,144.95,81.2
2016,9,27,17,45,153.0,12.0,2.05,21.0,24.5,55.56,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,118.0,13.0,1.75,14.5,22.5,12.78,0.0
2016,9,28,6,30,236.0,26.0,1.8,15.0,45.0,20.53,8.6
2016,9,28,6,45,345.0,37.5,1.9,15.5,88.0,28.45,18.78
2016,9,28,7,0,454.0,49.0,2.0,16.0,131.0,35.89,25.87
2016,9,28,7,15,522.0,57.0,1.9,16.5,180.0,39.77,29.58
2016,9,28,7,30,590.0,65.0,1.8,17.0,229.0,62.14,35.38
2016,9,28,7,45,639.0,70.0,1.75,17.5,279.0,102.79,56.03
2016,9,28,8,0,688.0,75.0,1.7,18.0,329.0,148.31,87.94
2016,9,28,8,15,719.5,79.0,1.65,18.5,377.5,197.44,127.73
2016,9,28,8,30,751.0,83.0,1.6,19.0,426.0,245.83,168.85
2016,9,28,8,45,573.0,141.5,1.6,19.5,418.0,282.98,207.15
2016,9,28,9,0,395.0,200.0,1.6,20.0,410.0,304.6,230.27
2016,9,28,9,15,613.5,147.0,1.65,20.0,502.0,360.71,273.19
2016,9,28,9,30,832.0,94.0,1.7,20.0,594.0,436.42,332.41
2016,9,28,9,45,842.5,96.5,1.75,20.5,627.5,480.48,368.01
2016,9,28,10,0,853.0,99.0,1.8,21.0,661.0,525.98,403.75
2016,9,28,10,15,862.0,100.5,1.85,21.5,688.5,565.98,434.56
2016,9,28,10,30,871.0,102.0,1.9,22.0,716.0,604.56,463.55
2016,9,28,10,45,874.0,104.5,2.0,22.5,734.5,638.76,488.95
2016,9,28,11,0,877.0,107.0,2.1,23.0,753.0,670.8,512.29
2016,9,28,11,15,880.5,107.5,2.2,23.0,765.5,698.96,533.56
2016,9,28,11,30,884.0,108.0,2.3,23.0,778.0,724.68,552.31
2016,9,28,11,45,693.0,193.0,2.4,23.0,719.5,692.28,527.07
2016,9,28,12,0,502.0,278.0,2.5,23.0,661.0,649.08,493.22
2016,9,28,12,15,691.0,194.0,2.55,23.0,718.5,720.21,549.08
2016,9,28,12,30,880.0,110.0,2.6,23.0,776.0,787.17,597.65
2016,9,28,12,45,875.5,110.0,2.7,23.0,764.0,792.25,601.57
2016,9,28,13,0,871.0,110.0,2.8,23.0,752.0,794.27,603.99
2016,9,28,13,15,660.5,189.5,2.85,22.5,669.0,720.24,552.4
2016,9,28,13,30,450.0,269.0,2.9,22.0,586.0,637.36,490.19
2016,9,28,13,45,455.5,256.0,3.0,22.0,566.0,628.37,485.54
2016,9,28,14,0,461.0,243.0,3.1,22.0,546.0,617.43,478.97
2016,9,28,14,15,460.5,230.0,3.1,21.5,519.5,600.02,468.1
2016,9,28,14,30,460.0,217.0,3.1,21.0,493.0,580.8,455.81
2016,9,28,14,45,328.0,224.5,3.15,21.0,415.0,480.65,379.37
2016,9,28,15,0,196.0,232.0,3.2,21.0,337.0,385.31,304.99
2016,9,28,15,15,264.0,202.0,3.25,20.5,330.0,402.21,321.19
2016,9,28,15,30,332.0,172.0,3.3,20.0,323.0,406.76,327.21
2016,9,28,15,45,339.0,150.5,3.35,20.0,289.5,378.47,305.58
2016,9,28,16,0,346.0,129.0,3.4,20.0,256.0,356.17,288.04
2016,9,28,16,15,317.5,113.5,3.35,19.0,217.0,304.88,247.41
2016,9,28,16,30,289.0,98.0,3.3,18.0,178.0,262.6,212.78
2016,9,28,16,45,256.0,80.0,3.3,17.5,139.5,216.75,173.75
2016,9,28,17,0,223.0,62.0,3.3,17.0,101.0,173.03,135.51
2016,9,28,17,15,161.5,44.0,3.25,16.5,67.5,121.04,89.83
2016,9,28,17,30,100.0,26.0,3.2,16.0,34.0,70.83,34.26
2016,9,28,17,45,50.0,13.0,3.15,15.5,17.0,26.85,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
