Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,107.0,13.5,2.5,12.5,21.5,13.27,0.0
2016,9,29,6,30,214.0,27.0,2.6,13.0,43.0,21.1,8.32
2016,9,29,6,45,328.0,39.0,2.75,13.5,86.0,30.12,20.3
2016,9,29,7,0,442.0,51.0,2.9,14.0,129.0,37.98,27.89
2016,9,29,7,15,512.0,59.0,2.85,14.0,178.0,41.74,31.62
2016,9,29,7,30,582.0,67.0,2.8,14.0,227.0,61.91,36.76
2016,9,29,7,45,291.0,85.0,2.8,14.5,165.0,87.64,57.72
2016,9,29,8,0,0.0,103.0,2.8,15.0,103.0,97.23,76.7
2016,9,29,8,15,0.0,120.5,2.8,15.5,120.5,113.64,90.03
2016,9,29,8,30,0.0,138.0,2.8,16.0,138.0,130.15,103.21
2016,9,29,8,45,0.0,147.0,2.8,16.5,147.0,139.13,110.04
2016,9,29,9,0,0.0,156.0,2.8,17.0,156.0,148.05,116.76
2016,9,29,9,15,12.5,191.0,2.8,17.5,198.5,185.27,146.06
2016,9,29,9,30,25.0,226.0,2.8,18.0,241.0,223.75,175.98
2016,9,29,9,45,35.5,250.0,2.8,18.5,272.5,249.45,195.53
2016,9,29,10,0,46.0,274.0,2.8,19.0,304.0,279.45,218.32
2016,9,29,10,15,46.5,285.5,2.8,19.0,317.0,293.75,229.12
2016,9,29,10,30,47.0,297.0,2.8,19.0,330.0,308.05,239.93
2016,9,29,10,45,153.5,319.0,2.85,19.5,431.0,396.15,308.34
2016,9,29,11,0,260.0,341.0,2.9,20.0,532.0,492.02,380.94
2016,9,29,11,15,308.0,335.5,2.95,20.0,565.0,529.35,409.34
2016,9,29,11,30,356.0,330.0,3.0,20.0,598.0,568.11,438.98
2016,9,29,11,45,362.5,326.5,3.05,20.5,601.0,580.12,447.36
2016,9,29,12,0,369.0,323.0,3.1,21.0,604.0,591.14,455.13
2016,9,29,12,15,439.5,295.5,3.15,21.0,628.0,628.27,484.28
2016,9,29,12,30,510.0,268.0,3.2,21.0,652.0,662.94,511.48
2016,9,29,12,45,703.5,180.5,3.25,21.0,700.5,732.34,566.81
2016,9,29,13,0,897.0,93.0,3.3,21.0,749.0,793.13,611.22
2016,9,29,13,15,891.5,92.0,3.3,21.0,729.5,790.14,609.25
2016,9,29,13,30,886.0,91.0,3.3,21.0,710.0,784.06,605.69
2016,9,29,13,45,877.0,90.0,3.35,21.0,682.5,772.29,598.45
2016,9,29,14,0,868.0,89.0,3.4,21.0,655.0,757.65,589.25
2016,9,29,14,15,856.5,87.0,3.45,20.5,621.0,737.29,577.1
2016,9,29,14,30,845.0,85.0,3.5,20.0,587.0,714.39,563.04
2016,9,29,14,45,828.0,83.0,3.55,20.0,547.5,688.91,545.92
2016,9,29,15,0,811.0,81.0,3.6,20.0,508.0,657.83,524.51
2016,9,29,15,15,789.0,78.0,3.65,19.5,463.5,620.54,498.47
2016,9,29,15,30,767.0,75.0,3.7,19.0,419.0,582.0,470.28
2016,9,29,15,45,735.5,71.5,3.75,18.5,371.0,536.18,435.56
2016,9,29,16,0,704.0,68.0,3.8,18.0,323.0,490.29,399.67
2016,9,29,16,15,659.0,63.0,3.75,17.5,273.5,438.05,357.23
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,385.57,313.16
2016,9,29,16,45,543.0,51.5,3.7,17.0,175.0,321.66,257.92
2016,9,29,17,0,472.0,45.0,3.7,17.0,126.0,262.51,205.21
2016,9,29,17,15,357.0,34.0,3.55,16.0,83.0,187.55,139.15
2016,9,29,17,30,242.0,23.0,3.4,15.0,40.0,117.4,48.54
2016,9,29,17,45,121.0,11.5,3.3,14.5,20.0,44.8,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,116.5,12.5,3.35,12.0,21.0,12.29,0.0
2016,9,30,6,30,233.0,25.0,3.5,12.0,42.0,19.93,6.69
2016,9,30,6,45,346.5,36.0,3.65,12.5,84.5,27.43,17.99
2016,9,30,7,0,460.0,47.0,3.8,13.0,127.0,34.48,24.88
2016,9,30,7,15,529.0,55.0,3.85,13.5,176.0,38.45,28.73
2016,9,30,7,30,598.0,63.0,3.9,14.0,225.0,57.13,33.45
2016,9,30,7,45,646.0,67.5,4.0,14.5,275.0,97.4,52.81
2016,9,30,8,0,694.0,72.0,4.1,15.0,325.0,142.41,84.16
2016,9,30,8,15,725.0,76.0,4.1,15.5,372.5,191.4,124.32
2016,9,30,8,30,756.0,80.0,4.1,16.0,420.0,239.71,166.29
2016,9,30,8,45,781.0,82.5,4.2,16.5,464.5,287.28,208.76
2016,9,30,9,0,806.0,85.0,4.3,17.0,509.0,336.27,252.29
2016,9,30,9,15,822.0,87.0,4.3,17.0,548.5,382.59,293.71
2016,9,30,9,30,838.0,89.0,4.3,17.0,588.0,428.96,334.35
2016,9,30,9,45,852.5,90.0,4.3,17.5,622.0,476.23,374.03
2016,9,30,10,0,867.0,91.0,4.3,18.0,656.0,519.88,409.93
2016,9,30,10,15,875.5,92.5,4.25,18.0,683.0,559.92,442.81
2016,9,30,10,30,884.0,94.0,4.2,18.0,710.0,598.45,473.83
2016,9,30,10,45,889.0,95.0,4.2,18.5,729.0,632.67,500.19
2016,9,30,11,0,894.0,96.0,4.2,19.0,748.0,664.79,524.37
2016,9,30,11,15,897.5,96.5,4.25,19.0,760.0,693.16,546.49
2016,9,30,11,30,901.0,97.0,4.3,19.0,772.0,719.04,565.79
2016,9,30,11,45,903.0,97.0,4.35,19.0,776.0,740.75,581.63
2016,9,30,12,0,905.0,97.0,4.4,19.0,780.0,759.67,595.53
2016,9,30,12,15,903.5,97.0,4.4,19.0,776.0,773.1,605.26
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,783.5,612.93
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.0,789.04,617.51
2016,9,30,13,0,893.0,98.0,4.5,19.0,746.0,791.48,620.01
2016,9,30,13,15,887.0,97.0,4.5,19.0,726.0,788.11,618.16
2016,9,30,13,30,881.0,96.0,4.5,19.0,706.0,781.68,614.24
2016,9,30,13,45,873.5,93.5,4.55,19.0,679.0,769.5,606.54
2016,9,30,14,0,866.0,91.0,4.6,19.0,652.0,754.41,596.81
2016,9,30,14,15,854.5,89.5,4.55,18.5,618.5,734.65,584.3
2016,9,30,14,30,843.0,88.0,4.5,18.0,585.0,716.0,572.63
2016,9,30,14,45,828.5,85.0,4.5,18.0,545.5,687.63,552.77
2016,9,30,15,0,814.0,82.0,4.5,18.0,506.0,657.16,531.22
2016,9,30,15,15,792.0,79.0,4.45,17.5,461.5,619.86,504.06
2016,9,30,15,30,770.0,76.0,4.4,17.0,417.0,581.3,475.03
2016,9,30,15,45,740.0,72.0,4.35,17.0,369.0,535.83,438.93
2016,9,30,16,0,710.0,68.0,4.3,17.0,321.0,490.19,401.78
2016,9,30,16,15,665.0,62.5,4.2,16.5,271.0,437.4,358.35
2016,9,30,16,30,620.0,57.0,4.1,16.0,221.0,384.3,313.25
2016,9,30,16,45,549.0,50.0,4.05,16.0,172.0,319.9,257.1
2016,9,30,17,0,478.0,43.0,4.0,16.0,123.0,260.32,203.56
2016,9,30,17,15,359.5,32.5,3.85,15.5,80.0,185.04,136.06
2016,9,30,17,30,241.0,22.0,3.7,15.0,37.0,113.49,31.52
2016,9,30,17,45,120.5,11.0,3.55,14.5,18.5,43.62,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,126.5,12.0,2.05,11.5,21.0,11.8,0.0
2016,10,1,6,30,253.0,24.0,2.1,12.0,42.0,19.12,5.12
2016,10,1,6,45,373.5,34.5,2.2,13.0,85.5,26.21,16.83
2016,10,1,7,0,494.0,45.0,2.3,14.0,129.0,32.87,23.35
2016,10,1,7,15,564.5,52.0,2.35,14.5,179.0,36.08,26.5
2016,10,1,7,30,635.0,59.0,2.4,15.0,229.0,52.71,30.15
2016,10,1,7,45,683.0,63.0,2.45,15.5,280.0,97.62,51.86
2016,10,1,8,0,731.0,67.0,2.5,16.0,331.0,143.64,83.2
2016,10,1,8,15,762.0,71.0,2.4,16.5,379.5,191.19,121.65
2016,10,1,8,30,793.0,75.0,2.3,17.0,428.0,241.23,164.62
2016,10,1,8,45,817.0,77.0,2.25,17.5,473.5,289.78,207.44
2016,10,1,9,0,841.0,79.0,2.2,18.0,519.0,339.57,251.01
2016,10,1,9,15,857.0,81.0,2.15,18.0,559.0,390.68,295.39
2016,10,1,9,30,873.0,83.0,2.1,18.0,599.0,438.21,336.02
2016,10,1,9,45,889.5,82.5,2.1,18.5,634.0,483.35,373.27
2016,10,1,10,0,906.0,82.0,2.1,19.0,669.0,527.93,409.0
2016,10,1,10,15,914.5,83.5,2.1,19.5,696.5,569.29,441.27
2016,10,1,10,30,923.0,85.0,2.1,20.0,724.0,609.04,471.44
2016,10,1,10,45,928.0,86.0,2.1,20.5,743.5,644.4,497.63
2016,10,1,11,0,933.0,87.0,2.1,21.0,763.0,677.54,521.59
2016,10,1,11,15,936.5,87.5,2.2,21.0,775.0,706.82,543.94
2016,10,1,11,30,940.0,88.0,2.3,21.0,787.0,733.49,563.2
2016,10,1,11,45,940.0,88.5,2.4,21.0,791.0,754.96,578.57
2016,10,1,12,0,940.0,89.0,2.5,21.0,795.0,773.44,591.96
2016,10,1,12,15,939.5,88.5,2.6,21.0,790.5,787.49,602.36
2016,10,1,12,30,939.0,88.0,2.7,21.0,786.0,798.39,610.71
2016,10,1,12,45,934.5,88.5,2.85,21.5,773.0,804.1,614.71
2016,10,1,13,0,930.0,89.0,3.0,22.0,760.0,806.58,616.57
2016,10,1,13,15,924.5,88.0,3.05,21.5,740.0,803.51,616.47
2016,10,1,13,30,919.0,87.0,3.1,21.0,720.0,797.24,614.29
2016,10,1,13,45,909.5,86.0,3.2,21.0,692.0,784.82,606.94
2016,10,1,14,0,900.0,85.0,3.3,21.0,664.0,769.43,597.56
2016,10,1,14,15,888.5,83.5,3.35,21.0,629.5,749.18,584.48
2016,10,1,14,30,877.0,82.0,3.4,21.0,595.0,726.3,569.5
2016,10,1,14,45,860.0,80.0,3.5,21.0,554.0,696.54,549.6
2016,10,1,15,0,843.0,78.0,3.6,21.0,513.0,668.43,530.75
2016,10,1,15,15,820.5,75.5,3.65,20.5,467.5,630.69,504.27
2016,10,1,15,30,798.0,73.0,3.7,20.0,422.0,591.65,475.77
2016,10,1,15,45,765.5,69.5,3.75,19.5,373.0,544.5,440.1
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,497.3,403.19
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,441.32,357.83
2016,10,1,16,30,640.0,56.0,3.7,18.0,221.0,389.76,314.29
2016,10,1,16,45,566.0,49.0,3.7,18.0,171.0,323.56,257.11
2016,10,1,17,0,492.0,42.0,3.7,18.0,121.0,262.42,202.61
2016,10,1,17,15,363.5,31.5,3.6,17.0,78.0,183.6,132.35
2016,10,1,17,30,235.0,21.0,3.5,16.0,35.0,108.11,8.58
2016,10,1,17,45,117.5,10.5,3.45,15.5,17.5,41.78,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,11.5,2.35,12.5,19.5,11.3,0.0
2016,10,2,6,30,235.0,23.0,2.5,13.0,39.0,18.31,3.33
2016,10,2,6,45,349.5,34.0,2.65,13.5,81.0,25.92,16.45
2016,10,2,7,0,464.0,45.0,2.8,14.0,123.0,33.06,23.47
2016,10,2,7,15,534.5,52.0,2.9,14.5,171.5,36.25,26.63
2016,10,2,7,30,605.0,59.0,3.0,15.0,220.0,50.3,29.77
2016,10,2,7,45,332.0,99.5,3.15,15.5,191.0,99.27,66.43
2016,10,2,8,0,59.0,140.0,3.3,16.0,162.0,131.04,102.01
2016,10,2,8,15,95.0,163.5,3.35,16.0,204.0,161.89,125.76
2016,10,2,8,30,131.0,187.0,3.4,16.0,246.0,192.85,149.92
2016,10,2,8,45,65.5,155.5,3.45,16.5,185.0,161.33,126.41
2016,10,2,9,0,0.0,124.0,3.5,17.0,124.0,118.67,92.91
2016,10,2,9,15,0.0,143.5,3.5,17.0,143.5,137.08,107.75
2016,10,2,9,30,0.0,163.0,3.5,17.0,163.0,155.57,122.45
2016,10,2,9,45,1.5,172.5,3.55,17.5,173.5,165.54,129.96
2016,10,2,10,0,3.0,182.0,3.6,18.0,184.0,175.65,137.56
2016,10,2,10,15,17.0,227.5,3.6,18.0,239.0,226.22,177.66
2016,10,2,10,30,31.0,273.0,3.6,18.0,294.0,276.31,216.86
2016,10,2,10,45,99.5,309.0,3.65,18.0,380.0,353.39,277.54
2016,10,2,11,0,168.0,345.0,3.7,18.0,466.0,434.97,340.81
2016,10,2,11,15,90.5,294.0,3.7,18.0,359.5,342.51,268.67
2016,10,2,11,30,13.0,243.0,3.7,18.0,253.0,243.59,190.24
2016,10,2,11,45,246.0,260.5,3.75,18.0,444.5,429.96,340.75
2016,10,2,12,0,479.0,278.0,3.8,18.0,636.0,624.63,490.72
2016,10,2,12,15,686.5,190.0,3.85,18.0,699.0,701.87,552.21
2016,10,2,12,30,894.0,102.0,3.9,18.0,762.0,775.2,607.96
2016,10,2,12,45,892.0,101.0,3.95,18.5,750.5,780.99,611.06
2016,10,2,13,0,890.0,100.0,4.0,19.0,739.0,783.69,612.49
2016,10,2,13,15,884.5,99.0,4.05,19.0,719.5,780.64,611.08
2016,10,2,13,30,879.0,98.0,4.1,19.0,700.0,774.54,607.62
2016,10,2,13,45,873.0,96.0,4.2,19.0,673.0,764.01,601.25
2016,10,2,14,0,867.0,94.0,4.3,19.0,646.0,750.57,592.8
2016,10,2,14,15,854.5,92.0,4.3,18.5,611.5,733.05,582.25
2016,10,2,14,30,842.0,90.0,4.3,18.0,577.0,709.64,567.31
2016,10,2,14,45,822.5,88.0,4.35,18.0,536.5,678.99,546.0
2016,10,2,15,0,803.0,86.0,4.4,18.0,496.0,646.46,522.67
2016,10,2,15,15,779.0,83.0,4.35,17.5,451.0,608.28,494.47
2016,10,2,15,30,755.0,80.0,4.3,17.0,406.0,568.97,464.72
2016,10,2,15,45,719.0,76.0,4.3,17.0,357.5,520.63,426.34
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,475.03,389.06
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.0,418.97,342.8
2016,10,2,16,30,583.0,61.0,4.1,16.0,209.0,365.06,296.79
2016,10,2,16,45,506.5,53.0,4.0,16.0,160.5,299.2,239.33
2016,10,2,17,0,430.0,45.0,3.9,16.0,112.0,238.58,184.98
2016,10,2,17,15,300.5,33.0,3.7,15.5,71.0,161.07,114.77
2016,10,2,17,30,171.0,21.0,3.5,15.0,30.0,86.29,0.0
2016,10,2,17,45,85.5,10.5,3.3,14.5,15.0,32.84,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,14.48,0.17
2016,10,3,6,45,0.0,32.0,1.7,13.5,32.0,30.45,20.19
2016,10,3,7,0,0.0,49.0,1.8,14.0,49.0,45.96,34.74
2016,10,3,7,15,0.0,69.0,1.8,14.0,69.0,63.72,50.99
2016,10,3,7,30,0.0,89.0,1.8,14.0,89.0,81.51,63.72
2016,10,3,7,45,6.0,107.0,1.85,14.5,109.5,98.87,78.07
2016,10,3,8,0,12.0,125.0,1.9,15.0,130.0,116.95,92.61
2016,10,3,8,15,6.0,84.0,1.9,15.0,86.5,81.77,63.32
2016,10,3,8,30,0.0,43.0,1.9,15.0,43.0,41.53,29.63
2016,10,3,8,45,0.0,50.5,1.9,15.5,50.5,48.8,35.6
2016,10,3,9,0,0.0,58.0,1.9,16.0,58.0,56.06,41.49
2016,10,3,9,15,55.0,159.5,1.9,16.0,192.0,169.38,133.66
2016,10,3,9,30,110.0,261.0,1.9,16.0,326.0,284.85,224.76
2016,10,3,9,45,55.0,187.0,1.95,16.5,219.5,200.93,158.17
2016,10,3,10,0,0.0,113.0,2.0,17.0,113.0,109.1,84.1
2016,10,3,10,15,0.0,106.5,2.05,17.0,106.5,102.96,79.12
2016,10,3,10,30,0.0,100.0,2.1,17.0,100.0,96.77,73.98
2016,10,3,10,45,4.5,160.5,2.15,17.5,164.0,157.42,122.65
2016,10,3,11,0,9.0,221.0,2.2,18.0,228.0,218.35,170.4
2016,10,3,11,15,42.0,278.5,2.25,18.0,310.0,295.73,231.01
2016,10,3,11,30,75.0,336.0,2.3,18.0,392.0,375.69,292.4
2016,10,3,11,45,37.5,248.0,2.35,18.0,276.5,267.58,208.77
2016,10,3,12,0,0.0,160.0,2.4,18.0,161.0,155.06,119.83
2016,10,3,12,15,5.5,197.0,2.4,18.0,201.5,195.29,152.11
2016,10,3,12,30,11.0,234.0,2.4,18.0,242.0,236.02,184.18
2016,10,3,12,45,9.0,221.5,2.45,18.0,228.0,222.73,173.75
2016,10,3,13,0,7.0,209.0,2.5,18.0,214.0,209.3,163.34
2016,10,3,13,15,3.5,168.5,2.45,18.0,171.0,166.86,129.84
2016,10,3,13,30,0.0,128.0,2.4,18.0,128.0,124.37,95.94
2016,10,3,13,45,5.0,168.5,2.4,18.0,172.0,168.45,131.7
2016,10,3,14,0,10.0,209.0,2.4,18.0,216.0,213.38,167.69
2016,10,3,14,15,5.0,186.5,2.35,17.5,190.0,187.35,147.34
2016,10,3,14,30,0.0,164.0,2.3,17.0,164.0,161.36,126.95
2016,10,3,14,45,0.0,128.0,2.3,17.0,128.0,125.19,97.98
2016,10,3,15,0,0.0,92.0,2.3,17.0,92.0,89.18,68.73
2016,10,3,15,15,0.0,79.0,2.25,17.0,79.0,76.4,58.37
2016,10,3,15,30,0.0,66.0,2.2,17.0,66.0,63.8,48.04
2016,10,3,15,45,0.0,57.5,2.15,17.0,57.5,55.56,41.28
2016,10,3,16,0,0.0,49.0,2.1,17.0,49.0,47.33,34.43
2016,10,3,16,15,0.0,41.0,1.95,16.5,41.0,39.59,27.98
2016,10,3,16,30,0.0,33.0,1.8,16.0,33.0,31.85,21.41
2016,10,3,16,45,192.0,39.0,1.7,16.0,67.5,138.97,109.95
2016,10,3,17,0,384.0,45.0,1.6,16.0,102.0,218.28,167.84
2016,10,3,17,15,257.5,32.0,1.5,15.5,64.0,143.53,99.49
2016,10,3,17,30,131.0,19.0,1.4,15.0,26.0,69.99,0.0
2016,10,3,17,45,65.5,9.5,1.3,15.0,13.0,26.3,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.5,1.7,13.0,6.5,6.39,0.0
2016,10,4,6,30,0.0,13.0,1.8,13.0,13.0,12.54,0.0
2016,10,4,6,45,0.0,29.5,1.95,13.5,29.5,28.25,18.19
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,43.39,32.44
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,61.21,48.74
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,78.97,61.57
2016,10,4,7,45,5.5,105.0,2.1,14.5,107.0,97.04,76.58
2016,10,4,8,0,11.0,124.0,2.1,15.0,128.0,115.82,91.75
2016,10,4,8,15,108.5,152.0,2.0,15.5,199.0,150.34,115.72
2016,10,4,8,30,206.0,180.0,1.9,16.0,270.0,202.29,154.33
2016,10,4,8,45,248.0,195.0,1.85,16.5,314.5,235.13,180.01
2016,10,4,9,0,290.0,210.0,1.8,17.0,359.0,275.55,211.98
2016,10,4,9,15,346.0,216.0,1.7,17.0,407.0,316.84,244.76
2016,10,4,9,30,402.0,222.0,1.6,17.0,455.0,362.51,280.9
2016,10,4,9,45,628.5,160.0,1.55,17.5,548.5,424.61,328.77
2016,10,4,10,0,855.0,98.0,1.5,18.0,642.0,506.33,391.72
2016,10,4,10,15,865.0,99.5,1.45,18.0,669.0,548.69,424.79
2016,10,4,10,30,875.0,101.0,1.4,18.0,696.0,587.4,454.63
2016,10,4,10,45,886.0,100.0,1.4,18.5,717.0,622.74,480.81
2016,10,4,11,0,897.0,99.0,1.4,19.0,738.0,656.3,505.08
2016,10,4,11,15,901.0,99.5,1.5,19.0,749.5,684.8,526.99
2016,10,4,11,30,905.0,100.0,1.6,19.0,761.0,710.82,546.92
2016,10,4,11,45,911.5,97.5,1.7,19.5,766.0,733.01,562.05
2016,10,4,12,0,918.0,95.0,1.8,20.0,771.0,752.49,575.17
2016,10,4,12,15,916.5,94.5,1.95,20.0,766.5,765.34,585.25
2016,10,4,12,30,915.0,94.0,2.1,20.0,762.0,775.11,593.32
2016,10,4,12,45,911.5,93.5,2.3,20.5,749.0,780.26,597.51
2016,10,4,13,0,908.0,93.0,2.5,21.0,736.0,782.25,599.55
2016,10,4,13,15,902.0,92.5,2.65,21.0,715.5,779.23,598.97
2016,10,4,13,30,896.0,92.0,2.8,21.0,695.0,773.11,596.3
2016,10,4,13,45,887.5,90.0,2.95,21.0,667.0,760.5,589.09
2016,10,4,14,0,879.0,88.0,3.1,21.0,639.0,744.96,579.82
2016,10,4,14,15,866.0,86.5,3.2,20.5,605.0,723.93,567.4
2016,10,4,14,30,853.0,85.0,3.3,20.0,571.0,703.91,555.65
2016,10,4,14,45,836.0,82.5,3.4,20.0,530.5,674.27,535.59
2016,10,4,15,0,819.0,80.0,3.5,20.0,490.0,642.62,513.28
2016,10,4,15,15,795.0,77.0,3.55,19.5,445.0,604.18,485.56
2016,10,4,15,30,771.0,74.0,3.6,19.0,400.0,564.59,456.19
2016,10,4,15,45,735.5,70.5,3.7,19.0,351.0,516.92,418.86
2016,10,4,16,0,700.0,67.0,3.8,19.0,302.0,469.44,380.55
2016,10,4,16,15,649.0,61.5,3.8,18.5,252.0,414.98,335.9
2016,10,4,16,30,598.0,56.0,3.8,18.0,202.0,360.51,289.69
2016,10,4,16,45,511.0,49.0,3.8,17.5,152.5,291.52,230.43
2016,10,4,17,0,424.0,42.0,3.8,17.0,103.0,228.62,174.74
2016,10,4,17,15,284.5,30.0,3.7,16.5,63.5,149.47,100.68
2016,10,4,17,30,145.0,18.0,3.6,16.0,24.0,60.8,0.0
2016,10,4,17,45,72.5,9.0,3.55,15.5,12.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.5,2.15,11.5,16.5,10.32,0.0
2016,10,5,6,30,218.0,21.0,2.2,12.0,33.0,16.87,0.0
2016,10,5,6,45,354.5,31.5,2.25,12.5,76.0,24.13,14.65
2016,10,5,7,0,491.0,42.0,2.3,13.0,119.0,30.94,21.6
2016,10,5,7,15,566.0,49.0,2.3,13.5,169.0,34.27,24.93
2016,10,5,7,30,641.0,56.0,2.3,14.0,219.0,42.58,32.5
2016,10,5,7,45,693.0,59.5,2.3,15.0,270.5,86.87,44.94
2016,10,5,8,0,745.0,63.0,2.3,16.0,322.0,132.73,74.06
2016,10,5,8,15,776.5,66.5,2.3,16.5,370.5,180.13,111.42
2016,10,5,8,30,808.0,70.0,2.3,17.0,419.0,230.03,153.92
2016,10,5,8,45,834.0,72.0,2.3,17.5,465.0,279.36,197.35
2016,10,5,9,0,860.0,74.0,2.3,18.0,511.0,333.56,244.58
2016,10,5,9,15,876.0,76.0,2.15,18.5,551.0,381.62,286.22
2016,10,5,9,30,892.0,78.0,2.0,19.0,591.0,429.54,326.57
2016,10,5,9,45,904.5,79.0,1.9,19.5,625.0,474.63,363.6
2016,10,5,10,0,917.0,80.0,1.8,20.0,659.0,518.79,398.66
2016,10,5,10,15,925.0,81.0,1.75,20.0,686.0,559.47,431.01
2016,10,5,10,30,933.0,82.0,1.7,20.0,713.0,598.46,461.22
2016,10,5,10,45,939.5,82.5,1.65,20.5,732.5,634.19,487.39
2016,10,5,11,0,946.0,83.0,1.6,21.0,752.0,667.75,511.26
2016,10,5,11,15,948.5,83.5,1.65,21.0,763.5,696.39,532.81
2016,10,5,11,30,951.0,84.0,1.7,21.0,775.0,722.32,551.83
2016,10,5,11,45,952.0,83.5,1.8,21.5,778.5,743.39,565.87
2016,10,5,12,0,953.0,83.0,1.9,22.0,782.0,761.47,577.88
2016,10,5,12,15,951.5,83.0,1.95,22.0,776.5,775.16,587.67
2016,10,5,12,30,950.0,83.0,2.0,22.0,771.0,785.66,595.4
2016,10,5,12,45,938.0,86.5,2.15,22.0,756.0,788.77,598.98
2016,10,5,13,0,926.0,90.0,2.3,22.0,741.0,788.61,600.43
2016,10,5,13,15,919.5,89.0,2.35,22.0,720.0,784.63,598.64
2016,10,5,13,30,913.0,88.0,2.4,22.0,699.0,777.5,594.78
2016,10,5,13,45,902.5,87.0,2.5,22.0,670.0,764.32,587.12
2016,10,5,14,0,892.0,86.0,2.6,22.0,641.0,748.23,577.45
2016,10,5,14,15,878.5,84.5,2.65,21.5,606.0,726.67,564.69
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,702.58,550.02
2016,10,5,14,45,845.0,81.5,2.8,21.0,529.5,675.29,532.06
2016,10,5,15,0,825.0,80.0,2.9,21.0,488.0,642.63,509.14
2016,10,5,15,15,799.5,77.0,2.95,20.5,442.0,603.16,480.99
2016,10,5,15,30,774.0,74.0,3.0,20.0,396.0,562.62,451.2
2016,10,5,15,45,736.0,70.5,3.05,20.0,346.5,513.56,413.03
2016,10,5,16,0,698.0,67.0,3.1,20.0,297.0,467.17,375.75
2016,10,5,16,15,645.0,61.5,3.05,19.5,247.0,409.77,329.08
2016,10,5,16,30,592.0,56.0,3.0,19.0,197.0,354.76,282.69
2016,10,5,16,45,506.0,48.0,3.0,18.5,148.0,285.7,223.8
2016,10,5,17,0,420.0,40.0,3.0,18.0,99.0,222.79,168.35
2016,10,5,17,15,276.5,28.0,3.05,17.0,60.0,143.27,92.36
2016,10,5,17,30,133.0,16.0,3.1,16.0,21.0,54.63,0.0
2016,10,5,17,45,66.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,106.0,10.0,1.45,12.5,15.5,9.83,0.0
2016,10,6,6,30,212.0,20.0,1.5,13.0,31.0,16.04,0.0
2016,10,6,6,45,347.5,30.0,1.55,13.5,73.0,22.88,13.4
2016,10,6,7,0,483.0,40.0,1.6,14.0,115.0,29.3,20.05
2016,10,6,7,15,557.0,47.0,1.7,14.5,164.0,32.73,23.45
2016,10,6,7,30,631.0,54.0,1.8,15.0,213.0,38.92,29.11
2016,10,6,7,45,681.0,58.0,1.9,15.5,263.0,82.73,42.45
2016,10,6,8,0,731.0,62.0,2.0,16.0,313.0,128.02,70.91
2016,10,6,8,15,762.5,65.5,1.95,16.5,361.0,174.58,107.27
2016,10,6,8,30,794.0,69.0,1.9,17.0,409.0,223.63,148.83
2016,10,6,8,45,818.0,71.5,1.9,17.5,453.5,272.07,191.4
2016,10,6,9,0,842.0,74.0,1.9,18.0,498.0,321.73,234.93
2016,10,6,9,15,858.0,76.0,1.85,18.5,537.5,372.34,278.54
2016,10,6,9,30,874.0,78.0,1.8,19.0,577.0,419.36,318.28
2016,10,6,9,45,890.5,77.5,1.75,20.0,611.5,463.96,354.36
2016,10,6,10,0,907.0,77.0,1.7,21.0,646.0,507.96,388.7
2016,10,6,10,15,915.0,78.0,1.6,21.5,672.5,548.14,419.55
2016,10,6,10,30,923.0,79.0,1.5,22.0,699.0,586.65,448.09
2016,10,6,10,45,928.5,79.5,1.45,22.5,718.0,621.36,473.29
2016,10,6,11,0,934.0,80.0,1.4,23.0,737.0,653.85,496.19
2016,10,6,11,15,937.0,80.5,1.35,23.0,748.5,682.38,516.68
2016,10,6,11,30,940.0,81.0,1.3,23.0,760.0,708.26,534.73
2016,10,6,11,45,941.5,80.5,1.3,23.5,763.0,729.35,547.75
2016,10,6,12,0,943.0,80.0,1.3,24.0,766.0,747.48,558.79
2016,10,6,12,15,941.5,80.0,1.35,24.0,761.5,760.94,568.32
2016,10,6,12,30,940.0,80.0,1.4,24.0,757.0,771.23,575.88
2016,10,6,12,45,935.0,80.5,1.5,24.0,743.5,776.27,580.54
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,778.08,583.16
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,774.72,581.92
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,768.19,578.68
2016,10,6,13,45,909.5,78.0,1.75,24.0,661.0,755.61,571.39
2016,10,6,14,0,900.0,77.0,1.8,24.0,633.0,740.08,562.16
2016,10,6,14,15,887.5,75.5,1.85,24.0,598.0,719.05,549.1
2016,10,6,14,30,875.0,74.0,1.9,24.0,563.0,695.43,534.21
2016,10,6,14,45,857.0,72.5,2.0,24.0,522.5,665.7,515.14
2016,10,6,15,0,839.0,71.0,2.1,24.0,482.0,634.04,493.91
2016,10,6,15,15,721.5,85.0,2.15,23.5,415.0,559.12,439.16
2016,10,6,15,30,604.0,99.0,2.2,23.0,348.0,487.08,385.25
2016,10,6,15,45,662.5,79.0,2.25,23.0,321.0,480.0,380.41
2016,10,6,16,0,721.0,59.0,2.3,23.0,294.0,464.69,367.88
2016,10,6,16,15,671.0,54.0,2.25,22.0,244.0,408.5,323.3
2016,10,6,16,30,621.0,49.0,2.2,21.0,194.0,354.35,278.63
2016,10,6,16,45,537.0,42.5,2.15,20.0,145.5,289.78,224.11
2016,10,6,17,0,453.0,36.0,2.1,19.0,97.0,228.74,170.5
2016,10,6,17,15,226.5,27.5,2.1,18.0,58.0,123.15,74.27
2016,10,6,17,30,0.0,19.0,2.1,17.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,14.0,14.5,14.25,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,25.54,0.0
2016,10,7,6,45,235.0,34.0,1.5,14.5,69.5,26.27,15.91
2016,10,7,7,0,470.0,39.0,1.6,15.0,110.0,28.58,19.29
2016,10,7,7,15,544.0,46.0,1.6,15.5,158.0,32.05,22.73
2016,10,7,7,30,618.0,53.0,1.6,16.0,206.0,36.12,26.5
2016,10,7,7,45,462.0,87.5,1.6,16.5,216.0,91.15,56.88
2016,10,7,8,0,306.0,122.0,1.6,17.0,226.0,133.3,93.01
2016,10,7,8,15,331.0,138.5,1.6,17.5,266.0,168.82,120.27
2016,10,7,8,30,356.0,155.0,1.6,18.0,306.0,206.67,150.68
2016,10,7,8,45,592.0,114.0,1.65,19.0,397.0,246.8,176.71
2016,10,7,9,0,828.0,73.0,1.7,20.0,488.0,313.8,226.8
2016,10,7,9,15,844.0,75.5,1.7,20.5,527.0,364.1,269.77
2016,10,7,9,30,860.0,78.0,1.7,21.0,566.0,410.85,309.08
2016,10,7,9,45,854.5,86.5,1.75,22.0,595.0,453.46,343.75
2016,10,7,10,0,849.0,95.0,1.8,23.0,624.0,491.62,373.88
2016,10,7,10,15,858.5,96.5,1.75,23.5,650.5,533.2,405.8
2016,10,7,10,30,868.0,98.0,1.7,24.0,677.0,571.1,434.09
2016,10,7,10,45,687.5,172.0,1.7,24.5,638.5,563.95,427.45
2016,10,7,11,0,507.0,246.0,1.7,25.0,600.0,546.25,412.4
2016,10,7,11,15,495.0,255.0,1.6,25.5,605.5,563.75,424.06
2016,10,7,11,30,483.0,264.0,1.5,26.0,611.0,579.3,433.76
2016,10,7,11,45,474.5,269.0,1.45,26.5,611.0,591.48,441.27
2016,10,7,12,0,466.0,274.0,1.4,27.0,611.0,601.88,447.43
2016,10,7,12,15,464.0,273.0,1.3,27.0,607.0,609.28,452.19
2016,10,7,12,30,462.0,272.0,1.2,27.0,603.0,615.01,455.74
2016,10,7,12,45,647.0,196.0,1.1,27.5,650.0,682.58,504.62
2016,10,7,13,0,832.0,120.0,1.0,28.0,697.0,744.86,546.83
2016,10,7,13,15,740.5,148.5,0.9,28.0,650.5,710.78,522.37
2016,10,7,13,30,649.0,177.0,0.8,28.0,604.0,673.22,495.24
2016,10,7,13,45,596.5,185.0,0.75,28.0,565.0,641.22,473.25
2016,10,7,14,0,544.0,193.0,0.7,28.0,526.0,605.62,448.61
2016,10,7,14,15,566.0,173.5,0.7,28.0,503.0,595.35,443.23
2016,10,7,14,30,588.0,154.0,0.7,28.0,480.0,585.37,437.59
2016,10,7,14,45,623.5,131.0,0.7,28.0,454.0,574.82,431.71
2016,10,7,15,0,659.0,108.0,0.7,28.0,428.0,560.06,422.65
2016,10,7,15,15,582.0,113.5,0.75,27.5,376.0,502.44,382.47
2016,10,7,15,30,505.0,119.0,0.8,27.0,324.0,444.03,340.91
2016,10,7,15,45,462.5,112.5,0.9,26.5,282.5,398.5,308.19
2016,10,7,16,0,420.0,106.0,1.0,26.0,241.0,354.51,275.24
2016,10,7,16,15,378.5,92.0,1.1,25.0,198.0,304.31,236.84
2016,10,7,16,30,337.0,78.0,1.2,24.0,155.0,256.31,198.51
2016,10,7,16,45,275.0,62.0,1.35,23.0,114.5,200.03,152.42
2016,10,7,17,0,213.0,46.0,1.5,22.0,74.0,148.56,108.63
2016,10,7,17,15,106.5,29.0,1.55,21.5,43.0,77.76,41.29
2016,10,7,17,30,0.0,12.0,1.6,21.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,58.0,9.0,1.1,15.5,12.0,8.85,0.0
2016,10,8,6,30,116.0,18.0,1.1,16.0,24.0,14.14,0.0
2016,10,8,6,45,243.5,32.0,1.1,16.5,62.5,24.7,14.26
2016,10,8,7,0,371.0,46.0,1.1,17.0,101.0,35.39,24.95
2016,10,8,7,15,452.5,55.0,1.1,17.5,148.0,40.23,29.65
2016,10,8,7,30,534.0,64.0,1.1,18.0,195.0,44.87,33.94
2016,10,8,7,45,586.5,70.5,1.1,18.5,243.5,81.14,44.89
2016,10,8,8,0,639.0,77.0,1.1,19.0,292.0,123.87,70.81
2016,10,8,8,15,675.5,82.0,1.1,19.5,339.5,167.84,103.78
2016,10,8,8,30,712.0,87.0,1.1,20.0,387.0,214.89,142.21
2016,10,8,8,45,737.5,91.0,1.1,21.0,430.5,261.12,181.22
2016,10,8,9,0,763.0,95.0,1.1,22.0,474.0,311.6,223.38
2016,10,8,9,15,782.0,98.0,1.15,23.0,513.0,357.16,261.28
2016,10,8,9,30,801.0,101.0,1.2,24.0,552.0,403.11,298.51
2016,10,8,9,45,851.0,89.5,1.25,25.0,593.5,449.05,334.59
2016,10,8,10,0,901.0,78.0,1.3,26.0,635.0,499.56,373.06
2016,10,8,10,15,909.0,79.0,1.25,26.5,661.5,539.35,403.02
2016,10,8,10,30,917.0,80.0,1.2,27.0,688.0,577.48,430.85
2016,10,8,10,45,921.5,81.5,1.2,27.5,707.0,612.22,455.78
2016,10,8,11,0,926.0,83.0,1.2,28.0,726.0,644.72,478.5
2016,10,8,11,15,929.0,83.0,1.1,28.0,737.5,672.41,497.51
2016,10,8,11,30,932.0,83.0,1.0,28.0,749.0,697.47,514.24
2016,10,8,11,45,932.5,84.0,0.9,28.5,752.0,719.09,526.43
2016,10,8,12,0,933.0,85.0,0.8,29.0,755.0,737.78,536.21
2016,10,8,12,15,931.5,84.5,0.7,29.0,750.0,750.51,543.05
2016,10,8,12,30,930.0,84.0,0.6,29.0,745.0,760.11,547.87
2016,10,8,12,45,926.5,83.5,0.5,29.5,732.0,765.08,548.65
2016,10,8,13,0,923.0,83.0,0.4,30.0,719.0,766.86,547.48
2016,10,8,13,15,917.0,82.5,0.35,30.0,698.5,763.61,545.15
2016,10,8,13,30,911.0,82.0,0.3,30.0,678.0,757.24,541.02
2016,10,8,13,45,901.5,81.0,0.3,30.0,649.5,744.73,533.89
2016,10,8,14,0,892.0,80.0,0.3,30.0,621.0,729.3,525.02
2016,10,8,14,15,879.5,78.0,0.4,29.5,586.5,707.88,514.8
2016,10,8,14,30,867.0,76.0,0.5,29.0,552.0,683.9,502.75
2016,10,8,14,45,849.0,74.0,0.6,29.0,511.5,653.9,485.34
2016,10,8,15,0,831.0,72.0,0.7,29.0,471.0,625.45,467.51
2016,10,8,15,15,807.0,69.0,0.8,28.5,426.0,587.01,442.89
2016,10,8,15,30,783.0,66.0,0.9,28.0,381.0,547.43,416.46
2016,10,8,15,45,747.5,62.5,1.05,28.0,332.0,500.01,382.61
2016,10,8,16,0,712.0,59.0,1.2,28.0,283.0,452.81,347.38
2016,10,8,16,15,660.0,54.0,1.2,26.5,233.5,396.42,304.9
2016,10,8,16,30,608.0,49.0,1.2,25.0,184.0,344.97,264.0
2016,10,8,16,45,522.5,41.5,1.3,24.0,136.0,277.45,208.79
2016,10,8,17,0,437.0,34.0,1.4,23.0,88.0,216.2,155.78
2016,10,8,17,15,287.0,22.5,1.45,22.0,51.0,132.51,63.64
2016,10,8,17,30,137.0,11.0,1.5,21.0,14.0,48.97,0.0
2016,10,8,17,45,68.5,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
