Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.0,0.7,14.5,12.5,7.86,0.0
2016,10,9,6,30,188.0,16.0,0.7,15.0,25.0,12.56,0.0
2016,10,9,6,45,319.5,27.5,0.7,15.5,64.5,21.06,11.17
2016,10,9,7,0,451.0,39.0,0.7,16.0,104.0,28.97,19.48
2016,10,9,7,15,528.0,46.5,0.65,16.5,152.0,32.85,23.31
2016,10,9,7,30,605.0,54.0,0.6,17.0,200.0,36.57,26.8
2016,10,9,7,45,654.0,59.5,0.55,18.0,249.5,73.22,37.16
2016,10,9,8,0,703.0,65.0,0.5,19.0,299.0,121.09,66.02
2016,10,9,8,15,736.5,69.0,0.5,19.5,346.5,166.54,99.77
2016,10,9,8,30,770.0,73.0,0.5,20.0,394.0,214.72,138.99
2016,10,9,8,45,793.5,76.0,0.5,21.0,438.0,261.97,178.76
2016,10,9,9,0,817.0,79.0,0.5,22.0,482.0,310.42,219.32
2016,10,9,9,15,834.0,81.5,0.55,22.5,521.0,357.12,258.6
2016,10,9,9,30,851.0,84.0,0.6,23.0,560.0,403.91,297.01
2016,10,9,9,45,867.0,84.5,0.65,24.0,594.0,450.91,333.87
2016,10,9,10,0,883.0,85.0,0.7,25.0,628.0,494.4,367.03
2016,10,9,10,15,891.5,86.0,0.8,25.5,654.5,533.75,397.38
2016,10,9,10,30,900.0,87.0,0.9,26.0,681.0,571.51,425.87
2016,10,9,10,45,904.5,88.5,1.0,26.5,699.5,605.68,451.16
2016,10,9,11,0,909.0,90.0,1.1,27.0,718.0,637.66,474.41
2016,10,9,11,15,912.0,90.5,1.2,27.0,729.0,665.37,495.28
2016,10,9,11,30,915.0,91.0,1.3,27.0,740.0,690.52,514.16
2016,10,9,11,45,913.5,92.5,1.4,27.5,742.5,710.94,528.38
2016,10,9,12,0,912.0,94.0,1.5,28.0,745.0,728.43,539.83
2016,10,9,12,15,910.5,93.5,1.55,28.0,739.5,740.9,548.62
2016,10,9,12,30,909.0,93.0,1.6,28.0,734.0,750.3,555.5
2016,10,9,12,45,900.5,94.5,1.7,28.0,720.0,753.61,558.84
2016,10,9,13,0,892.0,96.0,1.8,28.0,706.0,753.79,560.22
2016,10,9,13,15,885.0,95.0,1.85,27.5,685.0,749.38,559.31
2016,10,9,13,30,878.0,94.0,1.9,27.0,664.0,741.94,556.46
2016,10,9,13,45,865.5,93.5,1.95,27.0,635.5,728.13,548.23
2016,10,9,14,0,853.0,93.0,2.0,27.0,607.0,714.78,540.41
2016,10,9,14,15,839.0,90.5,2.05,26.5,572.0,692.56,527.43
2016,10,9,14,30,825.0,88.0,2.1,26.0,537.0,667.92,512.65
2016,10,9,14,45,805.0,86.0,2.15,26.0,496.5,637.61,491.75
2016,10,9,15,0,785.0,84.0,2.2,26.0,456.0,605.54,469.13
2016,10,9,15,15,758.0,80.0,2.2,25.5,411.0,565.43,440.76
2016,10,9,15,30,731.0,76.0,2.2,25.0,366.0,524.43,410.93
2016,10,9,15,45,693.0,71.5,2.2,24.5,318.0,478.47,376.26
2016,10,9,16,0,655.0,67.0,2.2,24.0,270.0,431.1,339.33
2016,10,9,16,15,599.0,60.5,2.05,23.0,221.0,373.65,293.53
2016,10,9,16,30,543.0,54.0,1.9,22.0,172.0,318.93,248.2
2016,10,9,16,45,455.0,45.0,1.8,21.5,126.0,251.64,191.43
2016,10,9,17,0,367.0,36.0,1.7,21.0,80.0,190.84,137.66
2016,10,9,17,15,183.5,23.5,1.6,20.0,45.5,97.51,37.54
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.81,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.2,13.0,7.0,6.88,0.0
2016,10,10,6,30,0.0,14.0,1.2,13.0,14.0,13.76,0.0
2016,10,10,6,45,51.5,32.5,1.3,13.5,40.0,28.32,16.7
2016,10,10,7,0,103.0,51.0,1.4,14.0,66.0,43.49,32.16
2016,10,10,7,15,129.0,71.5,1.45,14.0,97.5,59.68,47.15
2016,10,10,7,30,155.0,92.0,1.5,14.0,129.0,75.41,61.5
2016,10,10,7,45,180.0,110.0,1.55,14.5,162.0,95.92,70.76
2016,10,10,8,0,205.0,128.0,1.6,15.0,195.0,124.92,91.29
2016,10,10,8,15,116.5,142.5,1.55,15.5,181.5,140.93,107.52
2016,10,10,8,30,28.0,157.0,1.5,16.0,168.0,147.36,116.23
2016,10,10,8,45,64.5,184.0,1.5,16.5,214.5,182.36,143.07
2016,10,10,9,0,101.0,211.0,1.5,17.0,261.0,221.12,172.87
2016,10,10,9,15,148.0,229.5,1.5,17.0,308.5,256.89,200.5
2016,10,10,9,30,195.0,248.0,1.5,17.0,356.0,299.97,234.04
2016,10,10,9,45,524.0,171.0,1.5,17.5,486.0,377.13,292.29
2016,10,10,10,0,853.0,94.0,1.5,18.0,616.0,483.35,373.55
2016,10,10,10,15,862.5,95.5,1.55,18.5,642.0,524.79,405.94
2016,10,10,10,30,872.0,97.0,1.6,19.0,668.0,562.54,435.26
2016,10,10,10,45,879.0,98.0,1.65,19.5,687.0,596.76,461.31
2016,10,10,11,0,886.0,99.0,1.7,20.0,706.0,629.01,485.33
2016,10,10,11,15,889.5,99.5,1.75,20.0,717.5,656.43,506.38
2016,10,10,11,30,893.0,100.0,1.8,20.0,729.0,681.38,525.39
2016,10,10,11,45,893.5,100.5,1.85,20.5,732.0,701.72,539.87
2016,10,10,12,0,894.0,101.0,1.9,21.0,735.0,719.25,551.77
2016,10,10,12,15,893.0,100.5,1.95,21.0,730.0,731.83,560.93
2016,10,10,12,30,892.0,100.0,2.0,21.0,725.0,741.42,568.14
2016,10,10,12,45,879.0,103.5,2.1,21.0,710.0,743.46,570.55
2016,10,10,13,0,866.0,107.0,2.2,21.0,695.0,744.82,572.66
2016,10,10,13,15,859.0,106.0,2.25,21.0,674.5,740.76,570.73
2016,10,10,13,30,852.0,105.0,2.3,21.0,654.0,733.73,566.83
2016,10,10,13,45,835.5,105.5,2.35,21.0,624.5,718.61,557.28
2016,10,10,14,0,819.0,106.0,2.4,21.0,595.0,700.87,545.94
2016,10,10,14,15,804.0,103.5,2.4,20.5,560.5,678.5,531.84
2016,10,10,14,30,789.0,101.0,2.4,20.0,526.0,653.84,515.42
2016,10,10,14,45,761.0,100.5,2.45,20.0,485.0,622.7,492.96
2016,10,10,15,0,733.0,100.0,2.5,20.0,444.0,588.56,467.9
2016,10,10,15,15,703.5,95.5,2.55,19.5,399.0,548.04,438.41
2016,10,10,15,30,674.0,91.0,2.6,19.0,354.0,506.94,407.61
2016,10,10,15,45,626.0,86.5,2.7,18.5,306.0,455.4,367.69
2016,10,10,16,0,578.0,82.0,2.8,18.0,258.0,405.09,327.39
2016,10,10,16,15,516.5,73.5,2.75,17.5,209.5,345.62,278.23
2016,10,10,16,30,455.0,65.0,2.7,17.0,161.0,289.25,230.11
2016,10,10,16,45,360.0,53.0,2.7,16.5,116.0,219.49,170.36
2016,10,10,17,0,265.0,41.0,2.7,16.0,71.0,158.66,115.86
2016,10,10,17,15,132.5,20.5,2.6,15.5,35.5,75.71,18.94
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,12.5,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,19.31,9.26
2016,10,11,7,0,0.0,33.0,1.5,14.0,33.0,31.82,21.99
2016,10,11,7,15,0.0,49.5,1.55,14.0,49.5,46.98,35.95
2016,10,11,7,30,0.0,66.0,1.6,14.0,66.0,61.96,49.62
2016,10,11,7,45,0.0,83.5,1.65,14.5,83.5,78.06,60.77
2016,10,11,8,0,0.0,101.0,1.7,15.0,101.0,94.4,74.38
2016,10,11,8,15,0.0,118.0,1.65,15.5,118.0,110.41,87.45
2016,10,11,8,30,0.0,135.0,1.6,16.0,135.0,126.51,100.35
2016,10,11,8,45,3.0,149.5,1.6,16.5,151.0,141.21,111.79
2016,10,11,9,0,6.0,164.0,1.6,17.0,167.0,156.22,123.37
2016,10,11,9,15,39.5,201.0,1.55,17.0,222.5,198.53,156.43
2016,10,11,9,30,73.0,238.0,1.5,17.0,278.0,246.98,194.14
2016,10,11,9,45,202.0,246.5,1.5,17.5,367.0,311.66,243.4
2016,10,11,10,0,331.0,255.0,1.5,18.0,456.0,387.08,300.8
2016,10,11,10,15,608.5,172.5,1.5,18.0,561.5,463.77,360.58
2016,10,11,10,30,886.0,90.0,1.5,18.0,667.0,560.08,435.04
2016,10,11,10,45,710.5,159.0,1.5,18.5,629.5,554.13,429.19
2016,10,11,11,0,535.0,228.0,1.5,19.0,592.0,538.01,415.48
2016,10,11,11,15,721.0,160.0,1.5,19.0,659.5,606.14,468.78
2016,10,11,11,30,907.0,92.0,1.5,19.0,727.0,678.91,524.14
2016,10,11,11,45,907.5,92.5,1.5,19.0,730.0,699.4,538.9
2016,10,11,12,0,908.0,93.0,1.5,19.0,733.0,717.04,551.41
2016,10,11,12,15,906.5,93.0,1.5,19.0,728.0,729.84,560.33
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,739.61,567.26
2016,10,11,12,45,882.0,101.0,1.55,19.5,705.5,739.18,566.59
2016,10,11,13,0,859.0,109.0,1.6,20.0,688.0,738.01,565.64
2016,10,11,13,15,851.5,107.5,1.65,19.5,667.0,733.06,564.28
2016,10,11,13,30,844.0,106.0,1.7,19.0,646.0,725.15,560.97
2016,10,11,13,45,716.5,137.5,1.8,19.0,582.0,665.83,518.95
2016,10,11,14,0,589.0,169.0,1.9,19.0,518.0,604.34,473.71
2016,10,11,14,15,449.0,194.0,2.0,19.0,451.0,526.04,414.94
2016,10,11,14,30,309.0,219.0,2.1,19.0,384.0,446.9,354.09
2016,10,11,14,45,438.0,173.5,2.25,19.0,387.5,484.57,386.64
2016,10,11,15,0,567.0,128.0,2.4,19.0,391.0,510.92,409.46
2016,10,11,15,15,587.0,109.5,2.5,18.5,358.0,489.63,394.52
2016,10,11,15,30,607.0,91.0,2.6,18.0,325.0,465.04,376.6
2016,10,11,15,45,552.0,89.5,2.75,17.5,281.0,415.29,337.38
2016,10,11,16,0,497.0,88.0,2.9,17.0,237.0,367.18,298.31
2016,10,11,16,15,488.0,73.5,2.85,16.5,197.5,329.46,266.23
2016,10,11,16,30,479.0,59.0,2.8,16.0,158.0,291.15,232.03
2016,10,11,16,45,383.5,48.0,2.8,15.5,113.5,222.0,172.23
2016,10,11,17,0,288.0,37.0,2.8,15.0,69.0,160.01,115.63
2016,10,11,17,15,144.0,18.5,2.7,14.5,34.5,75.15,4.95
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,89.0,14.0,1.3,12.0,17.0,13.76,0.0
2016,10,12,6,45,220.0,29.0,1.2,12.5,54.0,22.54,11.34
2016,10,12,7,0,351.0,44.0,1.1,13.0,91.0,34.5,24.36
2016,10,12,7,15,434.5,54.0,1.0,13.5,137.0,40.33,30.14
2016,10,12,7,30,518.0,64.0,0.9,14.0,183.0,45.92,35.4
2016,10,12,7,45,577.5,70.0,0.85,14.5,232.0,73.05,42.13
2016,10,12,8,0,637.0,76.0,0.8,15.0,281.0,114.72,65.48
2016,10,12,8,15,318.5,100.0,0.8,15.0,202.5,125.32,85.86
2016,10,12,8,30,0.0,124.0,0.8,15.0,124.0,116.81,92.52
2016,10,12,8,45,2.0,141.5,0.85,15.5,143.0,133.82,106.02
2016,10,12,9,0,4.0,159.0,0.9,16.0,162.0,151.1,119.51
2016,10,12,9,15,3.5,165.5,1.0,16.0,168.0,157.9,124.73
2016,10,12,9,30,3.0,172.0,1.1,16.0,174.0,164.55,129.85
2016,10,12,9,45,6.0,186.0,1.25,16.5,189.5,179.48,141.33
2016,10,12,10,0,9.0,200.0,1.4,17.0,205.0,194.69,152.96
2016,10,12,10,15,14.5,219.0,1.6,17.0,228.0,216.08,169.76
2016,10,12,10,30,20.0,238.0,1.8,17.0,251.0,237.95,186.9
2016,10,12,10,45,32.0,261.5,2.0,17.0,283.0,267.25,209.9
2016,10,12,11,0,44.0,285.0,2.2,17.0,315.0,298.81,234.57
2016,10,12,11,15,79.0,306.0,2.2,17.0,361.0,343.14,269.19
2016,10,12,11,30,114.0,327.0,2.2,17.0,407.0,389.35,304.93
2016,10,12,11,45,176.5,327.5,2.2,17.5,451.0,437.33,341.78
2016,10,12,12,0,239.0,328.0,2.2,18.0,495.0,485.85,378.61
2016,10,12,12,15,345.0,297.5,2.15,18.0,537.0,538.08,419.56
2016,10,12,12,30,451.0,267.0,2.1,18.0,579.0,592.24,461.43
2016,10,12,12,45,523.5,234.0,2.1,18.5,589.0,616.91,480.4
2016,10,12,13,0,596.0,201.0,2.1,19.0,599.0,641.74,499.54
2016,10,12,13,15,579.5,198.5,2.15,19.0,576.5,627.9,490.01
2016,10,12,13,30,563.0,196.0,2.2,19.0,554.0,614.07,480.66
2016,10,12,13,45,470.5,215.0,2.3,19.0,505.0,567.22,445.5
2016,10,12,14,0,378.0,234.0,2.4,19.0,456.0,514.22,405.47
2016,10,12,14,15,588.0,162.5,2.45,18.5,484.5,588.04,466.83
2016,10,12,14,30,798.0,91.0,2.5,18.0,513.0,641.41,511.63
2016,10,12,14,45,544.0,137.0,2.65,18.0,415.0,511.25,410.58
2016,10,12,15,0,290.0,183.0,2.8,18.0,317.0,385.49,310.53
2016,10,12,15,15,499.0,128.5,2.65,17.5,330.5,451.84,366.57
2016,10,12,15,30,708.0,74.0,2.5,17.0,344.0,498.34,404.62
2016,10,12,15,45,672.0,68.5,2.45,17.0,297.5,453.54,367.84
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,407.27,329.37
2016,10,12,16,15,576.5,56.5,2.3,16.5,203.0,349.7,281.16
2016,10,12,16,30,517.0,50.0,2.2,16.0,155.0,295.21,233.94
2016,10,12,16,45,422.5,41.0,2.15,15.5,110.5,227.84,175.47
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,167.69,118.93
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,78.1,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.73,0.0
2016,10,13,6,45,169.0,27.5,1.95,12.5,50.0,21.36,9.87
2016,10,13,7,0,338.0,39.0,2.0,13.0,84.0,29.81,20.2
2016,10,13,7,15,401.0,50.5,2.1,13.5,126.0,37.27,27.37
2016,10,13,7,30,464.0,62.0,2.2,14.0,168.0,44.33,33.94
2016,10,13,7,45,511.0,70.5,2.35,14.5,212.5,69.32,41.42
2016,10,13,8,0,558.0,79.0,2.5,15.0,257.0,108.46,63.88
2016,10,13,8,15,586.5,86.5,2.45,15.5,299.0,148.65,93.65
2016,10,13,8,30,615.0,94.0,2.4,16.0,341.0,191.22,128.68
2016,10,13,8,45,499.5,135.0,2.35,16.5,350.5,231.92,168.59
2016,10,13,9,0,384.0,176.0,2.3,17.0,360.0,263.72,199.73
2016,10,13,9,15,372.0,195.5,2.25,17.0,385.5,296.44,227.98
2016,10,13,9,30,360.0,215.0,2.2,17.0,411.0,327.7,254.42
2016,10,13,9,45,293.5,242.0,2.15,17.5,408.5,341.62,266.57
2016,10,13,10,0,227.0,269.0,2.1,18.0,406.0,351.71,274.73
2016,10,13,10,15,219.5,283.0,2.05,18.0,419.5,371.59,290.35
2016,10,13,10,30,212.0,297.0,2.0,18.0,433.0,390.56,304.93
2016,10,13,10,45,337.0,275.5,2.0,18.5,498.5,449.29,350.34
2016,10,13,11,0,462.0,254.0,2.0,19.0,564.0,515.42,400.63
2016,10,13,11,15,356.5,287.0,2.05,19.0,529.0,496.41,385.35
2016,10,13,11,30,251.0,320.0,2.1,19.0,494.0,472.04,366.01
2016,10,13,11,45,256.5,318.0,2.15,19.5,496.0,481.93,373.37
2016,10,13,12,0,262.0,316.0,2.2,20.0,498.0,491.14,379.99
2016,10,13,12,15,389.0,277.0,2.25,20.0,545.0,546.52,424.04
2016,10,13,12,30,516.0,238.0,2.3,20.0,592.0,606.85,470.97
2016,10,13,12,45,472.0,250.0,2.35,20.5,569.5,594.27,460.3
2016,10,13,13,0,428.0,262.0,2.4,21.0,547.0,579.66,448.6
2016,10,13,13,15,395.0,261.5,2.4,20.5,518.0,553.7,430.6
2016,10,13,13,30,362.0,261.0,2.4,20.0,489.0,531.1,414.82
2016,10,13,13,45,432.0,228.5,2.4,20.0,489.0,552.03,432.65
2016,10,13,14,0,502.0,196.0,2.4,20.0,489.0,564.44,443.95
2016,10,13,14,15,480.0,189.0,2.4,19.5,455.5,537.52,424.99
2016,10,13,14,30,458.0,182.0,2.4,19.0,422.0,509.52,405.16
2016,10,13,14,45,408.0,176.0,2.4,19.0,377.5,463.77,370.36
2016,10,13,15,0,358.0,170.0,2.4,19.0,333.0,411.81,330.42
2016,10,13,15,15,410.0,142.5,2.35,18.5,311.0,412.08,332.34
2016,10,13,15,30,462.0,115.0,2.3,18.0,289.0,400.69,324.47
2016,10,13,15,45,435.5,102.5,2.3,18.0,248.5,359.44,291.1
2016,10,13,16,0,409.0,90.0,2.3,18.0,208.0,318.67,257.32
2016,10,13,16,15,370.0,76.0,2.15,17.5,168.0,271.1,217.38
2016,10,13,16,30,331.0,62.0,2.0,17.0,128.0,225.57,177.98
2016,10,13,16,45,264.0,47.5,1.95,17.0,90.5,171.12,130.48
2016,10,13,17,0,197.0,33.0,1.9,17.0,53.0,122.12,83.85
2016,10,13,17,15,98.5,16.5,1.8,16.5,26.5,56.28,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.5,3.75,16.0,3.5,3.37,0.0
2016,10,14,7,0,0.0,6.0,3.6,16.0,6.0,5.78,0.0
2016,10,14,7,15,0.0,9.5,3.4,16.0,9.5,9.16,2.39
2016,10,14,7,30,0.0,13.0,3.2,16.0,13.0,12.53,5.48
2016,10,14,7,45,0.0,16.5,3.0,16.5,16.5,15.91,7.88
2016,10,14,8,0,0.0,20.0,2.8,17.0,20.0,19.29,10.74
2016,10,14,8,15,0.0,23.5,2.65,17.0,23.5,22.68,13.6
2016,10,14,8,30,0.0,27.0,2.5,17.0,27.0,26.06,16.43
2016,10,14,8,45,0.0,48.5,2.45,17.0,48.5,46.85,33.87
2016,10,14,9,0,0.0,70.0,2.4,17.0,70.0,67.68,51.13
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,59.45,44.14
2016,10,14,9,30,0.0,53.0,2.3,17.0,53.0,51.23,37.21
2016,10,14,9,45,0.0,50.0,2.3,17.5,50.0,48.33,34.64
2016,10,14,10,0,0.0,47.0,2.3,18.0,47.0,45.43,32.1
2016,10,14,10,15,0.0,72.0,2.25,18.0,72.0,69.65,51.97
2016,10,14,10,30,0.0,97.0,2.2,18.0,97.0,93.86,71.62
2016,10,14,10,45,0.0,107.0,2.15,18.5,107.0,103.48,79.15
2016,10,14,11,0,0.0,117.0,2.1,19.0,117.0,113.13,86.67
2016,10,14,11,15,3.5,161.5,2.05,19.0,164.0,158.13,122.62
2016,10,14,11,30,7.0,206.0,2.0,19.0,211.0,203.49,158.32
2016,10,14,11,45,4.0,188.5,1.95,19.0,192.0,185.1,143.62
2016,10,14,12,0,1.0,171.0,1.9,19.0,173.0,166.42,128.83
2016,10,14,12,15,12.5,215.5,1.85,19.0,224.5,217.97,169.74
2016,10,14,12,30,24.0,260.0,1.8,19.0,276.0,270.37,210.55
2016,10,14,12,45,19.5,245.5,1.8,19.0,258.5,253.69,197.51
2016,10,14,13,0,15.0,231.0,1.8,19.0,241.0,236.78,184.51
2016,10,14,13,15,14.5,225.0,1.75,19.0,234.5,231.05,180.26
2016,10,14,13,30,14.0,219.0,1.7,19.0,228.0,225.27,175.96
2016,10,14,13,45,7.0,129.0,1.65,19.0,133.5,130.45,100.96
2016,10,14,14,0,0.0,39.0,1.6,19.0,39.0,37.69,25.57
2016,10,14,14,15,4.0,107.5,1.55,18.5,109.5,107.15,82.95
2016,10,14,14,30,8.0,176.0,1.5,18.0,180.0,179.8,141.97
2016,10,14,14,45,4.0,152.0,1.5,18.0,154.0,153.03,120.47
2016,10,14,15,0,0.0,128.0,1.5,18.0,128.0,126.31,99.05
2016,10,14,15,15,0.0,79.5,1.45,18.0,79.5,77.02,58.8
2016,10,14,15,30,0.0,31.0,1.4,18.0,31.0,29.92,19.62
2016,10,14,15,45,0.0,26.5,1.4,18.0,26.5,25.57,16.01
2016,10,14,16,0,0.0,22.0,1.4,18.0,22.0,21.22,12.32
2016,10,14,16,15,0.0,17.5,1.25,17.5,17.5,16.88,8.63
2016,10,14,16,30,0.0,13.0,1.1,17.0,13.0,12.53,4.88
2016,10,14,16,45,0.0,9.0,1.0,16.5,9.0,8.67,1.51
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,2.41,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,1.9,14.0,13.0,10.81,0.0
2016,10,15,6,45,218.5,24.0,2.0,14.5,47.5,18.79,6.5
2016,10,15,7,0,358.0,37.0,2.1,15.0,82.0,28.35,18.6
2016,10,15,7,15,444.0,45.5,2.2,15.0,126.5,33.16,23.51
2016,10,15,7,30,530.0,54.0,2.3,15.0,171.0,37.76,27.94
2016,10,15,7,45,583.5,60.0,2.45,15.5,217.5,59.09,32.84
2016,10,15,8,0,637.0,66.0,2.6,16.0,264.0,99.95,54.16
2016,10,15,8,15,323.0,102.5,2.9,16.5,203.0,124.65,84.98
2016,10,15,8,30,9.0,139.0,3.2,17.0,142.0,131.14,103.66
2016,10,15,8,45,84.5,171.0,3.5,17.5,210.0,174.33,135.94
2016,10,15,9,0,160.0,203.0,3.8,18.0,278.0,225.06,174.77
2016,10,15,9,15,92.0,203.0,4.0,18.0,247.0,216.04,169.64
2016,10,15,9,30,24.0,203.0,4.2,18.0,216.0,200.07,158.03
2016,10,15,9,45,424.5,147.0,4.45,18.5,397.0,305.48,239.18
2016,10,15,10,0,825.0,91.0,4.7,19.0,578.0,452.28,354.25
2016,10,15,10,15,554.5,186.0,4.85,19.0,519.5,440.65,347.24
2016,10,15,10,30,284.0,281.0,5.0,19.0,461.0,410.63,323.71
2016,10,15,10,45,357.5,272.0,5.15,19.5,505.5,454.6,358.6
2016,10,15,11,0,431.0,263.0,5.3,20.0,550.0,502.21,395.99
2016,10,15,11,15,239.5,277.0,5.4,20.0,437.0,413.17,325.87
2016,10,15,11,30,48.0,291.0,5.5,20.0,324.0,311.86,244.25
2016,10,15,11,45,24.0,205.5,5.65,20.0,222.0,215.72,168.71
2016,10,15,12,0,0.0,120.0,5.8,20.0,120.0,116.22,88.86
2016,10,15,12,15,8.5,181.0,5.85,20.0,187.0,181.49,141.47
2016,10,15,12,30,17.0,242.0,5.9,20.0,254.0,247.69,194.14
2016,10,15,12,45,124.0,272.5,6.0,20.0,354.0,361.56,286.36
2016,10,15,13,0,231.0,303.0,6.1,20.0,454.0,470.42,373.04
2016,10,15,13,15,176.0,294.5,6.1,19.5,407.5,425.53,338.0
2016,10,15,13,30,121.0,286.0,6.1,19.0,361.0,380.09,302.42
2016,10,15,13,45,66.0,241.0,6.15,19.0,281.5,290.16,230.97
2016,10,15,14,0,11.0,196.0,6.2,19.0,202.0,201.05,158.85
2016,10,15,14,15,5.5,172.5,6.15,19.0,175.5,173.87,137.18
2016,10,15,14,30,0.0,149.0,6.1,19.0,149.0,146.72,115.31
2016,10,15,14,45,15.0,160.0,6.05,19.0,167.0,168.43,133.69
2016,10,15,15,0,30.0,171.0,6.0,19.0,185.0,196.19,156.89
2016,10,15,15,15,15.0,88.5,5.8,18.5,95.5,94.97,74.0
2016,10,15,15,30,0.0,6.0,5.6,18.0,6.0,5.79,0.0
2016,10,15,15,45,0.0,5.0,5.45,18.0,5.0,4.82,0.0
2016,10,15,16,0,0.0,4.0,5.3,18.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,5.15,17.5,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,5.0,17.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.85,17.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,15.0,12.0,11.8,0.0
2016,10,16,6,45,182.5,23.5,1.6,15.5,45.5,18.26,5.16
2016,10,16,7,0,365.0,35.0,1.7,16.0,79.0,26.66,16.99
2016,10,16,7,15,451.0,43.0,1.8,16.0,123.5,31.11,21.6
2016,10,16,7,30,537.0,51.0,1.9,16.0,168.0,35.4,25.72
2016,10,16,7,45,586.5,57.5,2.0,16.5,213.5,55.18,30.4
2016,10,16,8,0,636.0,64.0,2.1,17.0,259.0,96.09,51.19
2016,10,16,8,15,672.5,68.0,2.2,17.0,304.0,137.8,80.51
2016,10,16,8,30,709.0,72.0,2.3,17.0,349.0,185.2,118.93
2016,10,16,8,45,354.5,64.0,2.4,17.0,202.5,131.65,91.42
2016,10,16,9,0,0.0,56.0,2.5,17.0,56.0,54.12,39.79
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,61.87,46.19
2016,10,16,9,30,0.0,72.0,2.6,17.0,72.0,69.63,52.5
2016,10,16,9,45,0.0,77.5,2.7,17.5,77.5,74.96,56.67
2016,10,16,10,0,0.0,83.0,2.8,18.0,83.0,80.3,60.82
2016,10,16,10,15,0.0,71.5,2.85,18.0,71.5,69.16,51.57
2016,10,16,10,30,0.0,60.0,2.9,18.0,60.0,58.03,42.36
2016,10,16,10,45,0.0,91.5,3.0,18.5,91.5,88.56,67.17
2016,10,16,11,0,0.0,123.0,3.1,19.0,123.0,118.88,91.46
2016,10,16,11,15,0.0,70.0,3.1,19.0,70.0,67.73,49.93
2016,10,16,11,30,0.0,17.0,3.1,19.0,17.0,16.43,7.9
2016,10,16,11,45,0.0,85.0,3.15,19.0,85.0,82.27,61.8
2016,10,16,12,0,0.0,153.0,3.2,19.0,153.0,148.26,114.9
2016,10,16,12,15,92.5,235.5,3.3,19.0,298.0,296.91,234.44
2016,10,16,12,30,185.0,318.0,3.4,19.0,443.0,445.7,349.98
2016,10,16,12,45,92.5,189.5,3.55,19.0,252.0,255.13,201.77
2016,10,16,13,0,0.0,61.0,3.7,19.0,61.0,59.0,42.81
2016,10,16,13,15,4.5,131.5,3.85,19.0,134.0,130.95,101.6
2016,10,16,13,30,9.0,202.0,4.0,19.0,207.0,204.6,160.8
2016,10,16,13,45,65.0,229.0,4.2,19.0,266.0,276.62,219.6
2016,10,16,14,0,121.0,256.0,4.4,19.0,325.0,350.62,279.27
2016,10,16,14,15,169.0,238.5,4.5,19.0,328.0,364.44,291.67
2016,10,16,14,30,217.0,221.0,4.6,19.0,331.0,376.09,302.46
2016,10,16,14,45,304.5,189.0,4.7,19.0,330.5,400.45,323.88
2016,10,16,15,0,392.0,157.0,4.8,19.0,330.0,420.11,341.15
2016,10,16,15,15,457.0,128.0,4.7,18.5,309.0,417.45,340.47
2016,10,16,15,30,522.0,99.0,4.6,18.0,288.0,412.04,336.9
2016,10,16,15,45,481.0,91.0,4.6,18.0,246.0,363.75,296.9
2016,10,16,16,0,440.0,83.0,4.6,18.0,204.0,319.94,259.63
2016,10,16,16,15,392.0,70.5,4.45,17.5,162.0,269.5,216.43
2016,10,16,16,30,344.0,58.0,4.3,17.0,120.0,221.83,174.48
2016,10,16,16,45,260.0,44.0,4.2,16.5,82.5,162.27,122.39
2016,10,16,17,0,176.0,30.0,4.1,16.0,45.0,108.55,66.83
2016,10,16,17,15,88.0,15.0,4.1,16.0,22.5,39.86,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,13.0,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,9.83,0.0
2016,10,17,6,45,147.5,26.0,1.6,13.5,42.5,20.43,5.17
2016,10,17,7,0,275.0,42.0,1.6,14.0,75.0,32.44,21.96
2016,10,17,7,15,368.5,53.0,1.6,14.5,118.5,39.82,29.33
2016,10,17,7,30,462.0,64.0,1.6,15.0,162.0,47.36,36.39
2016,10,17,7,45,530.0,70.0,1.6,15.5,209.5,62.85,39.02
2016,10,17,8,0,598.0,76.0,1.6,16.0,257.0,101.54,57.83
2016,10,17,8,15,638.0,81.0,1.6,16.0,302.5,142.45,86.16
2016,10,17,8,30,678.0,86.0,1.6,16.0,348.0,186.82,121.58
2016,10,17,8,45,713.5,87.5,1.6,16.5,391.5,230.27,158.41
2016,10,17,9,0,749.0,89.0,1.6,17.0,435.0,278.83,200.12
2016,10,17,9,15,768.5,92.0,1.6,17.0,472.5,322.84,238.97
2016,10,17,9,30,788.0,95.0,1.6,17.0,510.0,367.26,277.65
2016,10,17,9,45,805.0,96.0,1.6,17.5,542.5,408.98,312.96
2016,10,17,10,0,822.0,97.0,1.6,18.0,575.0,450.38,347.08
2016,10,17,10,15,831.5,98.5,1.6,18.0,600.0,488.12,378.26
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,524.52,407.69
2016,10,17,10,45,851.0,99.5,1.65,18.5,644.0,557.72,433.58
2016,10,17,11,0,861.0,99.0,1.7,19.0,663.0,589.95,458.14
2016,10,17,11,15,568.0,202.5,1.75,19.0,577.0,537.19,417.13
2016,10,17,11,30,275.0,306.0,1.8,19.0,491.0,469.3,363.39
2016,10,17,11,45,573.0,202.5,1.9,19.0,589.5,570.04,444.44
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,675.51,526.55
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,686.73,534.86
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,695.04,541.7
2016,10,17,12,45,866.0,95.5,2.15,19.0,664.5,699.03,545.16
2016,10,17,13,0,865.0,93.0,2.2,19.0,652.0,700.03,546.64
2016,10,17,13,15,858.0,92.0,2.25,19.0,631.0,695.47,544.25
2016,10,17,13,30,851.0,91.0,2.3,19.0,610.0,690.61,541.78
2016,10,17,13,45,842.0,89.0,2.35,19.0,582.5,678.08,533.83
2016,10,17,14,0,833.0,87.0,2.4,19.0,555.0,662.82,523.72
2016,10,17,14,15,817.5,85.0,2.4,19.0,521.0,640.66,507.88
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,616.23,490.16
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,585.5,467.6
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,553.12,443.32
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.0,513.63,413.4
2016,10,17,15,30,702.0,70.0,2.4,18.0,320.0,473.51,382.13
2016,10,17,15,45,659.0,65.0,2.4,18.0,273.5,426.72,344.01
2016,10,17,16,0,616.0,60.0,2.4,18.0,227.0,378.99,304.0
2016,10,17,16,15,550.0,53.5,2.25,17.5,180.0,320.71,254.71
2016,10,17,16,30,484.0,47.0,2.1,17.0,133.0,266.05,206.99
2016,10,17,16,45,375.0,37.0,2.0,16.5,91.0,195.96,146.14
2016,10,17,17,0,266.0,27.0,1.9,16.0,49.0,132.02,76.07
2016,10,17,17,15,133.0,13.5,1.9,15.5,24.5,50.66,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,18.0,1.9,12.5,38.0,13.55,0.39
2016,10,18,7,0,358.0,36.0,1.9,13.0,76.0,28.11,18.24
2016,10,18,7,15,450.5,44.5,2.0,13.5,121.5,32.93,23.36
2016,10,18,7,30,543.0,53.0,2.1,14.0,167.0,37.58,27.84
2016,10,18,7,45,608.0,57.0,2.25,14.5,215.0,51.36,29.38
2016,10,18,8,0,673.0,61.0,2.4,15.0,263.0,95.1,50.44
2016,10,18,8,15,710.0,65.0,2.45,15.5,309.5,138.09,79.8
2016,10,18,8,30,747.0,69.0,2.5,16.0,356.0,184.14,116.64
2016,10,18,8,45,777.0,71.0,2.55,16.5,399.5,229.63,155.82
2016,10,18,9,0,807.0,73.0,2.6,17.0,443.0,276.91,197.42
2016,10,18,9,15,825.0,75.5,2.5,17.0,481.0,322.42,238.21
2016,10,18,9,30,843.0,78.0,2.4,17.0,519.0,368.08,278.54
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.5,413.62,317.41
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,455.69,352.58
2016,10,18,10,15,884.5,80.0,2.2,18.0,609.5,494.34,384.76
2016,10,18,10,30,894.0,81.0,2.1,18.0,635.0,531.47,414.91
2016,10,18,10,45,900.5,81.5,2.05,18.5,653.5,564.81,440.8
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,596.06,464.44
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,623.29,485.44
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,647.99,504.18
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,668.53,518.65
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,686.27,530.84
2016,10,18,12,15,919.0,80.5,1.85,20.0,693.5,697.96,540.02
2016,10,18,12,30,917.0,80.0,1.9,20.0,688.0,706.56,546.63
2016,10,18,12,45,912.0,80.0,1.95,20.0,674.5,710.53,550.08
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,711.37,551.48
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,706.68,548.75
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,698.95,543.99
2016,10,18,13,45,882.0,77.0,2.05,20.5,590.5,685.55,534.57
2016,10,18,14,0,871.0,76.0,2.1,21.0,562.0,669.38,523.25
2016,10,18,14,15,856.5,74.5,2.15,20.5,527.0,647.72,509.45
2016,10,18,14,30,842.0,73.0,2.2,20.0,492.0,626.82,495.59
2016,10,18,14,45,817.0,71.5,2.25,20.0,451.5,594.24,471.77
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,560.15,446.32
2016,10,18,15,15,763.5,67.0,2.25,19.5,366.5,521.12,416.92
2016,10,18,15,30,735.0,64.0,2.2,19.0,322.0,481.36,386.06
2016,10,18,15,45,688.5,60.0,2.2,19.0,274.5,430.85,345.23
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,383.8,305.8
2016,10,18,16,15,577.0,50.0,2.2,18.0,179.5,325.96,257.64
2016,10,18,16,30,512.0,44.0,2.2,17.0,132.0,271.66,210.6
2016,10,18,16,45,400.0,34.5,2.2,16.5,89.5,200.53,148.46
2016,10,18,17,0,288.0,25.0,2.2,16.0,47.0,134.59,70.42
2016,10,18,17,15,144.0,12.5,2.3,15.5,23.5,52.15,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
