Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,12.5,38.5,10.98,0.0
2016,10,19,7,0,429.0,30.0,1.9,13.0,77.0,22.57,13.43
2016,10,19,7,15,515.5,37.0,1.95,13.5,122.5,28.82,19.72
2016,10,19,7,30,602.0,44.0,2.0,14.0,168.0,32.91,23.67
2016,10,19,7,45,655.5,48.5,2.05,14.5,215.5,45.99,25.62
2016,10,19,8,0,709.0,53.0,2.1,15.0,263.0,88.13,43.87
2016,10,19,8,15,743.5,56.5,2.1,15.5,309.0,132.06,73.43
2016,10,19,8,30,778.0,60.0,2.1,16.0,355.0,178.71,110.64
2016,10,19,8,45,802.5,62.5,2.15,16.5,397.5,224.77,150.49
2016,10,19,9,0,827.0,65.0,2.2,17.0,440.0,275.41,194.97
2016,10,19,9,15,844.0,67.0,2.15,17.5,477.5,320.69,235.2
2016,10,19,9,30,861.0,69.0,2.1,18.0,515.0,365.93,274.71
2016,10,19,9,45,873.0,70.5,2.1,18.5,547.0,408.47,311.34
2016,10,19,10,0,885.0,72.0,2.1,19.0,579.0,450.1,346.24
2016,10,19,10,15,893.0,73.0,2.0,19.5,604.0,488.24,377.23
2016,10,19,10,30,901.0,74.0,1.9,20.0,629.0,524.75,405.98
2016,10,19,10,45,904.0,76.0,1.85,20.5,646.5,557.74,431.39
2016,10,19,11,0,907.0,78.0,1.8,21.0,664.0,588.46,454.39
2016,10,19,11,15,909.5,78.5,1.75,21.0,674.0,614.99,474.69
2016,10,19,11,30,912.0,79.0,1.7,21.0,684.0,638.95,492.72
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.5,658.18,506.39
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,674.51,517.75
2016,10,19,12,15,907.5,80.5,1.7,22.0,681.5,686.33,526.81
2016,10,19,12,30,906.0,80.0,1.7,22.0,676.0,695.11,533.22
2016,10,19,12,45,900.0,80.5,1.75,22.0,662.5,698.83,536.48
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,699.46,537.74
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.0,695.12,535.27
2016,10,19,13,30,881.0,79.0,1.8,22.0,607.0,687.79,530.82
2016,10,19,13,45,872.5,77.0,1.85,22.5,579.5,675.1,522.01
2016,10,19,14,0,864.0,75.0,1.9,23.0,552.0,659.6,511.27
2016,10,19,14,15,849.5,73.0,1.95,22.5,518.0,637.53,497.09
2016,10,19,14,30,835.0,71.0,2.0,22.0,484.0,613.11,480.89
2016,10,19,14,45,815.0,69.0,2.05,22.0,444.0,586.34,461.49
2016,10,19,15,0,795.0,67.0,2.1,22.0,404.0,554.79,438.12
2016,10,19,15,15,766.5,64.0,2.05,21.5,360.0,515.81,408.95
2016,10,19,15,30,738.0,61.0,2.0,21.0,316.0,476.11,378.33
2016,10,19,15,45,696.0,56.5,1.95,21.0,269.5,427.46,339.09
2016,10,19,16,0,654.0,52.0,1.9,21.0,223.0,379.63,299.27
2016,10,19,16,15,589.0,46.5,1.85,20.0,176.0,321.85,251.42
2016,10,19,16,30,524.0,41.0,1.8,19.0,129.0,270.61,207.0
2016,10,19,16,45,415.0,31.5,1.75,18.0,86.5,200.69,146.17
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,134.73,60.55
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,52.53,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,13.5,37.5,11.09,0.0
2016,10,20,7,0,417.0,30.0,1.5,14.0,75.0,22.76,13.38
2016,10,20,7,15,507.5,38.0,1.5,14.5,121.0,27.47,18.42
2016,10,20,7,30,598.0,46.0,1.5,15.0,167.0,35.02,25.42
2016,10,20,7,45,655.0,50.5,1.55,15.5,215.5,45.66,26.8
2016,10,20,8,0,712.0,55.0,1.6,16.0,264.0,87.75,43.93
2016,10,20,8,15,748.0,59.0,1.5,16.5,310.5,132.27,73.21
2016,10,20,8,30,784.0,63.0,1.4,17.0,357.0,179.67,110.37
2016,10,20,8,45,810.5,65.0,1.35,17.5,400.5,225.88,149.7
2016,10,20,9,0,837.0,67.0,1.3,18.0,444.0,273.46,191.1
2016,10,20,9,15,854.0,69.5,1.25,18.5,482.0,322.88,234.0
2016,10,20,9,30,871.0,72.0,1.2,19.0,520.0,368.92,273.45
2016,10,20,9,45,886.5,72.0,1.2,20.0,552.5,411.78,309.07
2016,10,20,10,0,902.0,72.0,1.2,21.0,585.0,453.94,343.01
2016,10,20,10,15,910.0,73.5,1.2,21.5,610.5,493.1,374.32
2016,10,20,10,30,918.0,75.0,1.2,22.0,636.0,530.59,403.45
2016,10,20,10,45,923.0,75.5,1.25,22.5,654.0,563.67,428.9
2016,10,20,11,0,928.0,76.0,1.3,23.0,672.0,594.51,452.13
2016,10,20,11,15,931.0,76.5,1.3,23.0,682.0,621.8,472.85
2016,10,20,11,30,934.0,77.0,1.3,23.0,692.0,646.47,491.35
2016,10,20,11,45,934.0,77.5,1.3,23.5,694.0,666.53,505.33
2016,10,20,12,0,934.0,78.0,1.3,24.0,696.0,683.64,517.02
2016,10,20,12,15,932.0,77.5,1.3,24.0,690.5,695.4,525.87
2016,10,20,12,30,930.0,77.0,1.3,24.0,685.0,704.04,532.08
2016,10,20,12,45,923.5,77.5,1.35,24.5,671.0,707.54,534.2
2016,10,20,13,0,917.0,78.0,1.4,25.0,657.0,707.88,534.29
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.5,703.18,531.64
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,695.4,527.01
2016,10,20,13,45,893.5,74.5,1.45,25.5,586.0,682.43,518.29
2016,10,20,14,0,884.0,73.0,1.5,26.0,558.0,666.61,507.56
2016,10,20,14,15,869.5,71.5,1.5,25.5,523.0,644.85,493.67
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,620.72,477.79
2016,10,20,14,45,835.0,67.5,1.5,25.0,447.5,593.03,457.97
2016,10,20,15,0,815.0,65.0,1.5,25.0,407.0,560.53,434.27
2016,10,20,15,15,786.5,62.0,1.5,24.5,362.5,521.17,405.69
2016,10,20,15,30,758.0,59.0,1.5,24.0,318.0,481.04,375.55
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.5,432.29,337.89
2016,10,20,16,0,673.0,51.0,1.6,23.0,223.0,384.34,299.3
2016,10,20,16,15,607.0,45.0,1.6,22.0,175.5,325.22,250.94
2016,10,20,16,30,541.0,39.0,1.6,21.0,128.0,269.46,203.41
2016,10,20,16,45,425.0,30.0,1.65,20.5,85.0,200.66,143.24
2016,10,20,17,0,309.0,21.0,1.7,20.0,42.0,132.14,46.24
2016,10,20,17,15,154.5,10.5,1.7,19.5,21.0,51.81,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.5,1.2,14.5,35.0,10.75,0.0
2016,10,21,7,0,391.0,29.0,1.2,15.0,70.0,22.0,12.53
2016,10,21,7,15,482.0,37.0,1.15,15.5,114.5,26.76,17.68
2016,10,21,7,30,573.0,45.0,1.1,16.0,159.0,31.3,22.02
2016,10,21,7,45,629.5,50.0,1.05,16.5,206.0,42.83,26.06
2016,10,21,8,0,686.0,55.0,1.0,17.0,253.0,83.8,42.03
2016,10,21,8,15,722.0,58.5,0.9,17.5,298.5,126.41,69.28
2016,10,21,8,30,758.0,62.0,0.8,18.0,344.0,171.91,104.35
2016,10,21,8,45,784.0,65.0,0.7,18.5,386.5,217.51,142.55
2016,10,21,9,0,810.0,68.0,0.6,19.0,429.0,264.5,182.66
2016,10,21,9,15,828.0,70.0,0.55,19.5,466.5,309.29,221.18
2016,10,21,9,30,846.0,72.0,0.5,20.0,504.0,357.11,261.14
2016,10,21,9,45,856.5,74.5,0.5,21.0,535.0,399.22,295.51
2016,10,21,10,0,867.0,77.0,0.5,22.0,566.0,440.34,327.97
2016,10,21,10,15,876.0,78.0,0.5,22.0,591.5,478.17,358.29
2016,10,21,10,30,885.0,79.0,0.5,22.0,617.0,514.46,386.72
2016,10,21,10,45,890.0,80.5,0.55,22.5,634.5,547.43,411.74
2016,10,21,11,0,895.0,82.0,0.6,23.0,652.0,578.27,434.65
2016,10,21,11,15,898.0,82.5,0.7,23.0,662.0,604.69,455.39
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,628.6,474.11
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,648.0,488.54
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,664.57,500.8
2016,10,21,12,15,899.0,83.5,1.1,24.0,670.5,675.92,510.31
2016,10,21,12,30,897.0,83.0,1.2,24.0,665.0,684.25,517.68
2016,10,21,12,45,889.5,84.0,1.35,24.0,650.5,687.42,521.64
2016,10,21,13,0,882.0,85.0,1.5,24.0,636.0,687.56,523.44
2016,10,21,13,15,874.5,84.0,1.65,24.0,615.5,682.59,521.7
2016,10,21,13,30,867.0,83.0,1.8,24.0,595.0,674.67,517.93
2016,10,21,13,45,728.5,117.5,1.95,24.0,533.5,619.08,477.69
2016,10,21,14,0,590.0,152.0,2.1,24.0,472.0,559.34,433.8
2016,10,21,14,15,641.0,126.5,2.2,23.5,454.0,558.95,436.6
2016,10,21,14,30,692.0,101.0,2.3,23.0,436.0,553.97,435.41
2016,10,21,14,45,729.5,86.5,2.4,23.0,413.0,548.19,432.06
2016,10,21,15,0,767.0,72.0,2.5,23.0,390.0,536.74,424.08
2016,10,21,15,15,736.5,68.5,2.5,22.5,346.5,497.07,394.14
2016,10,21,15,30,706.0,65.0,2.5,22.0,303.0,456.84,362.95
2016,10,21,15,45,660.5,60.5,2.55,21.5,256.5,409.98,325.55
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,362.48,286.28
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,303.26,236.88
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,248.03,189.09
2016,10,21,16,45,356.5,32.0,2.6,18.5,77.5,177.27,126.59
2016,10,21,17,0,238.0,22.0,2.6,18.0,37.0,108.95,24.22
2016,10,21,17,15,119.0,11.0,2.65,17.5,18.5,42.3,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,147.5,16.5,1.7,12.5,31.0,12.72,0.0
2016,10,22,7,0,295.0,33.0,1.7,13.0,62.0,26.11,15.82
2016,10,22,7,15,375.5,44.5,1.7,13.0,103.5,33.91,24.08
2016,10,22,7,30,456.0,56.0,1.7,13.0,145.0,41.3,31.16
2016,10,22,7,45,514.5,63.5,1.7,13.5,189.5,48.4,37.71
2016,10,22,8,0,573.0,71.0,1.7,14.0,234.0,85.82,48.71
2016,10,22,8,15,623.5,71.5,1.65,14.5,277.0,121.83,70.8
2016,10,22,8,30,674.0,72.0,1.6,15.0,320.0,162.32,101.49
2016,10,22,8,45,625.5,95.0,1.55,15.5,346.5,206.43,141.73
2016,10,22,9,0,577.0,118.0,1.5,16.0,373.0,245.74,178.11
2016,10,22,9,15,621.5,117.0,1.4,16.0,413.0,285.53,212.03
2016,10,22,9,30,666.0,116.0,1.3,16.0,453.0,328.2,248.17
2016,10,22,9,45,639.5,133.5,1.2,16.5,474.0,363.46,278.41
2016,10,22,10,0,613.0,151.0,1.1,17.0,495.0,395.53,304.92
2016,10,22,10,15,605.0,162.5,1.1,17.0,514.0,427.24,331.02
2016,10,22,10,30,597.0,174.0,1.1,17.0,533.0,457.07,355.0
2016,10,22,10,45,740.5,135.0,1.1,17.5,594.0,515.82,400.14
2016,10,22,11,0,884.0,96.0,1.1,18.0,655.0,582.09,449.91
2016,10,22,11,15,755.0,140.0,1.15,18.0,623.0,573.71,443.82
2016,10,22,11,30,626.0,184.0,1.2,18.0,591.0,558.88,432.93
2016,10,22,11,45,612.5,189.5,1.25,18.5,588.5,570.82,441.86
2016,10,22,12,0,599.0,195.0,1.3,19.0,586.0,580.37,448.64
2016,10,22,12,15,745.0,145.5,1.35,19.0,628.0,636.39,492.26
2016,10,22,12,30,891.0,96.0,1.4,19.0,670.0,689.71,533.23
2016,10,22,12,45,886.5,95.5,1.45,19.0,656.5,693.42,536.45
2016,10,22,13,0,882.0,95.0,1.5,19.0,643.0,694.09,537.97
2016,10,22,13,15,705.5,142.5,1.55,19.0,571.5,630.43,490.56
2016,10,22,13,30,529.0,190.0,1.6,19.0,500.0,559.18,437.15
2016,10,22,13,45,542.0,176.0,1.7,19.0,480.5,551.61,433.59
2016,10,22,14,0,555.0,162.0,1.8,19.0,461.0,541.69,427.66
2016,10,22,14,15,474.0,169.5,1.85,18.5,413.5,492.63,391.25
2016,10,22,14,30,393.0,177.0,1.9,18.0,366.0,444.4,354.96
2016,10,22,14,45,355.0,166.5,1.95,18.0,326.5,397.79,319.49
2016,10,22,15,0,317.0,156.0,2.0,18.0,287.0,358.21,288.69
2016,10,22,15,15,298.5,142.5,2.05,17.5,254.5,326.85,264.51
2016,10,22,15,30,280.0,129.0,2.1,17.0,222.0,295.62,239.72
2016,10,22,15,45,265.0,110.5,2.15,17.0,188.0,260.47,210.71
2016,10,22,16,0,250.0,92.0,2.2,17.0,154.0,225.42,180.96
2016,10,22,16,15,218.5,74.0,2.15,16.5,119.5,184.28,145.72
2016,10,22,16,30,187.0,56.0,2.1,16.0,85.0,144.83,111.13
2016,10,22,16,45,128.5,38.5,2.1,15.5,55.0,98.72,69.69
2016,10,22,17,0,70.0,21.0,2.1,15.0,25.0,50.6,0.0
2016,10,22,17,15,35.0,10.5,2.15,14.5,12.5,19.45,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,15.0,1.35,11.5,32.5,11.45,0.0
2016,10,23,7,0,361.0,30.0,1.3,12.0,65.0,23.38,13.4
2016,10,23,7,15,459.0,38.5,1.3,12.5,109.5,28.51,19.37
2016,10,23,7,30,557.0,47.0,1.3,13.0,154.0,33.42,24.15
2016,10,23,7,45,615.0,52.5,1.3,13.5,201.0,37.57,28.06
2016,10,23,8,0,673.0,58.0,1.3,14.0,248.0,81.27,42.38
2016,10,23,8,15,711.5,62.5,1.3,14.5,294.0,124.0,69.07
2016,10,23,8,30,750.0,67.0,1.3,15.0,340.0,169.92,104.3
2016,10,23,8,45,775.5,70.5,1.3,15.5,382.0,215.22,142.64
2016,10,23,9,0,801.0,74.0,1.3,16.0,424.0,261.87,183.31
2016,10,23,9,15,820.0,76.0,1.3,16.0,462.0,306.35,222.97
2016,10,23,9,30,839.0,78.0,1.3,16.0,500.0,351.06,262.42
2016,10,23,9,45,857.0,78.5,1.35,16.5,532.5,396.55,301.31
2016,10,23,10,0,875.0,79.0,1.4,17.0,565.0,438.8,336.8
2016,10,23,10,15,884.5,80.0,1.45,17.0,590.5,476.99,369.07
2016,10,23,10,30,894.0,81.0,1.5,17.0,616.0,513.66,399.47
2016,10,23,10,45,901.0,81.5,1.55,17.5,634.0,546.85,425.83
2016,10,23,11,0,908.0,82.0,1.6,18.0,652.0,577.99,450.04
2016,10,23,11,15,911.0,82.5,1.65,18.0,662.0,604.63,471.3
2016,10,23,11,30,914.0,83.0,1.7,18.0,672.0,628.72,490.37
2016,10,23,11,45,915.0,83.0,1.75,18.5,674.5,648.41,505.03
2016,10,23,12,0,916.0,83.0,1.8,19.0,677.0,665.25,517.42
2016,10,23,12,15,914.0,82.5,1.85,19.0,671.0,676.72,526.77
2016,10,23,12,30,912.0,82.0,1.9,19.0,665.0,685.14,533.87
2016,10,23,12,45,901.0,84.0,2.0,19.5,650.0,687.14,535.49
2016,10,23,13,0,890.0,86.0,2.1,20.0,635.0,686.05,534.84
2016,10,23,13,15,881.5,85.0,2.15,20.0,613.0,680.44,531.71
2016,10,23,13,30,873.0,84.0,2.2,20.0,591.0,671.88,526.39
2016,10,23,13,45,760.5,107.5,2.25,20.0,534.0,621.25,488.72
2016,10,23,14,0,648.0,131.0,2.3,20.0,477.0,569.26,449.69
2016,10,23,14,15,700.5,107.0,2.3,19.5,459.0,569.53,452.46
2016,10,23,14,30,753.0,83.0,2.3,19.0,441.0,563.68,450.09
2016,10,23,14,45,643.5,99.0,2.35,19.0,386.5,504.24,404.04
2016,10,23,15,0,534.0,115.0,2.4,19.0,332.0,442.44,355.7
2016,10,23,15,15,506.0,107.0,2.35,18.5,293.5,405.99,327.57
2016,10,23,15,30,478.0,99.0,2.3,18.0,255.0,369.58,298.52
2016,10,23,15,45,442.5,87.5,2.3,18.0,214.5,325.81,262.33
2016,10,23,16,0,407.0,76.0,2.3,18.0,174.0,283.17,226.07
2016,10,23,16,15,358.5,62.0,2.15,17.0,134.5,233.62,183.96
2016,10,23,16,30,310.0,48.0,2.0,16.0,95.0,186.93,143.02
2016,10,23,16,45,216.0,34.0,1.9,15.5,60.5,128.33,89.79
2016,10,23,17,0,122.0,20.0,1.8,15.0,26.0,68.23,0.0
2016,10,23,17,15,61.0,10.0,1.8,14.5,13.0,25.51,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,13.5,7.5,7.23,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,14.47,5.84
2016,10,24,7,15,0.0,27.0,3.65,14.0,27.0,26.06,17.02
2016,10,24,7,30,0.0,39.0,3.7,14.0,39.0,37.67,27.72
2016,10,24,7,45,0.0,51.0,3.8,14.5,51.0,49.18,38.19
2016,10,24,8,0,0.0,63.0,3.9,15.0,63.0,60.45,45.81
2016,10,24,8,15,0.0,75.5,4.0,15.0,75.5,72.21,55.79
2016,10,24,8,30,0.0,88.0,4.1,15.0,88.0,84.03,65.69
2016,10,24,8,45,42.5,135.0,4.25,15.5,154.0,132.17,103.92
2016,10,24,9,0,85.0,182.0,4.4,16.0,220.0,185.76,146.41
2016,10,24,9,15,124.5,200.5,4.4,16.0,260.5,216.28,170.45
2016,10,24,9,30,164.0,219.0,4.4,16.0,301.0,253.12,199.94
2016,10,24,9,45,96.5,217.0,4.4,16.5,266.0,237.51,188.45
2016,10,24,10,0,29.0,215.0,4.4,17.0,231.0,213.49,169.43
2016,10,24,10,15,30.5,226.0,4.45,17.0,243.5,226.69,179.95
2016,10,24,10,30,32.0,237.0,4.5,17.0,256.0,239.99,190.46
2016,10,24,10,45,66.0,261.5,4.55,17.5,302.0,282.61,224.09
2016,10,24,11,0,100.0,286.0,4.6,18.0,348.0,327.49,259.21
2016,10,24,11,15,73.0,278.5,4.6,18.0,324.0,309.41,244.69
2016,10,24,11,30,46.0,271.0,4.6,18.0,300.0,289.54,228.73
2016,10,24,11,45,51.0,275.5,4.65,18.0,308.0,299.36,236.65
2016,10,24,12,0,56.0,280.0,4.7,18.0,316.0,309.28,244.63
2016,10,24,12,15,83.0,287.0,4.75,18.0,340.0,335.86,266.18
2016,10,24,12,30,110.0,294.0,4.8,18.0,364.0,363.02,288.13
2016,10,24,12,45,55.0,210.0,4.85,18.5,245.0,244.26,193.6
2016,10,24,13,0,0.0,126.0,4.9,19.0,126.0,122.34,94.56
2016,10,24,13,15,2.5,154.5,4.95,18.5,156.0,152.32,119.34
2016,10,24,13,30,5.0,183.0,5.0,18.0,186.0,182.84,144.46
2016,10,24,13,45,2.5,106.0,5.05,18.0,107.5,104.5,80.89
2016,10,24,14,0,0.0,29.0,5.1,18.0,29.0,28.01,17.74
2016,10,24,14,15,9.5,101.5,4.95,18.0,106.0,104.58,81.58
2016,10,24,14,30,19.0,174.0,4.8,18.0,183.0,185.13,147.8
2016,10,24,14,45,9.5,115.0,4.7,18.0,119.5,118.52,93.27
2016,10,24,15,0,0.0,56.0,4.6,18.0,56.0,54.11,39.82
2016,10,24,15,15,0.0,49.0,4.45,17.5,49.0,47.33,34.32
2016,10,24,15,30,0.0,42.0,4.3,17.0,42.0,40.56,28.71
2016,10,24,15,45,0.0,35.0,4.15,17.0,35.0,33.79,22.98
2016,10,24,16,0,0.0,28.0,4.0,17.0,28.0,27.02,17.18
2016,10,24,16,15,0.0,21.5,3.9,16.5,21.5,20.74,11.76
2016,10,24,16,30,0.0,15.0,3.8,16.0,15.0,14.46,6.3
2016,10,24,16,45,0.0,9.0,3.7,16.0,9.0,8.67,0.99
2016,10,24,17,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,10,24,17,15,0.0,1.5,3.65,15.5,1.5,1.47,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,9.34,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,18.34,8.54
2016,10,25,7,15,0.0,33.0,3.6,15.0,33.0,31.81,21.84
2016,10,25,7,30,0.0,47.0,3.6,15.0,47.0,44.81,33.83
2016,10,25,7,45,0.0,63.0,3.65,15.5,63.0,59.34,46.96
2016,10,25,8,0,0.0,79.0,3.7,16.0,79.0,74.19,57.16
2016,10,25,8,15,0.0,94.0,3.65,16.0,94.0,88.31,69.07
2016,10,25,8,30,0.0,109.0,3.6,16.0,109.0,102.51,80.88
2016,10,25,8,45,25.5,141.0,3.55,16.5,152.0,133.58,105.3
2016,10,25,9,0,51.0,173.0,3.5,17.0,195.0,169.67,133.69
2016,10,25,9,15,31.0,174.0,3.55,17.0,187.5,169.23,133.87
2016,10,25,9,30,11.0,175.0,3.6,17.0,180.0,168.91,133.93
2016,10,25,9,45,5.5,149.0,3.7,17.5,151.5,144.3,113.58
2016,10,25,10,0,0.0,123.0,3.8,18.0,123.0,118.32,92.11
2016,10,25,10,15,0.0,125.5,3.85,18.0,125.5,120.86,94.06
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,123.39,95.97
2016,10,25,10,45,0.0,80.5,3.95,18.5,80.5,77.88,58.61
2016,10,25,11,0,0.0,33.0,4.0,19.0,33.0,31.89,20.72
2016,10,25,11,15,0.0,61.0,4.0,19.0,61.0,59.0,43.0
2016,10,25,11,30,0.0,89.0,4.0,19.0,89.0,86.13,65.13
2016,10,25,11,45,0.0,128.0,4.05,19.0,128.0,123.89,95.7
2016,10,25,12,0,0.0,167.0,4.1,19.0,167.0,161.86,126.18
2016,10,25,12,15,1.0,173.0,4.0,19.0,174.0,168.58,131.54
2016,10,25,12,30,2.0,179.0,3.9,19.0,181.0,175.38,137.04
2016,10,25,12,45,1.0,134.0,3.85,19.5,135.0,130.75,101.09
2016,10,25,13,0,0.0,89.0,3.8,20.0,89.0,86.12,64.94
2016,10,25,13,15,20.5,161.5,3.75,20.0,173.0,174.05,136.49
2016,10,25,13,30,41.0,234.0,3.7,20.0,257.0,263.26,207.61
2016,10,25,13,45,36.5,220.0,3.65,20.0,240.0,246.92,194.74
2016,10,25,14,0,32.0,206.0,3.6,20.0,223.0,230.43,181.96
2016,10,25,14,15,16.0,114.5,3.5,20.0,123.0,121.65,94.73
2016,10,25,14,30,0.0,23.0,3.4,20.0,23.0,22.2,12.85
2016,10,25,14,45,0.0,20.0,3.35,20.0,20.0,19.3,10.49
2016,10,25,15,0,0.0,17.0,3.3,20.0,17.0,16.4,8.1
2016,10,25,15,15,0.0,15.0,3.15,19.5,15.0,14.47,6.52
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,12.54,4.92
2016,10,25,15,45,0.0,10.5,2.9,19.0,10.5,10.12,2.88
2016,10,25,16,0,0.0,8.0,2.8,19.0,8.0,7.71,0.82
2016,10,25,16,15,0.0,6.0,2.6,18.5,6.0,5.78,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.85,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.41,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.96,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.49,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,173.0,13.0,1.7,13.5,28.0,12.78,0.0
2016,10,26,7,0,346.0,26.0,1.7,14.0,56.0,20.12,9.58
2016,10,26,7,15,447.0,34.5,1.7,14.5,99.0,25.45,16.37
2016,10,26,7,30,548.0,43.0,1.7,15.0,142.0,30.54,21.3
2016,10,26,7,45,609.0,48.0,1.75,15.5,188.0,35.53,25.94
2016,10,26,8,0,670.0,53.0,1.8,16.0,234.0,69.8,35.12
2016,10,26,8,15,709.0,57.0,1.85,16.5,279.0,111.48,59.18
2016,10,26,8,30,748.0,61.0,1.9,17.0,324.0,156.34,92.45
2016,10,26,8,45,775.0,63.5,2.0,17.5,365.5,200.48,129.27
2016,10,26,9,0,802.0,66.0,2.1,18.0,407.0,246.09,168.95
2016,10,26,9,15,820.5,68.0,2.15,18.5,444.0,290.05,207.97
2016,10,26,9,30,839.0,70.0,2.2,19.0,481.0,337.04,249.0
2016,10,26,9,45,855.0,70.5,2.3,19.5,512.5,378.55,285.18
2016,10,26,10,0,871.0,71.0,2.4,20.0,544.0,419.45,320.1
2016,10,26,10,15,880.5,72.5,2.45,20.0,569.0,457.62,352.69
2016,10,26,10,30,890.0,74.0,2.5,20.0,594.0,494.29,383.42
2016,10,26,10,45,893.5,75.5,2.6,20.5,611.0,526.25,409.33
2016,10,26,11,0,897.0,77.0,2.7,21.0,628.0,556.0,432.96
2016,10,26,11,15,901.0,77.5,2.75,21.0,638.5,582.69,454.54
2016,10,26,11,30,905.0,78.0,2.8,21.0,649.0,606.91,473.93
2016,10,26,11,45,903.5,79.5,2.9,21.5,651.0,626.24,488.65
2016,10,26,12,0,902.0,81.0,3.0,22.0,653.0,642.7,501.03
2016,10,26,12,15,901.5,80.5,3.0,22.0,648.0,654.84,510.73
2016,10,26,12,30,901.0,80.0,3.0,22.0,643.0,664.01,518.17
2016,10,26,12,45,894.0,81.0,3.05,22.0,630.0,667.53,521.55
2016,10,26,13,0,887.0,82.0,3.1,22.0,617.0,668.03,522.68
2016,10,26,13,15,880.5,81.0,3.05,21.5,596.0,663.75,520.96
2016,10,26,13,30,874.0,80.0,3.0,21.0,575.0,656.52,517.01
2016,10,26,13,45,862.0,79.0,2.95,21.0,547.5,642.9,507.25
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,629.32,497.34
2016,10,26,14,15,834.0,76.0,2.8,20.5,485.5,607.1,481.66
2016,10,26,14,30,818.0,74.0,2.7,20.0,451.0,582.63,464.0
2016,10,26,14,45,795.5,71.5,2.65,20.0,411.5,551.75,440.4
2016,10,26,15,0,773.0,69.0,2.6,20.0,372.0,519.33,415.11
2016,10,26,15,15,740.0,65.5,2.45,19.5,328.0,478.9,383.49
2016,10,26,15,30,707.0,62.0,2.3,19.0,284.0,438.03,350.6
2016,10,26,15,45,659.0,57.0,2.2,19.0,238.0,388.3,309.21
2016,10,26,16,0,611.0,52.0,2.1,19.0,192.0,342.5,269.68
2016,10,26,16,15,533.0,45.0,1.8,18.0,146.0,281.87,218.17
2016,10,26,16,30,455.0,38.0,1.5,17.0,100.0,225.87,168.9
2016,10,26,16,45,227.5,31.0,1.25,16.5,62.0,126.49,81.65
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.15,14.5,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,2.3,15.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,5.0,2.4,15.0,5.0,4.82,0.0
2016,10,27,7,30,0.0,7.0,2.5,15.0,7.0,6.74,0.3
2016,10,27,7,45,0.0,10.0,2.6,15.5,10.0,9.64,2.93
2016,10,27,8,0,0.0,13.0,2.7,16.0,13.0,12.53,5.03
2016,10,27,8,15,0.0,15.5,2.65,16.5,15.5,14.95,7.08
2016,10,27,8,30,0.0,18.0,2.6,17.0,18.0,17.36,9.1
2016,10,27,8,45,0.0,25.0,2.55,17.5,25.0,24.13,14.77
2016,10,27,9,0,0.0,32.0,2.5,18.0,32.0,30.9,20.38
2016,10,27,9,15,0.0,52.5,2.45,18.0,52.5,50.73,36.9
2016,10,27,9,30,0.0,73.0,2.4,18.0,73.0,70.58,53.28
2016,10,27,9,45,0.0,100.5,2.35,18.0,100.5,96.92,74.83
2016,10,27,10,0,0.0,128.0,2.3,18.0,128.0,122.99,95.92
2016,10,27,10,15,0.0,137.5,2.25,18.0,137.5,132.17,103.15
2016,10,27,10,30,0.0,147.0,2.2,18.0,147.0,141.38,110.42
2016,10,27,10,45,0.0,81.0,2.15,18.5,81.0,78.36,58.98
2016,10,27,11,0,0.0,15.0,2.1,19.0,15.0,14.49,6.36
2016,10,27,11,15,0.0,69.0,2.2,18.5,69.0,66.74,49.5
2016,10,27,11,30,0.0,123.0,2.3,18.0,123.0,118.98,92.09
2016,10,27,11,45,0.0,123.0,2.4,18.0,123.0,119.05,92.05
2016,10,27,12,0,0.0,123.0,2.5,18.0,123.0,119.12,92.12
2016,10,27,12,15,1.5,154.0,2.5,17.5,155.0,150.34,117.57
2016,10,27,12,30,3.0,185.0,2.5,17.0,187.0,181.91,143.2
2016,10,27,12,45,1.5,134.5,2.5,17.0,135.5,131.57,102.66
2016,10,27,13,0,0.0,84.0,2.5,17.0,84.0,81.27,61.75
2016,10,27,13,15,0.0,109.5,2.4,17.0,109.5,106.21,82.33
2016,10,27,13,30,0.0,135.0,2.3,17.0,135.0,131.55,103.08
2016,10,27,13,45,17.5,170.0,2.2,17.0,179.0,178.23,141.44
2016,10,27,14,0,35.0,205.0,2.1,17.0,223.0,231.19,184.34
2016,10,27,14,15,17.5,172.5,2.0,17.0,181.5,181.89,144.58
2016,10,27,14,30,0.0,140.0,1.9,17.0,140.0,138.25,109.16
2016,10,27,14,45,0.0,118.5,1.8,17.0,118.5,116.69,91.79
2016,10,27,15,0,0.0,97.0,1.7,17.0,97.0,95.05,74.12
2016,10,27,15,15,0.0,85.0,1.6,17.0,85.0,83.18,64.4
2016,10,27,15,30,0.0,73.0,1.5,17.0,73.0,71.29,54.53
2016,10,27,15,45,0.0,60.5,1.4,17.0,60.5,58.84,44.04
2016,10,27,16,0,0.0,48.0,1.3,17.0,48.0,46.38,33.41
2016,10,27,16,15,0.0,36.0,1.2,17.0,36.0,34.77,23.38
2016,10,27,16,30,0.0,24.0,1.1,17.0,24.0,23.16,13.28
2016,10,27,16,45,0.0,14.5,1.0,17.0,14.5,13.99,4.23
2016,10,27,17,0,0.0,5.0,0.9,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.95,16.5,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,52.0,14.0,0.35,15.5,18.0,13.76,0.0
2016,10,28,7,0,104.0,28.0,0.3,16.0,36.0,23.33,10.54
2016,10,28,7,15,160.5,44.5,0.35,16.0,67.0,36.34,25.45
2016,10,28,7,30,217.0,61.0,0.4,16.0,98.0,48.95,37.23
2016,10,28,7,45,249.0,77.0,0.5,16.0,132.5,60.75,48.03
2016,10,28,8,0,281.0,93.0,0.6,16.0,167.0,85.46,59.65
2016,10,28,8,15,303.0,108.5,0.7,16.0,201.5,116.37,80.13
2016,10,28,8,30,325.0,124.0,0.8,16.0,236.0,149.26,104.97
2016,10,28,8,45,162.5,69.0,0.9,16.5,125.0,90.59,63.76
2016,10,28,9,0,0.0,14.0,1.0,17.0,14.0,13.51,5.79
2016,10,28,9,15,131.5,108.0,1.1,17.0,171.0,133.22,101.65
2016,10,28,9,30,263.0,202.0,1.2,17.0,328.0,264.51,204.3
2016,10,28,9,45,148.5,207.0,1.35,17.5,279.5,243.41,189.89
2016,10,28,10,0,34.0,212.0,1.5,18.0,231.0,211.97,166.42
2016,10,28,10,15,17.0,146.0,1.6,18.0,155.5,147.48,115.19
2016,10,28,10,30,0.0,80.0,1.7,18.0,80.0,77.39,58.36
2016,10,28,10,45,21.0,165.5,1.85,18.0,178.5,169.28,132.95
2016,10,28,11,0,42.0,251.0,2.0,18.0,277.0,262.37,206.41
2016,10,28,11,15,21.0,151.5,2.1,18.0,164.5,158.21,123.67
2016,10,28,11,30,0.0,52.0,2.2,18.0,52.0,50.28,35.95
2016,10,28,11,45,0.0,74.5,2.35,18.5,74.5,72.07,53.81
2016,10,28,12,0,0.0,97.0,2.5,19.0,97.0,93.89,71.44
2016,10,28,12,15,0.0,61.5,2.55,19.0,61.5,59.48,43.38
2016,10,28,12,30,0.0,26.0,2.6,19.0,26.0,25.12,15.15
2016,10,28,12,45,0.0,44.0,2.65,19.0,44.0,42.53,29.55
2016,10,28,13,0,0.0,62.0,2.7,19.0,62.0,59.95,43.91
2016,10,28,13,15,0.0,43.5,2.7,19.0,43.5,42.04,29.2
2016,10,28,13,30,0.0,25.0,2.7,19.0,25.0,24.15,14.44
2016,10,28,13,45,47.0,124.5,2.7,19.0,148.5,153.76,121.87
2016,10,28,14,0,94.0,224.0,2.7,19.0,272.0,288.44,229.83
2016,10,28,14,15,220.5,198.5,2.65,18.5,301.0,344.39,276.51
2016,10,28,14,30,347.0,173.0,2.6,18.0,330.0,396.02,319.32
2016,10,28,14,45,343.5,158.0,2.6,18.0,302.0,372.71,301.02
2016,10,28,15,0,340.0,143.0,2.6,18.0,274.0,348.32,281.86
2016,10,28,15,15,510.0,102.5,2.45,17.5,272.0,391.98,317.57
2016,10,28,15,30,680.0,62.0,2.3,17.0,270.0,418.44,337.71
2016,10,28,15,45,634.5,56.5,2.15,17.0,225.5,372.91,298.63
2016,10,28,16,0,589.0,51.0,2.0,17.0,181.0,326.68,258.25
2016,10,28,16,15,508.5,43.5,1.75,16.5,136.5,265.99,205.91
2016,10,28,16,30,428.0,36.0,1.5,16.0,92.0,210.22,156.1
2016,10,28,16,45,214.0,27.5,1.3,15.5,55.5,114.26,67.4
2016,10,28,17,0,0.0,19.0,1.1,15.0,19.0,18.68,0.0
2016,10,28,17,15,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,109.5,13.5,1.7,14.5,21.5,13.27,0.0
2016,10,29,7,0,219.0,27.0,1.8,15.0,43.0,21.79,8.55
