Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,327.0,38.0,1.9,15.0,83.0,29.42,19.48
2016,10,29,7,30,435.0,49.0,2.0,15.0,123.0,36.66,26.54
2016,10,29,7,45,217.5,36.5,2.15,15.5,73.5,25.78,17.25
2016,10,29,8,0,0.0,24.0,2.3,16.0,24.0,23.15,14.05
2016,10,29,8,15,0.0,29.0,2.4,16.0,29.0,27.99,18.2
2016,10,29,8,30,0.0,34.0,2.5,16.0,34.0,32.82,22.3
2016,10,29,8,45,0.0,24.0,2.6,16.5,24.0,23.16,14.03
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,13.51,5.79
2016,10,29,9,15,0.0,70.5,2.8,17.0,70.5,68.16,51.67
2016,10,29,9,30,0.0,127.0,2.9,17.0,127.0,121.35,95.49
2016,10,29,9,45,10.0,162.5,3.05,17.5,168.0,158.04,124.8
2016,10,29,10,0,20.0,198.0,3.2,18.0,209.0,195.62,154.53
2016,10,29,10,15,144.5,224.5,3.25,18.0,307.0,271.95,214.7
2016,10,29,10,30,269.0,251.0,3.3,18.0,405.0,359.73,283.62
2016,10,29,10,45,156.0,250.5,3.35,18.5,341.0,314.87,248.22
2016,10,29,11,0,43.0,250.0,3.4,19.0,277.0,261.73,205.62
2016,10,29,11,15,21.5,190.5,3.35,19.0,204.0,195.41,153.17
2016,10,29,11,30,0.0,131.0,3.3,19.0,131.0,126.69,97.92
2016,10,29,11,45,61.5,210.0,3.3,19.5,248.5,240.73,189.71
2016,10,29,12,0,123.0,289.0,3.3,20.0,366.0,359.88,282.45
2016,10,29,12,15,507.5,185.0,3.25,20.0,496.0,504.34,399.13
2016,10,29,12,30,892.0,81.0,3.2,20.0,626.0,647.66,511.47
2016,10,29,12,45,889.0,80.0,3.15,20.0,613.0,651.62,514.08
2016,10,29,13,0,886.0,79.0,3.1,20.0,600.0,652.58,515.26
2016,10,29,13,15,878.0,77.5,3.0,20.0,579.0,646.82,511.23
2016,10,29,13,30,870.0,76.0,2.9,20.0,558.0,638.14,504.98
2016,10,29,13,45,860.0,74.5,2.85,20.0,530.5,625.38,495.79
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,609.93,484.47
2016,10,29,14,15,833.0,71.0,2.7,19.5,468.5,589.89,470.13
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,565.05,451.95
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,533.67,427.69
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,500.84,401.78
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,460.5,369.83
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,419.83,336.66
2016,10,29,15,45,647.0,52.5,2.1,18.0,223.0,369.28,294.19
2016,10,29,16,0,594.0,48.0,2.0,18.0,177.0,322.86,253.77
2016,10,29,16,15,512.5,41.0,1.85,17.5,132.5,262.58,201.95
2016,10,29,16,30,431.0,34.0,1.7,17.0,88.0,207.34,152.5
2016,10,29,16,45,285.5,23.5,1.55,16.5,52.5,131.08,72.23
2016,10,29,17,0,140.0,13.0,1.4,16.0,17.0,51.13,0.0
2016,10,29,17,15,70.0,6.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,4.3,15.0,1.0,0.96,0.0
2016,10,30,7,30,0.0,2.0,4.3,15.0,2.0,1.93,0.0
2016,10,30,7,45,0.0,3.0,4.35,15.5,3.0,2.89,0.0
2016,10,30,8,0,0.0,4.0,4.4,16.0,4.0,3.85,0.0
2016,10,30,8,15,0.0,5.0,4.45,16.0,5.0,4.82,0.0
2016,10,30,8,30,0.0,6.0,4.5,16.0,6.0,5.79,0.0
2016,10,30,8,45,0.0,6.5,4.55,16.5,6.5,6.27,0.0
2016,10,30,9,0,0.0,7.0,4.6,17.0,7.0,6.75,0.06
2016,10,30,9,15,0.0,12.0,4.65,17.0,12.0,11.58,4.13
2016,10,30,9,30,0.0,17.0,4.7,17.0,17.0,16.41,8.18
2016,10,30,9,45,0.0,39.0,4.8,17.0,39.0,37.67,26.0
2016,10,30,10,0,0.0,61.0,4.9,17.0,61.0,58.97,43.69
2016,10,30,10,15,3.0,123.0,4.95,17.0,124.5,119.69,93.74
2016,10,30,10,30,6.0,185.0,5.0,17.0,188.0,179.84,142.59
2016,10,30,10,45,293.5,181.5,5.1,17.5,356.5,316.67,253.39
2016,10,30,11,0,581.0,178.0,5.2,18.0,525.0,472.59,377.2
2016,10,30,11,15,416.0,228.0,5.15,18.0,478.5,448.01,357.17
2016,10,30,11,30,251.0,278.0,5.1,18.0,432.0,413.5,328.9
2016,10,30,11,45,191.0,282.5,5.1,18.0,400.0,388.49,309.1
2016,10,30,12,0,131.0,287.0,5.1,18.0,368.0,362.19,287.89
2016,10,30,12,15,473.0,198.5,5.05,18.0,486.0,494.41,397.22
2016,10,30,12,30,815.0,110.0,5.0,18.0,604.0,626.9,503.97
2016,10,30,12,45,561.5,180.5,4.95,18.5,517.5,544.49,436.26
2016,10,30,13,0,308.0,251.0,4.9,19.0,431.0,455.42,363.08
2016,10,30,13,15,228.5,250.0,4.85,18.5,381.0,401.6,321.32
2016,10,30,13,30,149.0,249.0,4.8,18.0,331.0,351.81,281.83
2016,10,30,13,45,104.5,230.0,4.75,18.0,286.5,299.8,240.4
2016,10,30,14,0,60.0,211.0,4.7,18.0,242.0,252.93,202.57
2016,10,30,14,15,389.0,153.0,4.55,18.0,328.0,406.83,331.2
2016,10,30,14,30,718.0,95.0,4.4,18.0,414.0,534.59,434.35
2016,10,30,14,45,691.0,91.0,4.3,18.0,375.0,502.19,407.88
2016,10,30,15,0,664.0,87.0,4.2,18.0,336.0,468.72,380.77
2016,10,30,15,15,624.5,82.0,4.0,17.5,293.5,426.91,347.04
2016,10,30,15,30,585.0,77.0,3.8,17.0,251.0,385.3,312.6
2016,10,30,15,45,536.0,69.0,3.65,17.0,208.0,336.66,271.08
2016,10,30,16,0,487.0,61.0,3.5,17.0,165.0,289.62,229.87
2016,10,30,16,15,396.0,51.5,3.4,16.5,122.0,226.73,175.81
2016,10,30,16,30,305.0,42.0,3.3,16.0,79.0,170.17,125.64
2016,10,30,16,45,152.5,28.0,3.2,15.5,46.5,92.84,46.5
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,3.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,97.5,13.0,1.7,12.0,20.0,12.78,0.0
2016,10,31,7,0,195.0,26.0,1.7,12.0,40.0,20.44,5.29
2016,10,31,7,15,312.0,37.5,1.8,12.5,79.5,29.47,19.51
2016,10,31,7,30,429.0,49.0,1.9,13.0,119.0,37.23,27.19
2016,10,31,7,45,508.5,55.5,2.0,14.0,164.0,39.99,29.95
2016,10,31,8,0,588.0,62.0,2.1,15.0,209.0,60.82,34.82
2016,10,31,8,15,633.5,67.0,2.15,15.0,253.0,99.17,54.34
2016,10,31,8,30,679.0,72.0,2.2,15.0,297.0,141.41,83.96
2016,10,31,8,45,531.0,108.0,2.3,15.0,298.0,181.59,124.17
2016,10,31,9,0,383.0,144.0,2.4,15.0,299.0,206.94,152.72
2016,10,31,9,15,201.0,159.0,2.45,15.0,241.5,194.18,149.99
2016,10,31,9,30,19.0,174.0,2.5,15.0,184.0,169.67,135.32
2016,10,31,9,45,58.5,202.0,2.55,15.5,233.0,207.82,165.29
2016,10,31,10,0,98.0,230.0,2.6,16.0,282.0,251.77,199.76
2016,10,31,10,15,78.0,235.5,2.6,16.0,278.0,253.75,201.5
2016,10,31,10,30,58.0,241.0,2.6,16.0,274.0,254.04,201.8
2016,10,31,10,45,223.5,239.0,2.65,16.5,371.0,335.55,266.37
2016,10,31,11,0,389.0,237.0,2.7,17.0,468.0,427.01,337.81
2016,10,31,11,15,293.5,259.0,2.75,17.0,435.0,408.82,323.42
2016,10,31,11,30,198.0,281.0,2.8,17.0,402.0,384.17,303.92
2016,10,31,11,45,323.0,256.5,2.85,17.0,454.5,440.92,349.85
2016,10,31,12,0,448.0,232.0,2.9,17.0,507.0,501.7,398.23
2016,10,31,12,15,349.0,252.0,2.95,17.0,464.5,466.77,370.59
2016,10,31,12,30,250.0,272.0,3.0,17.0,422.0,431.39,342.51
2016,10,31,12,45,318.5,251.5,3.1,17.5,439.0,457.75,364.11
2016,10,31,13,0,387.0,231.0,3.2,18.0,456.0,483.27,384.69
2016,10,31,13,15,193.5,126.0,3.25,18.0,238.5,253.96,204.82
2016,10,31,13,30,0.0,21.0,3.3,18.0,21.0,20.28,11.25
2016,10,31,13,45,14.5,107.0,3.35,18.0,114.5,112.93,88.36
2016,10,31,14,0,29.0,193.0,3.4,18.0,208.0,214.48,171.05
2016,10,31,14,15,14.5,159.0,3.45,17.5,166.5,166.09,132.05
2016,10,31,14,30,0.0,125.0,3.5,17.0,125.0,123.01,97.03
2016,10,31,14,45,7.5,130.5,3.55,17.0,133.0,133.73,106.28
2016,10,31,15,0,15.0,136.0,3.6,17.0,141.0,144.81,115.68
2016,10,31,15,15,10.5,120.0,3.55,16.5,123.5,126.42,100.71
2016,10,31,15,30,6.0,104.0,3.5,16.0,106.0,108.22,85.69
2016,10,31,15,45,3.0,86.0,3.5,16.0,87.0,88.64,69.13
2016,10,31,16,0,0.0,68.0,3.5,16.0,68.0,69.08,52.39
2016,10,31,16,15,0.0,50.0,3.5,15.5,50.0,50.63,36.5
2016,10,31,16,30,0.0,32.0,3.5,15.0,32.0,31.73,19.97
2016,10,31,16,45,0.0,18.5,3.5,15.0,18.5,17.86,3.81
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.91,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,12.5,19.0,11.8,0.0
2016,11,1,7,0,205.0,24.0,1.9,13.0,38.0,19.44,2.96
2016,11,1,7,15,325.5,35.0,1.95,13.0,77.5,27.25,17.43
2016,11,1,7,30,446.0,46.0,2.0,13.0,117.0,34.63,24.86
2016,11,1,7,45,521.0,52.5,2.05,13.5,161.5,37.55,27.82
2016,11,1,8,0,596.0,59.0,2.1,14.0,206.0,56.38,32.22
2016,11,1,8,15,642.5,64.0,2.15,14.0,250.5,95.01,51.24
2016,11,1,8,30,689.0,69.0,2.2,14.0,295.0,137.59,80.76
2016,11,1,8,45,722.5,72.5,2.25,14.5,337.0,183.09,117.44
2016,11,1,9,0,756.0,76.0,2.3,15.0,379.0,227.71,155.63
2016,11,1,9,15,778.0,78.5,2.25,15.0,416.0,270.32,193.77
2016,11,1,9,30,800.0,81.0,2.2,15.0,453.0,313.51,232.45
2016,11,1,9,45,818.0,82.5,2.15,15.5,484.5,354.69,268.71
2016,11,1,10,0,836.0,84.0,2.1,16.0,516.0,395.59,303.95
2016,11,1,10,15,847.0,85.5,1.95,16.0,541.0,433.03,336.06
2016,11,1,10,30,858.0,87.0,1.8,16.0,566.0,469.21,366.28
2016,11,1,10,45,864.5,88.0,1.7,16.5,583.5,501.26,391.98
2016,11,1,11,0,871.0,89.0,1.6,17.0,601.0,531.37,415.41
2016,11,1,11,15,875.0,89.5,1.5,17.0,611.0,558.1,436.4
2016,11,1,11,30,879.0,90.0,1.4,17.0,621.0,581.55,454.47
2016,11,1,11,45,878.0,90.5,1.35,17.5,622.5,599.63,467.62
2016,11,1,12,0,877.0,91.0,1.3,18.0,624.0,614.94,478.46
2016,11,1,12,15,605.5,172.0,1.25,18.0,538.5,545.92,425.19
2016,11,1,12,30,334.0,253.0,1.2,18.0,453.0,462.92,360.74
2016,11,1,12,45,599.0,170.5,1.2,18.0,519.0,554.82,433.98
2016,11,1,13,0,864.0,88.0,1.2,18.0,585.0,638.65,498.46
2016,11,1,13,15,855.0,87.0,1.15,18.0,564.0,633.25,493.83
2016,11,1,13,30,846.0,86.0,1.1,18.0,543.0,625.0,487.96
2016,11,1,13,45,832.0,84.5,1.1,18.0,515.0,610.37,477.81
2016,11,1,14,0,818.0,83.0,1.1,18.0,487.0,593.19,465.68
2016,11,1,14,15,800.0,80.5,1.1,18.0,453.0,570.16,449.04
2016,11,1,14,30,782.0,78.0,1.1,18.0,419.0,545.04,430.54
2016,11,1,14,45,753.0,76.0,1.1,18.0,379.0,512.46,405.98
2016,11,1,15,0,724.0,74.0,1.1,18.0,339.0,478.71,379.95
2016,11,1,15,15,686.0,69.5,1.15,17.5,296.0,438.9,349.44
2016,11,1,15,30,648.0,65.0,1.2,17.0,253.0,397.3,316.41
2016,11,1,15,45,591.0,59.5,1.25,17.0,208.0,346.44,274.36
2016,11,1,16,0,534.0,54.0,1.3,17.0,163.0,297.62,232.61
2016,11,1,16,15,443.0,45.0,1.45,16.0,119.5,234.56,179.61
2016,11,1,16,30,352.0,36.0,1.6,15.0,76.0,177.22,128.56
2016,11,1,16,45,207.0,23.0,1.75,14.5,43.5,100.65,36.98
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,26.17,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.0,11.0,1.8,10.0,18.0,10.81,0.0
2016,11,2,7,0,234.0,22.0,1.8,10.0,36.0,17.63,0.2
2016,11,2,7,15,353.0,32.5,1.85,10.5,76.0,25.05,15.62
2016,11,2,7,30,472.0,43.0,1.9,11.0,116.0,32.06,22.76
2016,11,2,7,45,542.0,50.0,2.0,11.5,161.0,35.58,26.28
2016,11,2,8,0,612.0,57.0,2.1,12.0,206.0,52.93,30.55
2016,11,2,8,15,657.5,62.0,2.1,12.5,250.5,92.08,49.08
2016,11,2,8,30,703.0,67.0,2.1,13.0,295.0,135.05,78.44
2016,11,2,8,45,735.0,70.5,2.15,14.0,336.5,180.7,114.98
2016,11,2,9,0,767.0,74.0,2.2,15.0,378.0,225.41,152.98
2016,11,2,9,15,788.5,76.5,2.15,15.5,415.0,268.24,190.94
2016,11,2,9,30,810.0,79.0,2.1,16.0,452.0,311.57,229.28
2016,11,2,9,45,836.0,77.5,2.1,16.5,485.0,352.93,265.54
2016,11,2,10,0,862.0,76.0,2.1,17.0,518.0,396.81,303.06
2016,11,2,10,15,872.0,77.5,1.95,17.0,543.0,434.33,335.26
2016,11,2,10,30,882.0,79.0,1.8,17.0,568.0,470.43,365.44
2016,11,2,10,45,888.0,79.5,1.7,17.5,585.0,502.03,390.84
2016,11,2,11,0,894.0,80.0,1.6,18.0,602.0,531.58,413.88
2016,11,2,11,15,897.5,80.5,1.5,18.0,612.0,557.59,434.38
2016,11,2,11,30,901.0,81.0,1.4,18.0,622.0,581.14,452.53
2016,11,2,11,45,901.0,81.5,1.3,18.5,624.0,600.12,466.0
2016,11,2,12,0,901.0,82.0,1.2,19.0,626.0,616.29,477.03
2016,11,2,12,15,899.0,81.5,1.1,19.0,620.0,627.38,485.01
2016,11,2,12,30,897.0,81.0,1.0,19.0,614.0,635.51,490.66
2016,11,2,12,45,894.0,79.5,0.95,19.5,600.5,638.99,492.43
2016,11,2,13,0,891.0,78.0,0.9,20.0,587.0,639.46,491.99
2016,11,2,13,15,883.0,77.0,0.85,20.0,566.0,634.37,488.42
2016,11,2,13,30,875.0,76.0,0.8,20.0,545.0,626.36,482.74
2016,11,2,13,45,862.5,75.0,0.75,20.0,517.0,612.78,472.98
2016,11,2,14,0,850.0,74.0,0.7,20.0,489.0,599.11,462.97
2016,11,2,14,15,832.5,72.0,0.7,20.0,455.0,576.54,446.96
2016,11,2,14,30,815.0,70.0,0.7,20.0,421.0,551.78,429.08
2016,11,2,14,45,789.5,67.5,0.75,20.0,381.5,520.09,406.08
2016,11,2,15,0,764.0,65.0,0.8,20.0,342.0,487.01,381.35
2016,11,2,15,15,728.5,61.0,0.85,19.5,298.5,446.11,350.55
2016,11,2,15,30,693.0,57.0,0.9,19.0,255.0,404.96,318.32
2016,11,2,15,45,637.5,52.0,0.95,18.5,209.5,353.89,277.1
2016,11,2,16,0,582.0,47.0,1.0,18.0,164.0,307.36,237.81
2016,11,2,16,15,495.5,39.5,1.1,17.0,120.5,246.49,186.63
2016,11,2,16,30,409.0,32.0,1.2,16.0,77.0,191.06,136.32
2016,11,2,16,45,204.5,16.0,1.3,15.5,38.5,90.5,23.99
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.5,1.95,10.5,17.5,10.32,0.0
2016,11,3,7,0,242.0,21.0,2.0,11.0,35.0,16.83,0.0
2016,11,3,7,15,363.0,31.0,2.05,11.5,74.5,23.83,14.33
2016,11,3,7,30,484.0,41.0,2.1,12.0,114.0,30.45,21.18
2016,11,3,7,45,556.0,47.5,2.15,12.5,159.0,33.61,24.39
2016,11,3,8,0,628.0,54.0,2.2,13.0,204.0,48.52,27.85
2016,11,3,8,15,673.0,59.0,2.15,13.5,249.0,91.28,48.28
2016,11,3,8,30,718.0,64.0,2.1,14.0,294.0,134.47,77.16
2016,11,3,8,45,750.0,67.0,2.1,14.5,335.5,177.25,111.11
2016,11,3,9,0,782.0,70.0,2.1,15.0,377.0,222.01,149.29
2016,11,3,9,15,606.0,114.5,2.05,15.5,366.5,251.68,182.91
2016,11,3,9,30,430.0,159.0,2.0,16.0,356.0,267.23,202.89
2016,11,3,9,45,647.0,117.5,2.0,17.0,436.0,321.65,243.57
2016,11,3,10,0,864.0,76.0,2.0,18.0,516.0,394.18,299.41
2016,11,3,10,15,760.0,106.0,1.9,18.0,506.5,408.56,314.63
2016,11,3,10,30,656.0,136.0,1.8,18.0,497.0,418.34,325.02
2016,11,3,10,45,609.0,157.0,1.7,18.5,500.0,438.53,341.37
2016,11,3,11,0,562.0,178.0,1.6,19.0,503.0,453.45,352.84
2016,11,3,11,15,732.5,129.5,1.5,19.5,561.0,513.83,399.07
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,578.52,447.4
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,597.23,460.6
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,613.12,471.79
2016,11,3,12,15,900.0,82.0,1.25,21.0,617.0,624.73,480.58
2016,11,3,12,30,898.0,82.0,1.2,21.0,611.0,633.39,487.1
2016,11,3,12,45,891.5,81.5,1.15,21.0,597.0,635.8,489.06
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,635.2,488.82
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,629.86,485.15
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,621.65,479.35
2016,11,3,13,45,854.0,78.0,1.0,21.5,512.5,609.65,470.23
2016,11,3,14,0,840.0,77.0,1.0,22.0,484.0,592.91,457.65
2016,11,3,14,15,822.0,74.5,0.95,21.5,450.0,569.74,441.59
2016,11,3,14,30,804.0,72.0,0.9,21.0,416.0,544.42,423.63
2016,11,3,14,45,643.5,89.5,0.85,21.0,348.0,462.92,362.07
2016,11,3,15,0,483.0,107.0,0.8,21.0,280.0,381.65,299.88
2016,11,3,15,15,452.0,98.5,0.75,20.5,244.0,345.94,272.58
2016,11,3,15,30,421.0,90.0,0.7,20.0,208.0,310.61,244.37
2016,11,3,15,45,382.5,77.5,0.7,20.0,170.5,268.03,209.41
2016,11,3,16,0,344.0,65.0,0.7,20.0,133.0,226.92,174.68
2016,11,3,16,15,289.5,50.5,0.75,19.5,97.0,179.34,134.47
2016,11,3,16,30,235.0,36.0,0.8,19.0,61.0,135.3,94.43
2016,11,3,16,45,117.5,18.0,0.85,18.5,30.5,64.24,8.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,100.0,10.5,2.0,11.5,15.5,10.32,0.0
2016,11,4,7,0,200.0,21.0,2.0,12.0,31.0,17.05,0.0
2016,11,4,7,15,324.5,32.0,2.05,12.5,70.0,25.04,15.04
2016,11,4,7,30,449.0,43.0,2.1,13.0,109.0,32.57,22.89
2016,11,4,7,45,523.0,50.5,2.2,13.5,153.5,36.5,26.8
2016,11,4,8,0,597.0,58.0,2.3,14.0,198.0,49.37,30.34
2016,11,4,8,15,644.5,63.0,2.15,14.5,242.5,87.49,46.55
2016,11,4,8,30,692.0,68.0,2.0,15.0,287.0,129.65,74.12
2016,11,4,8,45,723.5,72.0,1.95,15.5,328.5,174.98,109.79
2016,11,4,9,0,755.0,76.0,1.9,16.0,370.0,219.19,147.06
2016,11,4,9,15,777.5,78.5,1.75,16.5,406.5,261.48,184.07
2016,11,4,9,30,800.0,81.0,1.6,17.0,443.0,304.4,221.56
2016,11,4,9,45,816.0,83.5,1.45,17.5,474.5,345.52,257.17
2016,11,4,10,0,832.0,86.0,1.3,18.0,506.0,386.22,291.48
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.5,423.28,321.99
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,459.09,350.43
2016,11,4,10,45,862.0,89.5,0.9,19.5,572.5,491.07,375.27
2016,11,4,11,0,870.0,90.0,0.8,20.0,590.0,521.21,397.87
2016,11,4,11,15,873.5,90.5,0.7,20.0,600.0,546.98,417.31
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,570.37,434.45
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,589.64,447.3
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,606.22,457.84
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.0,617.46,465.22
2016,11,4,12,30,876.0,90.0,0.2,21.0,602.0,625.79,470.48
2016,11,4,12,45,873.5,88.0,0.15,21.5,589.0,629.33,472.12
2016,11,4,13,0,871.0,86.0,0.1,22.0,576.0,629.9,471.73
2016,11,4,13,15,862.5,85.0,0.15,22.0,555.0,624.92,469.34
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,617.07,464.98
2016,11,4,13,45,841.5,82.0,0.25,22.0,506.5,602.95,456.2
2016,11,4,14,0,829.0,80.0,0.3,22.0,479.0,586.22,445.45
2016,11,4,14,15,811.0,77.5,0.3,22.0,445.0,563.31,429.51
2016,11,4,14,30,793.0,75.0,0.3,22.0,411.0,538.28,411.75
2016,11,4,14,45,767.5,72.0,0.35,22.0,371.5,506.72,389.3
2016,11,4,15,0,742.0,69.0,0.4,22.0,332.0,473.82,365.17
2016,11,4,15,15,704.5,64.5,0.45,21.5,289.0,432.25,334.42
2016,11,4,15,30,667.0,60.0,0.5,21.0,246.0,392.79,303.97
2016,11,4,15,45,611.0,54.5,0.55,20.5,201.0,342.58,264.04
2016,11,4,16,0,555.0,49.0,0.6,20.0,156.0,294.35,224.1
2016,11,4,16,15,463.0,40.5,0.7,19.5,113.0,231.95,172.25
2016,11,4,16,30,371.0,32.0,0.8,19.0,70.0,175.42,120.74
2016,11,4,16,45,185.5,16.0,0.9,18.5,35.0,82.36,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,102.0,9.5,0.65,12.0,14.5,9.34,0.0
2016,11,5,7,0,204.0,19.0,0.7,12.0,29.0,15.22,0.0
2016,11,5,7,15,325.0,30.0,0.7,12.5,67.0,23.31,13.41
2016,11,5,7,30,446.0,41.0,0.7,13.0,105.0,30.91,21.44
2016,11,5,7,45,513.5,49.0,0.75,14.0,148.0,35.39,25.78
2016,11,5,8,0,581.0,57.0,0.8,15.0,191.0,46.27,29.24
2016,11,5,8,15,627.5,62.0,0.8,15.0,234.5,83.35,44.21
2016,11,5,8,30,674.0,67.0,0.8,15.0,278.0,124.38,70.54
2016,11,5,8,45,704.5,71.5,0.85,15.5,318.5,166.16,102.87
2016,11,5,9,0,735.0,76.0,0.9,16.0,359.0,212.44,141.43
2016,11,5,9,15,665.5,96.5,0.85,16.5,372.0,245.16,173.33
2016,11,5,9,30,596.0,117.0,0.8,17.0,385.0,273.86,201.13
2016,11,5,9,45,707.0,100.0,0.8,17.5,439.0,320.06,237.8
2016,11,5,10,0,818.0,83.0,0.8,18.0,493.0,375.06,281.32
2016,11,5,10,15,702.5,119.0,0.8,18.0,483.0,391.79,298.26
2016,11,5,10,30,587.0,155.0,0.8,18.0,473.0,401.25,308.38
2016,11,5,10,45,544.0,175.5,0.85,18.5,478.0,420.02,323.83
2016,11,5,11,0,501.0,196.0,0.9,19.0,483.0,435.87,336.33
2016,11,5,11,15,437.5,217.5,1.0,19.0,471.0,438.65,339.44
2016,11,5,11,30,374.0,239.0,1.1,19.0,459.0,435.99,338.13
2016,11,5,11,45,618.0,162.5,1.2,19.5,527.0,510.95,396.77
2016,11,5,12,0,862.0,86.0,1.3,20.0,595.0,586.68,454.83
2016,11,5,12,15,859.0,85.5,1.35,20.0,589.0,596.71,462.76
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,603.9,469.09
2016,11,5,12,45,846.0,86.0,1.45,20.0,568.5,606.96,472.22
2016,11,5,13,0,836.0,87.0,1.5,20.0,554.0,606.05,472.43
2016,11,5,13,15,718.0,115.5,1.55,20.0,506.0,566.46,442.99
2016,11,5,13,30,600.0,144.0,1.6,20.0,458.0,524.07,411.24
2016,11,5,13,45,509.0,158.0,1.65,20.0,414.5,479.56,377.94
2016,11,5,14,0,418.0,172.0,1.7,20.0,371.0,437.56,345.88
2016,11,5,14,15,482.0,145.5,1.7,19.5,359.5,442.57,351.78
2016,11,5,14,30,546.0,119.0,1.7,19.0,348.0,443.4,353.89
2016,11,5,14,45,456.5,120.5,1.75,19.0,299.5,387.74,310.28
2016,11,5,15,0,367.0,122.0,1.8,19.0,251.0,334.45,268.05
2016,11,5,15,15,344.5,109.0,1.75,18.5,218.0,301.32,241.74
2016,11,5,15,30,322.0,96.0,1.7,18.0,185.0,268.28,214.67
2016,11,5,15,45,292.5,81.0,1.7,18.0,150.5,230.27,182.53
2016,11,5,16,0,263.0,66.0,1.7,18.0,116.0,193.29,150.47
2016,11,5,16,15,213.5,50.0,1.6,17.5,83.5,149.16,112.42
2016,11,5,16,30,164.0,34.0,1.5,17.0,51.0,108.23,74.14
2016,11,5,16,45,82.0,17.0,1.45,16.5,25.5,51.05,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,15.0,5.5,5.41,0.0
2016,11,6,7,0,0.0,11.0,0.8,15.0,11.0,10.61,0.0
2016,11,6,7,15,0.0,25.5,0.9,15.0,25.5,24.46,13.83
2016,11,6,7,30,0.0,40.0,1.0,15.0,40.0,37.82,27.13
2016,11,6,7,45,0.0,57.5,1.1,15.5,57.5,53.51,41.41
2016,11,6,8,0,0.0,75.0,1.2,16.0,75.0,69.09,55.4
2016,11,6,8,15,2.5,92.0,1.2,16.0,92.5,85.11,66.15
2016,11,6,8,30,5.0,109.0,1.2,16.0,110.0,101.49,79.73
2016,11,6,8,45,9.0,123.5,1.3,16.0,127.0,116.31,91.78
2016,11,6,9,0,13.0,138.0,1.4,16.0,144.0,131.5,104.04
2016,11,6,9,15,41.0,162.0,1.4,16.0,180.5,158.33,124.91
2016,11,6,9,30,69.0,186.0,1.4,16.0,217.0,190.41,150.12
2016,11,6,9,45,133.5,202.0,1.4,16.5,266.5,227.98,178.67
2016,11,6,10,0,198.0,218.0,1.4,17.0,316.0,272.65,213.05
2016,11,6,10,15,140.0,227.0,1.35,17.0,298.5,267.08,209.65
2016,11,6,10,30,82.0,236.0,1.3,17.0,281.0,257.89,202.95
2016,11,6,10,45,134.0,247.0,1.3,17.5,322.5,295.9,232.36
2016,11,6,11,0,186.0,258.0,1.3,18.0,364.0,337.45,264.14
2016,11,6,11,15,137.5,260.0,1.35,18.0,339.0,321.3,251.66
2016,11,6,11,30,89.0,262.0,1.4,18.0,314.0,301.15,236.08
2016,11,6,11,45,208.5,255.5,1.45,18.5,378.0,366.28,287.31
2016,11,6,12,0,328.0,249.0,1.5,19.0,442.0,435.95,340.79
2016,11,6,12,15,324.0,247.0,1.5,19.0,436.0,438.32,342.57
2016,11,6,12,30,320.0,245.0,1.5,19.0,430.0,439.51,343.87
2016,11,6,12,45,424.0,212.5,1.5,19.0,451.5,477.37,374.24
2016,11,6,13,0,528.0,180.0,1.5,19.0,473.0,510.97,401.04
2016,11,6,13,15,513.5,177.0,1.45,19.0,453.0,501.2,393.66
2016,11,6,13,30,499.0,174.0,1.4,19.0,433.0,489.69,385.24
2016,11,6,13,45,551.5,149.0,1.4,19.5,421.5,493.25,388.53
2016,11,6,14,0,604.0,124.0,1.4,20.0,410.0,496.46,391.22
2016,11,6,14,15,536.0,128.5,1.35,19.5,369.0,453.15,358.74
2016,11,6,14,30,468.0,133.0,1.3,19.0,328.0,413.22,328.51
2016,11,6,14,45,452.5,122.5,1.3,19.0,296.0,386.03,307.68
2016,11,6,15,0,437.0,112.0,1.3,19.0,264.0,357.98,285.57
2016,11,6,15,15,413.5,100.0,1.15,18.5,229.0,323.68,258.12
2016,11,6,15,30,390.0,88.0,1.0,18.0,194.0,289.35,229.92
2016,11,6,15,45,357.5,74.5,0.9,17.5,157.5,249.67,196.76
2016,11,6,16,0,325.0,61.0,0.8,17.0,121.0,211.09,163.59
2016,11,6,16,15,263.5,47.0,0.75,16.5,86.5,162.91,122.26
2016,11,6,16,30,202.0,33.0,0.7,16.0,52.0,118.93,80.42
2016,11,6,16,45,101.0,16.5,0.7,16.0,26.0,55.19,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,7.37,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,14.4,0.0
2016,11,7,7,15,44.0,31.5,1.5,14.0,38.0,27.53,15.88
2016,11,7,7,30,88.0,48.0,1.5,14.0,61.0,41.14,30.0
2016,11,7,7,45,107.5,67.0,1.55,14.5,87.5,56.2,43.87
2016,11,7,8,0,127.0,86.0,1.6,15.0,114.0,71.42,57.63
2016,11,7,8,15,139.5,104.0,1.55,15.5,141.0,95.26,70.54
2016,11,7,8,30,152.0,122.0,1.5,16.0,168.0,120.34,89.25
2016,11,7,8,45,158.5,139.0,1.45,16.5,193.5,144.93,108.68
2016,11,7,9,0,165.0,156.0,1.4,17.0,219.0,170.02,128.96
2016,11,7,9,15,165.0,172.5,1.35,17.5,240.5,193.62,148.35
2016,11,7,9,30,165.0,189.0,1.3,18.0,262.0,217.07,167.46
2016,11,7,9,45,444.5,145.5,1.3,19.0,360.0,272.54,205.51
2016,11,7,10,0,724.0,102.0,1.3,20.0,458.0,351.14,263.4
2016,11,7,10,15,618.5,139.0,1.25,20.0,454.0,372.2,283.13
2016,11,7,10,30,513.0,176.0,1.2,20.0,450.0,383.85,294.52
2016,11,7,10,45,488.0,190.0,1.15,20.5,457.0,403.67,310.25
2016,11,7,11,0,463.0,204.0,1.1,21.0,464.0,420.93,323.39
2016,11,7,11,15,455.0,210.0,1.05,21.0,469.5,436.81,335.82
2016,11,7,11,30,447.0,216.0,1.0,21.0,475.0,451.07,346.76
2016,11,7,11,45,392.5,230.0,1.0,21.5,458.5,443.89,340.98
2016,11,7,12,0,338.0,244.0,1.0,22.0,442.0,435.34,334.05
2016,11,7,12,15,350.0,239.0,1.0,22.0,441.5,444.12,341.24
2016,11,7,12,30,362.0,234.0,1.0,22.0,441.0,451.93,347.56
2016,11,7,12,45,389.5,221.5,1.05,22.0,440.0,460.27,354.8
2016,11,7,13,0,417.0,209.0,1.1,22.0,439.0,471.63,364.17
2016,11,7,13,15,396.5,204.5,1.05,22.0,417.0,452.4,350.06
2016,11,7,13,30,376.0,200.0,1.0,22.0,395.0,436.16,338.2
2016,11,7,13,45,306.5,199.5,1.0,22.0,352.5,394.17,306.66
2016,11,7,14,0,237.0,199.0,1.0,22.0,310.0,352.45,275.02
2016,11,7,14,15,200.0,186.5,0.95,22.0,276.0,311.48,243.95
2016,11,7,14,30,163.0,174.0,0.9,22.0,242.0,276.32,216.85
2016,11,7,14,45,157.0,158.0,0.9,22.0,218.0,254.48,200.2
2016,11,7,15,0,151.0,142.0,0.9,22.0,194.0,232.32,182.91
2016,11,7,15,15,142.0,124.0,0.8,21.5,168.0,206.1,162.22
2016,11,7,15,30,133.0,106.0,0.7,21.0,142.0,179.81,141.0
2016,11,7,15,45,118.0,87.5,0.6,21.0,115.0,150.33,116.49
2016,11,7,16,0,103.0,69.0,0.5,21.0,88.0,121.27,91.91
2016,11,7,16,15,76.0,50.5,0.5,20.5,62.5,88.33,64.18
2016,11,7,16,30,49.0,32.0,0.5,20.0,37.0,56.43,35.19
2016,11,7,16,45,24.5,16.0,0.55,19.5,18.5,25.81,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,1.3,13.5,11.0,10.81,0.0
2016,11,8,7,0,0.0,22.0,1.3,14.0,22.0,21.63,0.0
2016,11,8,7,15,201.0,30.0,1.3,14.5,57.0,23.32,12.09
2016,11,8,7,30,402.0,38.0,1.3,15.0,92.0,28.78,19.17
2016,11,8,7,45,478.5,46.0,1.35,15.5,134.0,33.37,23.71
2016,11,8,8,0,555.0,54.0,1.4,16.0,176.0,37.81,27.87
2016,11,8,8,15,604.0,59.0,1.3,16.5,218.0,73.0,38.26
2016,11,8,8,30,653.0,64.0,1.2,17.0,260.0,112.53,61.88
2016,11,8,8,45,687.5,67.5,1.15,17.5,300.0,152.57,91.66
2016,11,8,9,0,722.0,71.0,1.1,18.0,340.0,197.31,128.15
2016,11,8,9,15,745.0,74.0,1.05,18.5,375.5,238.22,163.24
2016,11,8,9,30,768.0,77.0,1.0,19.0,411.0,279.84,199.13
2016,11,8,9,45,794.5,76.0,0.95,19.5,443.5,319.28,232.89
2016,11,8,10,0,821.0,75.0,0.9,20.0,476.0,359.11,266.33
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.5,394.9,296.67
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,431.13,326.5
2016,11,8,10,45,849.0,78.5,0.8,20.5,540.0,462.16,351.35
