Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,0,855.0,80.0,0.8,21.0,557.0,491.27,374.12
2016,11,8,11,15,859.0,80.5,0.75,21.5,567.0,516.34,392.99
2016,11,8,11,30,863.0,81.0,0.7,22.0,577.0,539.1,409.63
2016,11,8,11,45,863.0,81.5,0.7,22.5,579.0,557.25,422.97
2016,11,8,12,0,863.0,82.0,0.7,23.0,581.0,572.75,434.14
2016,11,8,12,15,861.0,81.5,0.7,23.0,575.5,583.36,442.51
2016,11,8,12,30,859.0,81.0,0.7,23.0,570.0,591.15,448.77
2016,11,8,12,45,855.0,80.5,0.7,23.0,557.0,594.93,452.1
2016,11,8,13,0,851.0,80.0,0.7,23.0,544.0,595.86,453.34
2016,11,8,13,15,842.5,78.5,0.7,23.0,524.0,592.05,451.13
2016,11,8,13,30,834.0,77.0,0.7,23.0,504.0,583.87,445.81
2016,11,8,13,45,821.5,75.5,0.75,23.5,477.5,570.65,436.41
2016,11,8,14,0,809.0,74.0,0.8,24.0,451.0,554.92,425.04
2016,11,8,14,15,791.0,72.0,0.7,23.5,418.0,533.18,409.45
2016,11,8,14,30,773.0,70.0,0.6,23.0,385.0,509.41,392.06
2016,11,8,14,45,746.5,67.0,0.55,23.0,347.0,478.22,368.5
2016,11,8,15,0,720.0,64.0,0.5,23.0,309.0,445.82,343.5
2016,11,8,15,15,682.0,60.0,0.45,22.5,267.5,405.83,312.78
2016,11,8,15,30,644.0,56.0,0.4,22.0,226.0,367.91,282.56
2016,11,8,15,45,585.0,50.5,0.35,22.0,183.0,318.12,241.89
2016,11,8,16,0,526.0,45.0,0.3,22.0,140.0,270.58,201.9
2016,11,8,16,15,431.5,36.5,0.6,21.0,99.0,209.84,152.5
2016,11,8,16,30,337.0,28.0,0.9,20.0,58.0,155.38,99.42
2016,11,8,16,45,168.5,14.0,1.2,19.5,29.0,70.78,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,7.0,1.45,13.0,9.0,6.88,0.0
2016,11,9,7,0,112.0,14.0,1.4,13.0,18.0,13.76,0.0
2016,11,9,7,15,229.0,28.0,1.45,13.5,52.0,22.25,10.78
2016,11,9,7,30,346.0,42.0,1.5,14.0,86.0,32.95,22.76
2016,11,9,7,45,423.5,51.0,1.55,14.5,127.5,38.25,28.06
2016,11,9,8,0,501.0,60.0,1.6,15.0,169.0,43.4,32.91
2016,11,9,8,15,552.0,67.0,1.5,15.5,211.0,75.57,42.87
2016,11,9,8,30,603.0,74.0,1.4,16.0,253.0,114.35,66.02
2016,11,9,8,45,600.5,82.0,1.35,16.5,282.0,150.75,94.31
2016,11,9,9,0,598.0,90.0,1.3,17.0,311.0,186.21,124.52
2016,11,9,9,15,601.5,100.0,1.3,17.5,341.0,223.84,157.28
2016,11,9,9,30,605.0,110.0,1.3,18.0,371.0,260.87,189.63
2016,11,9,9,45,701.0,97.5,1.35,18.5,421.0,305.1,225.28
2016,11,9,10,0,797.0,85.0,1.4,19.0,471.0,357.05,267.15
2016,11,9,10,15,809.0,86.5,1.4,19.5,495.5,392.86,297.39
2016,11,9,10,30,821.0,88.0,1.4,20.0,520.0,427.57,326.1
2016,11,9,10,45,829.0,89.0,1.4,20.5,537.0,458.71,351.4
2016,11,9,11,0,837.0,90.0,1.4,21.0,554.0,488.13,374.73
2016,11,9,11,15,840.5,90.5,1.4,21.0,563.5,512.89,394.83
2016,11,9,11,30,844.0,91.0,1.4,21.0,573.0,535.4,412.86
2016,11,9,11,45,845.0,91.5,1.4,21.5,575.0,554.16,427.01
2016,11,9,12,0,846.0,92.0,1.4,22.0,577.0,570.36,438.99
2016,11,9,12,15,843.5,91.5,1.35,22.0,571.5,580.9,447.19
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,588.66,453.24
2016,11,9,12,45,844.5,87.0,1.3,22.5,554.5,593.49,456.64
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,595.5,457.91
2016,11,9,13,15,838.5,82.0,1.25,23.0,522.5,590.13,454.22
2016,11,9,13,30,829.0,81.0,1.2,23.0,502.0,582.01,448.46
2016,11,9,13,45,814.5,79.5,1.15,23.0,474.5,567.76,438.18
2016,11,9,14,0,800.0,78.0,1.1,23.0,447.0,551.06,425.96
2016,11,9,14,15,780.5,75.5,1.05,23.0,414.0,528.16,409.02
2016,11,9,14,30,761.0,73.0,1.0,23.0,381.0,503.3,390.33
2016,11,9,14,45,733.0,70.0,0.95,23.0,343.0,471.69,366.22
2016,11,9,15,0,705.0,67.0,0.9,23.0,305.0,438.95,340.69
2016,11,9,15,15,666.0,62.5,0.85,22.5,263.5,400.4,310.68
2016,11,9,15,30,627.0,58.0,0.8,22.0,222.0,360.35,278.55
2016,11,9,15,45,568.0,52.0,0.75,22.0,179.0,310.72,237.61
2016,11,9,16,0,509.0,46.0,0.7,22.0,136.0,263.37,197.39
2016,11,9,16,15,413.0,37.0,0.75,21.5,95.5,202.47,146.57
2016,11,9,16,30,317.0,28.0,0.8,21.0,55.0,147.89,91.88
2016,11,9,16,45,158.5,14.0,0.85,20.5,27.5,57.58,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,1.0,2.0,13.5,1.0,0.0,0.0
2016,11,10,7,0,0.0,2.0,2.1,14.0,2.0,1.97,0.0
2016,11,10,7,15,0.0,5.5,2.15,14.5,5.5,5.3,0.0
2016,11,10,7,30,0.0,9.0,2.2,15.0,9.0,8.67,1.78
2016,11,10,7,45,0.0,13.5,2.25,15.5,13.5,13.01,5.78
2016,11,10,8,0,0.0,18.0,2.3,16.0,18.0,17.36,9.75
2016,11,10,8,15,0.0,23.0,2.15,16.0,23.0,22.19,13.23
2016,11,10,8,30,0.0,28.0,2.0,16.0,28.0,27.02,17.38
2016,11,10,8,45,0.0,32.5,1.9,16.5,32.5,31.37,21.03
2016,11,10,9,0,0.0,37.0,1.8,17.0,37.0,35.72,24.64
2016,11,10,9,15,41.5,109.0,1.65,17.5,127.0,111.64,86.28
2016,11,10,9,30,83.0,181.0,1.5,18.0,217.0,188.22,147.0
2016,11,10,9,45,220.0,184.0,1.4,18.5,287.5,236.39,181.95
2016,11,10,10,0,357.0,187.0,1.3,19.0,358.0,295.06,225.96
2016,11,10,10,15,326.5,203.5,1.25,19.0,366.0,313.31,241.59
2016,11,10,10,30,296.0,220.0,1.2,19.0,374.0,328.94,254.78
2016,11,10,10,45,311.0,225.0,1.15,19.5,391.5,351.7,272.34
2016,11,10,11,0,326.0,230.0,1.1,20.0,409.0,374.55,289.64
2016,11,10,11,15,170.0,217.0,1.0,20.5,310.5,294.38,228.27
2016,11,10,11,30,14.0,204.0,0.9,21.0,212.0,204.14,157.61
2016,11,10,11,45,14.0,204.5,0.8,21.5,212.5,205.4,158.55
2016,11,10,12,0,14.0,205.0,0.7,22.0,213.0,206.62,159.06
2016,11,10,12,15,69.5,230.5,0.6,22.0,269.5,266.32,205.47
2016,11,10,12,30,125.0,256.0,0.5,22.0,326.0,329.22,252.9
2016,11,10,12,45,260.5,232.5,0.4,22.5,374.0,391.27,299.47
2016,11,10,13,0,396.0,209.0,0.3,23.0,422.0,450.04,342.36
2016,11,10,13,15,598.5,146.5,0.25,23.0,455.0,513.78,389.87
2016,11,10,13,30,801.0,84.0,0.2,23.0,488.0,565.65,428.04
2016,11,10,13,45,786.5,82.0,0.15,23.0,461.0,551.15,416.96
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,534.27,404.89
2016,11,10,14,15,570.5,112.5,0.1,23.0,363.5,449.77,343.12
2016,11,10,14,30,369.0,145.0,0.1,23.0,293.0,365.53,280.65
2016,11,10,14,45,354.5,132.5,0.15,23.0,263.5,339.07,261.84
2016,11,10,15,0,340.0,120.0,0.2,23.0,234.0,311.97,241.46
2016,11,10,15,15,321.0,105.5,0.2,22.5,201.5,280.05,217.03
2016,11,10,15,30,302.0,91.0,0.2,22.0,169.0,248.06,191.77
2016,11,10,15,45,272.0,75.5,0.2,22.0,135.5,210.49,161.06
2016,11,10,16,0,242.0,60.0,0.2,22.0,102.0,174.01,130.46
2016,11,10,16,15,189.5,44.5,0.2,21.5,71.5,131.1,94.49
2016,11,10,16,30,137.0,29.0,0.2,21.0,41.0,90.8,54.11
2016,11,10,16,45,68.5,14.5,0.2,20.5,20.5,32.99,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,14.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,14.0,15.0,14.74,0.0
2016,11,11,7,15,169.5,26.5,1.3,14.5,47.5,20.66,8.07
2016,11,11,7,30,339.0,38.0,1.3,15.0,80.0,29.51,19.54
2016,11,11,7,45,419.5,47.0,1.35,15.5,120.0,35.0,25.02
2016,11,11,8,0,500.0,56.0,1.4,16.0,160.0,40.3,30.0
2016,11,11,8,15,552.0,62.0,1.25,16.5,201.5,67.3,37.4
2016,11,11,8,30,604.0,68.0,1.1,17.0,243.0,104.86,58.48
2016,11,11,8,45,641.0,72.5,1.0,17.5,282.5,143.35,86.06
2016,11,11,9,0,678.0,77.0,0.9,18.0,322.0,184.42,118.78
2016,11,11,9,15,491.0,122.0,0.85,18.5,309.0,214.5,152.19
2016,11,11,9,30,304.0,167.0,0.8,19.0,296.0,229.65,171.82
2016,11,11,9,45,207.5,188.0,0.8,19.5,279.0,235.12,179.51
2016,11,11,10,0,111.0,209.0,0.8,20.0,262.0,230.66,178.19
2016,11,11,10,15,156.0,219.5,0.8,20.0,298.0,263.17,203.26
2016,11,11,10,30,201.0,230.0,0.8,20.0,334.0,298.48,230.35
2016,11,11,10,45,169.0,239.0,0.85,20.5,329.0,300.93,232.33
2016,11,11,11,0,137.0,248.0,0.9,21.0,324.0,301.14,232.48
2016,11,11,11,15,178.0,251.0,0.95,21.0,351.0,329.79,254.76
2016,11,11,11,30,219.0,254.0,1.0,21.0,378.0,359.86,277.96
2016,11,11,11,45,288.0,243.0,1.1,21.0,406.5,394.22,304.84
2016,11,11,12,0,357.0,232.0,1.2,21.0,435.0,428.54,331.71
2016,11,11,12,15,226.5,241.0,1.2,21.0,369.5,367.9,285.37
2016,11,11,12,30,96.0,250.0,1.2,21.0,304.0,302.9,235.09
2016,11,11,12,45,92.5,244.5,1.3,21.0,295.5,297.5,231.71
2016,11,11,13,0,89.0,239.0,1.4,21.0,287.0,291.74,227.71
2016,11,11,13,15,150.5,230.5,1.4,21.0,308.0,324.89,254.43
2016,11,11,13,30,212.0,222.0,1.4,21.0,329.0,353.37,277.21
2016,11,11,13,45,215.0,208.0,1.45,21.0,311.0,340.93,268.14
2016,11,11,14,0,218.0,194.0,1.5,21.0,293.0,327.58,258.47
2016,11,11,14,15,146.0,179.5,1.45,20.5,243.5,271.26,214.66
2016,11,11,14,30,74.0,165.0,1.4,20.0,194.0,211.15,167.2
2016,11,11,14,45,69.5,149.0,1.4,20.0,174.5,191.78,152.07
2016,11,11,15,0,65.0,133.0,1.4,20.0,155.0,172.33,136.48
2016,11,11,15,15,58.0,115.5,1.3,19.5,133.0,149.9,118.39
2016,11,11,15,30,51.0,98.0,1.2,19.0,111.0,127.56,100.03
2016,11,11,15,45,41.5,80.0,1.1,18.5,89.0,103.68,80.07
2016,11,11,16,0,32.0,62.0,1.0,18.0,67.0,80.06,60.01
2016,11,11,16,15,16.0,44.0,0.95,17.5,46.5,54.32,38.01
2016,11,11,16,30,0.0,26.0,0.9,17.0,26.0,26.54,12.49
2016,11,11,16,45,0.0,13.0,0.9,17.0,13.0,12.78,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,0.95,14.5,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,0.9,15.0,15.0,11.8,0.0
2016,11,12,7,15,249.5,23.0,0.9,15.0,47.5,17.94,5.35
2016,11,12,7,30,386.0,34.0,0.9,15.0,80.0,25.88,16.37
2016,11,12,7,45,468.5,41.5,0.9,15.5,121.0,30.19,20.8
2016,11,12,8,0,551.0,49.0,0.9,16.0,162.0,34.36,24.77
2016,11,12,8,15,602.5,54.0,0.85,16.5,203.5,60.24,31.2
2016,11,12,8,30,654.0,59.0,0.8,17.0,245.0,99.06,52.08
2016,11,12,8,45,690.0,62.0,0.8,17.5,285.0,140.76,81.81
2016,11,12,9,0,726.0,65.0,0.8,18.0,325.0,182.06,114.66
2016,11,12,9,15,750.0,67.5,0.8,18.0,360.0,222.39,149.22
2016,11,12,9,30,774.0,70.0,0.8,18.0,395.0,263.51,185.07
2016,11,12,9,45,795.0,70.5,0.8,18.5,426.0,302.37,218.8
2016,11,12,10,0,816.0,71.0,0.8,19.0,457.0,341.22,251.99
2016,11,12,10,15,827.5,72.5,0.8,19.0,481.0,377.18,282.93
2016,11,12,10,30,839.0,74.0,0.8,19.0,505.0,413.67,313.54
2016,11,12,10,45,846.5,75.0,0.85,19.5,522.0,444.56,338.93
2016,11,12,11,0,854.0,76.0,0.9,20.0,539.0,473.63,362.36
2016,11,12,11,15,666.0,137.5,0.95,20.0,502.5,462.66,355.79
2016,11,12,11,30,478.0,199.0,1.0,20.0,466.0,441.58,340.75
2016,11,12,11,45,512.5,188.5,1.1,20.5,475.5,461.39,356.6
2016,11,12,12,0,547.0,178.0,1.2,21.0,485.0,480.61,371.58
2016,11,12,12,15,703.0,127.5,1.25,21.0,518.5,528.82,409.5
2016,11,12,12,30,859.0,77.0,1.3,21.0,552.0,573.68,444.64
2016,11,12,12,45,847.5,78.0,1.4,21.0,538.0,574.78,446.4
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,574.53,447.37
2016,11,12,13,15,827.0,78.0,1.55,21.0,504.0,569.6,444.57
2016,11,12,13,30,818.0,77.0,1.6,21.0,484.0,561.96,439.65
2016,11,12,13,45,805.0,75.5,1.65,21.0,457.5,548.87,430.54
2016,11,12,14,0,792.0,74.0,1.7,21.0,431.0,533.34,419.41
2016,11,12,14,15,773.0,71.5,1.7,20.5,398.5,511.12,403.54
2016,11,12,14,30,754.0,69.0,1.7,20.0,366.0,486.97,385.78
2016,11,12,14,45,727.5,66.0,1.75,20.0,329.0,456.68,362.27
2016,11,12,15,0,701.0,63.0,1.8,20.0,292.0,425.22,337.17
2016,11,12,15,15,661.0,58.5,1.85,19.5,251.5,384.9,305.0
2016,11,12,15,30,621.0,54.0,1.9,19.0,211.0,346.83,273.42
2016,11,12,15,45,559.5,48.5,1.95,19.0,168.5,297.67,231.63
2016,11,12,16,0,498.0,43.0,2.0,19.0,126.0,250.97,190.78
2016,11,12,16,15,395.5,34.0,2.0,18.0,87.0,189.32,137.97
2016,11,12,16,30,293.0,25.0,2.0,17.0,48.0,132.35,75.4
2016,11,12,16,45,146.5,12.5,2.05,16.5,24.0,51.58,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,48.5,5.5,1.05,13.0,6.5,0.0,0.0
2016,11,13,7,0,97.0,11.0,1.0,13.0,13.0,10.81,0.0
2016,11,13,7,15,231.5,23.0,0.95,13.5,45.0,18.14,4.36
2016,11,13,7,30,366.0,35.0,0.9,14.0,77.0,27.08,17.34
2016,11,13,7,45,447.0,43.5,0.85,14.5,118.0,32.24,22.65
2016,11,13,8,0,528.0,52.0,0.8,15.0,159.0,37.22,27.38
2016,11,13,8,15,581.0,57.5,0.7,15.0,200.5,60.48,33.11
2016,11,13,8,30,634.0,63.0,0.6,15.0,242.0,98.63,53.35
2016,11,13,8,45,354.5,103.5,0.55,15.5,206.5,129.92,88.03
2016,11,13,9,0,75.0,144.0,0.5,16.0,171.0,142.81,110.38
2016,11,13,9,15,96.0,161.0,0.45,16.5,198.5,167.01,129.06
2016,11,13,9,30,117.0,178.0,0.4,17.0,226.0,190.85,147.4
2016,11,13,9,45,83.5,185.5,0.35,17.5,221.0,196.26,152.47
2016,11,13,10,0,50.0,193.0,0.3,18.0,216.0,196.64,153.18
2016,11,13,10,15,206.5,197.0,0.35,18.0,301.0,260.34,201.12
2016,11,13,10,30,363.0,201.0,0.4,18.0,386.0,334.91,257.36
2016,11,13,10,45,597.0,144.5,0.5,18.5,460.5,397.41,304.27
2016,11,13,11,0,831.0,88.0,0.6,19.0,535.0,470.5,359.56
2016,11,13,11,15,835.5,88.5,0.6,19.0,545.0,495.49,379.26
2016,11,13,11,30,840.0,89.0,0.6,19.0,555.0,518.29,397.38
2016,11,13,11,45,842.5,88.5,0.65,19.5,557.5,536.72,411.69
2016,11,13,12,0,845.0,88.0,0.7,20.0,560.0,552.65,423.91
2016,11,13,12,15,843.5,88.0,0.65,20.0,555.0,564.28,432.7
2016,11,13,12,30,842.0,88.0,0.6,20.0,550.0,573.18,439.34
2016,11,13,12,45,845.5,84.0,0.6,20.5,539.0,578.0,442.72
2016,11,13,13,0,849.0,80.0,0.6,21.0,528.0,580.01,444.01
2016,11,13,13,15,840.0,79.0,0.6,21.0,508.0,575.15,441.04
2016,11,13,13,30,831.0,78.0,0.6,21.0,488.0,567.54,436.04
2016,11,13,13,45,819.0,76.0,0.6,21.0,461.5,554.48,427.0
2016,11,13,14,0,807.0,74.0,0.6,21.0,435.0,538.92,415.98
2016,11,13,14,15,787.5,71.5,0.6,21.0,402.0,516.35,399.6
2016,11,13,14,30,768.0,69.0,0.6,21.0,369.0,491.8,381.42
2016,11,13,14,45,740.5,66.0,0.6,21.0,331.5,460.87,358.01
2016,11,13,15,0,713.0,63.0,0.6,21.0,294.0,428.77,333.08
2016,11,13,15,15,672.5,58.5,0.65,20.5,252.5,388.09,301.75
2016,11,13,15,30,632.0,54.0,0.7,20.0,211.0,349.69,270.9
2016,11,13,15,45,570.0,48.0,0.75,19.5,168.5,299.66,229.93
2016,11,13,16,0,508.0,42.0,0.8,19.0,126.0,252.09,189.55
2016,11,13,16,15,406.5,33.5,0.9,18.5,87.0,191.36,137.75
2016,11,13,16,30,305.0,25.0,1.0,18.0,48.0,134.47,72.57
2016,11,13,16,45,152.5,12.5,1.1,17.5,24.0,52.8,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,53.5,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,107.0,10.0,1.5,12.0,12.0,9.83,0.0
2016,11,14,7,15,249.5,21.5,1.45,12.5,44.5,16.86,2.3
2016,11,14,7,30,392.0,33.0,1.4,13.0,77.0,25.38,15.83
2016,11,14,7,45,475.0,41.0,1.35,13.5,118.0,30.17,20.87
2016,11,14,8,0,558.0,49.0,1.3,14.0,159.0,34.8,25.31
2016,11,14,8,15,610.5,54.0,1.2,14.5,201.5,56.31,30.1
2016,11,14,8,30,663.0,59.0,1.1,15.0,244.0,95.17,49.86
2016,11,14,8,45,331.5,78.0,1.0,15.5,170.5,104.27,67.93
2016,11,14,9,0,0.0,97.0,0.9,16.0,97.0,92.14,72.05
2016,11,14,9,15,0.0,113.5,0.8,16.5,113.5,107.64,84.64
2016,11,14,9,30,0.0,130.0,0.7,17.0,130.0,123.23,97.03
2016,11,14,9,45,3.0,145.5,0.6,17.5,147.0,138.89,109.2
2016,11,14,10,0,6.0,161.0,0.5,18.0,164.0,154.87,121.45
2016,11,14,10,15,4.0,162.5,0.45,18.0,164.5,156.4,122.42
2016,11,14,10,30,2.0,164.0,0.4,18.0,165.0,157.68,123.24
2016,11,14,10,45,16.0,187.5,0.35,18.5,196.0,186.3,145.36
2016,11,14,11,0,30.0,211.0,0.3,19.0,227.0,215.66,167.62
2016,11,14,11,15,30.0,215.0,0.35,19.0,231.0,221.39,171.96
2016,11,14,11,30,30.0,219.0,0.4,19.0,235.0,227.05,176.42
2016,11,14,11,45,148.0,232.5,0.45,19.5,314.5,305.45,237.26
2016,11,14,12,0,266.0,246.0,0.5,20.0,394.0,388.94,300.04
2016,11,14,12,15,269.0,241.5,0.55,20.0,390.0,392.04,302.37
2016,11,14,12,30,272.0,237.0,0.6,20.0,386.0,394.25,304.75
2016,11,14,12,45,554.5,161.5,0.65,20.5,455.0,486.75,376.29
2016,11,14,13,0,837.0,86.0,0.7,21.0,524.0,576.38,443.1
2016,11,14,13,15,827.5,84.5,0.75,21.0,504.0,570.81,439.12
2016,11,14,13,30,818.0,83.0,0.8,21.0,484.0,562.53,434.06
2016,11,14,13,45,804.0,81.0,0.9,21.0,457.0,548.54,425.09
2016,11,14,14,0,790.0,79.0,1.0,21.0,430.0,532.12,414.04
2016,11,14,14,15,770.0,76.5,1.1,20.5,397.5,509.62,398.86
2016,11,14,14,30,750.0,74.0,1.2,20.0,365.0,485.21,381.67
2016,11,14,14,45,720.5,71.0,1.35,20.0,327.0,453.73,357.96
2016,11,14,15,0,691.0,68.0,1.5,20.0,289.0,423.07,333.97
2016,11,14,15,15,649.5,63.0,1.55,19.5,248.0,382.36,301.63
2016,11,14,15,30,608.0,58.0,1.6,19.0,207.0,341.95,268.38
2016,11,14,15,45,543.5,51.5,1.65,18.5,165.0,291.26,226.0
2016,11,14,16,0,479.0,45.0,1.7,18.0,123.0,243.17,184.51
2016,11,14,16,15,375.0,35.0,1.8,17.5,84.0,181.22,131.02
2016,11,14,16,30,271.0,25.0,1.9,17.0,45.0,122.77,62.91
2016,11,14,16,45,135.5,12.5,2.0,16.5,22.5,47.95,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,211.5,14.5,1.9,13.5,37.0,10.52,0.0
2016,11,15,7,30,423.0,29.0,2.0,14.0,74.0,21.8,12.59
2016,11,15,7,45,501.0,35.5,2.1,14.5,114.0,27.76,18.61
2016,11,15,8,0,579.0,42.0,2.2,15.0,154.0,31.67,22.39
2016,11,15,8,15,629.0,46.0,2.25,15.5,195.5,50.53,25.9
2016,11,15,8,30,679.0,50.0,2.3,16.0,237.0,88.72,44.24
2016,11,15,8,45,709.5,54.0,2.35,16.5,275.5,128.54,71.69
2016,11,15,9,0,740.0,58.0,2.4,17.0,314.0,170.22,104.96
2016,11,15,9,15,383.5,107.5,2.45,17.0,241.0,172.23,123.07
2016,11,15,9,30,27.0,157.0,2.5,17.0,168.0,151.58,119.68
2016,11,15,9,45,16.0,157.5,2.6,17.5,164.5,153.41,121.25
2016,11,15,10,0,5.0,158.0,2.7,18.0,161.0,151.71,119.75
2016,11,15,10,15,30.0,184.5,2.75,18.0,200.0,184.55,145.84
2016,11,15,10,30,55.0,211.0,2.8,18.0,239.0,220.86,174.64
2016,11,15,10,45,27.5,169.0,2.85,18.0,183.0,173.28,136.61
2016,11,15,11,0,0.0,127.0,2.9,18.0,127.0,122.48,95.51
2016,11,15,11,15,0.0,112.5,3.0,18.0,112.5,108.7,84.28
2016,11,15,11,30,0.0,98.0,3.1,18.0,98.0,94.79,72.87
2016,11,15,11,45,0.0,98.0,3.25,18.0,98.0,94.81,72.89
2016,11,15,12,0,0.0,98.0,3.4,18.0,98.0,94.83,72.91
2016,11,15,12,15,0.0,92.0,3.5,18.0,92.0,89.02,68.16
2016,11,15,12,30,0.0,86.0,3.6,18.0,86.0,83.2,63.41
2016,11,15,12,45,0.0,84.5,3.7,18.0,84.5,81.74,62.26
2016,11,15,13,0,0.0,83.0,3.8,18.0,83.0,80.28,61.12
2016,11,15,13,15,96.5,148.5,3.8,17.5,195.5,206.7,166.35
2016,11,15,13,30,193.0,214.0,3.8,17.0,308.0,331.22,267.41
2016,11,15,13,45,263.0,192.5,3.85,17.0,313.0,353.37,285.91
2016,11,15,14,0,333.0,171.0,3.9,17.0,318.0,368.51,299.03
2016,11,15,14,15,327.0,159.5,3.85,16.5,295.0,350.58,285.34
2016,11,15,14,30,321.0,148.0,3.8,16.0,272.0,331.68,270.68
2016,11,15,14,45,315.5,133.0,3.75,16.0,244.5,308.22,251.56
2016,11,15,15,0,310.0,118.0,3.7,16.0,217.0,283.86,231.3
2016,11,15,15,15,295.0,103.0,3.55,15.5,186.5,254.36,206.65
2016,11,15,15,30,280.0,88.0,3.4,15.0,156.0,224.7,181.22
2016,11,15,15,45,248.5,73.0,3.25,15.0,124.0,188.45,149.48
2016,11,15,16,0,217.0,58.0,3.1,15.0,92.0,159.18,122.94
2016,11,15,16,15,162.5,42.0,2.95,14.5,63.0,111.1,80.78
2016,11,15,16,30,108.0,26.0,2.8,14.0,34.0,68.87,32.01
2016,11,15,16,45,54.0,13.0,2.7,14.0,17.0,26.87,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,204.0,16.0,2.8,10.5,37.5,11.96,0.0
2016,11,16,7,30,408.0,32.0,2.9,11.0,75.0,24.87,15.18
2016,11,16,7,45,499.5,39.5,3.05,11.5,117.0,29.24,20.12
2016,11,16,8,0,591.0,47.0,3.2,12.0,159.0,33.49,24.28
2016,11,16,8,15,644.0,52.0,3.35,12.5,202.0,54.35,30.5
2016,11,16,8,30,697.0,57.0,3.5,13.0,245.0,94.09,49.28
2016,11,16,8,45,734.0,60.0,3.7,13.5,286.0,134.39,76.61
2016,11,16,9,0,771.0,63.0,3.9,14.0,327.0,177.17,110.69
2016,11,16,9,15,794.5,65.5,3.95,14.0,363.0,218.88,147.23
2016,11,16,9,30,818.0,68.0,4.0,14.0,399.0,261.25,185.52
2016,11,16,9,45,833.5,70.0,4.05,14.5,429.5,301.27,222.03
2016,11,16,10,0,849.0,72.0,4.1,15.0,460.0,340.8,257.78
2016,11,16,10,15,860.0,73.5,4.1,15.0,484.5,377.53,291.24
2016,11,16,10,30,871.0,75.0,4.1,15.0,509.0,414.66,324.37
2016,11,16,10,45,874.0,77.5,4.1,15.0,525.5,445.94,352.3
2016,11,16,11,0,877.0,80.0,4.1,15.0,542.0,475.11,377.98
2016,11,16,11,15,880.5,80.5,4.1,15.0,551.5,500.34,400.05
2016,11,16,11,30,884.0,81.0,4.1,15.0,561.0,523.2,419.82
2016,11,16,11,45,877.0,83.5,4.1,15.0,561.5,540.14,434.59
2016,11,16,12,0,870.0,86.0,4.1,15.0,562.0,554.59,447.1
2016,11,16,12,15,867.5,85.5,4.05,15.0,556.5,565.53,456.62
2016,11,16,12,30,865.0,85.0,4.0,15.0,551.0,573.65,463.75
2016,11,16,12,45,861.0,84.0,4.0,15.0,538.5,577.56,467.6
2016,11,16,13,0,857.0,83.0,4.0,15.0,526.0,578.61,469.09
2016,11,16,13,15,847.5,81.5,3.95,15.0,505.5,573.17,465.33
2016,11,16,13,30,838.0,80.0,3.9,15.0,485.0,564.94,459.27
2016,11,16,13,45,819.0,79.5,3.9,15.0,457.5,549.82,447.72
2016,11,16,14,0,800.0,79.0,3.9,15.0,430.0,532.31,434.08
2016,11,16,14,15,779.5,76.5,3.85,15.0,397.0,509.64,416.05
2016,11,16,14,30,759.0,74.0,3.8,15.0,364.0,485.04,396.09
2016,11,16,14,45,722.5,72.0,3.8,15.0,325.0,452.89,369.67
2016,11,16,15,0,686.0,70.0,3.8,15.0,286.0,418.68,341.01
2016,11,16,15,15,642.5,65.0,3.7,14.5,245.0,377.53,306.52
2016,11,16,15,30,599.0,60.0,3.6,14.0,204.0,336.77,271.34
2016,11,16,15,45,522.5,54.0,3.5,13.5,161.0,282.53,224.45
2016,11,16,16,0,446.0,48.0,3.4,13.0,118.0,231.49,179.31
2016,11,16,16,15,338.5,36.5,3.3,12.5,79.5,168.52,123.42
2016,11,16,16,30,231.0,25.0,3.2,12.0,41.0,108.32,48.83
2016,11,16,16,45,115.5,12.5,3.1,11.5,20.5,42.16,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,15.0,1.35,7.5,35.5,11.17,0.0
2016,11,17,7,30,412.0,30.0,1.3,8.0,71.0,23.14,13.77
2016,11,17,7,45,501.5,37.0,1.3,8.5,112.5,27.15,18.53
2016,11,17,8,0,591.0,44.0,1.3,9.0,154.0,34.02,25.09
2016,11,17,8,15,644.5,48.5,1.3,9.5,197.0,48.94,27.59
2016,11,17,8,30,698.0,53.0,1.3,10.0,240.0,88.1,45.32
2016,11,17,8,45,736.5,56.0,1.35,10.5,280.5,128.49,72.37
2016,11,17,9,0,775.0,59.0,1.4,11.0,321.0,171.46,106.38
2016,11,17,9,15,799.0,61.5,1.3,11.5,357.5,213.31,142.55
2016,11,17,9,30,823.0,64.0,1.2,12.0,394.0,255.85,180.22
2016,11,17,9,45,842.0,65.0,1.2,12.5,425.0,296.02,216.28
2016,11,17,10,0,861.0,66.0,1.2,13.0,456.0,338.2,253.49
2016,11,17,10,15,872.5,67.0,1.15,13.5,480.5,374.69,285.47
2016,11,17,10,30,884.0,68.0,1.1,14.0,505.0,409.88,315.57
2016,11,17,10,45,892.5,68.5,1.05,14.5,523.0,441.84,342.34
2016,11,17,11,0,901.0,69.0,1.0,15.0,541.0,471.93,366.87
2016,11,17,11,15,905.0,69.5,0.95,15.0,551.0,497.87,388.27
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,521.42,407.33
2016,11,17,11,45,911.0,69.5,0.85,15.5,563.5,540.41,421.78
2016,11,17,12,0,913.0,69.0,0.8,16.0,566.0,556.69,433.83
2016,11,17,12,15,911.0,69.0,0.8,16.0,560.5,568.53,443.55
2016,11,17,12,30,909.0,69.0,0.8,16.0,555.0,577.45,450.96
2016,11,17,12,45,903.0,68.5,0.85,16.0,542.0,580.66,454.53
2016,11,17,13,0,897.0,68.0,0.9,16.0,529.0,580.88,455.81
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.0,576.22,452.95
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,568.7,447.85
2016,11,17,13,45,866.0,65.0,0.9,16.0,461.5,555.35,438.27
2016,11,17,14,0,852.0,64.0,0.9,16.0,434.0,539.45,426.59
2016,11,17,14,15,833.5,62.0,0.85,16.0,401.0,519.97,411.51
2016,11,17,14,30,815.0,60.0,0.8,16.0,368.0,496.2,392.88
2016,11,17,14,45,788.0,57.0,0.8,16.0,330.0,465.16,368.66
2016,11,17,15,0,761.0,54.0,0.8,16.0,292.0,432.82,342.73
2016,11,17,15,15,721.0,50.5,0.75,15.5,250.5,393.04,310.53
2016,11,17,15,30,681.0,47.0,0.7,15.0,209.0,353.27,277.23
2016,11,17,15,45,619.0,42.0,0.65,15.0,166.0,303.51,234.63
2016,11,17,16,0,557.0,37.0,0.6,15.0,123.0,255.89,192.63
2016,11,17,16,15,450.5,29.0,0.6,14.5,83.5,193.29,137.58
2016,11,17,16,30,344.0,21.0,0.6,14.0,44.0,133.42,54.15
2016,11,17,16,45,172.0,10.5,0.6,13.5,22.0,54.43,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,15.0,2.4,7.5,33.0,11.29,0.0
2016,11,18,7,30,374.0,30.0,2.4,8.0,66.0,23.34,13.67
2016,11,18,7,45,466.0,38.0,2.45,9.0,107.5,28.26,19.39
2016,11,18,8,0,558.0,46.0,2.5,10.0,149.0,33.01,24.01
2016,11,18,8,15,615.0,52.0,2.35,10.5,192.0,46.37,27.13
2016,11,18,8,30,672.0,58.0,2.2,11.0,235.0,85.75,44.73
2016,11,18,8,45,710.5,62.0,2.1,11.5,276.0,128.69,73.66
2016,11,18,9,0,749.0,66.0,2.0,12.0,317.0,171.24,106.98
2016,11,18,9,15,774.5,69.0,2.05,12.5,353.0,212.62,142.52
2016,11,18,9,30,800.0,72.0,2.1,13.0,389.0,254.9,179.95
2016,11,18,9,45,822.5,72.5,2.15,14.0,421.0,294.62,215.25
2016,11,18,10,0,845.0,73.0,2.2,15.0,453.0,334.4,250.21
2016,11,18,10,15,855.5,74.5,2.35,15.5,477.0,370.71,282.64
2016,11,18,10,30,866.0,76.0,2.5,16.0,501.0,405.74,313.4
2016,11,18,10,45,872.0,77.5,2.65,16.5,518.0,437.43,340.91
2016,11,18,11,0,878.0,79.0,2.8,17.0,535.0,468.26,367.07
2016,11,18,11,15,880.5,79.5,2.85,17.0,544.5,493.02,388.55
2016,11,18,11,30,883.0,80.0,2.9,17.0,554.0,515.38,407.76
2016,11,18,11,45,881.5,80.0,3.0,17.5,555.0,532.71,422.12
2016,11,18,12,0,880.0,80.0,3.1,18.0,556.0,547.3,434.07
2016,11,18,12,15,877.0,80.0,3.2,18.0,550.5,558.32,443.86
2016,11,18,12,30,874.0,80.0,3.3,18.0,545.0,566.49,451.31
2016,11,18,12,45,869.5,78.5,3.4,18.0,532.0,569.43,454.65
2016,11,18,13,0,865.0,77.0,3.5,18.0,519.0,570.88,456.69
