Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,856.0,76.0,3.55,18.0,499.0,566.35,453.88
2016,11,18,13,30,847.0,75.0,3.6,18.0,479.0,559.03,448.8
2016,11,18,13,45,833.5,73.5,3.7,18.0,452.5,545.98,439.24
2016,11,18,14,0,820.0,72.0,3.8,18.0,426.0,530.43,427.48
2016,11,18,14,15,801.0,69.5,3.75,17.5,393.5,508.52,410.95
2016,11,18,14,30,782.0,67.0,3.7,17.0,361.0,484.57,392.38
2016,11,18,14,45,755.0,64.0,3.65,17.0,324.0,454.31,367.54
2016,11,18,15,0,728.0,61.0,3.6,17.0,287.0,422.8,341.07
2016,11,18,15,15,686.5,56.5,3.4,16.5,245.5,382.17,307.01
2016,11,18,15,30,645.0,52.0,3.2,16.0,204.0,341.64,272.02
2016,11,18,15,45,580.0,46.0,3.05,15.5,161.5,293.35,229.96
2016,11,18,16,0,515.0,40.0,2.9,15.0,119.0,245.48,187.23
2016,11,18,16,15,403.0,31.0,2.8,14.5,80.0,182.16,130.54
2016,11,18,16,30,291.0,22.0,2.7,14.0,41.0,120.77,43.92
2016,11,18,16,45,145.5,11.0,2.65,13.5,20.5,47.83,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,3.0,4.9,13.5,3.0,2.89,0.0
2016,11,19,8,0,0.0,4.0,4.9,14.0,4.0,3.85,0.0
2016,11,19,8,15,0.0,5.5,4.9,14.0,5.5,5.3,0.0
2016,11,19,8,30,0.0,7.0,4.9,14.0,7.0,6.75,0.12
2016,11,19,8,45,0.0,8.5,4.9,14.0,8.5,8.19,1.38
2016,11,19,9,0,0.0,10.0,4.9,14.0,10.0,9.64,2.62
2016,11,19,9,15,0.0,20.5,4.9,14.0,20.5,19.78,11.3
2016,11,19,9,30,0.0,31.0,4.9,14.0,31.0,29.93,19.95
2016,11,19,9,45,0.0,33.5,4.9,14.5,33.5,32.35,21.92
2016,11,19,10,0,0.0,36.0,4.9,15.0,36.0,34.77,23.88
2016,11,19,10,15,0.0,27.5,4.9,15.0,27.5,26.55,16.88
2016,11,19,10,30,0.0,19.0,4.9,15.0,19.0,18.34,9.9
2016,11,19,10,45,0.0,23.5,4.9,15.5,23.5,22.69,13.53
2016,11,19,11,0,0.0,28.0,4.9,16.0,28.0,27.04,17.14
2016,11,19,11,15,0.0,87.0,4.85,16.0,87.0,84.16,64.86
2016,11,19,11,30,0.0,146.0,4.8,16.0,146.0,141.0,111.72
2016,11,19,11,45,0.0,145.5,4.8,16.0,145.5,140.73,111.4
2016,11,19,12,0,0.0,145.0,4.8,16.0,145.0,140.44,111.16
2016,11,19,12,15,0.0,106.5,4.75,16.0,106.5,103.12,80.44
2016,11,19,12,30,0.0,68.0,4.7,16.0,68.0,65.75,49.48
2016,11,19,12,45,0.0,82.0,4.7,16.5,82.0,79.31,60.72
2016,11,19,13,0,0.0,96.0,4.7,17.0,96.0,92.99,71.97
2016,11,19,13,15,0.0,87.0,4.6,17.0,87.0,84.18,64.75
2016,11,19,13,30,0.0,78.0,4.5,17.0,78.0,75.43,57.56
2016,11,19,13,45,0.0,91.5,4.45,17.0,91.5,88.73,68.73
2016,11,19,14,0,0.0,105.0,4.4,17.0,105.0,102.41,80.19
2016,11,19,14,15,0.0,58.5,4.25,16.5,58.5,56.53,42.1
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.58,4.2
2016,11,19,14,45,0.0,11.0,4.0,16.0,11.0,10.61,3.39
2016,11,19,15,0,0.0,10.0,3.9,16.0,10.0,9.64,2.57
2016,11,19,15,15,0.0,8.5,3.7,15.5,8.5,8.19,1.34
2016,11,19,15,30,0.0,7.0,3.5,15.0,7.0,6.75,0.09
2016,11,19,15,45,0.0,5.5,3.35,15.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,3.2,15.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,3.15,14.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,6.26,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,12.54,4.2
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,21.23,12.8
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,29.93,20.83
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,39.11,29.26
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,48.31,35.65
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,57.02,43.04
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,65.6,50.2
2016,11,20,9,15,0.0,76.0,1.7,15.0,76.0,73.23,56.57
2016,11,20,9,30,0.0,84.0,1.7,15.0,84.0,80.87,62.9
2016,11,20,9,45,0.0,59.0,1.7,15.0,59.0,57.02,42.75
2016,11,20,10,0,0.0,34.0,1.7,15.0,34.0,32.83,22.27
2016,11,20,10,15,0.0,21.5,1.7,15.0,21.5,20.76,12.01
2016,11,20,10,30,0.0,9.0,1.7,15.0,9.0,8.69,1.73
2016,11,20,10,45,0.0,59.0,1.7,15.0,59.0,57.03,42.56
2016,11,20,11,0,0.0,109.0,1.7,15.0,109.0,105.23,82.59
2016,11,20,11,15,0.0,130.5,1.6,15.0,130.5,125.93,99.47
2016,11,20,11,30,0.0,152.0,1.5,15.0,152.0,146.76,116.37
2016,11,20,11,45,2.5,164.5,1.45,15.0,166.0,160.34,127.33
2016,11,20,12,0,5.0,177.0,1.4,15.0,180.0,174.14,138.46
2016,11,20,12,15,2.5,141.5,1.25,15.0,143.0,138.56,109.5
2016,11,20,12,30,0.0,106.0,1.1,15.0,106.0,102.68,80.18
2016,11,20,12,45,44.0,164.0,1.0,15.0,186.5,186.4,149.18
2016,11,20,13,0,88.0,222.0,0.9,15.0,267.0,271.13,216.74
2016,11,20,13,15,57.5,202.5,0.85,15.0,231.5,235.52,187.92
2016,11,20,13,30,27.0,183.0,0.8,15.0,196.0,195.62,156.03
2016,11,20,13,45,13.5,159.5,0.8,15.0,166.0,164.8,131.38
2016,11,20,14,0,0.0,136.0,0.8,15.0,136.0,133.98,106.38
2016,11,20,14,15,0.0,70.5,0.8,15.0,70.5,68.15,52.06
2016,11,20,14,30,0.0,5.0,0.8,15.0,5.0,4.82,0.0
2016,11,20,14,45,0.0,4.5,0.8,15.0,4.5,4.34,0.0
2016,11,20,15,0,0.0,4.0,0.8,15.0,4.0,3.86,0.0
2016,11,20,15,15,0.0,3.0,0.75,14.5,3.0,2.89,0.0
2016,11,20,15,30,0.0,2.0,0.7,14.0,2.0,1.93,0.0
2016,11,20,15,45,0.0,1.5,0.65,14.0,1.5,1.44,0.0
2016,11,20,16,0,0.0,1.0,0.6,14.0,1.0,0.96,0.0
2016,11,20,16,15,0.0,0.5,0.6,14.0,0.5,0.48,0.0
2016,11,20,16,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,13.5,2.25,10.5,29.0,13.27,0.0
2016,11,21,7,30,354.0,27.0,2.3,11.0,58.0,21.03,10.59
2016,11,21,7,45,452.5,34.5,2.4,11.5,98.0,25.62,16.68
2016,11,21,8,0,551.0,42.0,2.5,12.0,138.0,30.06,21.08
2016,11,21,8,15,608.5,47.0,2.55,12.0,179.5,38.92,29.3
2016,11,21,8,30,666.0,52.0,2.6,12.0,221.0,76.21,38.84
2016,11,21,8,45,706.0,55.5,2.65,12.5,261.0,115.08,62.84
2016,11,21,9,0,746.0,59.0,2.7,13.0,301.0,156.72,94.51
2016,11,21,9,15,771.5,61.5,2.7,13.0,336.5,197.16,129.08
2016,11,21,9,30,797.0,64.0,2.7,13.0,372.0,238.5,165.95
2016,11,21,9,45,800.0,70.0,2.7,13.5,400.0,277.69,201.92
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,315.58,236.44
2016,11,21,10,15,816.0,77.5,2.7,14.5,452.5,351.14,268.26
2016,11,21,10,30,829.0,79.0,2.7,15.0,477.0,385.71,298.62
2016,11,21,10,45,839.0,79.5,2.7,15.5,495.0,416.89,325.66
2016,11,21,11,0,849.0,80.0,2.7,16.0,513.0,446.46,350.78
2016,11,21,11,15,853.5,80.5,2.65,16.0,523.0,471.75,372.59
2016,11,21,11,30,858.0,81.0,2.6,16.0,533.0,494.83,392.21
2016,11,21,11,45,861.0,81.0,2.55,16.0,536.5,514.33,408.68
2016,11,21,12,0,864.0,81.0,2.5,16.0,540.0,531.34,422.91
2016,11,21,12,15,862.5,80.5,2.5,16.0,535.0,542.86,432.86
2016,11,21,12,30,861.0,80.0,2.5,16.0,530.0,551.63,440.51
2016,11,21,12,45,861.0,77.5,2.5,16.0,518.5,556.32,444.95
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,556.86,446.12
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,553.86,444.34
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,546.77,439.31
2016,11,21,13,45,828.0,71.5,2.5,16.0,441.5,533.21,429.14
2016,11,21,14,0,813.0,70.0,2.5,16.0,415.0,517.19,416.83
2016,11,21,14,15,793.0,68.0,2.5,16.0,383.0,495.71,399.99
2016,11,21,14,30,773.0,66.0,2.5,16.0,351.0,472.27,381.2
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.5,440.86,355.66
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,408.38,328.58
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,368.29,295.17
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,330.7,262.67
2016,11,21,15,45,554.5,46.0,2.35,14.5,153.0,279.33,218.35
2016,11,21,16,0,484.0,40.0,2.3,14.0,111.0,230.91,175.37
2016,11,21,16,15,367.0,30.5,2.3,13.5,73.5,167.4,118.17
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,105.01,21.81
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,41.43,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,43.0,15.0,0.75,10.0,18.5,14.74,0.0
2016,11,22,7,30,86.0,30.0,0.7,10.0,37.0,24.91,13.12
2016,11,22,7,45,124.0,46.5,0.7,10.5,64.0,37.85,27.39
2016,11,22,8,0,162.0,63.0,0.7,11.0,91.0,50.39,39.22
2016,11,22,8,15,183.0,80.0,0.75,11.5,119.5,63.48,51.27
2016,11,22,8,30,204.0,97.0,0.8,12.0,148.0,89.43,64.68
2016,11,22,8,45,216.0,113.0,0.85,12.5,175.0,115.64,83.82
2016,11,22,9,0,228.0,129.0,0.9,13.0,202.0,142.81,105.2
2016,11,22,9,15,242.5,141.0,1.0,13.0,227.0,167.96,125.85
2016,11,22,9,30,257.0,153.0,1.1,13.0,252.0,193.97,147.69
2016,11,22,9,45,373.0,146.5,1.2,13.5,302.5,229.6,174.2
2016,11,22,10,0,489.0,140.0,1.3,14.0,353.0,274.96,209.5
2016,11,22,10,15,478.5,151.5,1.35,14.0,369.5,301.34,233.02
2016,11,22,10,30,468.0,163.0,1.4,14.0,386.0,326.07,254.8
2016,11,22,10,45,469.0,169.5,1.45,14.5,400.0,349.08,274.18
2016,11,22,11,0,470.0,176.0,1.5,15.0,414.0,371.02,292.31
2016,11,22,11,15,474.0,179.5,1.5,15.0,423.5,390.33,308.5
2016,11,22,11,30,478.0,183.0,1.5,15.0,433.0,408.53,323.58
2016,11,22,11,45,450.5,190.5,1.55,15.0,427.5,413.77,328.55
2016,11,22,12,0,423.0,198.0,1.6,15.0,422.0,416.75,331.62
2016,11,22,12,15,449.0,189.5,1.6,15.0,425.5,430.09,342.8
2016,11,22,12,30,475.0,181.0,1.6,15.0,429.0,442.43,353.08
2016,11,22,12,45,448.5,182.5,1.6,15.0,412.0,435.05,347.73
2016,11,22,13,0,422.0,184.0,1.6,15.0,395.0,425.92,341.02
2016,11,22,13,15,333.0,191.0,1.6,15.0,353.5,382.51,307.16
2016,11,22,13,30,244.0,198.0,1.6,15.0,312.0,342.46,275.54
2016,11,22,13,45,351.0,169.0,1.65,15.0,322.5,370.06,299.0
2016,11,22,14,0,458.0,140.0,1.7,15.0,333.0,399.93,323.41
2016,11,22,14,15,519.0,117.0,1.7,14.5,319.5,402.98,326.68
2016,11,22,14,30,580.0,94.0,1.7,14.0,306.0,405.03,328.85
2016,11,22,14,45,542.5,91.0,1.7,14.0,273.0,374.08,303.51
2016,11,22,15,0,505.0,88.0,1.7,14.0,240.0,342.78,277.49
2016,11,22,15,15,468.0,79.5,1.65,13.5,204.0,304.29,245.53
2016,11,22,15,30,431.0,71.0,1.6,13.0,168.0,268.46,214.81
2016,11,22,15,45,384.5,59.0,1.6,13.0,132.0,225.85,177.55
2016,11,22,16,0,338.0,47.0,1.6,13.0,96.0,185.19,141.08
2016,11,22,16,15,247.5,34.0,1.65,12.5,63.0,131.78,92.78
2016,11,22,16,30,157.0,21.0,1.7,12.0,30.0,77.36,10.56
2016,11,22,16,45,78.5,10.5,1.8,12.0,15.0,29.73,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,94.5,16.5,2.0,10.5,24.0,16.22,0.0
2016,11,23,7,30,189.0,33.0,1.9,11.0,48.0,26.05,13.12
2016,11,23,7,45,291.0,45.0,1.85,11.5,85.0,34.71,24.4
2016,11,23,8,0,393.0,57.0,1.8,12.0,122.0,43.06,32.51
2016,11,23,8,15,461.5,65.0,1.85,12.0,162.5,48.86,38.12
2016,11,23,8,30,530.0,73.0,1.9,12.0,203.0,81.62,49.0
2016,11,23,8,45,574.0,79.0,2.0,12.5,242.0,116.72,70.24
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,155.22,98.73
2016,11,23,9,15,650.0,89.0,2.15,13.0,316.5,192.79,129.86
2016,11,23,9,30,682.0,93.0,2.2,13.0,352.0,232.07,163.92
2016,11,23,9,45,543.0,124.0,2.25,13.5,341.0,252.51,188.17
2016,11,23,10,0,404.0,155.0,2.3,14.0,330.0,261.47,201.41
2016,11,23,10,15,406.5,164.5,2.3,14.0,349.0,287.54,224.35
2016,11,23,10,30,409.0,174.0,2.3,14.0,368.0,312.96,246.38
2016,11,23,10,45,606.0,135.5,2.3,14.0,434.5,370.93,292.27
2016,11,23,11,0,803.0,97.0,2.3,14.0,501.0,437.82,345.58
2016,11,23,11,15,808.0,98.0,2.3,14.0,511.5,462.81,367.03
2016,11,23,11,30,813.0,99.0,2.3,14.0,522.0,485.76,386.69
2016,11,23,11,45,817.5,98.0,2.3,14.5,525.5,504.32,401.88
2016,11,23,12,0,822.0,97.0,2.3,15.0,529.0,520.56,414.94
2016,11,23,12,15,577.5,154.0,2.35,15.0,456.0,460.59,368.75
2016,11,23,12,30,333.0,211.0,2.4,15.0,383.0,392.06,314.66
2016,11,23,12,45,569.0,153.0,2.5,15.0,438.5,468.93,377.73
2016,11,23,13,0,805.0,95.0,2.6,15.0,494.0,543.47,437.49
2016,11,23,13,15,794.5,93.5,2.65,15.0,474.5,538.07,433.56
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,530.06,427.94
2016,11,23,13,45,771.0,89.0,2.8,15.0,429.0,516.63,418.08
2016,11,23,14,0,758.0,86.0,2.9,15.0,403.0,502.08,407.05
2016,11,23,14,15,735.5,83.0,2.85,14.5,371.5,479.4,389.71
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,454.99,370.55
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,424.35,345.34
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,392.79,318.72
2016,11,23,15,15,605.5,66.5,2.6,13.5,226.5,351.28,283.7
2016,11,23,15,30,558.0,61.0,2.4,13.0,186.0,310.38,248.25
2016,11,23,15,45,486.5,53.0,2.25,13.0,145.5,258.65,203.07
2016,11,23,16,0,415.0,45.0,2.1,13.0,105.0,209.92,159.62
2016,11,23,16,15,295.0,33.5,2.05,12.0,68.5,146.13,102.57
2016,11,23,16,30,175.0,22.0,2.0,11.0,32.0,83.28,6.93
2016,11,23,16,45,87.5,11.0,2.0,10.5,16.0,32.31,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,15.5,1.35,6.5,24.0,15.24,0.0
2016,11,24,7,30,219.0,31.0,1.4,7.0,48.0,24.44,11.39
2016,11,24,7,45,328.0,42.0,1.5,7.5,86.5,33.62,23.78
2016,11,24,8,0,437.0,53.0,1.6,8.0,125.0,41.06,31.23
2016,11,24,8,15,504.0,61.0,1.55,8.0,166.0,45.33,35.54
2016,11,24,8,30,571.0,69.0,1.5,8.0,207.0,77.99,46.23
2016,11,24,8,45,623.0,73.0,1.5,8.5,248.0,113.73,67.01
2016,11,24,9,0,675.0,77.0,1.5,9.0,289.0,153.53,96.15
2016,11,24,9,15,705.0,80.5,1.45,9.5,325.0,192.62,128.67
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,233.14,163.87
2016,11,24,9,45,760.5,86.0,1.4,10.5,393.0,272.24,198.63
2016,11,24,10,0,786.0,88.0,1.4,11.0,425.0,313.9,235.32
2016,11,24,10,15,800.0,90.0,1.3,11.5,450.0,349.6,266.79
2016,11,24,10,30,814.0,92.0,1.2,12.0,475.0,384.45,296.8
2016,11,24,10,45,825.0,92.5,1.1,12.5,493.0,415.59,323.12
2016,11,24,11,0,836.0,93.0,1.0,13.0,511.0,445.24,347.47
2016,11,24,11,15,841.0,94.0,0.85,13.0,521.5,471.04,368.48
2016,11,24,11,30,846.0,95.0,0.7,13.0,532.0,494.72,387.12
2016,11,24,11,45,849.0,94.5,0.6,13.5,535.0,513.67,401.28
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,530.17,413.1
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,541.53,421.5
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,550.16,427.65
2016,11,24,12,45,842.5,92.0,0.25,14.5,516.5,553.63,429.62
2016,11,24,13,0,837.0,91.0,0.2,15.0,504.0,554.32,429.45
2016,11,24,13,15,736.0,102.5,0.2,15.0,455.0,514.23,400.38
2016,11,24,13,30,635.0,114.0,0.2,15.0,406.0,471.53,369.29
2016,11,24,13,45,711.0,99.0,0.25,15.0,409.0,494.26,387.67
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,511.98,401.28
2016,11,24,14,15,603.0,102.0,0.35,14.5,342.0,429.92,340.07
2016,11,24,14,30,419.0,120.0,0.4,14.0,272.0,347.44,277.62
2016,11,24,14,45,387.0,114.0,0.45,14.0,242.5,319.56,256.23
2016,11,24,15,0,355.0,108.0,0.5,14.0,213.0,291.75,233.82
2016,11,24,15,15,469.5,84.0,0.55,13.5,201.5,308.03,245.69
2016,11,24,15,30,584.0,60.0,0.6,13.0,190.0,318.75,251.04
2016,11,24,15,45,511.5,52.0,0.7,13.0,148.5,266.09,206.21
2016,11,24,16,0,439.0,44.0,0.8,13.0,107.0,216.44,162.97
2016,11,24,16,15,318.0,33.0,0.9,12.5,70.0,152.3,105.6
2016,11,24,16,30,197.0,22.0,1.0,12.0,33.0,88.7,2.24
2016,11,24,16,45,98.5,11.0,1.15,11.5,16.5,34.87,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,8.5,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,2.0,9.0,22.0,21.03,8.01
2016,11,25,7,45,10.5,39.5,2.0,9.5,41.5,36.73,26.12
2016,11,25,8,0,21.0,57.0,2.0,10.0,61.0,50.59,39.35
2016,11,25,8,15,31.0,74.5,2.0,10.0,81.5,65.01,52.8
2016,11,25,8,30,41.0,92.0,2.0,10.0,102.0,82.56,64.4
2016,11,25,8,45,48.0,108.5,2.0,10.5,122.5,100.67,79.02
2016,11,25,9,0,55.0,125.0,2.0,11.0,143.0,119.47,94.33
2016,11,25,9,15,61.5,139.0,2.0,11.0,161.0,136.81,108.68
2016,11,25,9,30,68.0,153.0,2.0,11.0,179.0,154.62,123.48
2016,11,25,9,45,53.5,161.5,2.0,11.5,183.0,162.83,130.74
2016,11,25,10,0,39.0,170.0,2.0,12.0,187.0,169.72,136.68
2016,11,25,10,15,115.5,187.0,2.0,12.5,240.5,211.72,169.44
2016,11,25,10,30,192.0,204.0,2.0,13.0,294.0,260.38,207.74
2016,11,25,10,45,103.0,193.0,2.05,13.5,241.5,223.31,178.87
2016,11,25,11,0,14.0,182.0,2.1,14.0,189.0,180.31,144.42
2016,11,25,11,15,35.5,200.0,2.1,14.0,218.5,207.99,166.96
2016,11,25,11,30,57.0,218.0,2.1,14.0,248.0,237.16,190.48
2016,11,25,11,45,46.0,213.5,2.15,14.0,237.5,229.82,184.56
2016,11,25,12,0,35.0,209.0,2.2,14.0,227.0,221.81,178.16
2016,11,25,12,15,109.5,219.0,2.15,14.0,275.0,274.27,221.08
2016,11,25,12,30,184.0,229.0,2.1,14.0,323.0,326.5,263.23
2016,11,25,12,45,251.0,215.0,2.1,14.5,340.0,354.7,285.75
2016,11,25,13,0,318.0,201.0,2.1,15.0,357.0,379.61,305.68
2016,11,25,13,15,284.5,197.5,2.1,14.5,333.0,360.21,290.99
2016,11,25,13,30,251.0,194.0,2.1,14.0,309.0,339.94,275.61
2016,11,25,13,45,179.5,185.5,2.1,14.0,265.5,288.95,234.72
2016,11,25,14,0,108.0,177.0,2.1,14.0,222.0,242.78,197.21
2016,11,25,14,15,266.0,148.0,2.1,14.0,246.5,297.64,243.23
2016,11,25,14,30,424.0,119.0,2.1,14.0,271.0,347.83,283.9
2016,11,25,14,45,396.0,111.5,2.1,14.0,242.0,320.24,260.87
2016,11,25,15,0,368.0,104.0,2.1,14.0,213.0,292.5,237.62
2016,11,25,15,15,340.0,91.5,2.0,13.5,180.5,259.35,209.79
2016,11,25,15,30,312.0,79.0,1.9,13.0,148.0,226.58,181.57
2016,11,25,15,45,276.0,64.0,1.85,13.0,115.5,188.55,148.2
2016,11,25,16,0,240.0,49.0,1.8,13.0,83.0,151.93,115.37
2016,11,25,16,15,163.5,34.5,1.8,12.5,54.0,105.12,72.61
2016,11,25,16,30,87.0,20.0,1.8,12.0,25.0,51.31,0.0
2016,11,25,16,45,43.5,10.0,1.85,12.0,12.5,20.4,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,10.0,8.5,8.36,0.0
2016,11,26,7,30,0.0,17.0,2.9,10.0,17.0,16.41,4.1
2016,11,26,7,45,0.0,32.0,2.85,10.5,32.0,30.47,20.48
2016,11,26,8,0,0.0,47.0,2.8,11.0,47.0,44.1,33.39
2016,11,26,8,15,0.0,64.0,2.75,11.0,64.0,59.17,47.35
2016,11,26,8,30,0.0,81.0,2.7,11.0,81.0,74.72,58.54
2016,11,26,8,45,3.5,96.0,2.65,11.0,97.0,89.23,70.97
2016,11,26,9,0,7.0,111.0,2.6,11.0,113.0,104.11,83.52
2016,11,26,9,15,11.5,124.0,2.7,11.0,128.0,117.8,94.9
2016,11,26,9,30,16.0,137.0,2.8,11.0,143.0,131.87,106.53
2016,11,26,9,45,8.0,132.5,2.95,11.0,135.5,127.48,103.04
2016,11,26,10,0,0.0,128.0,3.1,11.0,128.0,122.02,98.57
2016,11,26,10,15,9.5,151.0,3.3,11.0,155.5,146.82,119.08
2016,11,26,10,30,19.0,174.0,3.5,11.0,183.0,172.41,140.17
2016,11,26,10,45,125.0,195.0,3.7,11.5,256.5,233.29,189.14
2016,11,26,11,0,231.0,216.0,3.9,12.0,330.0,302.15,244.57
2016,11,26,11,15,129.0,207.5,4.0,12.0,271.5,256.8,208.51
2016,11,26,11,30,27.0,199.0,4.1,12.0,213.0,204.26,165.69
2016,11,26,11,45,13.5,177.5,4.2,12.0,184.5,178.1,144.22
2016,11,26,12,0,0.0,156.0,4.3,12.0,156.0,151.09,121.8
2016,11,26,12,15,0.0,83.0,4.3,12.0,83.0,80.28,62.58
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,9.65,2.61
2016,11,26,12,45,176.0,102.0,4.3,12.0,188.0,198.63,164.16
2016,11,26,13,0,352.0,194.0,4.3,12.0,366.0,389.75,320.99
2016,11,26,13,15,477.5,157.5,4.15,12.0,381.5,426.02,350.91
2016,11,26,13,30,603.0,121.0,4.0,12.0,397.0,458.25,377.78
2016,11,26,13,45,557.0,129.5,3.9,12.0,373.0,438.67,361.69
2016,11,26,14,0,511.0,138.0,3.8,12.0,349.0,420.6,346.78
2016,11,26,14,15,514.5,120.5,3.7,12.0,318.5,399.26,329.65
2016,11,26,14,30,518.0,103.0,3.6,12.0,288.0,375.81,310.41
2016,11,26,14,45,457.5,104.0,3.55,12.0,255.0,340.41,280.7
2016,11,26,15,0,397.0,105.0,3.5,12.0,222.0,306.04,251.46
2016,11,26,15,15,357.5,93.5,3.5,12.0,187.0,268.47,219.23
2016,11,26,15,30,318.0,82.0,3.5,12.0,152.0,231.84,187.17
2016,11,26,15,45,252.0,69.0,3.5,12.0,117.0,184.86,146.36
2016,11,26,16,0,186.0,56.0,3.5,12.0,82.0,136.68,104.38
2016,11,26,16,15,93.0,39.5,3.6,11.5,52.5,84.58,58.21
2016,11,26,16,30,0.0,23.0,3.7,11.0,23.0,24.45,0.0
2016,11,26,16,45,0.0,11.5,3.8,11.0,11.5,11.3,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,104.5,13.5,3.1,10.0,20.5,13.27,0.0
2016,11,27,7,30,209.0,27.0,3.1,10.0,41.0,21.3,5.66
2016,11,27,7,45,334.5,36.5,3.15,10.5,79.0,28.79,18.91
2016,11,27,8,0,460.0,46.0,3.2,11.0,117.0,34.98,25.3
2016,11,27,8,15,529.0,52.5,3.3,11.0,157.5,38.15,28.58
2016,11,27,8,30,598.0,59.0,3.4,11.0,198.0,64.43,35.94
2016,11,27,8,45,649.0,62.5,3.55,11.5,238.5,100.45,55.1
2016,11,27,9,0,700.0,66.0,3.7,12.0,279.0,140.31,83.25
2016,11,27,9,15,729.5,69.0,3.65,12.0,314.5,182.08,117.76
2016,11,27,9,30,759.0,72.0,3.6,12.0,350.0,222.42,153.12
2016,11,27,9,45,584.0,110.5,3.6,12.5,335.0,243.81,180.16
2016,11,27,10,0,409.0,149.0,3.6,13.0,320.0,252.01,194.36
2016,11,27,10,15,622.5,113.0,3.5,13.0,391.5,304.61,234.91
2016,11,27,10,30,836.0,77.0,3.4,13.0,463.0,370.05,287.13
2016,11,27,10,45,846.0,78.0,3.3,13.5,481.0,401.79,315.05
2016,11,27,11,0,856.0,79.0,3.2,14.0,499.0,431.96,341.1
2016,11,27,11,15,860.5,79.5,3.1,14.0,509.5,457.46,363.54
2016,11,27,11,30,865.0,80.0,3.0,14.0,520.0,480.77,383.73
2016,11,27,11,45,865.0,80.5,2.9,14.5,522.5,499.6,399.25
2016,11,27,12,0,865.0,81.0,2.8,15.0,525.0,515.86,412.33
2016,11,27,12,15,862.5,80.5,2.7,15.0,520.0,527.17,422.05
2016,11,27,12,30,860.0,80.0,2.6,15.0,515.0,535.72,429.38
2016,11,27,12,45,687.5,118.5,2.55,15.0,461.0,492.05,395.45
2016,11,27,13,0,515.0,157.0,2.5,15.0,407.0,441.88,356.03
2016,11,27,13,15,434.0,166.5,2.4,15.0,371.5,410.73,331.62
2016,11,27,13,30,353.0,176.0,2.3,15.0,336.0,373.97,302.44
2016,11,27,13,45,400.5,156.5,2.25,15.0,328.5,383.18,310.46
2016,11,27,14,0,448.0,137.0,2.2,15.0,321.0,385.63,312.79
2016,11,27,14,15,435.5,127.0,2.15,14.5,294.5,365.03,296.88
2016,11,27,14,30,423.0,117.0,2.1,14.0,268.0,343.26,279.75
2016,11,27,14,45,390.0,110.5,2.1,14.0,238.0,314.59,256.15
2016,11,27,15,0,357.0,104.0,2.1,14.0,208.0,285.99,232.18
2016,11,27,15,15,329.0,91.0,2.05,13.5,176.0,252.74,204.29
2016,11,27,15,30,301.0,78.0,2.0,13.0,144.0,219.86,176.01
2016,11,27,15,45,258.5,63.5,1.95,12.5,111.5,180.48,141.88
2016,11,27,16,0,216.0,49.0,1.9,12.0,79.0,142.98,108.67
2016,11,27,16,15,108.0,36.0,1.95,11.5,51.0,83.99,57.1
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,24.52,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,11.3,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,13.5,3.9,11.0,19.0,13.27,0.0
2016,11,28,7,30,169.0,27.0,4.0,11.0,38.0,21.38,3.99
2016,11,28,7,45,281.5,38.5,4.15,11.5,73.5,29.81,19.52
2016,11,28,8,0,394.0,50.0,4.3,12.0,109.0,39.17,28.8
2016,11,28,8,15,466.5,58.0,4.3,12.0,149.0,43.52,33.19
2016,11,28,8,30,539.0,66.0,4.3,12.0,189.0,67.17,40.31
2016,11,28,8,45,589.5,70.5,4.35,12.0,228.5,101.06,58.24
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,138.92,84.85
2016,11,28,9,15,672.0,79.0,4.35,12.0,303.5,176.86,115.83
2016,11,28,9,30,704.0,83.0,4.3,12.0,339.0,216.46,150.23
2016,11,28,9,45,605.0,105.5,4.3,12.5,339.0,242.46,178.39
2016,11,28,10,0,506.0,128.0,4.3,13.0,339.0,259.12,197.75
2016,11,28,10,15,546.5,127.0,4.2,13.0,367.0,290.99,225.56
2016,11,28,10,30,587.0,126.0,4.1,13.0,395.0,324.98,255.02
2016,11,28,10,45,633.5,118.5,4.05,13.5,419.0,355.49,281.04
2016,11,28,11,0,680.0,111.0,4.0,14.0,443.0,387.02,307.67
2016,11,28,11,15,658.5,120.0,3.9,14.0,447.0,405.51,324.43
2016,11,28,11,30,637.0,129.0,3.8,14.0,451.0,421.26,338.52
2016,11,28,11,45,680.5,128.5,3.7,14.0,474.0,456.11,367.23
2016,11,28,12,0,724.0,128.0,3.6,14.0,497.0,490.5,395.18
2016,11,28,12,15,721.0,127.5,3.5,14.0,492.5,500.31,403.69
2016,11,28,12,30,718.0,127.0,3.4,14.0,488.0,507.77,410.25
2016,11,28,12,45,706.0,127.0,3.3,14.5,475.5,508.64,410.71
2016,11,28,13,0,694.0,127.0,3.2,15.0,463.0,507.06,409.11
2016,11,28,13,15,643.5,124.5,3.15,15.0,427.0,480.06,388.44
2016,11,28,13,30,593.0,122.0,3.1,15.0,391.0,450.94,365.93
2016,11,28,13,45,624.5,116.0,3.05,15.0,384.5,459.63,373.11
2016,11,28,14,0,656.0,110.0,3.0,15.0,378.0,465.75,377.85
2016,11,28,14,15,629.5,106.0,2.9,14.5,346.5,441.82,359.19
2016,11,28,14,30,603.0,102.0,2.8,14.0,315.0,416.47,339.1
2016,11,28,14,45,583.5,93.0,2.75,14.0,281.5,388.09,315.62
2016,11,28,15,0,564.0,84.0,2.7,14.0,248.0,358.56,290.59
2016,11,28,15,15,511.5,77.5,2.5,13.5,209.0,316.52,255.2
2016,11,28,15,30,459.0,71.0,2.3,13.0,170.0,275.37,219.77
2016,11,28,15,45,404.0,59.5,2.15,13.0,132.5,229.68,179.65
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,186.97,141.21
2016,11,28,16,15,174.5,37.5,2.05,12.5,61.0,111.93,76.37
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,30.4,0.0
