Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,2.4,7.5,21.5,9.83,0.0
2016,11,29,7,30,380.0,20.0,2.4,8.0,43.0,17.04,0.51
2016,11,29,7,45,486.5,26.5,2.4,8.5,82.0,21.35,12.47
2016,11,29,8,0,593.0,33.0,2.4,9.0,121.0,25.57,17.1
2016,11,29,8,15,653.0,37.5,2.45,9.5,162.5,27.83,19.45
2016,11,29,8,30,713.0,42.0,2.5,10.0,204.0,51.72,24.78
2016,11,29,8,45,750.5,45.5,2.6,10.5,244.0,91.41,44.6
2016,11,29,9,0,788.0,49.0,2.7,11.0,284.0,133.55,74.09
2016,11,29,9,15,813.0,51.0,2.65,11.0,320.0,177.28,110.13
2016,11,29,9,30,838.0,53.0,2.6,11.0,356.0,218.86,146.82
2016,11,29,9,45,854.0,55.0,2.55,11.5,386.5,258.71,183.14
2016,11,29,10,0,870.0,57.0,2.5,12.0,417.0,298.08,219.1
2016,11,29,10,15,881.5,58.0,2.35,12.0,441.5,334.37,252.62
2016,11,29,10,30,893.0,59.0,2.2,12.0,466.0,369.41,284.5
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.5,401.39,312.8
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,431.43,338.73
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,457.52,361.5
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,481.26,381.83
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,500.67,397.56
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,517.35,410.68
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,529.71,421.14
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,539.21,429.16
2016,11,29,12,45,890.5,68.0,1.5,14.5,505.5,541.37,430.82
2016,11,29,13,0,874.0,71.0,1.5,15.0,492.0,540.57,430.07
2016,11,29,13,15,865.5,70.0,1.5,15.0,473.0,536.92,427.88
2016,11,29,13,30,857.0,69.0,1.5,15.0,454.0,532.16,424.63
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,519.84,415.46
2016,11,29,14,0,829.0,66.0,1.5,15.0,403.0,505.01,404.14
2016,11,29,14,15,809.5,64.0,1.45,14.5,371.5,484.5,388.63
2016,11,29,14,30,790.0,62.0,1.4,14.0,340.0,461.96,371.08
2016,11,29,14,45,761.5,58.5,1.35,14.0,303.5,431.71,346.33
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,400.24,319.94
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,360.9,287.13
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,321.72,253.37
2016,11,29,15,45,576.5,41.5,1.2,12.5,146.0,271.79,210.34
2016,11,29,16,0,507.0,36.0,1.2,12.0,105.0,227.52,170.52
2016,11,29,16,15,385.0,27.0,1.15,11.5,68.0,164.32,110.95
2016,11,29,16,30,263.0,18.0,1.1,11.0,31.0,100.52,0.0
2016,11,29,16,45,131.5,9.0,1.1,11.0,15.5,40.21,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.5,1.15,10.0,17.0,11.3,0.0
2016,11,30,7,30,201.0,23.0,1.1,10.0,34.0,18.81,0.0
2016,11,30,7,45,309.0,33.5,1.05,10.0,69.0,26.44,16.52
2016,11,30,8,0,417.0,44.0,1.0,10.0,104.0,33.7,24.2
2016,11,30,8,15,487.5,51.0,1.1,10.0,143.5,37.39,27.98
2016,11,30,8,30,558.0,58.0,1.2,10.0,183.0,57.11,33.45
2016,11,30,8,45,606.5,62.5,1.35,10.5,221.5,91.51,50.55
2016,11,30,9,0,655.0,67.0,1.5,11.0,260.0,129.58,76.56
2016,11,30,9,15,686.5,70.5,1.6,11.0,295.5,167.41,106.99
2016,11,30,9,30,718.0,74.0,1.7,11.0,331.0,206.81,140.93
2016,11,30,9,45,417.0,125.0,1.8,11.5,277.5,210.92,157.92
2016,11,30,10,0,116.0,176.0,1.9,12.0,224.0,193.63,154.11
2016,11,30,10,15,150.5,186.5,1.9,12.0,252.5,219.9,175.41
2016,11,30,10,30,185.0,197.0,1.9,12.0,281.0,248.25,198.43
2016,11,30,10,45,150.5,205.5,1.95,12.5,275.5,250.65,201.03
2016,11,30,11,0,116.0,214.0,2.0,13.0,270.0,250.7,201.42
2016,11,30,11,15,58.0,139.5,2.05,13.0,167.5,159.57,127.92
2016,11,30,11,30,0.0,65.0,2.1,13.0,65.0,62.84,47.67
2016,11,30,11,45,4.0,121.0,2.2,13.0,123.5,118.89,94.7
2016,11,30,12,0,8.0,177.0,2.3,13.0,182.0,175.37,141.26
2016,11,30,12,15,5.5,171.5,2.4,13.0,175.0,169.28,136.16
2016,11,30,12,30,3.0,166.0,2.5,13.0,168.0,163.04,131.11
2016,11,30,12,45,1.5,124.0,2.6,13.0,125.0,121.21,96.6
2016,11,30,13,0,0.0,82.0,2.7,13.0,82.0,79.31,61.67
2016,11,30,13,15,0.0,113.5,2.65,13.0,113.5,110.37,87.85
2016,11,30,13,30,0.0,145.0,2.6,13.0,145.0,142.23,114.46
2016,11,30,13,45,0.0,136.5,2.6,13.0,136.5,134.12,107.81
2016,11,30,14,0,0.0,128.0,2.6,13.0,128.0,126.0,101.2
2016,11,30,14,15,154.5,130.0,2.5,13.0,184.0,214.29,176.01
2016,11,30,14,30,309.0,132.0,2.4,13.0,240.0,296.2,243.18
2016,11,30,14,45,476.0,101.0,2.35,13.0,247.0,342.24,279.75
2016,11,30,15,0,643.0,70.0,2.3,13.0,254.0,377.04,305.69
2016,11,30,15,15,594.5,64.5,2.15,12.5,215.0,336.38,270.96
2016,11,30,15,30,546.0,59.0,2.0,12.0,176.0,296.35,236.16
2016,11,30,15,45,462.5,52.0,1.95,12.0,136.0,242.77,189.7
2016,11,30,16,0,379.0,45.0,1.9,12.0,96.0,192.71,145.43
2016,11,30,16,15,259.5,33.0,1.9,11.5,61.5,131.3,88.78
2016,11,30,16,30,140.0,21.0,1.9,11.0,27.0,69.8,0.0
2016,11,30,16,45,70.0,10.5,1.9,11.0,13.5,26.96,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,159.0,9.5,2.15,7.5,18.5,9.34,0.0
2016,12,1,7,30,318.0,19.0,2.1,8.0,37.0,16.29,0.0
2016,12,1,7,45,437.0,27.0,2.1,8.5,75.0,22.2,12.86
2016,12,1,8,0,556.0,35.0,2.1,9.0,113.0,27.87,19.06
2016,12,1,8,15,621.0,40.0,2.3,9.5,155.0,30.45,21.76
2016,12,1,8,30,686.0,45.0,2.5,10.0,197.0,49.66,25.87
2016,12,1,8,45,729.0,48.5,2.75,10.5,237.0,88.22,43.78
2016,12,1,9,0,772.0,52.0,3.0,11.0,277.0,129.8,71.91
2016,12,1,9,15,799.0,54.5,3.1,11.0,313.5,170.66,105.01
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,212.52,141.66
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,252.59,178.3
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,292.02,214.58
2016,12,1,10,15,864.5,65.5,3.45,12.0,436.5,331.03,250.58
2016,12,1,10,30,878.0,67.0,3.5,12.0,462.0,366.75,283.47
2016,12,1,10,45,886.5,68.0,3.55,12.5,480.5,398.85,312.41
2016,12,1,11,0,895.0,69.0,3.6,13.0,499.0,429.18,339.27
2016,12,1,11,15,900.0,69.5,3.55,13.0,510.0,455.58,362.93
2016,12,1,11,30,905.0,70.0,3.5,13.0,521.0,479.72,384.27
2016,12,1,11,45,906.5,70.0,3.5,13.5,524.5,499.32,400.96
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,516.29,415.15
2016,12,1,12,15,906.5,69.5,3.45,14.0,523.5,528.52,426.01
2016,12,1,12,30,905.0,69.0,3.4,14.0,519.0,537.91,434.38
2016,12,1,12,45,899.0,69.0,3.35,14.5,507.0,542.62,438.05
2016,12,1,13,0,893.0,69.0,3.3,15.0,495.0,544.41,439.25
2016,12,1,13,15,883.5,68.0,3.25,15.0,476.0,540.42,436.61
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,533.61,431.6
2016,12,1,13,45,857.5,66.0,3.2,15.0,430.5,522.26,422.91
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,506.78,410.75
2016,12,1,14,15,821.0,63.0,3.1,14.5,372.5,486.11,394.71
2016,12,1,14,30,801.0,61.0,3.0,14.0,341.0,463.38,376.56
2016,12,1,14,45,770.5,58.0,2.9,14.0,304.0,432.8,350.95
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,401.04,323.73
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,361.6,290.1
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,322.29,255.56
2016,12,1,15,45,581.0,41.5,2.45,12.5,145.0,271.93,211.5
2016,12,1,16,0,510.0,36.0,2.4,12.0,104.0,227.32,170.85
2016,12,1,16,15,386.5,27.0,2.45,11.5,67.0,163.93,110.19
2016,12,1,16,30,263.0,18.0,2.5,11.0,30.0,99.75,0.0
2016,12,1,16,45,131.5,9.0,2.65,10.5,15.0,40.01,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.0,9.0,3.15,7.5,18.0,8.85,0.0
2016,12,2,7,30,332.0,18.0,3.2,8.0,36.0,15.37,0.0
2016,12,2,7,45,444.5,26.0,3.25,8.5,73.5,21.32,11.93
2016,12,2,8,0,557.0,34.0,3.3,9.0,111.0,27.03,18.26
2016,12,2,8,15,622.0,39.0,3.4,9.5,152.5,29.65,21.0
2016,12,2,8,30,687.0,44.0,3.5,10.0,194.0,46.81,24.6
2016,12,2,8,45,726.5,47.5,3.65,10.5,233.5,85.06,41.74
2016,12,2,9,0,766.0,51.0,3.8,11.0,273.0,126.02,69.16
2016,12,2,9,15,793.5,54.0,3.9,11.5,309.5,167.07,102.03
2016,12,2,9,30,821.0,57.0,4.0,12.0,346.0,209.18,138.49
2016,12,2,9,45,834.5,60.0,4.1,12.5,376.0,248.8,174.64
2016,12,2,10,0,848.0,63.0,4.2,13.0,406.0,287.86,210.57
2016,12,2,10,15,861.0,64.5,4.1,13.0,431.0,326.6,246.27
2016,12,2,10,30,874.0,66.0,4.0,13.0,456.0,362.01,278.8
2016,12,2,10,45,882.0,67.0,3.95,13.5,474.5,393.8,307.43
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,423.8,333.93
2016,12,2,11,15,894.5,68.5,3.85,14.0,504.0,449.89,357.36
2016,12,2,11,30,899.0,69.0,3.8,14.0,515.0,473.7,378.47
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.5,493.46,395.21
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,510.62,409.48
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,522.59,420.24
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,531.73,428.53
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,535.95,432.76
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,537.27,434.53
2016,12,2,13,15,873.5,68.0,3.65,15.0,470.0,533.36,431.96
2016,12,2,13,30,864.0,67.0,3.6,15.0,451.0,526.66,427.03
2016,12,2,13,45,847.5,66.0,3.6,15.0,425.0,515.46,418.4
2016,12,2,14,0,831.0,65.0,3.6,15.0,399.0,500.17,406.32
2016,12,2,14,15,810.0,62.5,3.45,15.0,367.0,478.67,388.76
2016,12,2,14,30,789.0,60.0,3.3,15.0,335.0,455.17,369.21
2016,12,2,14,45,758.0,57.5,3.15,15.0,298.5,425.25,344.05
2016,12,2,15,0,727.0,55.0,3.0,15.0,262.0,394.2,317.35
2016,12,2,15,15,682.0,51.0,2.8,14.0,222.5,354.76,284.28
2016,12,2,15,30,637.0,47.0,2.6,13.0,183.0,315.54,250.28
2016,12,2,15,45,566.5,41.0,2.45,12.5,142.0,265.4,206.33
2016,12,2,16,0,496.0,35.0,2.3,12.0,101.0,220.93,165.83
2016,12,2,16,15,372.5,26.5,2.3,11.5,65.0,158.75,106.25
2016,12,2,16,30,249.0,18.0,2.3,11.0,29.0,95.65,0.0
2016,12,2,16,45,124.5,9.0,2.35,10.5,14.5,38.27,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,128.5,9.0,1.35,8.5,15.5,8.85,0.0
2016,12,3,7,30,257.0,18.0,1.3,9.0,31.0,14.23,0.0
2016,12,3,7,45,375.0,26.5,1.3,9.5,66.5,20.16,10.73
2016,12,3,8,0,493.0,35.0,1.3,10.0,102.0,25.8,17.08
2016,12,3,8,15,560.5,41.0,1.35,10.0,142.0,31.7,22.81
2016,12,3,8,30,628.0,47.0,1.4,10.0,182.0,46.68,26.58
2016,12,3,8,45,675.5,50.0,1.45,10.5,221.0,82.11,41.57
2016,12,3,9,0,723.0,53.0,1.5,11.0,260.0,121.08,66.87
2016,12,3,9,15,752.0,56.0,1.55,11.5,295.5,160.44,97.85
2016,12,3,9,30,781.0,59.0,1.6,12.0,331.0,201.07,132.45
2016,12,3,9,45,682.5,83.0,1.65,12.5,336.5,230.6,163.62
2016,12,3,10,0,584.0,107.0,1.7,13.0,342.0,253.79,188.7
2016,12,3,10,15,713.0,87.0,1.65,13.0,391.5,296.73,223.33
2016,12,3,10,30,842.0,67.0,1.6,13.0,441.0,348.02,265.18
2016,12,3,10,45,852.0,67.5,1.6,13.5,459.5,380.88,293.92
2016,12,3,11,0,862.0,68.0,1.6,14.0,478.0,410.37,319.42
2016,12,3,11,15,867.0,69.0,1.6,14.5,489.0,436.48,341.68
2016,12,3,11,30,872.0,70.0,1.6,15.0,500.0,460.43,361.69
2016,12,3,11,45,873.0,70.0,1.65,15.5,503.5,479.24,377.48
2016,12,3,12,0,874.0,70.0,1.7,16.0,507.0,495.5,390.95
2016,12,3,12,15,872.5,70.0,1.75,16.0,503.0,507.91,401.91
2016,12,3,12,30,871.0,70.0,1.8,16.0,499.0,517.6,410.57
2016,12,3,12,45,866.5,69.0,1.85,16.0,488.0,521.94,414.99
2016,12,3,13,0,862.0,68.0,1.9,16.0,477.0,523.47,417.11
2016,12,3,13,15,854.0,67.0,1.85,16.0,459.0,520.4,415.12
2016,12,3,13,30,846.0,66.0,1.8,16.0,441.0,514.6,410.88
2016,12,3,13,45,830.0,65.5,1.8,16.0,416.0,504.38,403.19
2016,12,3,14,0,814.0,65.0,1.8,16.0,391.0,490.13,392.2
2016,12,3,14,15,794.0,63.0,1.7,16.0,360.0,469.99,376.01
2016,12,3,14,30,774.0,61.0,1.6,16.0,329.0,447.86,357.89
2016,12,3,14,45,740.0,58.5,1.55,16.0,293.0,416.92,332.63
2016,12,3,15,0,706.0,56.0,1.5,16.0,257.0,385.01,305.97
2016,12,3,15,15,661.5,52.0,1.45,15.5,218.0,346.38,273.82
2016,12,3,15,30,617.0,48.0,1.4,15.0,179.0,307.96,240.83
2016,12,3,15,45,538.5,42.5,1.35,14.5,138.5,258.69,198.6
2016,12,3,16,0,460.0,37.0,1.3,14.0,98.0,210.59,156.27
2016,12,3,16,15,338.0,27.5,1.35,13.5,63.0,149.05,98.49
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,86.49,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,34.3,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,9.0,0.85,9.0,14.0,8.85,0.0
2016,12,4,7,30,210.0,18.0,0.9,9.0,28.0,14.37,0.0
2016,12,4,7,45,333.0,28.0,0.95,9.5,63.0,21.75,11.77
2016,12,4,8,0,456.0,38.0,1.0,10.0,98.0,28.74,19.62
2016,12,4,8,15,527.5,44.0,1.05,10.0,138.0,31.77,22.86
2016,12,4,8,30,599.0,50.0,1.1,10.0,178.0,44.24,26.06
2016,12,4,8,45,644.5,54.5,1.15,10.5,216.5,79.79,41.21
2016,12,4,9,0,690.0,59.0,1.2,11.0,255.0,121.22,68.55
2016,12,4,9,15,720.0,62.5,1.2,11.5,290.5,159.69,98.45
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,199.6,132.06
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,237.48,166.36
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,271.74,197.76
2016,12,4,10,15,656.0,104.0,1.3,13.0,378.5,293.57,221.22
2016,12,4,10,30,567.0,126.0,1.3,13.0,377.0,308.24,237.69
2016,12,4,10,45,572.5,130.5,1.3,13.5,392.5,333.95,259.94
2016,12,4,11,0,578.0,135.0,1.3,14.0,408.0,358.62,280.8
2016,12,4,11,15,527.5,152.0,1.35,14.0,405.5,369.39,291.35
2016,12,4,11,30,477.0,169.0,1.4,14.0,403.0,377.52,299.32
2016,12,4,11,45,648.5,128.0,1.45,14.0,449.0,430.08,341.41
2016,12,4,12,0,820.0,87.0,1.5,14.0,495.0,484.85,384.92
2016,12,4,12,15,606.5,137.0,1.65,14.0,438.0,442.37,353.18
2016,12,4,12,30,393.0,187.0,1.8,14.0,381.0,388.34,311.71
2016,12,4,12,45,419.0,177.0,1.95,14.5,379.5,399.88,321.53
2016,12,4,13,0,445.0,167.0,2.1,15.0,378.0,407.3,327.72
2016,12,4,13,15,427.0,163.5,2.2,15.0,359.5,397.04,320.23
2016,12,4,13,30,409.0,160.0,2.3,15.0,341.0,385.32,311.52
2016,12,4,13,45,393.5,152.5,2.4,15.0,318.5,369.46,299.43
2016,12,4,14,0,378.0,145.0,2.5,15.0,296.0,352.41,286.17
2016,12,4,14,15,345.5,142.0,2.45,14.5,271.5,325.73,265.2
2016,12,4,14,30,313.0,139.0,2.4,14.0,247.0,303.98,247.83
2016,12,4,14,45,304.5,124.5,2.35,14.0,220.5,280.61,228.49
2016,12,4,15,0,296.0,110.0,2.3,14.0,194.0,256.5,208.12
2016,12,4,15,15,267.5,96.0,2.25,13.5,163.5,223.97,180.77
2016,12,4,15,30,239.0,82.0,2.2,13.0,133.0,192.04,153.33
2016,12,4,15,45,208.0,66.0,2.15,13.0,103.0,157.56,123.05
2016,12,4,16,0,177.0,50.0,2.1,13.0,73.0,124.23,93.2
2016,12,4,16,15,88.5,35.0,2.15,12.5,46.5,76.32,50.14
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,20.69,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,2.0,8.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,2.0,8.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,14.0,2.0,8.5,14.0,13.5,5.0
2016,12,5,8,0,0.0,22.0,2.0,9.0,22.0,21.23,13.04
2016,12,5,8,15,0.0,31.5,2.0,9.0,31.5,30.41,21.69
2016,12,5,8,30,0.0,41.0,2.0,9.0,41.0,39.6,28.63
2016,12,5,8,45,0.0,50.0,2.0,9.5,50.0,48.31,36.28
2016,12,5,9,0,0.0,59.0,2.0,10.0,59.0,56.97,43.77
2016,12,5,9,15,0.0,67.5,1.95,10.0,67.5,65.05,50.74
2016,12,5,9,30,0.0,76.0,1.9,10.0,76.0,73.14,57.66
2016,12,5,9,45,0.0,96.5,1.9,10.5,96.5,92.33,73.85
2016,12,5,10,0,0.0,117.0,1.9,11.0,117.0,111.58,89.86
2016,12,5,10,15,22.5,148.0,1.9,11.0,158.0,147.28,119.1
2016,12,5,10,30,45.0,179.0,1.9,11.0,199.0,183.39,148.55
2016,12,5,10,45,47.0,187.0,1.9,11.0,208.5,194.15,157.35
2016,12,5,11,0,49.0,195.0,1.9,11.0,218.0,204.95,166.23
2016,12,5,11,15,24.5,165.5,1.85,11.0,177.0,169.39,137.12
2016,12,5,11,30,0.0,136.0,1.8,11.0,136.0,131.23,105.57
2016,12,5,11,45,36.0,175.5,1.8,11.0,193.5,186.94,151.84
2016,12,5,12,0,72.0,215.0,1.8,11.0,251.0,244.18,198.6
2016,12,5,12,15,104.5,217.0,1.75,11.0,268.5,264.47,215.12
2016,12,5,12,30,137.0,219.0,1.7,11.0,286.0,287.93,234.32
2016,12,5,12,45,167.5,213.0,1.7,11.0,293.0,300.37,244.75
2016,12,5,13,0,198.0,207.0,1.7,11.0,300.0,312.59,255.07
2016,12,5,13,15,177.5,199.5,1.6,11.0,281.0,296.34,241.98
2016,12,5,13,30,157.0,192.0,1.5,11.0,262.0,279.46,228.43
2016,12,5,13,45,160.5,181.0,1.45,11.0,248.5,270.72,221.68
2016,12,5,14,0,164.0,170.0,1.4,11.0,235.0,261.34,214.27
2016,12,5,14,15,151.0,159.5,1.4,11.0,215.5,243.74,199.99
2016,12,5,14,30,138.0,149.0,1.4,11.0,196.0,226.01,185.46
2016,12,5,14,45,134.0,133.0,1.4,11.0,175.0,206.17,169.02
2016,12,5,15,0,130.0,117.0,1.4,11.0,154.0,185.94,151.95
2016,12,5,15,15,117.5,100.5,1.45,10.5,130.0,161.22,131.06
2016,12,5,15,30,105.0,84.0,1.5,10.0,106.0,136.63,109.83
2016,12,5,15,45,90.0,66.0,1.55,10.0,82.0,109.41,85.83
2016,12,5,16,0,75.0,48.0,1.6,10.0,58.0,82.39,61.67
2016,12,5,16,15,37.5,32.0,1.6,10.0,37.0,51.48,32.87
2016,12,5,16,30,0.0,16.0,1.6,10.0,16.0,15.64,0.0
2016,12,5,16,45,0.0,8.0,1.65,10.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,19.26,0.0
2016,12,6,7,45,137.0,32.0,2.35,6.5,49.5,25.0,13.79
2016,12,6,8,0,274.0,43.0,2.4,7.0,78.0,32.9,23.4
2016,12,6,8,15,315.0,55.5,2.45,7.5,110.0,41.7,31.93
2016,12,6,8,30,356.0,68.0,2.5,8.0,142.0,54.1,43.47
2016,12,6,8,45,382.0,79.5,2.6,8.5,173.5,83.6,54.46
2016,12,6,9,0,408.0,91.0,2.7,9.0,205.0,115.05,76.34
2016,12,6,9,15,431.0,99.0,2.75,9.5,233.5,144.86,99.72
2016,12,6,9,30,454.0,107.0,2.8,10.0,262.0,175.95,125.82
2016,12,6,9,45,473.0,115.0,2.9,10.5,289.5,207.27,153.09
2016,12,6,10,0,492.0,123.0,3.0,11.0,317.0,239.24,181.18
2016,12,6,10,15,573.5,112.5,3.0,11.0,353.0,273.74,210.12
2016,12,6,10,30,655.0,102.0,3.0,11.0,389.0,311.6,242.3
2016,12,6,10,45,760.5,87.5,3.05,11.5,434.0,359.33,281.84
2016,12,6,11,0,866.0,73.0,3.1,12.0,479.0,409.28,323.1
2016,12,6,11,15,871.5,73.5,3.1,12.0,490.0,435.66,346.82
2016,12,6,11,30,877.0,74.0,3.1,12.0,501.0,460.53,368.91
2016,12,6,11,45,872.5,76.0,3.15,12.0,504.0,478.84,385.52
2016,12,6,12,0,868.0,78.0,3.2,12.0,507.0,495.07,400.1
2016,12,6,12,15,866.5,78.0,3.25,12.0,503.5,507.98,411.79
2016,12,6,12,30,865.0,78.0,3.3,12.0,500.0,518.19,421.1
2016,12,6,12,45,711.0,109.0,3.35,12.0,451.0,480.14,391.62
2016,12,6,13,0,557.0,140.0,3.4,12.0,402.0,435.68,356.54
2016,12,6,13,15,697.5,106.5,3.45,12.0,421.5,478.63,392.22
2016,12,6,13,30,838.0,73.0,3.5,12.0,441.0,515.38,422.29
2016,12,6,13,45,823.0,71.5,3.6,12.0,416.0,503.39,412.97
2016,12,6,14,0,808.0,70.0,3.7,12.0,391.0,488.96,401.61
2016,12,6,14,15,787.5,68.0,3.65,12.0,360.5,468.97,385.21
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,447.02,366.8
2016,12,6,14,45,737.0,62.5,3.6,12.0,294.0,417.29,341.71
2016,12,6,15,0,707.0,59.0,3.6,12.0,258.0,386.41,314.98
2016,12,6,15,15,661.5,55.0,3.45,11.5,219.0,347.63,281.51
2016,12,6,15,30,616.0,51.0,3.3,11.0,180.0,311.51,249.22
2016,12,6,15,45,547.0,44.0,3.15,10.5,140.0,262.22,205.57
2016,12,6,16,0,478.0,37.0,3.0,10.0,100.0,215.64,163.05
2016,12,6,16,15,351.5,28.0,2.9,9.5,64.5,153.03,102.64
2016,12,6,16,30,225.0,19.0,2.8,9.0,29.0,89.47,0.0
2016,12,6,16,45,112.5,9.5,2.7,8.5,14.5,35.74,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,18.68,0.0
2016,12,7,7,45,122.0,30.5,1.9,6.0,45.5,25.31,13.6
2016,12,7,8,0,244.0,42.0,1.9,6.0,72.0,32.14,22.78
2016,12,7,8,15,277.0,56.0,1.95,6.0,103.0,42.18,32.54
2016,12,7,8,30,310.0,70.0,2.0,6.0,134.0,54.39,44.07
2016,12,7,8,45,332.5,82.5,2.05,6.5,163.5,82.45,55.78
2016,12,7,9,0,355.0,95.0,2.1,7.0,193.0,112.22,76.84
2016,12,7,9,15,371.0,105.5,2.05,7.0,220.5,140.95,99.9
2016,12,7,9,30,387.0,116.0,2.0,7.0,248.0,170.53,125.17
2016,12,7,9,45,396.5,126.5,2.0,7.5,272.5,199.4,150.57
2016,12,7,10,0,406.0,137.0,2.0,8.0,297.0,228.37,176.17
2016,12,7,10,15,223.5,156.5,2.0,8.0,245.5,210.05,167.69
2016,12,7,10,30,41.0,176.0,2.0,8.0,194.0,179.02,146.49
2016,12,7,10,45,20.5,140.0,2.05,8.5,149.0,141.5,115.25
2016,12,7,11,0,0.0,104.0,2.1,9.0,104.0,100.33,80.54
2016,12,7,11,15,0.0,93.5,2.2,9.0,93.5,90.36,72.07
2016,12,7,11,30,0.0,83.0,2.3,9.0,83.0,80.28,63.46
2016,12,7,11,45,12.5,137.0,2.45,9.5,143.5,138.1,112.23
2016,12,7,12,0,25.0,191.0,2.6,10.0,204.0,196.81,160.84
2016,12,7,12,15,12.5,132.0,2.7,10.0,138.5,134.02,108.5
2016,12,7,12,30,0.0,73.0,2.8,10.0,73.0,70.59,54.93
2016,12,7,12,45,0.0,99.0,2.95,10.0,99.0,95.9,76.55
2016,12,7,13,0,0.0,125.0,3.1,10.0,125.0,121.59,98.31
2016,12,7,13,15,0.0,128.0,3.15,10.0,128.0,124.81,101.09
2016,12,7,13,30,0.0,131.0,3.2,10.0,131.0,128.13,104.01
2016,12,7,13,45,0.0,91.5,3.25,10.0,91.5,88.83,70.79
2016,12,7,14,0,0.0,52.0,3.3,10.0,52.0,50.24,37.84
2016,12,7,14,15,0.0,48.0,3.3,9.5,48.0,46.36,34.64
2016,12,7,14,30,0.0,44.0,3.3,9.0,44.0,42.49,31.39
2016,12,7,14,45,0.0,39.0,3.35,9.0,39.0,37.65,27.21
2016,12,7,15,0,0.0,34.0,3.4,9.0,34.0,32.82,22.99
2016,12,7,15,15,0.0,29.0,3.3,9.0,29.0,27.98,18.73
2016,12,7,15,30,0.0,24.0,3.2,9.0,24.0,23.15,14.42
2016,12,7,15,45,0.0,18.5,3.15,9.0,18.5,17.84,9.67
2016,12,7,16,0,0.0,13.0,3.1,9.0,13.0,12.53,4.9
2016,12,7,16,15,0.0,8.0,3.05,8.5,8.0,7.71,0.28
2016,12,7,16,30,0.0,3.0,3.0,8.0,3.0,2.89,0.0
2016,12,7,16,45,0.0,1.5,2.95,8.0,1.5,1.47,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,12.0,4.0,3.93,0.0
2016,12,8,7,30,0.0,8.0,3.2,12.0,8.0,7.86,0.0
2016,12,8,7,45,0.0,21.0,3.2,12.5,21.0,20.28,8.98
2016,12,8,8,0,0.0,34.0,3.2,13.0,34.0,32.37,22.18
2016,12,8,8,15,0.0,49.5,3.15,13.0,49.5,46.36,35.21
2016,12,8,8,30,0.0,65.0,3.1,13.0,65.0,60.22,47.96
2016,12,8,8,45,0.0,80.5,3.05,13.5,80.5,74.65,57.94
2016,12,8,9,0,0.0,96.0,3.0,14.0,96.0,89.22,70.3
2016,12,8,9,15,4.0,109.0,2.9,14.0,110.0,102.3,81.18
2016,12,8,9,30,8.0,122.0,2.8,14.0,124.0,115.73,92.25
2016,12,8,9,45,4.0,82.5,2.75,14.0,83.5,80.22,62.5
2016,12,8,10,0,0.0,43.0,2.7,14.0,43.0,41.53,29.84
2016,12,8,10,15,3.0,97.5,2.65,14.0,98.5,94.63,74.61
2016,12,8,10,30,6.0,152.0,2.6,14.0,154.0,146.73,117.77
2016,12,8,10,45,9.0,160.5,2.55,14.0,164.5,156.47,125.56
2016,12,8,11,0,12.0,169.0,2.5,14.0,175.0,166.4,133.59
2016,12,8,11,15,6.0,109.5,2.45,14.0,112.5,108.15,85.43
2016,12,8,11,30,0.0,50.0,2.4,14.0,50.0,48.31,35.35
2016,12,8,11,45,0.0,50.5,2.35,14.5,50.5,48.8,35.71
2016,12,8,12,0,0.0,51.0,2.3,15.0,51.0,49.28,36.04
2016,12,8,12,15,0.0,49.5,2.25,15.0,49.5,47.83,34.82
2016,12,8,12,30,0.0,48.0,2.2,15.0,48.0,46.38,33.61
2016,12,8,12,45,0.0,79.0,2.2,15.0,79.0,76.4,58.83
2016,12,8,13,0,0.0,110.0,2.2,15.0,110.0,106.78,84.15
2016,12,8,13,15,18.0,142.0,2.15,15.0,150.0,148.04,118.47
2016,12,8,13,30,36.0,174.0,2.1,15.0,190.0,193.8,156.1
2016,12,8,13,45,101.5,171.0,2.1,15.0,212.0,229.33,185.62
2016,12,8,14,0,167.0,168.0,2.1,15.0,234.0,260.0,210.91
2016,12,8,14,15,161.5,155.5,2.05,14.5,215.5,243.9,198.18
2016,12,8,14,30,156.0,143.0,2.0,14.0,197.0,227.35,185.04
2016,12,8,14,45,150.0,128.0,1.95,14.0,175.5,207.37,168.49
2016,12,8,15,0,144.0,113.0,1.9,14.0,154.0,187.05,151.38
2016,12,8,15,15,132.0,97.0,1.8,14.0,130.0,162.77,130.66
2016,12,8,15,30,120.0,81.0,1.7,14.0,106.0,138.55,109.65
2016,12,8,15,45,101.5,64.0,1.65,14.0,82.0,110.83,85.53
2016,12,8,16,0,83.0,47.0,1.6,14.0,58.0,83.56,61.5
2016,12,8,16,15,41.5,31.5,1.55,13.5,37.0,51.84,32.58
2016,12,8,16,30,0.0,16.0,1.5,13.0,16.0,15.62,0.0
2016,12,8,16,45,0.0,8.0,1.45,13.0,8.0,7.86,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
