Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,7.0,1.3,12.0,10.0,6.88,0.0
2016,12,9,7,30,173.0,14.0,1.3,12.0,20.0,13.76,0.0
2016,12,9,7,45,308.0,23.5,1.35,12.5,53.0,18.11,7.01
2016,12,9,8,0,443.0,33.0,1.4,13.0,86.0,24.79,15.65
2016,12,9,8,15,516.5,39.0,1.5,13.5,124.5,28.02,19.05
2016,12,9,8,30,590.0,45.0,1.6,14.0,163.0,35.03,25.53
2016,12,9,8,45,374.0,76.5,1.7,14.5,157.0,77.62,49.41
2016,12,9,9,0,158.0,108.0,1.8,15.0,151.0,108.33,79.5
2016,12,9,9,15,163.0,123.0,1.85,15.0,172.5,130.55,97.33
2016,12,9,9,30,168.0,138.0,1.9,15.0,194.0,153.04,116.0
2016,12,9,9,45,165.0,151.5,2.0,15.0,211.0,172.78,132.98
2016,12,9,10,0,162.0,165.0,2.1,15.0,228.0,192.06,149.6
2016,12,9,10,15,81.0,154.0,2.15,15.0,185.5,167.87,132.64
2016,12,9,10,30,0.0,143.0,2.2,15.0,143.0,136.43,108.76
2016,12,9,10,45,63.5,173.5,2.3,15.5,203.0,186.99,148.97
2016,12,9,11,0,127.0,204.0,2.4,16.0,263.0,242.42,192.82
2016,12,9,11,15,74.5,194.0,2.4,16.0,229.0,216.33,172.38
2016,12,9,11,30,22.0,184.0,2.4,16.0,195.0,186.58,148.69
2016,12,9,11,45,11.0,153.0,2.4,16.0,158.5,152.76,121.29
2016,12,9,12,0,0.0,122.0,2.4,16.0,122.0,118.04,92.87
2016,12,9,12,15,68.5,169.0,2.35,16.0,202.0,198.73,159.2
2016,12,9,12,30,137.0,216.0,2.3,16.0,282.0,283.78,227.59
2016,12,9,12,45,183.5,208.5,2.25,16.0,295.0,302.61,242.79
2016,12,9,13,0,230.0,201.0,2.2,16.0,308.0,321.37,258.17
2016,12,9,13,15,142.0,191.0,2.15,16.0,256.5,268.12,215.49
2016,12,9,13,30,54.0,181.0,2.1,16.0,205.0,210.3,168.69
2016,12,9,13,45,27.5,158.5,2.05,16.0,171.0,174.23,139.52
2016,12,9,14,0,1.0,136.0,2.0,16.0,137.0,134.8,107.2
2016,12,9,14,15,0.5,125.5,1.85,15.5,126.0,124.44,99.03
2016,12,9,14,30,0.0,115.0,1.7,15.0,115.0,114.09,90.7
2016,12,9,14,45,0.0,102.5,1.55,15.0,102.5,101.85,80.55
2016,12,9,15,0,0.0,90.0,1.4,15.0,90.0,89.59,70.26
2016,12,9,15,15,277.5,69.5,1.3,14.5,128.0,202.0,162.09
2016,12,9,15,30,555.0,49.0,1.2,14.0,166.0,284.28,223.51
2016,12,9,15,45,488.0,42.5,1.1,14.0,128.5,238.26,182.86
2016,12,9,16,0,421.0,36.0,1.0,14.0,91.0,194.95,144.19
2016,12,9,16,15,305.0,26.5,1.0,14.0,58.5,137.03,89.94
2016,12,9,16,30,189.0,17.0,1.0,14.0,26.0,77.8,0.0
2016,12,9,16,45,94.5,8.5,1.05,14.0,13.0,30.5,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.65,14.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.6,14.0,4.0,3.93,0.0
2016,12,10,7,45,0.0,11.0,3.6,14.0,11.0,10.61,1.43
2016,12,10,8,0,0.0,18.0,3.6,14.0,18.0,17.36,9.15
2016,12,10,8,15,0.0,27.0,3.5,14.0,27.0,26.06,17.24
2016,12,10,8,30,0.0,36.0,3.4,14.0,36.0,34.76,25.24
2016,12,10,8,45,0.0,44.5,3.3,14.0,44.5,42.98,31.02
2016,12,10,9,0,0.0,53.0,3.2,14.0,53.0,51.21,38.13
2016,12,10,9,15,0.0,61.5,3.05,14.0,61.5,59.44,45.18
2016,12,10,9,30,0.0,70.0,2.9,14.0,70.0,67.51,52.01
2016,12,10,9,45,0.0,68.0,2.8,14.5,68.0,65.73,50.36
2016,12,10,10,0,0.0,66.0,2.7,15.0,66.0,63.79,48.56
2016,12,10,10,15,0.0,42.0,2.7,15.0,42.0,40.56,28.87
2016,12,10,10,30,0.0,18.0,2.7,15.0,18.0,17.37,9.15
2016,12,10,10,45,0.0,15.0,2.7,15.0,15.0,14.48,6.67
2016,12,10,11,0,0.0,12.0,2.7,15.0,12.0,11.58,4.2
2016,12,10,11,15,0.0,73.0,2.65,15.0,73.0,70.58,54.01
2016,12,10,11,30,0.0,134.0,2.6,15.0,134.0,129.27,102.71
2016,12,10,11,45,0.0,74.0,2.55,15.0,74.0,71.55,54.66
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,13.51,5.81
2016,12,10,12,15,0.0,75.5,2.45,15.0,75.5,73.01,55.98
2016,12,10,12,30,0.0,137.0,2.4,15.0,137.0,132.98,105.73
2016,12,10,12,45,0.0,89.5,2.35,15.0,89.5,86.62,67.27
2016,12,10,13,0,0.0,42.0,2.3,15.0,42.0,40.57,28.74
2016,12,10,13,15,0.0,27.5,2.25,15.0,27.5,26.55,16.93
2016,12,10,13,30,0.0,13.0,2.2,15.0,13.0,12.54,5.04
2016,12,10,13,45,0.0,9.5,2.15,15.0,9.5,9.17,2.17
2016,12,10,14,0,0.0,6.0,2.1,15.0,6.0,5.79,0.0
2016,12,10,14,15,0.0,5.5,2.05,14.5,5.5,5.3,0.0
2016,12,10,14,30,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,12,10,14,45,0.0,4.5,2.0,14.0,4.5,4.34,0.0
2016,12,10,15,0,0.0,4.0,2.0,14.0,4.0,3.86,0.0
2016,12,10,15,15,0.0,3.5,1.95,13.5,3.5,3.37,0.0
2016,12,10,15,30,0.0,3.0,1.9,13.0,3.0,2.89,0.0
2016,12,10,15,45,0.0,2.0,1.85,13.0,2.0,1.93,0.0
2016,12,10,16,0,0.0,1.0,1.8,13.0,1.0,0.96,0.0
2016,12,10,16,15,0.0,0.5,1.75,13.0,0.5,0.48,0.0
2016,12,10,16,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,13.76,0.0
2016,12,11,7,45,89.0,27.5,1.45,7.5,37.5,22.9,9.35
2016,12,11,8,0,178.0,41.0,1.4,8.0,61.0,31.6,21.8
2016,12,11,8,15,208.0,56.0,1.35,8.0,89.5,45.17,34.81
2016,12,11,8,30,238.0,71.0,1.3,8.0,118.0,56.37,45.41
2016,12,11,8,45,256.5,85.0,1.3,8.5,145.5,80.81,57.25
2016,12,11,9,0,275.0,99.0,1.3,9.0,173.0,107.69,76.08
2016,12,11,9,15,290.0,111.0,1.3,9.0,198.5,133.83,96.61
2016,12,11,9,30,305.0,123.0,1.3,9.0,224.0,160.84,119.12
2016,12,11,9,45,234.5,143.0,1.3,9.0,225.0,177.43,136.86
2016,12,11,10,0,164.0,163.0,1.3,9.0,226.0,189.94,150.66
2016,12,11,10,15,86.5,158.5,1.35,9.5,192.0,172.97,139.16
2016,12,11,10,30,9.0,154.0,1.4,10.0,158.0,149.38,121.29
2016,12,11,10,45,51.0,177.0,1.45,10.5,200.5,185.44,150.3
2016,12,11,11,0,93.0,200.0,1.5,11.0,243.0,225.28,182.17
2016,12,11,11,15,221.5,195.0,1.5,11.0,300.5,276.88,223.22
2016,12,11,11,30,350.0,190.0,1.5,11.0,358.0,334.86,269.49
2016,12,11,11,45,276.5,202.5,1.55,11.5,336.0,323.03,260.36
2016,12,11,12,0,203.0,215.0,1.6,12.0,314.0,306.05,247.01
2016,12,11,12,15,254.0,207.0,1.65,12.0,330.0,329.66,266.59
2016,12,11,12,30,305.0,199.0,1.7,12.0,346.0,351.88,284.9
2016,12,11,12,45,318.0,192.5,1.75,12.5,342.5,356.42,288.55
2016,12,11,13,0,331.0,186.0,1.8,13.0,339.0,360.03,291.49
2016,12,11,13,15,262.5,186.5,1.85,12.5,305.5,328.27,266.85
2016,12,11,13,30,194.0,187.0,1.9,12.0,272.0,291.64,238.02
2016,12,11,13,45,97.0,132.0,2.0,12.0,174.5,185.29,151.27
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,74.52,58.11
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,68.64,53.42
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,62.83,48.61
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,55.56,42.4
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,48.3,36.15
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,41.04,29.89
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,33.79,23.55
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,26.06,16.67
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,18.33,9.76
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,11.57,3.3
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,9.0,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.7,7.0,8.5,0.0,0.0
2016,12,12,7,30,0.0,17.0,1.7,7.0,17.0,16.71,0.0
2016,12,12,7,45,210.0,25.0,1.75,7.5,48.5,19.96,6.74
2016,12,12,8,0,420.0,33.0,1.8,8.0,80.0,25.17,16.16
2016,12,12,8,15,498.0,39.5,1.85,8.5,118.5,28.81,20.13
2016,12,12,8,30,576.0,46.0,1.9,9.0,157.0,32.39,23.66
2016,12,12,8,45,620.5,51.5,1.95,9.5,195.0,63.34,32.7
2016,12,12,9,0,665.0,57.0,2.0,10.0,233.0,103.76,56.88
2016,12,12,9,15,698.0,60.0,1.9,10.0,268.5,140.55,83.95
2016,12,12,9,30,731.0,63.0,1.8,10.0,304.0,179.14,115.88
2016,12,12,9,45,546.0,101.5,1.75,10.5,291.0,204.19,146.49
2016,12,12,10,0,361.0,140.0,1.7,11.0,278.0,215.12,163.99
2016,12,12,10,15,432.5,137.0,1.6,11.0,313.5,247.78,190.61
2016,12,12,10,30,504.0,134.0,1.5,11.0,349.0,284.33,220.69
2016,12,12,10,45,429.5,156.0,1.45,11.0,345.0,296.59,233.83
2016,12,12,11,0,355.0,178.0,1.4,11.0,341.0,303.48,241.77
2016,12,12,11,15,367.5,181.0,1.4,11.0,353.0,322.58,258.14
2016,12,12,11,30,380.0,184.0,1.4,11.0,365.0,341.32,273.97
2016,12,12,11,45,354.0,190.5,1.45,11.0,361.0,345.68,278.47
2016,12,12,12,0,328.0,197.0,1.5,11.0,357.0,348.13,281.27
2016,12,12,12,15,354.0,191.0,1.5,11.0,362.5,361.51,292.61
2016,12,12,12,30,380.0,185.0,1.5,11.0,368.0,374.35,303.42
2016,12,12,12,45,357.5,185.0,1.5,11.0,354.0,368.19,298.96
2016,12,12,13,0,335.0,185.0,1.5,11.0,340.0,360.62,293.36
2016,12,12,13,15,262.0,186.5,1.5,11.0,305.0,327.7,267.19
2016,12,12,13,30,189.0,188.0,1.5,11.0,270.0,289.94,236.89
2016,12,12,13,45,147.0,177.5,1.5,11.0,239.5,258.71,211.78
2016,12,12,14,0,105.0,167.0,1.5,11.0,209.0,227.39,186.26
2016,12,12,14,15,99.5,155.5,1.45,11.0,192.5,213.1,174.7
2016,12,12,14,30,94.0,144.0,1.4,11.0,176.0,194.03,159.0
2016,12,12,14,45,89.5,129.0,1.35,11.0,156.5,175.79,143.8
2016,12,12,15,0,85.0,114.0,1.3,11.0,137.0,161.99,132.04
2016,12,12,15,15,76.0,97.5,1.3,10.5,116.0,135.18,109.4
2016,12,12,15,30,67.0,81.0,1.3,10.0,95.0,113.06,90.33
2016,12,12,15,45,54.5,64.0,1.3,10.0,74.0,89.12,69.3
2016,12,12,16,0,42.0,47.0,1.3,10.0,53.0,65.4,48.26
2016,12,12,16,15,21.0,31.0,1.35,9.5,34.0,40.51,25.23
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,14.48,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,7.37,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.0,1.6,9.5,2.0,1.93,0.0
2016,12,13,8,0,0.0,4.0,1.7,10.0,4.0,3.85,0.0
2016,12,13,8,15,0.0,6.5,1.65,10.0,6.5,6.26,0.0
2016,12,13,8,30,0.0,9.0,1.6,10.0,9.0,8.67,2.18
2016,12,13,8,45,0.0,11.5,1.6,10.5,11.5,11.09,3.96
2016,12,13,9,0,0.0,14.0,1.6,11.0,14.0,13.5,6.07
2016,12,13,9,15,0.0,16.5,1.55,11.0,16.5,15.91,8.19
2016,12,13,9,30,0.0,19.0,1.5,11.0,19.0,18.33,10.29
2016,12,13,9,45,0.0,21.0,1.5,11.5,21.0,20.26,11.92
2016,12,13,10,0,0.0,23.0,1.5,12.0,23.0,22.2,13.54
2016,12,13,10,15,67.5,103.5,1.5,12.0,132.5,116.56,91.94
2016,12,13,10,30,135.0,184.0,1.5,12.0,242.0,214.01,171.12
2016,12,13,10,45,238.0,182.0,1.5,12.5,289.0,253.6,201.39
2016,12,13,11,0,341.0,180.0,1.5,13.0,336.0,299.41,237.23
2016,12,13,11,15,351.5,183.5,1.45,13.0,348.0,317.85,252.67
2016,12,13,11,30,362.0,187.0,1.4,13.0,360.0,335.87,267.71
2016,12,13,11,45,240.0,201.5,1.35,13.0,316.5,304.8,244.1
2016,12,13,12,0,118.0,216.0,1.3,13.0,273.0,266.83,214.33
2016,12,13,12,15,202.0,209.0,1.25,13.0,306.0,303.73,244.36
2016,12,13,12,30,286.0,202.0,1.2,13.0,339.0,344.67,277.04
2016,12,13,12,45,143.0,140.5,1.2,13.0,209.0,212.59,171.78
2016,12,13,13,0,0.0,79.0,1.2,13.0,79.0,76.4,59.08
2016,12,13,13,15,0.0,93.0,1.2,13.0,93.0,90.13,70.89
2016,12,13,13,30,0.0,107.0,1.2,13.0,107.0,104.1,82.65
2016,12,13,13,45,0.0,60.0,1.2,13.0,60.0,57.98,43.89
2016,12,13,14,0,0.0,13.0,1.2,13.0,13.0,12.54,5.15
2016,12,13,14,15,0.0,12.0,1.2,13.0,12.0,11.58,4.34
2016,12,13,14,30,0.0,11.0,1.2,13.0,11.0,10.61,3.51
2016,12,13,14,45,0.0,9.5,1.25,13.0,9.5,9.16,2.26
2016,12,13,15,0,0.0,8.0,1.3,13.0,8.0,7.71,1.01
2016,12,13,15,15,0.0,6.5,1.25,12.5,6.5,6.26,0.0
2016,12,13,15,30,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2016,12,13,15,45,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2016,12,13,16,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,1.3,11.5,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,7.86,0.0
2016,12,14,7,45,17.0,23.0,2.65,12.5,25.0,21.35,5.65
2016,12,14,8,0,34.0,38.0,2.8,13.0,42.0,34.43,23.39
2016,12,14,8,15,50.0,54.5,2.8,13.0,63.0,46.31,34.94
2016,12,14,8,30,66.0,71.0,2.8,13.0,84.0,59.31,47.0
2016,12,14,8,45,75.5,87.5,2.85,13.5,105.5,77.02,58.01
2016,12,14,9,0,85.0,104.0,2.9,14.0,127.0,96.88,73.35
2016,12,14,9,15,91.5,119.5,2.95,14.0,147.0,116.46,89.21
2016,12,14,9,30,98.0,135.0,3.0,14.0,167.0,136.59,105.84
2016,12,14,9,45,98.5,147.5,3.05,14.0,182.5,153.48,120.17
2016,12,14,10,0,99.0,160.0,3.1,14.0,198.0,171.83,135.73
2016,12,14,10,15,110.0,171.5,3.1,14.0,216.5,189.03,149.99
2016,12,14,10,30,121.0,183.0,3.1,14.0,235.0,208.41,166.05
2016,12,14,10,45,95.0,188.5,3.1,14.5,230.5,210.65,168.39
2016,12,14,11,0,69.0,194.0,3.1,15.0,226.0,210.12,168.22
2016,12,14,11,15,47.0,189.0,3.1,15.0,211.0,199.75,160.1
2016,12,14,11,30,25.0,184.0,3.1,15.0,196.0,187.56,150.33
2016,12,14,11,45,19.5,180.5,3.1,15.0,190.0,182.83,146.52
2016,12,14,12,0,14.0,177.0,3.1,15.0,184.0,177.75,142.39
2016,12,14,12,15,7.0,125.0,3.05,15.0,128.5,124.42,98.61
2016,12,14,12,30,0.0,73.0,3.0,15.0,73.0,70.58,53.89
2016,12,14,12,45,0.0,93.5,2.95,15.0,93.5,90.52,70.63
2016,12,14,13,0,0.0,114.0,2.9,15.0,114.0,110.72,87.46
2016,12,14,13,15,4.0,134.0,2.9,15.0,136.0,132.8,105.86
2016,12,14,13,30,8.0,154.0,2.9,15.0,158.0,155.4,124.63
2016,12,14,13,45,4.0,142.5,2.9,15.0,144.5,142.27,113.87
2016,12,14,14,0,0.0,131.0,2.9,15.0,131.0,129.11,103.09
2016,12,14,14,15,0.0,120.5,2.9,14.5,120.5,118.96,94.97
2016,12,14,14,30,0.0,110.0,2.9,14.0,110.0,108.79,86.74
2016,12,14,14,45,0.0,98.0,2.9,14.0,98.0,97.03,76.91
2016,12,14,15,0,0.0,86.0,2.9,14.0,86.0,85.24,66.95
2016,12,14,15,15,0.0,73.0,2.9,14.0,73.0,72.33,55.93
2016,12,14,15,30,0.0,60.0,2.9,14.0,60.0,59.37,44.72
2016,12,14,15,45,0.0,46.5,2.9,14.0,46.5,45.75,32.87
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,31.99,20.81
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,20.76,10.3
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.95,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.8,14.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,13.0,4.7,14.0,13.0,12.54,0.37
2016,12,15,8,0,0.0,22.0,4.6,14.0,22.0,21.23,12.13
2016,12,15,8,15,0.0,33.5,4.35,14.0,33.5,32.35,22.61
2016,12,15,8,30,0.0,45.0,4.1,14.0,45.0,43.19,32.59
2016,12,15,8,45,0.0,57.0,3.9,14.0,57.0,54.36,40.6
2016,12,15,9,0,0.0,69.0,3.7,14.0,69.0,65.63,50.33
2016,12,15,9,15,0.0,79.5,3.6,14.0,79.5,75.63,58.89
2016,12,15,9,30,0.0,90.0,3.5,14.0,90.0,85.65,67.37
2016,12,15,9,45,0.0,100.0,3.45,14.0,100.0,95.25,75.4
2016,12,15,10,0,0.0,110.0,3.4,14.0,110.0,104.88,83.4
2016,12,15,10,15,0.0,117.0,3.3,14.0,117.0,111.77,89.05
2016,12,15,10,30,0.0,124.0,3.2,14.0,124.0,118.66,94.67
2016,12,15,10,45,0.0,113.5,3.1,14.0,113.5,109.12,86.59
2016,12,15,11,0,0.0,103.0,3.0,14.0,103.0,99.33,78.33
2016,12,15,11,15,0.0,77.0,2.95,14.0,77.0,74.46,57.44
2016,12,15,11,30,0.0,51.0,2.9,14.0,51.0,49.28,36.21
2016,12,15,11,45,0.0,51.5,2.85,14.5,51.5,49.76,36.54
2016,12,15,12,0,0.0,52.0,2.8,15.0,52.0,50.25,36.86
2016,12,15,12,15,0.0,32.0,2.8,15.0,32.0,30.9,20.55
2016,12,15,12,30,0.0,12.0,2.8,15.0,12.0,11.58,4.18
2016,12,15,12,45,0.0,24.5,2.8,15.0,24.5,23.65,14.44
2016,12,15,13,0,0.0,37.0,2.8,15.0,37.0,35.74,24.68
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,50.73,37.37
2016,12,15,13,30,0.0,68.0,2.7,15.0,68.0,65.73,50.05
2016,12,15,13,45,0.0,47.0,2.7,15.0,47.0,45.4,32.94
2016,12,15,14,0,0.0,26.0,2.7,15.0,26.0,25.1,15.76
2016,12,15,14,15,0.0,24.0,2.6,14.5,24.0,23.16,14.18
2016,12,15,14,30,0.0,22.0,2.5,14.0,22.0,21.23,12.58
2016,12,15,14,45,0.0,19.5,2.45,14.0,19.5,18.81,10.51
2016,12,15,15,0,0.0,17.0,2.4,14.0,17.0,16.4,8.43
2016,12,15,15,15,0.0,14.5,2.25,14.0,14.5,13.98,6.34
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,11.57,4.22
2016,12,15,15,45,0.0,9.0,2.0,14.0,9.0,8.67,1.68
2016,12,15,16,0,0.0,6.0,1.9,14.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,4.0,1.8,14.0,4.0,3.85,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,59.5,6.0,3.85,8.0,7.0,0.0,0.0
2016,12,16,7,30,119.0,12.0,3.9,8.0,14.0,11.8,0.0
2016,12,16,7,45,274.0,22.5,4.0,8.5,46.0,17.94,2.27
2016,12,16,8,0,429.0,33.0,4.1,9.0,78.0,25.68,16.15
2016,12,16,8,15,513.5,39.5,4.2,9.0,117.5,29.26,20.35
2016,12,16,8,30,598.0,46.0,4.3,9.0,157.0,32.82,23.95
2016,12,16,8,45,650.0,51.0,4.45,9.0,197.0,61.73,33.11
2016,12,16,9,0,702.0,56.0,4.6,9.0,237.0,100.39,53.87
2016,12,16,9,15,736.0,59.0,4.6,9.0,274.0,138.72,81.42
2016,12,16,9,30,770.0,62.0,4.6,9.0,311.0,178.91,114.58
2016,12,16,9,45,797.5,63.5,4.7,9.5,343.5,217.89,149.04
2016,12,16,10,0,825.0,65.0,4.8,10.0,376.0,257.55,185.07
2016,12,16,10,15,840.5,67.0,4.8,10.0,402.5,294.75,220.01
2016,12,16,10,30,856.0,69.0,4.8,10.0,429.0,331.22,254.17
2016,12,16,10,45,864.5,70.5,4.8,10.5,448.5,363.85,284.39
2016,12,16,11,0,873.0,72.0,4.8,11.0,468.0,394.89,312.66
2016,12,16,11,15,879.0,72.5,4.75,11.0,480.5,422.17,337.84
2016,12,16,11,30,885.0,73.0,4.7,11.0,493.0,448.1,361.36
2016,12,16,11,45,887.0,73.5,4.7,11.0,498.0,469.02,380.51
2016,12,16,12,0,889.0,74.0,4.7,11.0,503.0,487.46,397.25
2016,12,16,12,15,888.5,74.0,4.7,11.0,501.0,501.63,410.23
2016,12,16,12,30,888.0,74.0,4.7,11.0,499.0,513.08,420.74
2016,12,16,12,45,884.5,73.5,4.75,11.0,489.5,519.77,427.32
2016,12,16,13,0,881.0,73.0,4.8,11.0,480.0,524.64,432.19
2016,12,16,13,15,872.5,72.0,4.8,11.0,462.5,522.88,431.44
2016,12,16,13,30,864.0,71.0,4.8,11.0,445.0,518.3,428.23
2016,12,16,13,45,850.0,69.5,4.85,11.0,421.0,507.7,420.04
2016,12,16,14,0,836.0,68.0,4.9,11.0,397.0,494.52,409.48
2016,12,16,14,15,816.0,66.0,4.85,11.0,367.0,475.47,393.61
2016,12,16,14,30,796.0,64.0,4.8,11.0,337.0,454.31,375.6
2016,12,16,14,45,768.0,60.5,4.8,11.0,301.5,425.96,351.33
2016,12,16,15,0,740.0,57.0,4.8,11.0,266.0,396.23,325.25
2016,12,16,15,15,696.0,53.0,4.65,10.5,227.0,358.22,292.06
2016,12,16,15,30,652.0,49.0,4.5,10.0,188.0,320.18,257.88
2016,12,16,15,45,585.0,43.0,4.4,9.5,147.5,272.0,214.76
2016,12,16,16,0,518.0,37.0,4.3,9.0,107.0,229.13,174.94
2016,12,16,16,15,259.0,35.0,4.2,8.5,70.0,132.8,92.42
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,39.33,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,248.5,15.0,1.85,4.0,40.5,11.8,0.0
2016,12,17,8,0,497.0,30.0,1.8,5.0,81.0,25.04,15.86
2016,12,17,8,15,578.0,36.0,1.85,5.0,122.0,28.62,20.16
2016,12,17,8,30,659.0,42.0,1.9,5.0,163.0,32.21,23.84
2016,12,17,8,45,708.0,46.5,1.95,5.5,204.0,58.1,29.79
2016,12,17,9,0,757.0,51.0,2.0,6.0,245.0,98.62,51.06
2016,12,17,9,15,789.0,54.0,2.0,6.5,282.5,139.1,80.0
2016,12,17,9,30,821.0,57.0,2.0,7.0,320.0,181.15,114.55
2016,12,17,9,45,842.0,59.0,2.0,7.5,352.5,221.31,150.22
2016,12,17,10,0,863.0,61.0,2.0,8.0,385.0,261.57,186.87
2016,12,17,10,15,877.5,63.0,2.0,8.0,412.0,301.95,224.28
2016,12,17,10,30,892.0,65.0,2.0,8.0,439.0,339.14,258.78
2016,12,17,10,45,900.5,66.0,2.0,8.5,458.5,372.21,289.03
2016,12,17,11,0,909.0,67.0,2.0,9.0,478.0,403.55,317.19
2016,12,17,11,15,914.5,68.0,2.0,9.0,491.0,431.82,342.85
2016,12,17,11,30,920.0,69.0,2.0,9.0,504.0,457.89,366.18
2016,12,17,11,45,920.5,69.5,2.0,9.5,509.0,478.93,384.37
2016,12,17,12,0,921.0,70.0,2.0,10.0,514.0,497.33,400.0
2016,12,17,12,15,919.5,70.0,2.0,10.0,511.5,511.55,412.71
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,522.94,422.91
2016,12,17,12,45,908.5,71.0,2.0,10.0,498.0,528.53,428.33
2016,12,17,13,0,899.0,72.0,2.0,10.0,487.0,531.17,431.24
2016,12,17,13,15,890.0,71.0,1.95,10.0,469.5,529.05,430.07
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,525.53,427.56
2016,12,17,13,45,866.5,68.5,1.85,10.0,427.5,514.71,419.17
2016,12,17,14,0,852.0,67.0,1.8,10.0,403.0,501.26,408.46
2016,12,17,14,15,832.0,65.0,1.75,10.0,372.5,482.13,392.99
2016,12,17,14,30,812.0,63.0,1.7,10.0,342.0,460.85,375.39
2016,12,17,14,45,781.5,60.5,1.65,10.0,306.0,432.27,351.53
2016,12,17,15,0,751.0,58.0,1.6,10.0,270.0,402.36,325.93
2016,12,17,15,15,707.5,53.5,1.6,9.5,230.5,363.83,293.41
2016,12,17,15,30,664.0,49.0,1.6,9.0,191.0,325.21,259.71
2016,12,17,15,45,593.5,43.5,1.6,8.5,150.0,275.96,216.62
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,232.25,176.8
2016,12,17,16,15,261.5,36.0,1.65,7.5,71.5,134.94,94.45
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,40.81,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.5,2.85,2.5,40.0,11.37,0.0
2016,12,18,8,0,501.0,29.0,2.9,3.0,80.0,24.08,15.07
2016,12,18,8,15,583.5,35.0,2.95,3.5,121.0,27.71,19.43
2016,12,18,8,30,666.0,41.0,3.0,4.0,162.0,31.34,23.11
2016,12,18,8,45,716.5,45.0,3.1,4.5,203.0,55.73,28.31
2016,12,18,9,0,767.0,49.0,3.2,5.0,244.0,96.23,49.12
2016,12,18,9,15,800.0,52.0,3.15,5.5,282.5,137.24,78.37
2016,12,18,9,30,833.0,55.0,3.1,6.0,321.0,179.89,113.53
2016,12,18,9,45,851.5,58.0,3.1,6.5,353.5,220.97,150.37
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,261.94,188.09
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.5,302.43,225.94
2016,12,18,10,30,901.0,64.0,2.9,7.0,441.0,339.77,260.91
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.5,373.67,292.19
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,405.93,321.4
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.0,434.29,347.42
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,460.44,371.07
2016,12,18,11,45,935.5,67.5,2.7,8.5,513.5,482.7,390.5
2016,12,18,12,0,938.0,68.0,2.7,9.0,519.0,502.36,407.35
2016,12,18,12,15,937.0,67.5,2.7,9.0,516.5,516.64,420.32
2016,12,18,12,30,936.0,67.0,2.7,9.0,514.0,528.03,430.71
2016,12,18,12,45,931.5,66.5,2.7,9.5,504.0,534.78,436.38
2016,12,18,13,0,927.0,66.0,2.7,10.0,494.0,538.54,439.45
2016,12,18,13,15,918.5,65.0,2.7,10.0,476.5,536.78,438.78
2016,12,18,13,30,910.0,64.0,2.7,10.0,459.0,532.1,435.59
2016,12,18,13,45,897.0,63.0,2.7,10.0,434.5,522.31,428.13
2016,12,18,14,0,884.0,62.0,2.7,10.0,410.0,509.84,418.25
2016,12,18,14,15,865.0,60.0,2.6,10.0,379.5,490.81,402.58
2016,12,18,14,30,846.0,58.0,2.5,10.0,349.0,471.58,386.28
2016,12,18,14,45,818.5,55.5,2.45,10.0,313.0,443.91,362.9
2016,12,18,15,0,791.0,53.0,2.4,10.0,277.0,414.73,337.61
2016,12,18,15,15,750.0,49.5,2.3,9.0,237.0,377.57,306.17
2016,12,18,15,30,709.0,46.0,2.2,8.0,197.0,340.11,273.33
2016,12,18,15,45,643.5,40.5,2.1,7.5,155.5,291.61,230.13
2016,12,18,16,0,578.0,35.0,2.0,7.0,114.0,245.03,187.3
2016,12,18,16,15,460.0,27.0,2.0,6.5,75.5,182.54,127.99
2016,12,18,16,30,342.0,19.0,2.0,6.0,37.0,121.31,10.87
2016,12,18,16,45,171.0,9.5,2.0,6.0,18.5,50.22,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,221.5,15.0,1.95,3.0,37.0,11.04,0.0
2016,12,19,8,0,443.0,30.0,1.9,4.0,74.0,23.06,14.06
2016,12,19,8,15,526.5,36.5,1.9,4.0,113.5,29.3,20.81
2016,12,19,8,30,610.0,43.0,1.9,4.0,153.0,33.33,24.94
2016,12,19,8,45,662.5,47.5,1.9,4.5,193.0,55.37,29.76
2016,12,19,9,0,715.0,52.0,1.9,5.0,233.0,94.0,49.44
2016,12,19,9,15,748.0,55.0,1.85,5.5,270.0,132.72,76.75
2016,12,19,9,30,781.0,58.0,1.8,6.0,307.0,173.19,109.79
2016,12,19,9,45,795.5,62.0,1.8,6.5,338.0,212.36,144.76
2016,12,19,10,0,810.0,66.0,1.8,7.0,369.0,251.24,180.34
2016,12,19,10,15,826.0,68.0,1.8,7.5,395.5,288.13,214.31
2016,12,19,10,30,842.0,70.0,1.8,8.0,422.0,324.39,247.4
2016,12,19,10,45,851.5,71.5,1.85,8.5,441.5,357.08,277.27
2016,12,19,11,0,861.0,73.0,1.9,9.0,461.0,388.29,305.3
2016,12,19,11,15,867.5,73.5,1.85,9.0,474.0,415.66,330.01
