Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,30,874.0,74.0,1.8,9.0,487.0,441.03,352.56
2016,12,19,11,45,875.0,75.0,1.8,9.5,492.0,462.33,370.89
2016,12,19,12,0,876.0,76.0,1.8,10.0,497.0,481.16,386.79
2016,12,19,12,15,771.5,94.0,1.8,10.0,464.0,464.65,375.5
2016,12,19,12,30,667.0,112.0,1.8,10.0,431.0,442.95,359.71
2016,12,19,12,45,671.0,108.5,1.8,10.5,424.0,449.32,365.17
2016,12,19,13,0,675.0,105.0,1.8,11.0,417.0,453.56,368.57
2016,12,19,13,15,614.5,116.0,1.75,11.0,392.0,438.01,356.48
2016,12,19,13,30,554.0,127.0,1.7,11.0,367.0,418.12,340.89
2016,12,19,13,45,686.0,98.0,1.65,11.0,379.5,456.22,371.55
2016,12,19,14,0,818.0,69.0,1.6,11.0,392.0,486.65,395.25
2016,12,19,14,15,797.5,67.0,1.5,10.5,362.0,467.78,380.21
2016,12,19,14,30,777.0,65.0,1.4,10.0,332.0,446.86,363.45
2016,12,19,14,45,746.5,62.0,1.3,10.0,297.0,418.43,339.64
2016,12,19,15,0,716.0,59.0,1.2,10.0,262.0,388.74,314.23
2016,12,19,15,15,671.5,54.5,1.2,9.5,223.5,350.64,282.32
2016,12,19,15,30,627.0,50.0,1.2,9.0,185.0,312.56,249.39
2016,12,19,15,45,555.5,44.5,1.3,9.0,145.0,266.56,209.07
2016,12,19,16,0,484.0,39.0,1.4,9.0,105.0,220.99,168.09
2016,12,19,16,15,367.0,29.5,1.4,8.5,69.5,160.46,112.49
2016,12,19,16,30,250.0,20.0,1.4,8.0,34.0,100.22,13.6
2016,12,19,16,45,125.0,10.0,1.4,8.0,17.0,39.83,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,15.0,2.2,5.0,33.5,11.08,0.0
2016,12,20,8,0,376.0,30.0,2.2,6.0,67.0,23.13,13.88
2016,12,20,8,15,461.5,37.0,2.15,6.5,104.5,27.3,18.76
2016,12,20,8,30,547.0,44.0,2.1,7.0,142.0,31.36,22.83
2016,12,20,8,45,600.5,49.0,2.05,7.5,180.5,51.22,27.55
2016,12,20,9,0,654.0,54.0,2.0,8.0,219.0,90.43,48.36
2016,12,20,9,15,689.0,57.0,1.95,8.5,254.5,126.71,73.43
2016,12,20,9,30,724.0,60.0,1.9,9.0,290.0,165.01,104.15
2016,12,20,9,45,754.5,61.0,1.85,9.5,322.0,202.27,136.33
2016,12,20,10,0,785.0,62.0,1.8,10.0,354.0,240.54,170.34
2016,12,20,10,15,673.5,90.0,1.75,10.5,353.0,264.51,196.97
2016,12,20,10,30,562.0,118.0,1.7,11.0,352.0,281.59,216.47
2016,12,20,10,45,700.0,93.0,1.65,11.5,398.5,324.1,250.42
2016,12,20,11,0,838.0,68.0,1.6,12.0,445.0,374.11,290.59
2016,12,20,11,15,844.5,68.5,1.5,12.0,457.5,401.97,315.05
2016,12,20,11,30,851.0,69.0,1.4,12.0,470.0,426.51,336.41
2016,12,20,11,45,661.5,117.5,1.35,12.5,431.5,409.25,324.89
2016,12,20,12,0,472.0,166.0,1.3,13.0,393.0,382.66,305.09
2016,12,20,12,15,459.5,168.0,1.25,13.0,388.5,388.14,310.32
2016,12,20,12,30,447.0,170.0,1.2,13.0,384.0,391.89,313.78
2016,12,20,12,45,638.5,122.0,1.2,13.0,420.5,446.68,357.66
2016,12,20,13,0,830.0,74.0,1.2,13.0,457.0,498.73,398.64
2016,12,20,13,15,821.5,73.0,1.2,13.0,441.0,497.2,397.67
2016,12,20,13,30,813.0,72.0,1.2,13.0,425.0,493.01,394.92
2016,12,20,13,45,800.0,70.5,1.25,13.0,402.5,483.44,388.11
2016,12,20,14,0,787.0,69.0,1.3,13.0,380.0,471.44,379.15
2016,12,20,14,15,767.5,66.5,1.25,13.0,351.5,452.89,364.35
2016,12,20,14,30,748.0,64.0,1.2,13.0,323.0,432.34,347.63
2016,12,20,14,45,721.5,61.0,1.15,13.0,289.5,406.26,326.13
2016,12,20,15,0,695.0,58.0,1.1,13.0,256.0,378.86,303.0
2016,12,20,15,15,653.0,54.0,1.05,12.5,219.0,342.83,272.94
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,308.89,243.58
2016,12,20,15,45,548.5,43.5,1.0,11.5,143.5,263.31,204.34
2016,12,20,16,0,486.0,37.0,1.0,11.0,105.0,219.89,165.76
2016,12,20,16,15,373.0,28.5,1.05,10.5,69.5,161.55,112.77
2016,12,20,16,30,260.0,20.0,1.1,10.0,34.0,103.52,19.56
2016,12,20,16,45,130.0,10.0,1.15,9.5,17.0,41.17,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,186.0,14.5,2.25,8.5,32.5,10.68,0.0
2016,12,21,8,0,372.0,29.0,2.3,9.0,65.0,22.24,12.85
2016,12,21,8,15,457.5,36.5,2.35,9.0,102.5,26.91,18.19
2016,12,21,8,30,543.0,44.0,2.4,9.0,140.0,31.43,22.67
2016,12,21,8,45,598.0,48.5,2.5,9.5,178.5,49.81,26.65
2016,12,21,9,0,653.0,53.0,2.6,10.0,217.0,88.47,46.58
2016,12,21,9,15,688.5,56.5,2.65,10.5,253.0,125.22,71.75
2016,12,21,9,30,724.0,60.0,2.7,11.0,289.0,164.03,102.66
2016,12,21,9,45,753.5,61.5,2.8,11.5,321.5,201.57,134.99
2016,12,21,10,0,783.0,63.0,2.9,12.0,354.0,240.06,169.21
2016,12,21,10,15,800.0,64.5,2.75,12.0,380.0,275.82,202.12
2016,12,21,10,30,817.0,66.0,2.6,12.0,406.0,311.07,234.41
2016,12,21,10,45,829.5,67.0,2.5,12.5,426.5,343.57,263.7
2016,12,21,11,0,842.0,68.0,2.4,13.0,447.0,374.83,291.31
2016,12,21,11,15,849.5,68.5,2.35,13.0,460.0,403.26,316.72
2016,12,21,11,30,857.0,69.0,2.3,13.0,473.0,428.42,339.01
2016,12,21,11,45,862.0,69.0,2.3,13.5,479.5,449.93,357.42
2016,12,21,12,0,867.0,69.0,2.3,14.0,486.0,469.14,373.57
2016,12,21,12,15,867.0,69.0,2.3,14.0,484.5,483.59,386.35
2016,12,21,12,30,867.0,69.0,2.3,14.0,483.0,495.41,396.81
2016,12,21,12,45,860.5,69.5,2.3,14.5,474.0,501.86,402.11
2016,12,21,13,0,854.0,70.0,2.3,15.0,465.0,505.54,405.04
2016,12,21,13,15,846.5,69.0,2.25,15.0,449.0,505.58,405.55
2016,12,21,13,30,839.0,68.0,2.2,15.0,433.0,501.95,403.04
2016,12,21,13,45,827.5,66.5,2.2,15.0,410.5,493.11,396.47
2016,12,21,14,0,816.0,65.0,2.2,15.0,388.0,481.74,387.67
2016,12,21,14,15,797.5,63.0,2.1,14.5,359.5,464.0,374.01
2016,12,21,14,30,779.0,61.0,2.0,14.0,331.0,444.17,358.29
2016,12,21,14,45,751.5,58.0,1.95,14.0,297.0,417.2,335.96
2016,12,21,15,0,724.0,55.0,1.9,14.0,263.0,388.87,311.94
2016,12,21,15,15,683.0,51.5,1.75,13.5,225.0,353.26,281.79
2016,12,21,15,30,642.0,48.0,1.6,13.0,187.0,317.48,250.61
2016,12,21,15,45,577.0,42.5,1.5,12.5,147.5,270.92,210.23
2016,12,21,16,0,512.0,37.0,1.4,12.0,108.0,229.24,172.75
2016,12,21,16,15,400.5,28.5,1.4,11.5,72.0,170.43,119.32
2016,12,21,16,30,289.0,20.0,1.4,11.0,36.0,112.14,27.2
2016,12,21,16,45,144.5,10.0,1.45,10.5,18.0,44.83,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,14.5,1.4,7.5,34.5,10.72,0.0
2016,12,22,8,0,411.0,29.0,1.3,8.0,69.0,22.33,12.92
2016,12,22,8,15,498.5,36.5,1.2,8.0,108.0,27.0,18.36
2016,12,22,8,30,586.0,44.0,1.1,8.0,147.0,31.52,22.88
2016,12,22,8,45,639.5,48.5,1.05,8.5,186.5,52.83,29.17
2016,12,22,9,0,693.0,53.0,1.0,9.0,226.0,90.32,47.09
2016,12,22,9,15,727.5,56.5,0.9,9.5,263.0,128.68,73.13
2016,12,22,9,30,762.0,60.0,0.8,10.0,300.0,168.98,104.95
2016,12,22,9,45,785.5,62.5,0.75,10.5,332.5,207.83,138.23
2016,12,22,10,0,809.0,65.0,0.7,11.0,365.0,247.12,172.74
2016,12,22,10,15,825.5,66.5,0.8,11.5,392.0,283.75,205.74
2016,12,22,10,30,842.0,68.0,0.9,12.0,419.0,319.79,238.02
2016,12,22,10,45,853.0,69.5,1.0,12.5,439.0,353.15,267.81
2016,12,22,11,0,864.0,71.0,1.1,13.0,459.0,385.13,295.92
2016,12,22,11,15,871.0,71.5,1.15,13.0,472.5,412.98,320.69
2016,12,22,11,30,878.0,72.0,1.2,13.0,486.0,439.64,344.01
2016,12,22,11,45,881.0,72.5,1.25,13.5,492.0,461.33,362.42
2016,12,22,12,0,884.0,73.0,1.3,14.0,498.0,480.61,378.54
2016,12,22,12,15,883.5,73.0,1.3,14.0,496.5,495.22,391.21
2016,12,22,12,30,883.0,73.0,1.3,14.0,495.0,507.15,401.54
2016,12,22,12,45,881.0,72.0,1.3,14.0,486.5,514.56,408.23
2016,12,22,13,0,879.0,71.0,1.3,14.0,478.0,519.18,412.59
2016,12,22,13,15,870.5,70.0,1.2,14.0,461.5,518.9,412.44
2016,12,22,13,30,862.0,69.0,1.1,14.0,445.0,514.86,409.24
2016,12,22,13,45,849.5,67.5,1.05,14.0,421.5,505.55,402.16
2016,12,22,14,0,837.0,66.0,1.0,14.0,398.0,493.63,392.87
2016,12,22,14,15,817.0,64.0,0.95,14.0,368.5,475.05,378.21
2016,12,22,14,30,797.0,62.0,0.9,14.0,339.0,454.33,361.56
2016,12,22,14,45,766.5,59.5,0.85,14.0,304.0,426.32,338.85
2016,12,22,15,0,736.0,57.0,0.8,14.0,269.0,396.99,314.51
2016,12,22,15,15,693.5,53.0,0.85,13.5,230.0,359.96,284.47
2016,12,22,15,30,651.0,49.0,0.9,13.0,191.0,322.79,253.19
2016,12,22,15,45,584.5,43.5,1.0,12.5,151.0,275.4,213.01
2016,12,22,16,0,518.0,38.0,1.1,12.0,111.0,233.01,175.53
2016,12,22,16,15,405.5,29.0,1.15,11.5,74.5,173.01,121.66
2016,12,22,16,30,293.0,20.0,1.2,11.0,38.0,113.95,33.27
2016,12,22,16,45,146.5,10.0,1.25,10.5,19.0,45.5,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,4.05,8.5,10.0,9.64,0.0
2016,12,23,8,0,0.0,20.0,4.0,9.0,20.0,19.3,10.24
2016,12,23,8,15,0.0,31.5,3.8,9.0,31.5,30.42,21.23
2016,12,23,8,30,0.0,43.0,3.6,9.0,43.0,41.25,31.43
2016,12,23,8,45,0.0,55.0,3.45,9.5,55.0,52.39,39.58
2016,12,23,9,0,0.0,67.0,3.3,10.0,67.0,63.66,49.4
2016,12,23,9,15,0.0,78.5,3.15,10.0,78.5,74.54,58.87
2016,12,23,9,30,0.0,90.0,3.0,10.0,90.0,85.47,68.26
2016,12,23,9,45,0.0,100.5,2.9,10.5,100.5,95.54,76.68
2016,12,23,10,0,0.0,111.0,2.8,11.0,111.0,105.64,85.01
2016,12,23,10,15,0.0,81.0,2.85,11.0,81.0,78.16,61.55
2016,12,23,10,30,0.0,51.0,2.9,11.0,51.0,49.27,36.82
2016,12,23,10,45,0.0,88.5,2.95,11.0,88.5,85.43,67.64
2016,12,23,11,0,0.0,126.0,3.0,11.0,126.0,121.08,97.64
2016,12,23,11,15,164.0,158.5,3.35,11.0,236.0,216.52,175.74
2016,12,23,11,30,328.0,191.0,3.7,11.0,346.0,321.5,261.07
2016,12,23,11,45,164.0,171.5,4.05,11.5,249.0,238.92,194.61
2016,12,23,12,0,0.0,152.0,4.4,12.0,152.0,146.97,118.6
2016,12,23,12,15,0.0,95.5,4.55,12.0,95.5,92.4,72.96
2016,12,23,12,30,0.0,39.0,4.7,12.0,39.0,37.67,26.59
2016,12,23,12,45,0.0,28.5,4.9,12.0,28.5,27.52,17.94
2016,12,23,13,0,0.0,18.0,5.1,12.0,18.0,17.37,9.26
2016,12,23,13,15,0.0,27.5,5.1,11.5,27.5,26.55,17.18
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,35.73,25.14
2016,12,23,13,45,57.5,104.0,5.1,11.0,127.0,132.25,108.08
2016,12,23,14,0,115.0,171.0,5.1,11.0,217.0,236.08,195.53
2016,12,23,14,15,108.5,160.0,4.95,11.0,200.5,221.91,183.57
2016,12,23,14,30,102.0,149.0,4.8,11.0,184.0,207.5,171.5
2016,12,23,14,45,96.5,134.0,4.7,11.0,165.0,188.87,155.79
2016,12,23,15,0,91.0,119.0,4.6,11.0,146.0,170.01,139.67
2016,12,23,15,15,317.0,90.5,4.35,10.5,163.5,243.24,199.95
2016,12,23,15,30,543.0,62.0,4.1,10.0,181.0,296.96,240.63
2016,12,23,15,45,474.0,54.5,3.95,10.0,143.0,249.49,198.19
2016,12,23,16,0,405.0,47.0,3.8,10.0,105.0,204.43,157.51
2016,12,23,16,15,290.5,36.0,3.7,9.5,70.0,144.89,104.26
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,87.46,29.39
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,33.84,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,211.0,14.0,2.7,6.5,33.5,10.35,0.0
2016,12,24,8,0,422.0,28.0,2.7,7.0,67.0,21.5,12.1
2016,12,24,8,15,510.5,34.5,2.75,7.0,106.5,27.62,18.93
2016,12,24,8,30,599.0,41.0,2.8,7.0,146.0,31.71,23.09
2016,12,24,8,45,655.0,45.0,2.85,7.5,186.0,48.24,26.01
2016,12,24,9,0,711.0,49.0,2.9,8.0,226.0,86.11,43.48
2016,12,24,9,15,745.0,52.0,2.9,8.0,263.0,124.76,69.76
2016,12,24,9,30,779.0,55.0,2.9,8.0,300.0,165.26,102.35
2016,12,24,9,45,804.5,57.0,2.95,8.5,332.5,204.75,136.88
2016,12,24,10,0,830.0,59.0,3.0,9.0,365.0,244.8,173.08
2016,12,24,10,15,846.0,60.5,3.0,9.0,392.0,284.29,209.77
2016,12,24,10,30,862.0,62.0,3.0,9.0,419.0,320.73,243.8
2016,12,24,10,45,872.0,63.0,3.05,9.5,439.5,353.75,274.32
2016,12,24,11,0,882.0,64.0,3.1,10.0,460.0,385.24,302.98
2016,12,24,11,15,889.0,64.5,3.1,10.0,473.5,413.38,328.85
2016,12,24,11,30,896.0,65.0,3.1,10.0,487.0,439.49,352.55
2016,12,24,11,45,899.0,65.5,3.1,10.0,493.5,461.68,372.65
2016,12,24,12,0,902.0,66.0,3.1,10.0,500.0,481.41,390.34
2016,12,24,12,15,902.0,66.0,3.1,10.0,499.0,496.65,404.13
2016,12,24,12,30,902.0,66.0,3.1,10.0,498.0,509.16,415.44
2016,12,24,12,45,891.5,67.5,3.1,10.5,488.0,515.26,420.63
2016,12,24,13,0,881.0,69.0,3.1,11.0,478.0,518.44,423.27
2016,12,24,13,15,873.5,68.0,3.05,11.0,462.0,517.64,423.25
2016,12,24,13,30,866.0,67.0,3.0,11.0,446.0,514.05,420.8
2016,12,24,13,45,854.5,65.5,3.0,11.0,423.5,506.77,415.3
2016,12,24,14,0,843.0,64.0,3.0,11.0,401.0,495.47,406.38
2016,12,24,14,15,825.0,62.0,2.9,10.5,371.5,477.95,392.71
2016,12,24,14,30,807.0,60.0,2.8,10.0,342.0,458.21,376.82
2016,12,24,14,45,781.0,57.5,2.75,10.0,308.0,432.23,354.83
2016,12,24,15,0,755.0,55.0,2.7,10.0,274.0,404.73,330.99
2016,12,24,15,15,714.5,51.5,2.6,9.5,235.5,368.75,300.08
2016,12,24,15,30,674.0,48.0,2.5,9.0,197.0,332.49,267.98
2016,12,24,15,45,612.0,42.5,2.4,8.5,157.0,286.15,226.87
2016,12,24,16,0,550.0,37.0,2.3,8.0,117.0,241.53,186.14
2016,12,24,16,15,438.0,29.0,2.3,7.5,79.0,181.09,130.93
2016,12,24,16,30,326.0,21.0,2.3,7.0,41.0,125.87,49.34
2016,12,24,16,45,163.0,10.5,2.35,7.0,20.5,50.49,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,14.0,2.2,4.5,33.0,10.38,0.0
2016,12,25,8,0,412.0,28.0,2.3,5.0,66.0,21.55,12.2
2016,12,25,8,15,500.5,34.5,2.35,5.0,105.0,27.67,19.14
2016,12,25,8,30,589.0,41.0,2.4,5.0,144.0,31.75,23.33
2016,12,25,8,45,643.0,46.0,2.45,5.5,183.5,48.2,26.84
2016,12,25,9,0,697.0,51.0,2.5,6.0,223.0,86.29,44.7
2016,12,25,9,15,731.5,54.0,2.5,6.5,260.0,124.38,70.46
2016,12,25,9,30,766.0,57.0,2.5,7.0,297.0,164.41,102.49
2016,12,25,9,45,782.5,61.0,2.55,7.5,328.5,203.55,137.09
2016,12,25,10,0,799.0,65.0,2.6,8.0,360.0,242.62,172.73
2016,12,25,10,15,815.0,67.0,2.6,8.0,387.0,279.38,207.05
2016,12,25,10,30,831.0,69.0,2.6,8.0,414.0,315.55,240.76
2016,12,25,10,45,567.0,126.0,2.65,8.5,366.5,308.32,243.43
2016,12,25,11,0,303.0,183.0,2.7,9.0,319.0,283.47,228.84
2016,12,25,11,15,324.5,185.5,2.75,9.0,335.0,304.54,247.11
2016,12,25,11,30,346.0,188.0,2.8,9.0,351.0,325.84,265.35
2016,12,25,11,45,267.0,201.0,2.85,9.5,328.0,313.24,255.8
2016,12,25,12,0,188.0,214.0,2.9,10.0,305.0,295.31,241.46
2016,12,25,12,15,318.5,192.5,2.9,10.0,346.0,342.68,280.74
2016,12,25,12,30,449.0,171.0,2.9,10.0,387.0,393.45,322.47
2016,12,25,12,45,441.5,170.5,2.9,10.0,379.5,395.79,324.8
2016,12,25,13,0,434.0,170.0,2.9,10.0,372.0,396.59,325.98
2016,12,25,13,15,417.0,165.5,2.9,10.0,354.0,387.03,318.76
2016,12,25,13,30,400.0,161.0,2.9,10.0,336.0,375.96,310.22
2016,12,25,13,45,258.0,166.5,2.95,10.0,277.0,306.61,253.54
2016,12,25,14,0,116.0,172.0,3.0,10.0,218.0,237.68,196.32
2016,12,25,14,15,111.5,160.0,2.95,10.0,202.0,223.4,184.76
2016,12,25,14,30,107.0,148.0,2.9,10.0,186.0,208.79,172.64
2016,12,25,14,45,103.0,133.5,2.85,10.0,167.0,191.32,157.98
2016,12,25,15,0,99.0,119.0,2.8,10.0,148.0,173.56,142.85
2016,12,25,15,15,365.5,85.0,2.75,9.5,170.0,258.33,212.52
2016,12,25,15,30,632.0,51.0,2.7,9.0,192.0,319.79,258.87
2016,12,25,15,45,570.5,45.0,2.65,8.5,152.5,276.51,220.01
2016,12,25,16,0,509.0,39.0,2.6,8.0,113.0,233.15,180.52
2016,12,25,16,15,401.5,30.5,2.7,7.5,77.0,175.12,127.7
2016,12,25,16,30,294.0,22.0,2.8,7.0,41.0,118.83,51.27
2016,12,25,16,45,147.0,11.0,2.95,7.0,20.5,47.27,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,211.0,13.5,2.8,3.5,33.0,9.96,0.0
2016,12,26,8,0,422.0,27.0,2.9,4.0,66.0,22.54,13.0
2016,12,26,8,15,510.5,34.0,2.95,4.0,105.0,27.22,18.79
2016,12,26,8,30,599.0,41.0,3.0,4.0,144.0,31.8,23.45
2016,12,26,8,45,650.0,46.0,3.05,4.5,184.0,47.68,26.8
2016,12,26,9,0,701.0,51.0,3.1,5.0,224.0,85.87,44.57
2016,12,26,9,15,736.5,54.0,3.1,5.5,261.5,124.25,70.49
2016,12,26,9,30,772.0,57.0,3.1,6.0,299.0,164.66,102.88
2016,12,26,9,45,792.5,60.5,3.1,6.5,331.0,204.39,137.98
2016,12,26,10,0,813.0,64.0,3.1,7.0,363.0,244.34,174.44
2016,12,26,10,15,829.0,65.5,3.05,7.5,390.5,281.19,208.71
2016,12,26,10,30,845.0,67.0,3.0,8.0,418.0,317.42,242.23
2016,12,26,10,45,856.0,68.5,3.0,8.5,438.5,351.14,273.31
2016,12,26,11,0,867.0,70.0,3.0,9.0,459.0,383.49,302.63
2016,12,26,11,15,873.5,70.5,2.95,9.0,472.5,412.65,329.28
2016,12,26,11,30,880.0,71.0,2.9,9.0,486.0,438.41,352.62
2016,12,26,11,45,883.5,71.0,2.85,9.5,492.5,460.21,371.65
2016,12,26,12,0,887.0,71.0,2.8,10.0,499.0,479.61,388.25
2016,12,26,12,15,886.0,71.0,2.7,10.0,497.5,494.38,401.36
2016,12,26,12,30,885.0,71.0,2.6,10.0,496.0,506.44,411.98
2016,12,26,12,45,881.0,70.5,2.55,10.5,487.5,513.75,417.98
2016,12,26,13,0,877.0,70.0,2.5,11.0,479.0,518.24,421.5
2016,12,26,13,15,869.0,69.0,2.45,11.0,463.0,517.36,421.38
2016,12,26,13,30,861.0,68.0,2.4,11.0,447.0,515.08,419.93
2016,12,26,13,45,847.5,67.0,2.35,11.0,424.0,506.13,413.05
2016,12,26,14,0,834.0,66.0,2.3,11.0,401.0,494.58,403.89
2016,12,26,14,15,815.5,64.0,2.15,10.5,372.0,477.04,390.13
2016,12,26,14,30,797.0,62.0,2.0,10.0,343.0,457.31,374.22
2016,12,26,14,45,769.5,59.0,1.95,10.0,308.5,430.33,351.7
2016,12,26,15,0,742.0,56.0,1.9,10.0,274.0,401.89,327.4
2016,12,26,15,15,702.0,52.5,1.85,9.5,236.0,366.43,297.32
2016,12,26,15,30,662.0,49.0,1.8,9.0,198.0,330.66,266.02
2016,12,26,15,45,600.0,43.5,1.75,8.5,158.0,284.55,225.52
2016,12,26,16,0,538.0,38.0,1.7,8.0,118.0,240.15,185.41
2016,12,26,16,15,432.5,30.0,1.8,7.5,80.5,184.99,135.18
2016,12,26,16,30,327.0,22.0,1.9,7.0,43.0,129.13,60.58
2016,12,26,16,45,163.5,11.0,2.0,6.5,21.5,51.63,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,1.7,4.5,30.5,10.88,0.0
2016,12,27,8,0,358.0,29.0,1.7,5.0,61.0,22.6,12.94
2016,12,27,8,15,448.0,36.5,1.65,5.5,99.0,27.23,18.69
2016,12,27,8,30,538.0,44.0,1.6,6.0,137.0,31.73,23.21
2016,12,27,8,45,597.5,49.0,1.55,6.5,176.5,45.93,26.19
2016,12,27,9,0,657.0,54.0,1.5,7.0,216.0,85.29,45.44
2016,12,27,9,15,693.5,57.5,1.35,7.5,252.5,122.3,70.08
2016,12,27,9,30,730.0,61.0,1.2,8.0,289.0,161.52,100.92
2016,12,27,9,45,759.0,63.0,1.1,8.5,322.0,199.81,133.66
2016,12,27,10,0,788.0,65.0,1.0,9.0,355.0,239.07,168.23
2016,12,27,10,15,805.0,67.0,1.1,9.5,382.5,275.8,201.61
2016,12,27,10,30,822.0,69.0,1.2,10.0,410.0,312.05,234.4
2016,12,27,10,45,832.0,70.5,1.3,10.5,430.0,344.78,264.06
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,376.14,292.05
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,404.28,317.21
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,430.54,340.34
2016,12,27,11,45,786.5,87.5,1.4,11.5,462.5,433.72,344.73
2016,12,27,12,0,717.0,101.0,1.4,12.0,447.0,431.32,344.24
2016,12,27,12,15,618.0,128.0,1.3,12.0,426.0,424.78,340.05
2016,12,27,12,30,519.0,155.0,1.2,12.0,405.0,411.86,330.39
2016,12,27,12,45,475.0,161.5,1.1,12.0,387.5,403.75,324.4
2016,12,27,13,0,431.0,168.0,1.0,12.0,370.0,393.45,316.44
2016,12,27,13,15,538.0,137.0,1.0,12.0,380.5,419.82,338.19
2016,12,27,13,30,645.0,106.0,1.0,12.0,391.0,446.56,359.68
2016,12,27,13,45,577.5,114.5,1.0,12.5,360.0,421.15,339.18
2016,12,27,14,0,510.0,123.0,1.0,13.0,329.0,392.28,316.19
2016,12,27,14,15,488.0,119.5,1.0,12.5,305.0,374.89,303.26
2016,12,27,14,30,466.0,116.0,1.0,12.0,281.0,356.41,289.02
2016,12,27,14,45,447.5,106.5,1.05,12.0,252.0,332.16,269.53
2016,12,27,15,0,429.0,97.0,1.1,12.0,223.0,307.05,248.84
2016,12,27,15,15,399.5,87.0,1.15,11.5,191.5,276.06,223.26
2016,12,27,15,30,370.0,77.0,1.2,11.0,160.0,245.18,197.0
2016,12,27,15,45,330.0,64.0,1.25,10.5,127.5,207.31,164.35
2016,12,27,16,0,290.0,51.0,1.3,10.0,95.0,170.71,132.0
2016,12,27,16,15,218.5,38.0,1.35,9.5,65.0,125.84,92.09
2016,12,27,16,30,147.0,25.0,1.4,9.0,35.0,81.45,39.8
2016,12,27,16,45,73.5,12.5,1.5,9.0,17.5,30.76,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,13.0,2.35,4.5,32.0,10.3,0.0
2016,12,28,8,0,426.0,26.0,2.4,5.0,64.0,21.57,12.01
2016,12,28,8,15,514.0,32.5,2.4,5.5,103.5,25.78,17.37
2016,12,28,8,30,602.0,39.0,2.4,6.0,143.0,29.92,21.55
2016,12,28,8,45,657.5,43.0,2.4,6.5,183.0,43.85,23.93
2016,12,28,9,0,713.0,47.0,2.4,7.0,223.0,81.77,40.58
2016,12,28,9,15,747.0,50.0,2.4,7.5,260.0,120.57,66.39
2016,12,28,9,30,781.0,53.0,2.4,8.0,297.0,161.24,98.69
2016,12,28,9,45,808.0,54.5,2.45,9.0,330.5,200.79,132.8
2016,12,28,10,0,835.0,56.0,2.5,10.0,364.0,243.45,170.64
2016,12,28,10,15,850.5,57.5,2.4,10.5,391.0,280.85,204.98
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,317.51,238.43
2016,12,28,10,45,877.0,59.5,2.25,11.5,438.5,350.78,268.71
2016,12,28,11,0,888.0,60.0,2.2,12.0,459.0,382.58,297.13
2016,12,28,11,15,894.0,60.5,2.1,12.0,473.0,410.79,322.52
2016,12,28,11,30,900.0,61.0,2.0,12.0,487.0,436.91,345.63
2016,12,28,11,45,903.0,61.5,1.9,12.5,493.5,459.51,364.72
2016,12,28,12,0,906.0,62.0,1.8,13.0,500.0,479.64,381.29
2016,12,28,12,15,905.5,62.0,1.75,13.0,499.0,495.04,394.65
2016,12,28,12,30,905.0,62.0,1.7,13.0,498.0,507.7,405.56
2016,12,28,12,45,898.5,62.5,1.7,13.5,489.5,515.09,411.6
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,519.59,415.18
2016,12,28,13,15,885.0,62.0,1.65,14.0,465.5,519.38,415.52
2016,12,28,13,30,878.0,61.0,1.6,14.0,450.0,516.32,413.48
2016,12,28,13,45,866.5,60.0,1.6,14.0,427.5,508.2,407.59
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,497.45,399.42
2016,12,28,14,15,837.5,57.5,1.5,13.5,376.5,480.67,386.61
2016,12,28,14,30,820.0,56.0,1.4,13.0,348.0,463.73,373.21
2016,12,28,14,45,795.5,53.5,1.3,13.0,314.0,438.4,352.2
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,411.47,329.38
2016,12,28,15,15,733.5,48.0,1.15,12.5,242.0,377.06,300.78
2016,12,28,15,30,696.0,45.0,1.1,12.0,204.0,342.19,270.85
2016,12,28,15,45,638.0,40.0,1.1,11.5,164.0,297.22,232.15
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,253.73,193.47
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,196.89,142.79
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,142.94,74.95
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,58.56,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,187.0,14.5,3.3,6.0,31.0,10.93,0.0
2016,12,29,8,0,374.0,29.0,3.4,6.0,62.0,22.68,12.79
2016,12,29,8,15,467.5,37.0,3.45,6.5,101.0,27.77,19.03
2016,12,29,8,30,561.0,45.0,3.5,7.0,140.0,32.69,23.93
2016,12,29,8,45,617.5,50.0,3.55,7.5,180.5,46.16,26.67
2016,12,29,9,0,674.0,55.0,3.6,8.0,221.0,86.33,45.86
2016,12,29,9,15,711.5,59.0,3.6,8.0,258.5,124.68,71.44
2016,12,29,9,30,749.0,63.0,3.6,8.0,296.0,165.35,103.74
2016,12,29,9,45,759.5,69.0,3.65,8.5,327.5,204.76,138.62
2016,12,29,10,0,770.0,75.0,3.7,9.0,359.0,243.72,174.23
2016,12,29,10,15,788.5,77.0,3.6,9.5,386.5,280.35,207.84
2016,12,29,10,30,807.0,79.0,3.5,10.0,414.0,316.68,240.99
2016,12,29,10,45,823.0,79.5,3.45,10.5,436.0,350.17,271.45
2016,12,29,11,0,839.0,80.0,3.4,11.0,458.0,382.7,300.55
2016,12,29,11,15,846.5,81.0,3.25,11.5,472.0,411.2,325.74
2016,12,29,11,30,854.0,82.0,3.1,12.0,486.0,437.85,348.77
2016,12,29,11,45,860.0,81.5,3.0,12.5,493.5,460.35,368.01
2016,12,29,12,0,866.0,81.0,2.9,13.0,501.0,480.61,384.97
2016,12,29,12,15,865.5,81.0,2.8,13.0,500.0,495.95,398.37
2016,12,29,12,30,865.0,81.0,2.7,13.0,499.0,508.65,409.36
2016,12,29,12,45,871.0,77.5,2.6,13.5,492.5,518.29,416.97
2016,12,29,13,0,877.0,74.0,2.5,14.0,486.0,525.22,422.22
2016,12,29,13,15,869.0,73.0,2.4,14.0,470.0,524.9,422.37
2016,12,29,13,30,861.0,72.0,2.3,14.0,454.0,521.75,420.15
2016,12,29,13,45,848.5,70.5,2.25,14.0,431.5,513.02,413.58
2016,12,29,14,0,836.0,69.0,2.2,14.0,409.0,501.66,404.73
2016,12,29,14,15,817.5,67.0,2.1,14.0,379.5,484.3,390.78
2016,12,29,14,30,799.0,65.0,2.0,14.0,350.0,464.72,374.75
2016,12,29,14,45,771.5,62.0,1.9,14.0,316.0,437.82,352.58
2016,12,29,15,0,744.0,59.0,1.8,14.0,282.0,409.43,328.68
2016,12,29,15,15,704.0,55.5,1.7,13.0,243.5,373.91,299.63
2016,12,29,15,30,664.0,52.0,1.6,12.0,205.0,338.03,269.25
2016,12,29,15,45,599.5,46.5,1.5,11.5,164.5,293.04,230.28
2016,12,29,16,0,535.0,41.0,1.4,11.0,124.0,248.06,190.41
2016,12,29,16,15,430.5,32.5,1.45,10.5,86.0,189.46,138.8
2016,12,29,16,30,326.0,24.0,1.5,10.0,48.0,134.27,74.39
2016,12,29,16,45,163.0,12.0,1.6,9.5,24.0,53.39,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,131.5,15.5,0.7,7.5,27.0,11.87,0.0
2016,12,30,8,0,263.0,31.0,0.6,8.0,54.0,24.69,14.3
2016,12,30,8,15,342.0,41.5,0.55,8.0,89.0,32.07,22.78
2016,12,30,8,30,421.0,52.0,0.5,8.0,124.0,39.17,29.74
2016,12,30,8,45,467.0,61.5,0.45,8.5,160.5,53.73,35.26
2016,12,30,9,0,513.0,71.0,0.4,9.0,197.0,87.66,52.43
2016,12,30,9,15,549.5,76.5,0.55,9.5,231.0,120.45,74.15
2016,12,30,9,30,586.0,82.0,0.7,10.0,265.0,155.75,101.41
2016,12,30,9,45,625.5,83.5,0.85,10.5,297.5,190.11,129.81
2016,12,30,10,0,665.0,85.0,1.0,11.0,330.0,226.58,161.08
2016,12,30,10,15,697.5,82.0,1.15,11.5,356.0,258.76,189.59
2016,12,30,10,30,730.0,79.0,1.3,12.0,382.0,293.47,220.24
2016,12,30,10,45,723.5,88.0,1.45,12.5,401.0,323.56,247.7
2016,12,30,11,0,717.0,97.0,1.6,13.0,420.0,353.39,274.3
2016,12,30,11,15,724.0,98.5,1.6,13.0,433.5,379.22,297.21
2016,12,30,11,30,731.0,100.0,1.6,13.0,447.0,403.51,318.46
2016,12,30,11,45,786.0,90.5,1.65,13.5,468.5,437.15,345.89
2016,12,30,12,0,841.0,81.0,1.7,14.0,490.0,469.58,372.01
2016,12,30,12,15,841.0,81.0,1.7,14.0,489.0,484.84,385.19
2016,12,30,12,30,841.0,81.0,1.7,14.0,488.0,497.54,396.21
2016,12,30,12,45,837.0,80.5,1.75,14.0,480.0,505.13,403.3
2016,12,30,13,0,833.0,80.0,1.8,14.0,472.0,510.02,408.13
2016,12,30,13,15,825.0,79.0,1.85,14.0,457.0,509.64,408.74
2016,12,30,13,30,817.0,78.0,1.9,14.0,442.0,506.57,407.1
2016,12,30,13,45,804.0,76.5,2.0,14.0,420.0,497.8,401.04
2016,12,30,14,0,791.0,75.0,2.1,14.0,398.0,486.53,392.78
2016,12,30,14,15,772.5,72.5,2.15,13.5,369.5,469.09,379.95
2016,12,30,14,30,754.0,70.0,2.2,13.0,341.0,449.55,365.04
2016,12,30,14,45,724.5,67.5,2.3,13.0,307.5,422.93,343.46
2016,12,30,15,0,695.0,65.0,2.4,13.0,274.0,396.62,321.45
2016,12,30,15,15,654.5,60.5,2.35,12.5,236.5,361.04,291.67
2016,12,30,15,30,614.0,56.0,2.3,12.0,199.0,325.33,260.9
2016,12,30,15,45,541.5,51.0,2.25,11.5,159.0,277.05,219.33
2016,12,30,16,0,469.0,46.0,2.2,11.0,119.0,231.18,178.92
2016,12,30,16,15,365.5,36.5,2.2,10.5,82.5,173.56,128.36
2016,12,30,16,30,262.0,27.0,2.2,10.0,46.0,119.86,69.44
2016,12,30,16,45,131.0,13.5,2.25,9.5,23.0,46.96,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
